Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,159.5,15.5,2.6,1.5,29.0,11.96,0.0
2016,1,1,8,0,319.0,31.0,2.7,2.0,58.0,40.59,18.37
2016,1,1,8,15,418.0,39.5,2.7,2.5,96.5,75.44,41.72
2016,1,1,8,30,517.0,48.0,2.7,3.0,135.0,119.97,75.17
2016,1,1,8,45,577.0,54.5,2.75,3.5,175.0,164.36,113.17
2016,1,1,9,0,637.0,61.0,2.8,4.0,215.0,213.71,157.27
2016,1,1,9,15,677.0,65.0,2.8,4.5,253.0,259.42,199.64
2016,1,1,9,30,717.0,69.0,2.8,5.0,291.0,307.41,243.76
2016,1,1,9,45,751.0,70.5,2.85,5.5,325.5,352.5,285.04
2016,1,1,10,0,785.0,72.0,2.9,6.0,360.0,398.47,326.23
2016,1,1,10,15,803.5,74.5,2.85,6.5,388.0,439.23,362.18
2016,1,1,10,30,822.0,77.0,2.8,7.0,416.0,479.18,396.47
2016,1,1,10,45,834.5,78.0,2.8,7.5,437.5,513.41,425.44
2016,1,1,11,0,847.0,79.0,2.8,8.0,459.0,545.93,452.32
2016,1,1,11,15,854.5,80.0,2.75,8.0,473.5,573.71,475.51
2016,1,1,11,30,862.0,81.0,2.7,8.0,488.0,599.14,496.4
2016,1,1,11,45,865.5,81.5,2.65,8.5,495.0,619.1,511.73
2016,1,1,12,0,869.0,82.0,2.6,9.0,502.0,636.27,524.59
2016,1,1,12,15,868.5,82.0,2.55,9.0,501.0,647.49,533.59
2016,1,1,12,30,868.0,82.0,2.5,9.0,500.0,655.67,540.14
2016,1,1,12,45,866.0,80.5,2.45,9.0,492.5,658.13,542.25
2016,1,1,13,0,864.0,79.0,2.4,9.0,485.0,657.5,541.93
2016,1,1,13,15,856.0,78.0,2.35,9.0,469.5,650.47,536.58
2016,1,1,13,30,848.0,77.0,2.3,9.0,454.0,640.44,528.86
2016,1,1,13,45,835.0,75.5,2.25,9.0,431.5,623.8,515.89
2016,1,1,14,0,822.0,74.0,2.2,9.0,409.0,604.5,500.68
2016,1,1,14,15,803.0,72.0,2.15,9.0,380.0,578.51,479.97
2016,1,1,14,30,784.0,70.0,2.1,9.0,351.0,550.43,457.23
2016,1,1,14,45,756.0,67.0,2.05,9.0,316.5,514.31,427.6
2016,1,1,15,0,728.0,64.0,2.0,9.0,282.0,477.03,396.32
2016,1,1,15,15,687.0,60.0,1.9,8.0,244.0,434.22,360.79
2016,1,1,15,30,646.0,56.0,1.8,7.0,206.0,389.07,322.14
2016,1,1,15,45,581.0,50.0,1.75,6.5,165.5,331.78,271.92
2016,1,1,16,0,516.0,44.0,1.7,6.0,125.0,277.52,222.89
2016,1,1,16,15,411.5,35.0,1.8,5.5,87.0,209.12,160.87
2016,1,1,16,30,307.0,26.0,1.9,5.0,49.0,145.56,85.64
2016,1,1,16,45,153.5,13.0,2.0,4.5,24.5,56.67,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,59.5,15.5,3.0,2.5,20.5,13.2,0.0
2016,1,2,8,0,119.0,31.0,3.1,3.0,41.0,32.61,16.76
2016,1,2,8,15,160.5,46.5,3.1,3.0,68.5,58.21,37.53
2016,1,2,8,30,202.0,62.0,3.1,3.0,96.0,88.07,61.86
2016,1,2,8,45,225.5,77.5,3.1,3.5,124.5,118.58,88.53
2016,1,2,9,0,249.0,93.0,3.1,4.0,153.0,151.19,117.62
2016,1,2,9,15,265.0,106.5,3.05,4.5,180.5,181.64,145.24
2016,1,2,9,30,281.0,120.0,3.0,5.0,208.0,213.14,173.56
2016,1,2,9,45,303.5,129.0,3.0,5.5,233.0,243.37,200.39
2016,1,2,10,0,326.0,138.0,3.0,6.0,258.0,274.79,227.89
2016,1,2,10,15,292.5,154.0,2.95,6.0,268.0,289.65,241.7
2016,1,2,10,30,259.0,170.0,2.9,6.0,278.0,301.56,252.45
2016,1,2,10,45,296.0,174.0,2.85,6.5,303.0,334.02,279.67
2016,1,2,11,0,333.0,178.0,2.8,7.0,328.0,367.85,307.65
2016,1,2,11,15,440.0,162.0,2.7,7.5,366.0,426.14,355.83
2016,1,2,11,30,547.0,146.0,2.6,8.0,404.0,483.2,402.28
2016,1,2,11,45,388.0,179.0,2.55,8.5,364.0,434.16,360.45
2016,1,2,12,0,229.0,212.0,2.5,9.0,324.0,366.96,303.86
2016,1,2,12,15,252.0,209.0,2.4,9.0,331.5,388.62,322.0
2016,1,2,12,30,275.0,206.0,2.3,9.0,339.0,403.77,334.51
2016,1,2,12,45,230.0,207.0,2.2,9.5,317.5,371.82,307.6
2016,1,2,13,0,185.0,208.0,2.1,10.0,296.0,345.6,285.32
2016,1,2,13,15,132.0,199.5,2.0,10.0,261.5,302.79,249.94
2016,1,2,13,30,79.0,191.0,1.9,10.0,227.0,252.74,208.36
2016,1,2,13,45,109.0,183.5,1.85,10.5,230.0,271.16,224.0
2016,1,2,14,0,139.0,176.0,1.8,11.0,233.0,281.52,232.69
2016,1,2,14,15,69.5,114.0,1.7,11.0,142.5,159.92,131.61
2016,1,2,14,30,0.0,52.0,1.6,11.0,52.0,50.23,37.69
2016,1,2,14,45,0.0,47.0,1.5,11.0,47.0,45.39,33.67
2016,1,2,15,0,0.0,42.0,1.4,11.0,42.0,40.56,29.51
2016,1,2,15,15,0.0,36.0,1.4,10.5,36.0,34.75,24.53
2016,1,2,15,30,0.0,30.0,1.4,10.0,30.0,28.95,19.48
2016,1,2,15,45,0.0,24.0,1.45,9.5,24.0,23.15,14.37
2016,1,2,16,0,0.0,18.0,1.5,9.0,18.0,17.36,9.21
2016,1,2,16,15,0.0,12.5,1.65,8.5,12.5,12.05,4.4
2016,1,2,16,30,0.0,7.0,1.8,8.0,7.0,6.74,0.0
2016,1,2,16,45,0.0,3.5,1.95,7.5,3.5,3.44,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,12.5,2.4,4.5,12.5,12.06,0.0
2016,1,3,8,0,0.0,25.0,2.4,5.0,25.0,24.02,12.72
2016,1,3,8,15,2.0,42.0,2.3,5.0,42.0,40.35,28.57
2016,1,3,8,30,4.0,59.0,2.2,5.0,59.0,57.15,43.71
2016,1,3,8,45,11.5,74.5,2.1,5.5,77.0,73.92,58.35
2016,1,3,9,0,19.0,90.0,2.0,6.0,95.0,91.49,73.59
2016,1,3,9,15,23.5,104.5,2.0,6.0,111.5,108.94,88.85
2016,1,3,9,30,28.0,119.0,2.0,6.0,128.0,126.27,103.89
2016,1,3,9,45,31.5,131.5,2.0,6.5,142.5,141.67,116.95
2016,1,3,10,0,35.0,144.0,2.0,7.0,157.0,157.41,130.14
2016,1,3,10,15,17.5,136.5,2.05,7.0,143.0,141.35,116.54
2016,1,3,10,30,0.0,129.0,2.1,7.0,129.0,126.1,103.46
2016,1,3,10,45,81.0,163.5,2.2,7.5,200.0,205.6,171.0
2016,1,3,11,0,162.0,198.0,2.3,8.0,271.0,292.66,243.35
2016,1,3,11,15,171.5,204.5,2.45,8.0,284.0,310.12,257.78
2016,1,3,11,30,181.0,211.0,2.6,8.0,297.0,327.59,272.45
2016,1,3,11,45,136.0,212.5,2.8,8.0,278.0,306.57,254.84
2016,1,3,12,0,91.0,214.0,3.0,8.0,259.0,277.69,230.63
2016,1,3,12,15,149.5,214.5,3.1,8.0,287.5,323.5,269.68
2016,1,3,12,30,208.0,215.0,3.2,8.0,316.0,364.24,304.18
2016,1,3,12,45,191.0,212.5,3.3,8.5,304.5,352.91,294.26
2016,1,3,13,0,174.0,210.0,3.4,9.0,293.0,340.84,283.92
2016,1,3,13,15,87.0,155.0,3.25,9.0,196.5,223.18,185.74
2016,1,3,13,30,0.0,100.0,3.1,9.0,100.0,97.6,78.29
2016,1,3,13,45,143.0,133.0,3.0,9.5,191.5,234.67,197.23
2016,1,3,14,0,286.0,166.0,2.9,10.0,283.0,368.87,308.79
2016,1,3,14,15,349.5,145.0,2.7,10.0,278.0,380.04,318.2
2016,1,3,14,30,413.0,124.0,2.5,10.0,273.0,395.87,331.33
2016,1,3,14,45,386.0,116.5,2.4,10.0,245.5,363.93,304.44
2016,1,3,15,0,359.0,109.0,2.3,10.0,218.0,332.0,277.37
2016,1,3,15,15,337.0,96.5,2.2,9.5,188.5,297.18,247.95
2016,1,3,15,30,315.0,84.0,2.1,9.0,159.0,262.62,218.0
2016,1,3,15,45,273.5,71.0,2.05,8.5,127.5,219.26,180.02
2016,1,3,16,0,232.0,58.0,2.0,8.0,96.0,178.16,143.28
2016,1,3,16,15,176.0,43.0,2.05,7.5,67.0,131.81,101.5
2016,1,3,16,30,120.0,28.0,2.1,7.0,38.0,87.98,54.69
2016,1,3,16,45,60.0,14.0,2.15,7.0,19.0,31.18,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,3.0,2.6,8.5,3.0,2.89,0.0
2016,1,4,8,0,0.0,6.0,2.6,9.0,6.0,5.78,0.0
2016,1,4,8,15,0.0,10.5,2.6,9.0,10.5,10.12,2.85
2016,1,4,8,30,0.0,15.0,2.6,9.0,15.0,14.46,6.76
2016,1,4,8,45,0.0,19.5,2.6,9.5,19.5,18.81,10.63
2016,1,4,9,0,0.0,24.0,2.6,10.0,24.0,23.15,14.46
2016,1,4,9,15,0.0,28.0,2.65,10.5,28.0,27.02,17.82
2016,1,4,9,30,0.0,32.0,2.7,11.0,32.0,30.89,21.14
2016,1,4,9,45,0.0,35.5,2.8,11.5,35.5,34.27,24.0
2016,1,4,10,0,0.0,39.0,2.9,12.0,39.0,37.66,26.83
2016,1,4,10,15,255.5,84.0,2.95,12.0,190.0,204.1,167.28
2016,1,4,10,30,511.0,129.0,3.0,12.0,341.0,383.27,314.14
2016,1,4,10,45,367.0,162.0,3.1,12.5,318.5,357.56,293.0
2016,1,4,11,0,223.0,195.0,3.2,13.0,296.0,322.28,263.68
2016,1,4,11,15,254.5,197.5,3.3,13.0,316.0,354.34,290.36
2016,1,4,11,30,286.0,200.0,3.4,13.0,336.0,382.65,313.76
2016,1,4,11,45,220.5,209.5,3.5,13.5,315.5,354.49,290.03
2016,1,4,12,0,155.0,219.0,3.6,14.0,295.0,328.85,268.13
2016,1,4,12,15,248.0,208.5,3.6,14.0,329.5,385.81,315.65
2016,1,4,12,30,341.0,198.0,3.6,14.0,364.0,437.74,358.54
2016,1,4,12,45,226.0,204.5,3.65,14.0,314.0,366.72,300.29
2016,1,4,13,0,111.0,211.0,3.7,14.0,264.0,294.14,240.08
2016,1,4,13,15,266.0,187.0,3.6,13.5,308.0,383.08,315.73
2016,1,4,13,30,421.0,163.0,3.5,13.0,352.0,463.65,382.98
2016,1,4,13,45,228.0,163.5,3.4,13.0,265.5,331.32,273.84
2016,1,4,14,0,35.0,164.0,3.3,13.0,179.0,195.46,159.37
2016,1,4,14,15,17.5,120.5,3.15,13.0,128.0,130.87,105.76
2016,1,4,14,30,0.0,77.0,3.0,13.0,77.0,74.81,58.31
2016,1,4,14,45,0.0,69.5,2.9,13.0,69.5,67.35,52.07
2016,1,4,15,0,0.0,62.0,2.8,13.0,62.0,59.92,45.77
2016,1,4,15,15,0.0,53.5,2.65,12.5,53.5,51.69,38.79
2016,1,4,15,30,0.0,45.0,2.5,12.0,45.0,43.46,31.73
2016,1,4,15,45,0.0,36.0,2.45,12.0,36.0,34.76,24.1
2016,1,4,16,0,0.0,27.0,2.4,12.0,27.0,26.06,16.43
2016,1,4,16,15,0.0,19.0,2.4,12.0,19.0,18.33,9.52
2016,1,4,16,30,0.0,11.0,2.4,12.0,11.0,10.6,1.96
2016,1,4,16,45,0.0,5.5,2.45,12.0,5.5,5.41,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.5,2.15,10.5,6.5,6.26,0.0
2016,1,5,8,0,0.0,13.0,2.3,11.0,13.0,12.54,3.73
2016,1,5,8,15,0.0,22.5,2.4,11.0,22.5,21.71,12.46
2016,1,5,8,30,0.0,32.0,2.5,11.0,32.0,30.89,20.65
2016,1,5,8,45,0.0,41.5,2.65,11.5,41.5,40.08,28.73
2016,1,5,9,0,0.0,51.0,2.8,12.0,51.0,49.28,36.72
2016,1,5,9,15,0.0,59.5,2.85,12.0,59.5,57.51,43.87
2016,1,5,9,30,0.0,68.0,2.9,12.0,68.0,65.76,50.95
2016,1,5,9,45,0.0,76.0,3.0,12.0,76.0,73.56,57.58
2016,1,5,10,0,0.0,84.0,3.1,12.0,84.0,81.39,64.18
2016,1,5,10,15,0.0,71.5,3.2,12.0,71.5,69.12,53.66
2016,1,5,10,30,0.0,59.0,3.3,12.0,59.0,57.02,43.28
2016,1,5,10,45,0.0,33.0,3.4,12.5,33.0,31.86,21.68
2016,1,5,11,0,0.0,7.0,3.5,13.0,7.0,6.75,0.13
2016,1,5,11,15,58.0,110.0,3.55,12.5,137.5,142.18,115.85
2016,1,5,11,30,116.0,213.0,3.6,12.0,268.0,291.65,239.7
2016,1,5,11,45,58.0,112.0,3.7,12.0,139.5,147.03,119.84
2016,1,5,12,0,0.0,11.0,3.8,12.0,11.0,10.62,3.44
2016,1,5,12,15,0.0,15.5,3.8,12.0,15.5,14.96,7.18
2016,1,5,12,30,0.0,20.0,3.8,12.0,20.0,19.31,10.9
2016,1,5,12,45,0.0,24.5,3.85,12.0,24.5,23.66,14.63
2016,1,5,13,0,0.0,29.0,3.9,12.0,29.0,28.0,18.36
2016,1,5,13,15,0.0,43.5,3.8,12.0,43.5,42.02,30.36
2016,1,5,13,30,0.0,58.0,3.7,12.0,58.0,56.05,42.36
2016,1,5,13,45,0.0,72.5,3.65,12.0,72.5,70.09,54.36
2016,1,5,14,0,0.0,87.0,3.6,12.0,87.0,84.62,66.76
2016,1,5,14,15,0.0,66.0,3.55,12.0,66.0,63.79,49.12
2016,1,5,14,30,0.0,45.0,3.5,12.0,45.0,43.46,31.79
2016,1,5,14,45,0.0,40.5,3.45,12.0,40.5,39.11,28.09
2016,1,5,15,0,0.0,36.0,3.4,12.0,36.0,34.75,24.36
2016,1,5,15,15,0.0,31.5,3.15,11.5,31.5,30.4,20.65
2016,1,5,15,30,0.0,27.0,2.9,11.0,27.0,26.05,16.88
2016,1,5,15,45,0.0,21.5,2.7,10.5,21.5,20.74,12.23
2016,1,5,16,0,0.0,16.0,2.5,10.0,16.0,15.43,7.54
2016,1,5,16,15,0.0,11.0,2.35,9.5,11.0,10.6,3.23
2016,1,5,16,30,0.0,6.0,2.2,9.0,6.0,5.78,0.0
2016,1,5,16,45,0.0,3.0,2.1,9.0,3.0,2.89,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,4.5,3.65,11.0,4.5,4.33,0.0
2016,1,6,8,0,0.0,9.0,3.6,11.0,9.0,8.67,0.84
2016,1,6,8,15,0.0,16.0,3.55,11.0,16.0,15.43,7.21
2016,1,6,8,30,0.0,23.0,3.5,11.0,23.0,22.19,13.25
2016,1,6,8,45,0.0,30.0,3.45,11.0,30.0,28.95,19.25
2016,1,6,9,0,0.0,37.0,3.4,11.0,37.0,35.72,25.22
2016,1,6,9,15,0.0,44.0,3.35,11.0,44.0,42.49,31.13
2016,1,6,9,30,0.0,51.0,3.3,11.0,51.0,49.27,36.99
2016,1,6,9,45,0.0,57.0,3.25,11.0,57.0,55.08,41.96
2016,1,6,10,0,0.0,63.0,3.2,11.0,63.0,60.89,46.9
2016,1,6,10,15,0.0,48.0,3.2,11.0,48.0,46.37,34.38
2016,1,6,10,30,0.0,33.0,3.2,11.0,33.0,31.86,21.87
2016,1,6,10,45,0.0,49.0,3.25,11.0,49.0,47.34,35.13
2016,1,6,11,0,0.0,65.0,3.3,11.0,65.0,62.83,48.31
2016,1,6,11,15,5.0,118.0,3.35,11.0,120.5,117.92,95.01
2016,1,6,11,30,10.0,171.0,3.4,11.0,176.0,174.95,142.62
2016,1,6,11,45,158.5,188.5,3.45,11.0,266.0,294.23,243.64
2016,1,6,12,0,307.0,206.0,3.5,11.0,356.0,415.61,343.78
2016,1,6,12,15,229.0,213.5,3.4,11.0,326.0,373.16,308.08
2016,1,6,12,30,151.0,221.0,3.3,11.0,296.0,334.53,275.57
2016,1,6,12,45,169.5,217.0,3.25,11.0,299.5,344.35,284.2
2016,1,6,13,0,188.0,213.0,3.2,11.0,303.0,353.76,292.33
2016,1,6,13,15,149.0,206.5,3.1,11.0,276.5,322.17,266.1
2016,1,6,13,30,110.0,200.0,3.0,11.0,250.0,290.32,239.62
2016,1,6,13,45,185.0,186.5,2.95,11.0,265.5,323.43,268.56
2016,1,6,14,0,260.0,173.0,2.9,11.0,281.0,361.89,301.12
2016,1,6,14,15,212.0,164.5,2.85,11.0,249.0,312.85,260.5
2016,1,6,14,30,164.0,156.0,2.8,11.0,217.0,272.37,226.69
2016,1,6,14,45,153.5,144.0,2.8,11.0,196.5,250.66,208.68
2016,1,6,15,0,143.0,132.0,2.8,11.0,176.0,229.05,190.44
2016,1,6,15,15,132.0,116.0,2.75,10.5,152.5,202.36,167.97
2016,1,6,15,30,121.0,100.0,2.7,10.0,129.0,175.93,145.26
2016,1,6,15,45,102.5,82.5,2.65,10.0,104.5,144.44,117.58
2016,1,6,16,0,84.0,65.0,2.6,10.0,80.0,113.81,90.36
2016,1,6,16,15,56.0,48.0,2.55,9.5,56.5,81.16,61.44
2016,1,6,16,30,28.0,31.0,2.5,9.0,33.0,45.11,28.03
2016,1,6,16,45,14.0,15.5,2.5,9.0,16.5,20.18,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,80.0,18.0,0.6,8.5,25.0,15.21,0.0
2016,1,7,8,0,160.0,36.0,0.6,9.0,50.0,37.2,19.16
2016,1,7,8,15,252.0,49.0,0.65,9.0,85.5,67.56,40.94
2016,1,7,8,30,344.0,62.0,0.7,9.0,121.0,107.04,70.08
2016,1,7,8,45,430.5,68.0,0.8,9.5,160.5,147.54,102.05
2016,1,7,9,0,517.0,74.0,0.9,10.0,200.0,196.81,142.93
2016,1,7,9,15,560.5,79.5,0.9,10.0,236.5,239.88,181.09
2016,1,7,9,30,604.0,85.0,0.9,10.0,273.0,285.86,221.61
2016,1,7,9,45,361.0,122.5,0.95,10.5,238.0,260.0,207.42
2016,1,7,10,0,118.0,160.0,1.0,11.0,203.0,209.85,170.07
2016,1,7,10,15,123.5,171.0,1.0,11.0,219.5,228.94,186.32
2016,1,7,10,30,129.0,182.0,1.0,11.0,236.0,248.22,202.21
2016,1,7,10,45,128.0,193.0,1.05,11.0,249.0,264.32,215.42
2016,1,7,11,0,127.0,204.0,1.1,11.0,262.0,280.15,228.27
2016,1,7,11,15,127.5,210.5,1.15,11.0,270.5,291.73,237.68
2016,1,7,11,30,128.0,217.0,1.2,11.0,279.0,303.04,246.83
2016,1,7,11,45,481.0,150.5,1.25,11.5,386.5,461.79,377.0
2016,1,7,12,0,834.0,84.0,1.3,12.0,494.0,621.26,501.31
2016,1,7,12,15,834.0,83.5,1.35,12.0,494.0,632.4,509.07
2016,1,7,12,30,834.0,83.0,1.4,12.0,494.0,640.63,516.06
2016,1,7,12,45,836.5,81.0,1.45,12.0,488.0,645.85,520.83
2016,1,7,13,0,839.0,79.0,1.5,12.0,482.0,648.08,523.32
2016,1,7,13,15,831.5,78.0,1.5,12.0,467.5,641.9,518.99
2016,1,7,13,30,824.0,77.0,1.5,12.0,453.0,632.77,512.45
2016,1,7,13,45,814.0,75.0,1.55,12.0,431.5,618.07,501.97
2016,1,7,14,0,804.0,73.0,1.6,12.0,410.0,600.68,489.26
2016,1,7,14,15,786.0,71.0,1.55,11.5,382.5,575.83,470.77
2016,1,7,14,30,768.0,69.0,1.5,11.0,355.0,548.89,450.28
2016,1,7,14,45,749.0,65.0,1.45,11.0,322.5,517.23,424.84
2016,1,7,15,0,730.0,61.0,1.4,11.0,290.0,484.0,397.53
2016,1,7,15,15,693.5,57.0,1.3,10.5,253.0,440.33,361.58
2016,1,7,15,30,657.0,53.0,1.2,10.0,216.0,396.66,324.57
2016,1,7,15,45,606.5,47.5,1.1,10.0,176.5,345.33,279.72
2016,1,7,16,0,556.0,42.0,1.0,10.0,137.0,299.15,237.82
2016,1,7,16,15,465.0,34.5,1.0,9.5,98.5,234.7,180.95
2016,1,7,16,30,374.0,27.0,1.0,9.0,60.0,176.88,122.03
2016,1,7,16,45,187.0,13.5,1.05,9.0,30.0,80.75,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,14.0,1.65,5.5,14.0,13.52,0.0
2016,1,8,8,0,0.0,28.0,1.7,6.0,28.0,26.7,14.81
2016,1,8,8,15,10.0,44.5,1.7,6.0,46.0,43.31,30.67
2016,1,8,8,30,20.0,61.0,1.7,6.0,64.0,61.2,46.33
2016,1,8,8,45,28.0,77.5,1.75,6.5,83.5,80.05,62.73
2016,1,8,9,0,36.0,94.0,1.8,7.0,103.0,99.81,79.85
2016,1,8,9,15,41.0,109.5,1.75,7.0,121.0,118.6,96.28
2016,1,8,9,30,46.0,125.0,1.7,7.0,139.0,137.91,113.01
2016,1,8,9,45,48.0,137.5,1.65,7.5,154.0,153.58,126.3
2016,1,8,10,0,50.0,150.0,1.6,8.0,169.0,169.42,139.52
2016,1,8,10,15,164.5,160.5,1.55,8.5,228.5,236.31,194.92
2016,1,8,10,30,279.0,171.0,1.5,9.0,288.0,312.25,257.05
2016,1,8,10,45,329.5,172.5,1.45,9.5,317.5,349.91,287.44
2016,1,8,11,0,380.0,174.0,1.4,10.0,347.0,389.7,319.32
2016,1,8,11,15,290.0,193.5,1.45,10.0,328.0,370.63,303.67
2016,1,8,11,30,200.0,213.0,1.5,10.0,309.0,341.22,279.57
2016,1,8,11,45,100.0,180.5,1.55,10.5,228.5,250.11,204.89
2016,1,8,12,0,0.0,148.0,1.6,11.0,148.0,145.67,117.25
2016,1,8,12,15,2.0,158.0,1.6,11.0,159.0,157.42,127.28
2016,1,8,12,30,4.0,168.0,1.6,11.0,170.0,169.39,137.2
2016,1,8,12,45,173.5,181.0,1.65,11.5,265.0,306.98,253.02
2016,1,8,13,0,343.0,194.0,1.7,12.0,360.0,441.78,361.52
2016,1,8,13,15,285.5,196.0,1.65,12.0,331.5,407.41,332.81
2016,1,8,13,30,228.0,198.0,1.6,12.0,303.0,365.02,298.73
2016,1,8,13,45,204.0,190.0,1.6,12.0,280.5,340.14,279.06
2016,1,8,14,0,180.0,182.0,1.6,12.0,258.0,315.08,258.94
2016,1,8,14,15,96.0,160.0,1.5,11.5,200.5,229.29,188.59
2016,1,8,14,30,12.0,138.0,1.4,11.0,143.0,147.24,119.73
2016,1,8,14,45,8.0,126.0,1.35,11.0,129.0,132.7,107.8
2016,1,8,15,0,4.0,114.0,1.3,11.0,115.0,118.38,95.76
2016,1,8,15,15,2.0,99.5,1.3,10.5,100.0,102.49,82.47
2016,1,8,15,30,0.0,85.0,1.3,10.0,85.0,86.72,69.05
2016,1,8,15,45,0.0,69.0,1.3,10.0,69.0,70.2,54.69
2016,1,8,16,0,0.0,53.0,1.3,10.0,53.0,53.55,40.08
2016,1,8,16,15,0.0,38.0,1.35,9.5,38.0,37.9,26.24
2016,1,8,16,30,0.0,23.0,1.4,9.0,23.0,22.21,11.72
2016,1,8,16,45,0.0,11.5,1.5,9.0,11.5,11.09,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.0,3.05,8.0,12.0,11.58,0.0
2016,1,9,8,0,0.0,24.0,3.1,8.0,24.0,23.13,11.98
2016,1,9,8,15,0.0,40.0,3.1,8.0,40.0,38.32,26.62
2016,1,9,8,30,0.0,56.0,3.1,8.0,56.0,53.74,40.49
2016,1,9,8,45,3.0,72.5,3.1,8.5,73.0,70.34,55.01
2016,1,9,9,0,6.0,89.0,3.1,9.0,90.0,87.37,69.74
2016,1,9,9,15,11.0,103.0,3.05,9.0,106.0,102.91,83.12
2016,1,9,9,30,16.0,117.0,3.0,9.0,122.0,118.95,96.84
2016,1,9,9,45,16.5,128.5,2.95,9.5,134.0,131.34,107.22
2016,1,9,10,0,17.0,140.0,2.9,10.0,146.0,143.78,117.5
2016,1,9,10,15,79.5,161.5,2.75,10.0,194.5,196.59,161.68
2016,1,9,10,30,142.0,183.0,2.6,10.0,243.0,255.49,210.63
2016,1,9,10,45,104.5,189.0,2.5,10.0,234.5,244.25,201.15
2016,1,9,11,0,67.0,195.0,2.4,10.0,226.0,233.84,192.22
2016,1,9,11,15,64.0,200.5,2.25,10.0,231.0,240.29,197.4
2016,1,9,11,30,61.0,206.0,2.1,10.0,236.0,246.49,202.28
2016,1,9,11,45,126.0,214.0,2.0,10.0,276.5,302.27,248.71
2016,1,9,12,0,191.0,222.0,1.9,10.0,317.0,355.05,291.97
2016,1,9,12,15,180.5,223.0,1.8,10.0,312.5,353.17,289.97
2016,1,9,12,30,170.0,224.0,1.7,10.0,308.0,350.5,287.6
2016,1,9,12,45,292.5,202.5,1.6,10.0,345.0,416.29,342.26
2016,1,9,13,0,415.0,181.0,1.5,10.0,382.0,482.6,395.74
2016,1,9,13,15,223.0,181.5,1.35,10.0,289.5,350.27,287.96
2016,1,9,13,30,31.0,182.0,1.2,10.0,197.0,210.95,171.97
2016,1,9,13,45,25.5,171.5,1.1,10.0,183.5,189.83,155.2
2016,1,9,14,0,20.0,161.0,1.0,10.0,170.0,175.59,143.5
2016,1,9,14,15,43.0,158.5,0.95,10.0,175.5,194.72,160.03
2016,1,9,14,30,66.0,156.0,0.9,10.0,181.0,206.86,170.51
2016,1,9,14,45,61.0,143.0,0.85,10.5,165.0,189.3,155.61
2016,1,9,15,0,56.0,130.0,0.8,11.0,149.0,171.86,140.84
2016,1,9,15,15,49.5,114.5,0.8,10.5,129.5,150.7,123.3
2016,1,9,15,30,43.0,99.0,0.8,10.0,110.0,129.79,105.65
2016,1,9,15,45,33.5,82.0,0.85,10.0,89.5,105.83,84.91
2016,1,9,16,0,24.0,65.0,0.9,10.0,69.0,82.3,64.3
2016,1,9,16,15,12.0,47.5,0.9,9.5,49.5,54.27,39.89
2016,1,9,16,30,0.0,30.0,0.9,9.0,30.0,30.61,18.57
2016,1,9,16,45,0.0,15.0,0.95,9.0,15.0,14.48,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.5,2.75,7.5,28.5,11.93,0.0
2016,1,10,8,0,293.0,31.0,2.9,8.0,57.0,37.63,17.04
2016,1,10,8,15,387.5,41.0,2.85,8.0,95.0,72.04,39.55
2016,1,10,8,30,482.0,51.0,2.8,8.0,133.0,115.83,71.88
2016,1,10,8,45,547.5,56.5,2.8,8.5,173.5,158.76,107.54
2016,1,10,9,0,613.0,62.0,2.8,9.0,214.0,207.34,149.85
2016,1,10,9,15,652.5,66.5,2.75,9.0,252.0,252.81,191.52
2016,1,10,9,30,692.0,71.0,2.7,9.0,290.0,300.66,235.15
2016,1,10,9,45,725.0,73.0,2.7,9.5,324.5,345.56,275.56
2016,1,10,10,0,758.0,75.0,2.7,10.0,359.0,391.44,315.94
2016,1,10,10,15,416.5,127.0,2.6,10.5,285.0,320.87,262.46
2016,1,10,10,30,75.0,179.0,2.5,11.0,211.0,215.75,176.47
2016,1,10,10,45,75.0,189.5,2.45,11.5,222.5,229.63,187.88
2016,1,10,11,0,75.0,200.0,2.4,12.0,234.0,243.45,198.76
2016,1,10,11,15,75.5,206.5,2.3,12.0,241.5,253.21,206.6
2016,1,10,11,30,76.0,213.0,2.2,12.0,249.0,262.88,214.33
2016,1,10,11,45,386.0,164.0,2.1,12.5,355.5,419.63,344.31
2016,1,10,12,0,696.0,115.0,2.0,13.0,462.0,573.13,465.82
2016,1,10,12,15,694.0,115.5,1.95,13.0,462.0,582.9,472.36
2016,1,10,12,30,692.0,116.0,1.9,13.0,462.0,590.17,478.01
2016,1,10,12,45,698.5,110.5,1.85,13.0,455.5,593.91,481.16
2016,1,10,13,0,705.0,105.0,1.8,13.0,449.0,595.08,482.34
2016,1,10,13,15,403.0,154.5,1.75,13.0,350.0,447.33,364.59
2016,1,10,13,30,101.0,204.0,1.7,13.0,251.0,281.99,229.02
2016,1,10,13,45,367.5,154.5,1.7,13.0,313.5,421.75,346.35
2016,1,10,14,0,634.0,105.0,1.7,13.0,376.0,536.35,438.59
2016,1,10,14,15,523.0,118.0,1.65,13.0,332.0,469.67,384.56
2016,1,10,14,30,412.0,131.0,1.6,13.0,288.0,409.05,335.7
2016,1,10,14,45,394.5,122.0,1.55,13.0,261.5,380.76,313.14
2016,1,10,15,0,377.0,113.0,1.5,13.0,235.0,351.95,289.51
2016,1,10,15,15,360.5,100.5,1.4,12.5,205.5,319.32,262.74
2016,1,10,15,30,344.0,88.0,1.3,12.0,176.0,286.51,235.09
2016,1,10,15,45,315.5,75.0,1.25,11.5,145.0,247.56,201.68
2016,1,10,16,0,287.0,62.0,1.2,11.0,114.0,209.76,168.36
2016,1,10,16,15,242.5,47.5,1.3,10.5,83.5,165.3,128.93
2016,1,10,16,30,198.0,33.0,1.4,10.0,53.0,123.89,88.97
2016,1,10,16,45,99.0,16.5,1.5,9.5,26.5,58.3,5.23
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,11.5,2.15,8.5,11.5,11.09,0.0
2016,1,11,8,0,0.0,23.0,2.2,9.0,23.0,22.21,11.37
2016,1,11,8,15,0.0,38.5,2.2,9.0,38.5,36.94,25.41
2016,1,11,8,30,0.0,54.0,2.2,9.0,54.0,51.85,38.76
2016,1,11,8,45,0.0,70.5,2.25,9.0,70.5,67.86,52.92
2016,1,11,9,0,0.0,87.0,2.3,9.0,87.0,84.0,67.07
2016,1,11,9,15,3.5,101.0,2.25,9.0,102.0,98.81,79.8
2016,1,11,9,30,7.0,115.0,2.2,9.0,117.0,114.01,92.75
2016,1,11,9,45,10.5,127.0,2.2,9.5,131.0,127.6,104.04
2016,1,11,10,0,14.0,139.0,2.2,10.0,145.0,141.51,115.49
2016,1,11,10,15,17.5,150.5,2.2,10.0,158.0,155.23,126.91
2016,1,11,10,30,21.0,162.0,2.2,10.0,171.0,169.25,138.53
2016,1,11,10,45,16.0,165.0,2.25,10.5,172.0,170.52,139.16
2016,1,11,11,0,11.0,168.0,2.3,11.0,173.0,171.45,139.5
2016,1,11,11,15,11.5,172.5,2.25,11.0,178.0,176.77,143.78
2016,1,11,11,30,12.0,177.0,2.2,11.0,183.0,182.12,148.09
2016,1,11,11,45,20.0,187.0,2.15,11.5,197.5,197.83,160.8
2016,1,11,12,0,28.0,197.0,2.1,12.0,212.0,213.94,173.74
2016,1,11,12,15,57.0,209.0,2.05,12.0,238.5,252.29,205.49
2016,1,11,12,30,86.0,221.0,2.0,12.0,265.0,286.0,233.19
2016,1,11,12,45,46.5,196.0,2.0,12.5,220.0,233.65,189.69
2016,1,11,13,0,7.0,171.0,2.0,13.0,175.0,175.18,141.0
2016,1,11,13,15,11.5,172.0,1.95,13.0,178.0,179.75,145.12
2016,1,11,13,30,16.0,173.0,1.9,13.0,181.0,184.41,149.17
2016,1,11,13,45,62.0,180.0,1.9,13.5,207.0,229.74,187.17
2016,1,11,14,0,108.0,187.0,1.9,14.0,233.0,275.58,224.8
2016,1,11,14,15,101.0,174.5,1.8,13.5,215.5,249.61,204.1
2016,1,11,14,30,94.0,162.0,1.7,13.0,198.0,230.89,189.28
2016,1,11,14,45,90.0,148.0,1.6,13.0,180.0,212.14,173.95
2016,1,11,15,0,86.0,134.0,1.5,13.0,162.0,193.35,158.4
2016,1,11,15,15,371.5,94.0,1.4,12.5,193.0,318.41,263.24
2016,1,11,15,30,657.0,54.0,1.3,12.0,224.0,404.59,330.83
2016,1,11,15,45,605.5,49.0,1.2,12.0,185.0,355.74,287.52
2016,1,11,16,0,554.0,44.0,1.1,12.0,146.0,306.36,243.69
2016,1,11,16,15,470.0,36.5,1.1,11.5,107.5,243.75,189.04
2016,1,11,16,30,386.0,29.0,1.1,11.0,69.0,187.06,135.33
2016,1,11,16,45,193.0,14.5,1.15,10.5,34.5,87.63,20.21
