Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,45,174.5,14.0,2.35,7.5,29.5,10.49,0.0
2016,1,12,8,0,349.0,28.0,2.4,8.0,59.0,36.42,15.17
2016,1,12,8,15,440.5,36.0,2.3,8.0,97.5,71.61,37.15
2016,1,12,8,30,532.0,44.0,2.2,8.0,136.0,115.8,69.67
2016,1,12,8,45,589.5,49.0,2.1,8.5,176.0,159.3,106.21
2016,1,12,9,0,647.0,54.0,2.0,9.0,216.0,208.14,149.14
2016,1,12,9,15,553.5,77.0,1.95,9.0,231.0,235.86,179.79
2016,1,12,9,30,460.0,100.0,1.9,9.0,246.0,253.28,200.2
2016,1,12,9,45,481.0,107.0,1.9,9.5,274.5,289.2,232.15
2016,1,12,10,0,502.0,114.0,1.9,10.0,303.0,325.82,263.95
2016,1,12,10,15,439.0,136.5,1.9,10.5,311.0,341.19,278.08
2016,1,12,10,30,376.0,159.0,1.9,11.0,319.0,347.21,283.74
2016,1,12,10,45,350.0,173.0,1.95,11.5,328.0,361.9,295.86
2016,1,12,11,0,324.0,187.0,2.0,12.0,337.0,374.15,305.51
2016,1,12,11,15,288.5,199.5,2.0,12.0,336.5,377.11,307.85
2016,1,12,11,30,253.0,212.0,2.0,12.0,336.0,377.57,307.97
2016,1,12,11,45,552.0,145.0,2.0,12.5,421.0,502.49,410.16
2016,1,12,12,0,851.0,78.0,2.0,13.0,506.0,631.29,511.4
2016,1,12,12,15,537.5,151.0,1.95,13.0,421.0,519.15,420.99
2016,1,12,12,30,224.0,224.0,1.9,13.0,336.0,386.38,313.16
2016,1,12,12,45,293.0,210.0,1.9,13.5,355.0,426.26,346.08
2016,1,12,13,0,362.0,196.0,1.9,14.0,374.0,458.84,372.1
2016,1,12,13,15,327.5,195.5,1.8,14.0,353.0,436.57,354.03
2016,1,12,13,30,293.0,195.0,1.7,14.0,332.0,413.35,335.47
2016,1,12,13,45,396.5,167.0,1.65,14.0,343.5,456.06,370.84
2016,1,12,14,0,500.0,139.0,1.6,14.0,355.0,487.9,396.96
2016,1,12,14,15,253.0,138.0,1.55,13.5,247.5,317.11,260.19
2016,1,12,14,30,6.0,137.0,1.5,13.0,140.0,142.06,114.16
2016,1,12,14,45,3.0,125.5,1.45,13.0,127.0,128.72,103.56
2016,1,12,15,0,0.0,114.0,1.4,13.0,114.0,115.55,92.61
2016,1,12,15,15,0.0,100.0,1.5,12.5,100.0,101.37,80.92
2016,1,12,15,30,0.0,86.0,1.6,12.0,86.0,87.2,69.02
2016,1,12,15,45,0.0,70.5,1.7,12.0,70.5,71.27,55.29
2016,1,12,16,0,0.0,55.0,1.8,12.0,55.0,55.25,41.33
2016,1,12,16,15,0.0,40.5,1.85,12.0,40.5,40.24,28.13
2016,1,12,16,30,0.0,26.0,1.9,12.0,26.0,25.11,14.53
2016,1,12,16,45,0.0,13.0,1.95,12.0,13.0,12.54,0.0
2016,1,12,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,7,45,111.5,17.5,3.5,11.5,27.5,13.68,0.0
2016,1,13,8,0,223.0,35.0,3.6,12.0,55.0,38.04,18.79
2016,1,13,8,15,321.5,46.0,3.65,12.0,92.5,70.34,40.16
2016,1,13,8,30,420.0,57.0,3.7,12.0,130.0,113.28,71.46
2016,1,13,8,45,484.0,64.0,3.8,12.5,169.5,154.52,105.2
2016,1,13,9,0,548.0,71.0,3.9,13.0,209.0,201.44,145.39
2016,1,13,9,15,591.0,76.5,4.05,13.0,246.5,246.19,185.62
2016,1,13,9,30,634.0,82.0,4.2,13.0,284.0,293.8,228.4
2016,1,13,9,45,317.0,58.0,4.35,13.5,159.0,180.26,143.0
2016,1,13,10,0,0.0,34.0,4.5,14.0,34.0,32.82,22.4
2016,1,13,10,15,134.5,105.0,4.6,14.0,163.0,166.38,135.05
2016,1,13,10,30,269.0,176.0,4.7,14.0,292.0,313.38,256.37
2016,1,13,10,45,199.0,191.0,4.85,14.0,279.5,299.05,244.68
2016,1,13,11,0,129.0,206.0,5.0,14.0,267.0,283.52,231.66
2016,1,13,11,15,144.5,213.5,5.0,14.0,283.5,304.89,249.4
2016,1,13,11,30,160.0,221.0,5.0,14.0,300.0,326.7,267.36
2016,1,13,11,45,85.5,201.5,5.05,14.0,244.0,258.53,210.94
2016,1,13,12,0,11.0,182.0,5.1,14.0,188.0,187.46,151.24
2016,1,13,12,15,140.5,200.5,5.1,13.5,272.0,303.22,249.44
2016,1,13,12,30,270.0,219.0,5.1,13.0,356.0,418.12,345.03
2016,1,13,12,45,301.5,210.5,5.1,13.0,362.0,432.93,357.53
2016,1,13,13,0,333.0,202.0,5.1,13.0,368.0,446.86,369.62
2016,1,13,13,15,181.0,194.0,5.0,13.0,283.5,330.28,272.91
2016,1,13,13,30,29.0,186.0,4.9,13.0,199.0,213.81,174.29
2016,1,13,13,45,93.0,188.5,4.85,13.0,229.0,259.76,214.11
2016,1,13,14,0,157.0,191.0,4.8,13.0,259.0,311.95,258.27
2016,1,13,14,15,282.5,163.5,4.55,12.5,277.0,365.9,305.16
2016,1,13,14,30,408.0,136.0,4.3,12.0,295.0,415.21,347.33
2016,1,13,14,45,547.0,106.0,4.05,12.0,299.5,457.85,382.62
2016,1,13,15,0,686.0,76.0,3.8,12.0,304.0,490.12,408.46
2016,1,13,15,15,648.5,72.0,3.5,11.5,267.0,446.91,371.98
2016,1,13,15,30,611.0,68.0,3.2,11.0,230.0,403.83,335.01
2016,1,13,15,45,575.5,59.5,2.95,11.0,191.5,357.18,293.66
2016,1,13,16,0,540.0,51.0,2.7,11.0,153.0,311.42,251.94
2016,1,13,16,15,451.0,43.0,2.55,10.5,113.5,246.17,194.24
2016,1,13,16,30,362.0,35.0,2.4,10.0,74.0,186.98,139.14
2016,1,13,16,45,218.0,23.5,2.3,9.5,43.5,108.44,44.95
2016,1,13,17,0,74.0,12.0,2.2,9.0,13.0,32.0,0.0
2016,1,13,17,15,37.0,6.0,2.15,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,6.0,15.5,1.85,8.5,16.0,14.79,0.0
2016,1,14,8,0,12.0,31.0,1.9,9.0,32.0,29.53,17.05
2016,1,14,8,15,30.0,48.0,1.95,9.0,53.0,48.04,33.59
2016,1,14,8,30,48.0,65.0,2.0,9.0,74.0,68.7,51.01
2016,1,14,8,45,56.5,82.5,2.1,9.5,95.0,90.04,69.41
2016,1,14,9,0,65.0,100.0,2.2,10.0,116.0,112.33,88.64
2016,1,14,9,15,70.5,116.0,2.25,10.0,136.0,133.18,106.83
2016,1,14,9,30,76.0,132.0,2.3,10.0,156.0,154.56,125.32
2016,1,14,9,45,79.0,145.5,2.4,10.5,173.5,172.97,140.93
2016,1,14,10,0,82.0,159.0,2.5,11.0,191.0,191.58,156.48
2016,1,14,10,15,56.0,164.0,2.65,11.0,186.5,188.59,154.23
2016,1,14,10,30,30.0,169.0,2.8,11.0,182.0,183.54,149.98
2016,1,14,10,45,18.0,166.0,2.95,11.0,174.0,172.49,140.65
2016,1,14,11,0,6.0,163.0,3.1,11.0,166.0,163.53,132.96
2016,1,14,11,15,23.0,182.5,3.15,11.0,194.0,193.51,158.04
2016,1,14,11,30,40.0,202.0,3.2,11.0,222.0,229.52,187.88
2016,1,14,11,45,39.5,205.5,3.3,11.0,225.5,234.4,191.78
2016,1,14,12,0,39.0,209.0,3.4,11.0,229.0,239.22,195.73
2016,1,14,12,15,21.5,189.5,3.4,11.0,200.5,202.5,165.18
2016,1,14,12,30,4.0,170.0,3.4,11.0,172.0,171.16,138.9
2016,1,14,12,45,6.0,172.0,3.45,11.5,175.0,174.94,141.94
2016,1,14,13,0,8.0,174.0,3.5,12.0,178.0,178.82,145.02
2016,1,14,13,15,4.0,110.0,3.45,11.5,112.0,110.1,88.01
2016,1,14,13,30,0.0,46.0,3.4,11.0,46.0,44.44,32.51
2016,1,14,13,45,0.0,45.5,3.4,11.0,45.5,43.96,32.16
2016,1,14,14,0,0.0,45.0,3.4,11.0,45.0,43.47,31.8
2016,1,14,14,15,0.0,44.0,3.45,11.0,44.0,42.5,31.01
2016,1,14,14,30,0.0,43.0,3.5,11.0,43.0,41.53,30.23
2016,1,14,14,45,0.0,39.0,3.55,11.0,39.0,37.66,26.94
2016,1,14,15,0,0.0,35.0,3.6,11.0,35.0,33.79,23.63
2016,1,14,15,15,0.0,30.5,3.7,11.0,30.5,29.44,19.87
2016,1,14,15,30,0.0,26.0,3.8,11.0,26.0,25.09,16.08
2016,1,14,15,45,0.0,21.0,3.95,11.0,21.0,20.26,11.85
2016,1,14,16,0,0.0,16.0,4.1,11.0,16.0,15.43,7.58
2016,1,14,16,15,0.0,12.0,4.1,11.0,12.0,11.57,4.14
2016,1,14,16,30,0.0,8.0,4.1,11.0,8.0,7.71,0.64
2016,1,14,16,45,0.0,4.5,4.2,11.0,4.5,4.33,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.98,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,7,45,167.0,15.0,1.15,8.5,30.5,11.3,0.0
2016,1,15,8,0,334.0,30.0,1.2,9.0,61.0,37.88,16.82
2016,1,15,8,15,427.0,38.5,1.3,9.0,100.0,73.06,38.79
2016,1,15,8,30,520.0,47.0,1.4,9.0,139.0,117.49,71.38
2016,1,15,8,45,574.5,53.0,1.5,9.5,179.0,161.07,107.93
2016,1,15,9,0,629.0,59.0,1.6,10.0,219.0,209.24,150.12
2016,1,15,9,15,666.5,63.0,1.65,10.0,257.0,254.77,191.64
2016,1,15,9,30,704.0,67.0,1.7,10.0,295.0,302.8,235.13
2016,1,15,9,45,720.5,72.5,1.8,10.5,327.5,345.98,274.06
2016,1,15,10,0,737.0,78.0,1.9,11.0,360.0,388.98,311.9
2016,1,15,10,15,756.0,80.0,1.9,11.0,388.5,428.95,346.76
2016,1,15,10,30,775.0,82.0,1.9,11.0,417.0,468.38,380.38
2016,1,15,10,45,629.0,120.5,1.95,11.5,401.5,460.06,374.47
2016,1,15,11,0,483.0,159.0,2.0,12.0,386.0,438.03,356.85
2016,1,15,11,15,481.5,165.5,1.9,12.0,398.0,458.66,373.6
2016,1,15,11,30,480.0,172.0,1.8,12.0,410.0,477.73,388.52
2016,1,15,11,45,446.5,183.0,1.75,12.0,407.5,480.07,390.0
2016,1,15,12,0,413.0,194.0,1.7,12.0,405.0,479.69,389.3
2016,1,15,12,15,303.5,212.5,1.6,12.0,367.5,429.39,348.5
2016,1,15,12,30,194.0,231.0,1.5,12.0,330.0,375.19,304.27
2016,1,15,12,45,267.5,217.5,1.45,12.0,352.5,419.02,340.43
2016,1,15,13,0,341.0,204.0,1.4,12.0,375.0,455.72,370.14
2016,1,15,13,15,576.0,143.5,1.3,12.0,422.5,555.43,450.36
2016,1,15,13,30,811.0,83.0,1.2,12.0,470.0,645.1,519.97
2016,1,15,13,45,803.0,80.0,1.15,12.5,449.5,631.09,507.46
2016,1,15,14,0,795.0,77.0,1.1,13.0,429.0,614.34,493.95
2016,1,15,14,15,777.0,75.0,1.05,13.0,401.0,589.77,475.25
2016,1,15,14,30,759.0,73.0,1.0,13.0,373.0,563.08,454.71
2016,1,15,14,45,739.0,69.0,0.95,13.0,341.0,531.03,429.75
2016,1,15,15,0,719.0,65.0,0.9,13.0,309.0,497.43,403.07
2016,1,15,15,15,684.0,61.5,0.85,12.5,271.5,454.96,369.44
2016,1,15,15,30,649.0,58.0,0.8,12.0,234.0,415.06,336.74
2016,1,15,15,45,598.0,53.0,0.8,12.0,194.5,363.64,293.55
2016,1,15,16,0,547.0,48.0,0.8,12.0,155.0,314.15,250.64
2016,1,15,16,15,466.5,40.5,0.85,11.5,116.0,252.21,197.33
2016,1,15,16,30,386.0,33.0,0.9,11.0,77.0,195.76,146.17
2016,1,15,16,45,193.0,24.0,1.0,10.5,46.0,102.86,53.7
2016,1,15,17,0,0.0,15.0,1.1,10.0,15.0,14.74,0.0
2016,1,15,17,15,0.0,7.5,1.1,10.0,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,7,45,128.5,17.0,2.4,11.5,29.0,13.21,0.0
2016,1,16,8,0,257.0,34.0,2.4,12.0,58.0,38.43,18.69
2016,1,16,8,15,350.5,44.0,2.4,12.0,95.5,71.92,40.38
2016,1,16,8,30,444.0,54.0,2.4,12.0,133.0,114.05,71.1
2016,1,16,8,45,518.5,58.5,2.4,12.5,174.0,156.24,105.23
2016,1,16,9,0,593.0,63.0,2.4,13.0,215.0,205.09,146.71
2016,1,16,9,15,296.5,70.5,2.35,13.0,146.5,156.32,118.87
2016,1,16,9,30,0.0,78.0,2.3,13.0,78.0,75.47,58.89
2016,1,16,9,45,0.0,86.5,2.3,13.5,86.5,83.78,65.84
2016,1,16,10,0,0.0,95.0,2.3,14.0,95.0,92.12,72.63
2016,1,16,10,15,0.0,71.0,2.3,14.0,71.0,68.64,52.75
2016,1,16,10,30,0.0,47.0,2.3,14.0,47.0,45.4,33.04
2016,1,16,10,45,5.5,109.0,2.35,14.5,111.5,108.82,86.21
2016,1,16,11,0,11.0,171.0,2.4,15.0,176.0,174.33,139.83
2016,1,16,11,15,5.5,134.0,2.4,15.0,136.5,134.14,106.58
2016,1,16,11,30,0.0,97.0,2.4,15.0,97.0,94.07,73.34
2016,1,16,11,45,0.0,93.0,2.4,15.5,93.0,90.11,69.91
2016,1,16,12,0,0.0,89.0,2.4,16.0,89.0,86.15,66.46
2016,1,16,12,15,0.0,99.5,2.35,16.0,99.5,96.58,75.09
2016,1,16,12,30,0.0,110.0,2.3,16.0,110.0,107.12,83.77
2016,1,16,12,45,0.0,108.5,2.25,16.0,108.5,105.67,82.58
2016,1,16,13,0,0.0,107.0,2.2,16.0,107.0,104.24,81.44
2016,1,16,13,15,9.0,144.5,2.1,16.0,149.0,148.88,118.42
2016,1,16,13,30,18.0,182.0,2.0,16.0,191.0,195.07,156.14
2016,1,16,13,45,17.0,174.0,1.9,16.0,182.5,186.47,149.16
2016,1,16,14,0,16.0,166.0,1.8,16.0,174.0,177.88,142.34
2016,1,16,14,15,14.0,156.5,1.7,16.0,162.5,167.06,133.66
2016,1,16,14,30,12.0,147.0,1.6,16.0,151.0,156.32,125.02
2016,1,16,14,45,9.0,135.0,1.55,16.0,138.0,142.32,113.64
2016,1,16,15,0,6.0,123.0,1.5,16.0,125.0,128.48,102.3
2016,1,16,15,15,3.0,109.0,1.45,15.5,110.0,112.56,89.31
2016,1,16,15,30,0.0,95.0,1.4,15.0,95.0,96.83,76.28
2016,1,16,15,45,0.0,79.0,1.35,14.5,79.0,80.42,62.5
2016,1,16,16,0,0.0,63.0,1.3,14.0,63.0,63.93,48.42
2016,1,16,16,15,0.0,47.0,1.3,13.5,47.0,47.28,34.03
2016,1,16,16,30,0.0,31.0,1.3,13.0,31.0,30.37,19.21
2016,1,16,16,45,0.0,18.5,1.35,13.0,18.5,17.86,5.92
2016,1,16,17,0,0.0,6.0,1.4,13.0,6.0,5.9,0.0
2016,1,16,17,15,0.0,3.0,1.45,13.0,3.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,11.0,3.05,13.5,11.0,10.61,0.0
2016,1,17,8,0,0.0,22.0,3.1,14.0,22.0,21.24,10.83
2016,1,17,8,15,0.0,35.5,3.05,14.0,35.5,34.21,22.73
2016,1,17,8,30,0.0,49.0,3.0,14.0,49.0,47.17,34.14
2016,1,17,8,45,0.0,63.0,3.0,14.0,63.0,60.7,45.93
2016,1,17,9,0,0.0,77.0,3.0,14.0,77.0,74.32,57.68
2016,1,17,9,15,0.0,90.0,3.0,14.0,90.0,87.05,68.53
2016,1,17,9,30,0.0,103.0,3.0,14.0,103.0,99.85,79.3
2016,1,17,9,45,0.0,115.0,3.05,14.0,115.0,111.73,89.19
2016,1,17,10,0,0.0,127.0,3.1,14.0,127.0,123.67,99.05
2016,1,17,10,15,0.0,109.5,3.1,14.0,109.5,106.41,84.47
2016,1,17,10,30,0.0,92.0,3.1,14.0,92.0,89.16,69.91
2016,1,17,10,45,0.0,72.0,3.15,14.5,72.0,69.61,53.3
2016,1,17,11,0,0.0,52.0,3.2,15.0,52.0,50.25,36.87
2016,1,17,11,15,0.0,84.5,3.25,15.0,84.5,81.73,63.23
2016,1,17,11,30,0.0,117.0,3.3,15.0,117.0,113.95,89.92
2016,1,17,11,45,0.0,92.5,3.35,15.0,92.5,89.61,69.62
2016,1,17,12,0,0.0,68.0,3.4,15.0,68.0,65.75,49.72
2016,1,17,12,15,0.0,80.5,3.4,14.5,80.5,77.86,59.96
2016,1,17,12,30,0.0,93.0,3.4,14.0,93.0,90.12,70.32
2016,1,17,12,45,0.0,91.0,3.4,14.0,91.0,88.14,68.68
2016,1,17,13,0,0.0,89.0,3.4,14.0,89.0,86.17,67.07
2016,1,17,13,15,0.0,59.0,3.35,14.0,59.0,57.03,42.66
2016,1,17,13,30,0.0,29.0,3.3,14.0,29.0,28.0,18.17
2016,1,17,13,45,0.0,45.0,3.3,14.0,45.0,43.47,31.33
2016,1,17,14,0,0.0,61.0,3.3,14.0,61.0,58.96,44.48
2016,1,17,14,15,0.0,82.5,3.3,14.0,82.5,79.96,62.27
2016,1,17,14,30,0.0,104.0,3.3,14.0,104.0,102.42,81.24
2016,1,17,14,45,0.0,95.5,3.3,14.0,95.5,93.98,74.24
2016,1,17,15,0,0.0,87.0,3.3,14.0,87.0,85.56,67.23
2016,1,17,15,15,0.0,76.5,3.3,13.5,76.5,75.03,58.49
2016,1,17,15,30,0.0,66.0,3.3,13.0,66.0,64.51,49.63
2016,1,17,15,45,0.0,55.0,3.3,13.0,55.0,53.45,40.09
2016,1,17,16,0,0.0,44.0,3.3,13.0,44.0,42.51,30.56
2016,1,17,16,15,0.0,33.5,3.25,13.0,33.5,32.35,21.61
2016,1,17,16,30,0.0,23.0,3.2,13.0,23.0,22.2,12.59
2016,1,17,16,45,0.0,14.0,3.2,13.0,14.0,13.5,3.55
2016,1,17,17,0,0.0,5.0,3.2,13.0,5.0,4.91,0.0
2016,1,17,17,15,0.0,2.5,3.2,13.0,2.5,2.46,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,14.0,1.45,10.5,34.0,10.28,0.0
2016,1,18,8,0,418.0,28.0,1.5,11.0,68.0,39.26,16.04
2016,1,18,8,15,506.5,35.0,1.5,11.5,109.0,78.27,39.57
2016,1,18,8,30,595.0,42.0,1.5,12.0,150.0,124.81,73.5
2016,1,18,8,45,652.0,46.5,1.5,12.5,192.5,171.23,112.2
2016,1,18,9,0,709.0,51.0,1.5,13.0,235.0,222.4,156.73
2016,1,18,9,15,742.5,54.5,1.55,13.5,274.0,270.14,199.81
2016,1,18,9,30,776.0,58.0,1.6,14.0,313.0,319.6,243.89
2016,1,18,9,45,791.0,62.0,1.65,14.5,346.5,364.01,283.41
2016,1,18,10,0,806.0,66.0,1.7,15.0,380.0,407.91,321.43
2016,1,18,10,15,477.5,129.0,1.75,15.0,319.0,353.82,283.02
2016,1,18,10,30,149.0,192.0,1.8,15.0,258.0,268.87,216.22
2016,1,18,10,45,157.0,202.5,1.9,15.0,275.0,289.99,233.85
2016,1,18,11,0,165.0,213.0,2.0,15.0,292.0,311.29,251.07
2016,1,18,11,15,217.0,215.5,2.05,15.0,323.0,349.8,282.37
2016,1,18,11,30,269.0,218.0,2.1,15.0,354.0,395.61,319.08
2016,1,18,11,45,300.0,217.0,2.15,15.5,370.5,421.12,338.93
2016,1,18,12,0,331.0,216.0,2.2,16.0,387.0,446.78,358.86
2016,1,18,12,15,285.0,223.5,2.15,15.5,371.5,430.84,346.35
2016,1,18,12,30,239.0,231.0,2.1,15.0,356.0,406.12,327.19
2016,1,18,12,45,119.5,183.0,2.1,15.0,245.5,275.22,222.59
2016,1,18,13,0,0.0,135.0,2.1,15.0,135.0,132.66,104.82
2016,1,18,13,15,0.0,119.5,2.1,15.0,119.5,116.99,92.27
2016,1,18,13,30,0.0,104.0,2.1,15.0,104.0,101.36,79.46
2016,1,18,13,45,34.5,148.0,2.1,15.0,164.0,175.51,141.64
2016,1,18,14,0,69.0,192.0,2.1,15.0,224.0,248.84,201.8
2016,1,18,14,15,34.5,151.0,2.0,15.0,167.0,180.01,145.2
2016,1,18,14,30,0.0,110.0,1.9,15.0,110.0,108.67,85.87
2016,1,18,14,45,0.0,100.5,1.8,15.0,100.5,99.2,78.22
2016,1,18,15,0,0.0,91.0,1.7,15.0,91.0,89.74,70.41
2016,1,18,15,15,0.0,80.5,1.65,14.5,80.5,79.22,61.76
2016,1,18,15,30,0.0,70.0,1.6,14.0,70.0,68.72,53.0
2016,1,18,15,45,0.0,58.5,1.55,13.5,58.5,57.14,43.17
2016,1,18,16,0,0.0,47.0,1.5,13.0,47.0,45.54,33.18
2016,1,18,16,15,0.0,35.5,1.5,13.0,35.5,34.28,23.3
2016,1,18,16,30,0.0,24.0,1.5,13.0,24.0,23.16,13.47
2016,1,18,16,45,0.0,14.5,1.5,13.0,14.5,13.99,4.28
2016,1,18,17,0,0.0,5.0,1.5,13.0,5.0,4.91,0.0
2016,1,18,17,15,0.0,2.5,1.5,13.0,2.5,2.46,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,71.5,17.5,5.4,13.0,24.5,14.87,0.0
2016,1,19,8,0,143.0,35.0,5.5,13.0,49.0,36.41,19.75
2016,1,19,8,15,194.0,50.0,5.55,13.0,79.5,63.39,39.37
2016,1,19,8,30,245.0,65.0,5.6,13.0,110.0,96.55,65.1
2016,1,19,8,45,269.5,80.0,5.65,13.5,141.0,129.7,93.26
2016,1,19,9,0,294.0,95.0,5.7,14.0,172.0,164.12,123.25
2016,1,19,9,15,316.0,109.0,5.6,14.0,203.5,199.36,154.49
2016,1,19,9,30,338.0,123.0,5.5,14.0,235.0,236.19,187.01
2016,1,19,9,45,347.0,134.5,5.4,14.5,260.0,267.03,214.09
2016,1,19,10,0,356.0,146.0,5.3,15.0,285.0,297.95,240.71
2016,1,19,10,15,178.0,133.0,5.25,15.0,202.5,218.34,177.23
2016,1,19,10,30,0.0,120.0,5.2,15.0,120.0,116.8,92.68
2016,1,19,10,45,0.0,116.5,5.2,15.5,116.5,113.35,89.58
2016,1,19,11,0,0.0,113.0,5.2,16.0,113.0,109.9,86.42
2016,1,19,11,15,120.5,168.0,5.1,15.5,229.5,243.61,198.59
2016,1,19,11,30,241.0,223.0,5.0,15.0,346.0,379.06,309.72
2016,1,19,11,45,150.5,224.0,4.9,15.0,301.5,329.41,268.11
2016,1,19,12,0,60.0,225.0,4.8,15.0,257.0,269.88,218.34
2016,1,19,12,15,30.0,133.0,4.7,15.0,149.0,153.46,123.13
2016,1,19,12,30,0.0,41.0,4.6,15.0,41.0,39.61,27.75
2016,1,19,12,45,3.5,109.0,4.5,15.0,111.0,108.5,85.48
2016,1,19,13,0,7.0,177.0,4.4,15.0,181.0,180.97,145.25
2016,1,19,13,15,45.0,196.0,4.45,15.0,218.5,234.4,189.92
2016,1,19,13,30,83.0,215.0,4.5,15.0,256.0,282.75,230.12
2016,1,19,13,45,91.0,207.0,4.55,15.0,250.0,279.94,228.24
2016,1,19,14,0,99.0,199.0,4.6,15.0,244.0,276.76,226.17
2016,1,19,14,15,224.5,177.0,4.4,15.0,271.0,347.86,286.51
2016,1,19,14,30,350.0,155.0,4.2,15.0,298.0,398.75,329.39
2016,1,19,14,45,394.0,135.0,4.05,15.0,283.5,404.45,334.16
2016,1,19,15,0,438.0,115.0,3.9,15.0,269.0,398.67,329.67
2016,1,19,15,15,397.5,110.0,3.7,14.5,238.0,359.39,297.21
2016,1,19,15,30,357.0,105.0,3.5,14.0,207.0,321.25,265.17
2016,1,19,15,45,329.5,91.0,3.3,14.0,174.0,280.65,230.18
2016,1,19,16,0,302.0,77.0,3.1,14.0,141.0,241.02,195.27
2016,1,19,16,15,253.0,62.5,2.85,13.5,107.5,193.13,153.33
2016,1,19,16,30,204.0,48.0,2.6,13.0,74.0,148.68,113.51
2016,1,19,16,45,102.0,33.0,2.35,12.5,46.0,83.64,53.65
2016,1,19,17,0,0.0,18.0,2.1,12.0,18.0,18.64,0.0
2016,1,19,17,15,0.0,9.0,2.0,12.0,9.0,8.85,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,4.5,17.0,0.95,10.0,17.5,16.41,0.0
2016,1,20,8,0,9.0,34.0,1.0,10.0,35.0,32.53,20.19
2016,1,20,8,15,23.0,51.5,1.05,10.5,55.0,50.71,36.13
2016,1,20,8,30,37.0,69.0,1.1,11.0,75.0,71.01,53.19
2016,1,20,8,45,46.0,86.0,1.15,11.5,96.5,91.48,70.63
2016,1,20,9,0,55.0,103.0,1.2,12.0,118.0,112.96,88.86
2016,1,20,9,15,60.5,119.0,1.2,12.0,137.5,133.38,106.35
2016,1,20,9,30,66.0,135.0,1.2,12.0,157.0,154.35,124.13
2016,1,20,9,45,195.0,143.0,1.3,12.5,217.5,216.47,174.0
2016,1,20,10,0,324.0,151.0,1.4,13.0,278.0,290.07,233.35
2016,1,20,10,15,219.0,172.5,1.4,13.0,261.5,277.8,224.48
2016,1,20,10,30,114.0,194.0,1.4,13.0,245.0,253.92,205.42
2016,1,20,10,45,69.0,190.5,1.45,13.5,222.0,227.61,183.79
2016,1,20,11,0,24.0,187.0,1.5,14.0,199.0,197.71,158.79
2016,1,20,11,15,75.0,208.5,1.45,14.0,247.0,255.12,205.79
2016,1,20,11,30,126.0,230.0,1.4,14.0,295.0,316.75,255.11
2016,1,20,11,45,274.5,214.5,1.35,14.5,358.0,403.41,324.47
2016,1,20,12,0,423.0,199.0,1.3,15.0,421.0,495.58,395.91
2016,1,20,12,15,331.0,216.5,1.25,15.0,391.0,454.8,362.84
2016,1,20,12,30,239.0,234.0,1.2,15.0,361.0,410.29,327.46
2016,1,20,12,45,249.5,230.0,1.15,15.0,360.5,423.17,337.8
2016,1,20,13,0,260.0,226.0,1.1,15.0,360.0,428.44,341.99
2016,1,20,13,15,370.5,198.0,1.05,15.0,384.0,474.3,379.22
2016,1,20,13,30,481.0,170.0,1.0,15.0,408.0,526.44,419.98
2016,1,20,13,45,391.0,179.0,1.0,15.0,367.0,473.43,378.45
2016,1,20,14,0,301.0,188.0,1.0,15.0,326.0,413.37,331.94
2016,1,20,14,15,366.5,165.0,1.0,15.0,323.5,426.63,344.19
2016,1,20,14,30,432.0,142.0,1.0,15.0,321.0,444.79,359.16
2016,1,20,14,45,413.5,132.0,1.0,15.0,292.0,414.08,335.19
2016,1,20,15,0,395.0,122.0,1.0,15.0,263.0,382.77,310.68
2016,1,20,15,15,378.5,110.5,0.95,14.5,233.5,350.49,285.24
2016,1,20,15,30,362.0,99.0,0.9,14.0,204.0,317.94,258.89
2016,1,20,15,45,336.0,86.5,0.9,14.0,172.0,279.49,226.66
2016,1,20,16,0,310.0,74.0,0.9,14.0,140.0,241.9,194.29
2016,1,20,16,15,274.5,59.0,0.85,13.5,107.5,198.45,156.64
2016,1,20,16,30,239.0,44.0,0.8,13.0,75.0,157.15,119.74
2016,1,20,16,45,119.5,31.5,0.8,13.0,47.0,86.88,57.06
2016,1,20,17,0,0.0,19.0,0.8,13.0,19.0,19.76,0.0
2016,1,20,17,15,0.0,9.5,0.7,12.5,9.5,9.34,0.0
2016,1,20,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,21,7,45,7.5,17.5,2.9,9.5,18.0,16.67,0.0
2016,1,21,8,0,15.0,35.0,2.9,10.0,36.0,33.32,20.76
2016,1,21,8,15,32.0,52.5,2.85,10.5,57.5,52.46,37.23
2016,1,21,8,30,49.0,70.0,2.8,11.0,79.0,73.68,54.95
2016,1,21,8,45,59.5,88.0,2.75,11.5,101.5,96.01,74.0
2016,1,21,9,0,70.0,106.0,2.7,12.0,124.0,119.51,94.04
2016,1,21,9,15,77.5,122.0,2.55,12.5,145.0,141.28,112.58
2016,1,21,9,30,85.0,138.0,2.4,13.0,166.0,163.74,131.47
2016,1,21,9,45,110.5,154.0,2.3,13.5,195.0,195.61,157.67
2016,1,21,10,0,136.0,170.0,2.2,14.0,224.0,228.07,184.14
2016,1,21,10,15,137.0,183.0,2.1,14.5,241.0,248.1,200.3
2016,1,21,10,30,138.0,196.0,2.0,15.0,258.0,268.0,216.05
2016,1,21,10,45,250.5,194.0,1.95,15.5,313.0,335.14,270.06
2016,1,21,11,0,363.0,192.0,1.9,16.0,368.0,405.23,325.48
2016,1,21,11,15,405.0,190.0,1.9,16.0,392.5,444.2,356.15
2016,1,21,11,30,447.0,188.0,1.9,16.0,417.0,479.63,384.08
2016,1,21,11,45,440.0,194.0,1.95,16.5,422.5,492.74,393.56
2016,1,21,12,0,433.0,200.0,2.0,17.0,428.0,504.1,401.7
2016,1,21,12,15,332.0,219.0,2.0,16.5,394.0,458.89,366.61
2016,1,21,12,30,231.0,238.0,2.0,16.0,360.0,409.75,328.03
2016,1,21,12,45,314.5,220.0,2.0,16.0,385.0,457.07,366.69
2016,1,21,13,0,398.0,202.0,2.0,16.0,410.0,497.14,399.02
2016,1,21,13,15,296.5,212.0,1.95,16.0,365.0,440.03,353.26
2016,1,21,13,30,195.0,222.0,1.9,16.0,320.0,374.82,301.21
2016,1,21,13,45,231.5,208.5,1.85,16.0,319.5,384.35,310.05
2016,1,21,14,0,268.0,195.0,1.8,16.0,319.0,400.16,323.18
2016,1,21,14,15,164.5,184.0,1.8,15.5,259.0,310.04,251.35
2016,1,21,14,30,61.0,173.0,1.8,15.0,199.0,223.09,180.53
2016,1,21,14,45,57.0,159.0,1.8,15.0,181.5,204.98,166.26
2016,1,21,15,0,53.0,145.0,1.8,15.0,164.0,186.92,151.62
2016,1,21,15,15,47.5,130.0,1.8,14.5,145.5,166.9,135.4
2016,1,21,15,30,42.0,115.0,1.8,14.0,127.0,147.09,119.08
2016,1,21,15,45,35.0,98.0,1.8,14.0,107.0,124.28,99.74
2016,1,21,16,0,28.0,81.0,1.8,14.0,87.0,101.8,80.4
2016,1,21,16,15,17.5,63.5,1.8,13.5,67.0,77.49,59.46
2016,1,21,16,30,7.0,46.0,1.8,13.0,47.0,50.58,36.23
2016,1,21,16,45,3.5,29.5,1.85,13.0,30.0,31.53,18.4
2016,1,21,17,0,0.0,13.0,1.9,13.0,13.0,12.55,0.0
2016,1,21,17,15,0.0,6.5,1.95,13.0,6.5,6.39,0.0
2016,1,21,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
