Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,10.5,3.05,13.0,10.5,10.12,0.0
2016,1,22,8,0,0.0,21.0,2.9,13.0,21.0,20.27,10.55
2016,1,22,8,15,0.0,33.5,2.85,13.0,33.5,32.35,21.44
2016,1,22,8,30,0.0,46.0,2.8,13.0,46.0,44.37,32.03
2016,1,22,8,45,0.0,60.0,2.75,13.5,60.0,57.85,43.69
2016,1,22,9,0,0.0,74.0,2.7,14.0,74.0,71.42,55.27
2016,1,22,9,15,0.0,86.5,2.75,14.0,86.5,83.62,65.64
2016,1,22,9,30,0.0,99.0,2.8,14.0,99.0,95.87,75.94
2016,1,22,9,45,13.0,126.5,2.9,14.0,132.0,127.87,102.53
2016,1,22,10,0,26.0,154.0,3.0,14.0,165.0,161.26,130.11
2016,1,22,10,15,34.5,168.5,3.05,14.0,184.0,183.3,148.19
2016,1,22,10,30,43.0,183.0,3.1,14.0,203.0,204.13,165.22
2016,1,22,10,45,21.5,158.0,3.2,14.0,168.0,166.14,133.77
2016,1,22,11,0,0.0,133.0,3.3,14.0,133.0,129.75,103.36
2016,1,22,11,15,4.0,156.0,3.35,14.0,158.0,155.27,124.44
2016,1,22,11,30,8.0,179.0,3.4,14.0,183.0,181.3,145.74
2016,1,22,11,45,4.0,170.5,3.5,14.0,172.5,170.43,136.63
2016,1,22,12,0,0.0,162.0,3.6,14.0,162.0,159.38,127.44
2016,1,22,12,15,0.0,125.5,3.55,14.0,125.5,122.52,97.06
2016,1,22,12,30,0.0,89.0,3.5,14.0,89.0,86.12,66.86
2016,1,22,12,45,0.0,57.5,3.5,14.0,57.5,55.58,41.33
2016,1,22,13,0,0.0,26.0,3.5,14.0,26.0,25.11,15.66
2016,1,22,13,15,0.0,85.5,3.35,14.0,85.5,82.71,64.19
2016,1,22,13,30,0.0,145.0,3.2,14.0,145.0,143.32,114.59
2016,1,22,13,45,0.0,140.5,3.1,14.0,140.5,139.01,111.05
2016,1,22,14,0,0.0,136.0,3.0,14.0,136.0,134.74,107.67
2016,1,22,14,15,0.0,94.5,3.0,14.0,94.5,92.06,72.27
2016,1,22,14,30,0.0,53.0,3.0,14.0,53.0,51.21,37.98
2016,1,22,14,45,0.0,34.5,3.0,14.0,34.5,33.31,22.84
2016,1,22,15,0,0.0,16.0,3.0,14.0,16.0,15.44,7.59
2016,1,22,15,15,0.0,14.0,3.0,14.0,14.0,13.5,5.95
2016,1,22,15,30,0.0,12.0,3.0,14.0,12.0,11.57,4.29
2016,1,22,15,45,0.0,10.0,3.0,14.0,10.0,9.64,2.62
2016,1,22,16,0,0.0,8.0,3.0,14.0,8.0,7.71,0.93
2016,1,22,16,15,0.0,6.0,3.0,13.5,6.0,5.78,0.0
2016,1,22,16,30,0.0,4.0,3.0,13.0,4.0,3.85,0.0
2016,1,22,16,45,0.0,2.5,3.0,13.0,2.5,2.41,0.0
2016,1,22,17,0,0.0,1.0,3.0,13.0,1.0,0.96,0.0
2016,1,22,17,15,0.0,0.5,3.0,13.0,0.5,0.49,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,41.5,24.0,3.9,10.5,28.5,21.12,3.31
2016,1,23,8,0,83.0,48.0,4.0,11.0,57.0,46.17,29.55
2016,1,23,8,15,157.5,66.5,4.05,11.0,93.0,75.92,51.73
2016,1,23,8,30,232.0,85.0,4.1,11.0,129.0,114.11,81.09
2016,1,23,8,45,284.5,99.5,4.15,11.5,167.0,151.76,112.06
2016,1,23,9,0,337.0,114.0,4.2,12.0,205.0,194.32,148.05
2016,1,23,9,15,219.5,127.5,4.25,12.0,190.5,190.67,150.76
2016,1,23,9,30,102.0,141.0,4.3,12.0,176.0,174.1,140.64
2016,1,23,9,45,51.0,105.5,4.35,12.5,123.0,122.92,98.64
2016,1,23,10,0,0.0,70.0,4.4,13.0,70.0,67.67,52.17
2016,1,23,10,15,0.0,94.5,4.4,13.0,94.5,91.58,72.33
2016,1,23,10,30,0.0,119.0,4.4,13.0,119.0,115.73,92.48
2016,1,23,10,45,20.5,160.0,4.4,13.0,170.5,167.62,135.81
2016,1,23,11,0,41.0,201.0,4.4,13.0,222.0,225.5,183.58
2016,1,23,11,15,193.0,207.0,4.45,13.0,307.0,328.28,269.7
2016,1,23,11,30,345.0,213.0,4.5,13.0,392.0,439.58,361.16
2016,1,23,11,45,172.5,124.0,4.55,13.0,213.5,242.93,200.76
2016,1,23,12,0,0.0,35.0,4.6,13.0,35.0,33.81,23.04
2016,1,23,12,15,395.5,72.5,4.6,13.0,285.0,353.17,297.43
2016,1,23,12,30,791.0,110.0,4.6,13.0,535.0,668.78,550.72
2016,1,23,12,45,481.0,175.5,4.7,13.0,433.0,532.16,438.03
2016,1,23,13,0,171.0,241.0,4.8,13.0,331.0,377.87,309.52
2016,1,23,13,15,290.0,216.5,4.8,13.0,365.0,441.99,364.39
2016,1,23,13,30,409.0,192.0,4.8,13.0,399.0,504.85,416.94
2016,1,23,13,45,318.0,198.0,4.8,13.0,355.0,440.3,364.01
2016,1,23,14,0,227.0,204.0,4.8,13.0,311.0,376.4,311.28
2016,1,23,14,15,290.0,183.0,4.7,12.5,311.0,399.99,332.63
2016,1,23,14,30,353.0,162.0,4.6,12.0,311.0,412.52,344.7
2016,1,23,14,45,519.5,124.0,4.55,12.0,324.5,474.34,397.13
2016,1,23,15,0,686.0,86.0,4.5,12.0,338.0,521.98,436.66
2016,1,23,15,15,651.0,82.0,4.35,12.0,300.5,479.22,400.42
2016,1,23,15,30,616.0,78.0,4.2,12.0,263.0,436.36,363.73
2016,1,23,15,45,575.5,70.5,4.05,12.0,223.0,387.12,321.03
2016,1,23,16,0,535.0,63.0,3.9,12.0,183.0,338.99,278.28
2016,1,23,16,15,457.0,55.0,3.7,11.5,142.0,275.69,222.69
2016,1,23,16,30,379.0,47.0,3.5,11.0,101.0,217.26,170.26
2016,1,23,16,45,267.5,34.5,3.3,10.5,65.5,148.71,106.97
2016,1,23,17,0,156.0,22.0,3.1,10.0,30.0,82.26,2.41
2016,1,23,17,15,78.0,11.0,3.05,9.5,15.0,30.9,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,72.0,19.5,1.95,8.5,27.5,16.51,2.39
2016,1,24,8,0,144.0,39.0,1.9,9.0,55.0,40.64,23.91
2016,1,24,8,15,187.0,55.5,1.85,9.0,85.5,69.08,45.21
2016,1,24,8,30,230.0,72.0,1.8,9.0,116.0,102.08,71.59
2016,1,24,8,45,259.0,87.0,1.8,9.5,148.5,135.25,99.82
2016,1,24,9,0,288.0,102.0,1.8,10.0,181.0,171.1,130.9
2016,1,24,9,15,315.0,113.0,1.75,10.0,211.0,204.95,160.76
2016,1,24,9,30,342.0,124.0,1.7,10.0,241.0,242.59,193.66
2016,1,24,9,45,356.0,136.5,1.7,10.5,270.0,277.21,223.53
2016,1,24,10,0,370.0,149.0,1.7,11.0,299.0,312.35,253.19
2016,1,24,10,15,328.5,168.5,1.7,11.0,309.0,325.98,265.47
2016,1,24,10,30,287.0,188.0,1.7,11.0,319.0,338.58,276.24
2016,1,24,10,45,360.5,184.5,1.7,11.5,357.5,385.54,314.27
2016,1,24,11,0,434.0,181.0,1.7,12.0,396.0,440.76,358.04
2016,1,24,11,15,486.5,174.5,1.65,12.5,423.0,479.23,387.95
2016,1,24,11,30,539.0,168.0,1.6,13.0,450.0,518.7,418.26
2016,1,24,11,45,445.5,194.5,1.6,13.5,430.5,499.86,401.79
2016,1,24,12,0,352.0,221.0,1.6,14.0,411.0,470.15,377.21
2016,1,24,12,15,610.0,151.5,1.7,14.0,481.0,585.68,470.49
2016,1,24,12,30,868.0,82.0,1.8,14.0,551.0,693.09,554.15
2016,1,24,12,45,872.5,79.5,1.9,14.0,546.5,697.18,556.99
2016,1,24,13,0,877.0,77.0,2.0,14.0,542.0,701.55,561.14
2016,1,24,13,15,870.5,76.0,2.15,14.0,528.5,696.79,558.97
2016,1,24,13,30,864.0,75.0,2.3,14.0,515.0,688.9,554.58
2016,1,24,13,45,848.5,75.5,2.45,14.0,493.0,677.58,547.64
2016,1,24,14,0,833.0,76.0,2.6,14.0,471.0,659.5,535.59
2016,1,24,14,15,818.0,74.5,2.6,13.5,443.5,636.85,519.71
2016,1,24,14,30,803.0,73.0,2.6,13.0,416.0,611.79,501.51
2016,1,24,14,45,781.5,70.5,2.65,13.0,382.5,579.33,476.43
2016,1,24,15,0,760.0,68.0,2.7,13.0,349.0,545.2,449.47
2016,1,24,15,15,729.5,64.5,2.55,12.5,311.0,503.39,415.92
2016,1,24,15,30,699.0,61.0,2.4,12.0,273.0,461.03,380.99
2016,1,24,15,45,659.5,56.0,2.25,12.0,232.5,412.19,339.17
2016,1,24,16,0,620.0,51.0,2.1,12.0,192.0,367.03,299.1
2016,1,24,16,15,551.0,44.5,2.0,11.0,150.0,306.08,246.31
2016,1,24,16,30,482.0,38.0,1.9,10.0,108.0,249.38,195.54
2016,1,24,16,45,367.5,29.0,1.85,9.5,71.0,178.93,130.4
2016,1,24,17,0,253.0,20.0,1.8,9.0,34.0,111.04,21.8
2016,1,24,17,15,126.5,10.0,1.75,9.0,17.0,42.75,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,7,15,34.5,5.0,0.85,9.0,6.0,0.0,0.0
2016,1,25,7,30,69.0,10.0,0.8,9.0,12.0,9.83,0.0
2016,1,25,7,45,206.0,23.0,0.8,9.5,42.5,18.2,4.14
2016,1,25,8,0,343.0,36.0,0.8,10.0,73.0,46.24,23.3
2016,1,25,8,15,429.0,44.5,0.75,10.0,113.5,82.34,46.18
2016,1,25,8,30,515.0,53.0,0.7,10.0,154.0,127.19,79.81
2016,1,25,8,45,573.5,58.5,0.7,10.5,195.5,171.96,117.24
2016,1,25,9,0,632.0,64.0,0.7,11.0,237.0,221.84,160.32
2016,1,25,9,15,377.5,104.0,0.65,11.5,211.5,216.48,166.64
2016,1,25,9,30,123.0,144.0,0.6,12.0,186.0,184.48,147.26
2016,1,25,9,45,117.5,159.5,0.55,12.5,203.0,204.26,163.9
2016,1,25,10,0,112.0,175.0,0.5,13.0,220.0,223.47,179.34
2016,1,25,10,15,246.5,174.5,0.45,13.0,284.0,294.31,235.92
2016,1,25,10,30,381.0,174.0,0.4,13.0,348.0,372.14,296.94
2016,1,25,10,45,206.5,186.5,0.4,13.5,281.5,301.5,240.69
2016,1,25,11,0,32.0,199.0,0.4,14.0,215.0,218.26,173.31
2016,1,25,11,15,35.0,207.0,0.35,14.0,225.0,229.89,182.86
2016,1,25,11,30,38.0,215.0,0.3,14.0,235.0,241.69,191.88
2016,1,25,11,45,19.0,187.5,0.3,14.0,197.5,197.31,156.36
2016,1,25,12,0,0.0,160.0,0.3,14.0,160.0,157.2,124.06
2016,1,25,12,15,0.0,160.5,0.3,14.0,160.5,157.88,124.79
2016,1,25,12,30,0.0,161.0,0.3,14.0,161.0,158.58,125.36
2016,1,25,12,45,201.5,184.5,0.3,14.0,292.5,342.41,275.18
2016,1,25,13,0,403.0,208.0,0.3,14.0,424.0,511.41,403.63
2016,1,25,13,15,265.5,219.5,0.3,14.0,360.5,429.66,338.68
2016,1,25,13,30,128.0,231.0,0.3,14.0,297.0,339.92,268.9
2016,1,25,13,45,198.0,217.0,0.35,14.5,314.0,372.99,296.76
2016,1,25,14,0,268.0,203.0,0.4,15.0,331.0,411.98,327.42
2016,1,25,14,15,260.0,193.0,0.45,15.0,311.5,393.09,313.28
2016,1,25,14,30,252.0,183.0,0.5,15.0,292.0,373.53,298.98
2016,1,25,14,45,250.0,168.5,0.55,15.0,269.0,351.88,282.98
2016,1,25,15,0,248.0,154.0,0.6,15.0,246.0,329.42,265.99
2016,1,25,15,15,453.0,111.0,0.6,14.5,258.0,399.55,323.5
2016,1,25,15,30,658.0,68.0,0.6,14.0,270.0,451.73,364.02
2016,1,25,15,45,616.0,62.5,0.6,13.5,230.0,402.41,323.71
2016,1,25,16,0,574.0,57.0,0.6,13.0,190.0,354.25,283.83
2016,1,25,16,15,504.5,50.0,0.65,12.5,148.5,293.95,233.18
2016,1,25,16,30,435.0,43.0,0.7,12.0,107.0,237.93,184.44
2016,1,25,16,45,326.0,32.5,0.8,12.0,71.0,169.24,123.03
2016,1,25,17,0,217.0,22.0,0.9,12.0,35.0,103.55,31.63
2016,1,25,17,15,108.5,11.0,0.9,11.5,17.5,39.34,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,52.0,5.0,1.25,8.0,6.5,0.0,0.0
2016,1,26,7,30,104.0,10.0,1.3,8.0,13.0,9.83,0.0
2016,1,26,7,45,244.5,22.0,1.4,8.5,45.5,17.09,4.38
2016,1,26,8,0,385.0,34.0,1.5,9.0,78.0,46.51,22.4
2016,1,26,8,15,469.5,42.0,1.5,9.5,119.0,84.39,46.3
2016,1,26,8,30,554.0,50.0,1.5,10.0,160.0,130.81,81.37
2016,1,26,8,45,610.0,55.5,1.55,10.5,203.0,177.2,120.72
2016,1,26,9,0,666.0,61.0,1.6,11.0,246.0,228.39,165.65
2016,1,26,9,15,333.0,90.5,1.6,11.0,183.0,190.56,147.79
2016,1,26,9,30,0.0,120.0,1.6,11.0,120.0,116.25,93.77
2016,1,26,9,45,0.0,108.5,1.6,11.5,108.5,105.19,84.3
2016,1,26,10,0,0.0,97.0,1.6,12.0,97.0,93.99,74.59
2016,1,26,10,15,0.0,123.5,1.55,12.0,123.5,120.07,96.35
2016,1,26,10,30,0.0,150.0,1.5,12.0,150.0,146.43,118.02
2016,1,26,10,45,1.0,157.5,1.5,12.5,158.0,154.57,124.27
2016,1,26,11,0,2.0,165.0,1.5,13.0,166.0,162.82,130.63
2016,1,26,11,15,33.0,197.0,1.45,13.0,214.5,218.19,176.04
2016,1,26,11,30,64.0,229.0,1.4,13.0,263.0,272.76,219.96
2016,1,26,11,45,63.5,234.0,1.4,13.5,268.0,279.92,224.91
2016,1,26,12,0,63.0,239.0,1.4,14.0,273.0,286.96,229.98
2016,1,26,12,15,270.5,218.0,1.4,14.0,366.0,419.9,338.41
2016,1,26,12,30,478.0,197.0,1.4,14.0,459.0,552.05,441.67
2016,1,26,12,45,451.0,201.0,1.4,14.0,446.0,542.73,433.35
2016,1,26,13,0,424.0,205.0,1.4,14.0,433.0,531.41,424.73
2016,1,26,13,15,439.0,196.0,1.4,14.0,427.0,533.88,427.43
2016,1,26,13,30,454.0,187.0,1.4,14.0,421.0,534.52,428.63
2016,1,26,13,45,474.5,174.0,1.4,14.0,410.0,532.6,428.07
2016,1,26,14,0,495.0,161.0,1.4,14.0,399.0,528.38,425.75
2016,1,26,14,15,407.5,166.5,1.4,14.0,355.5,470.18,380.3
2016,1,26,14,30,320.0,172.0,1.4,14.0,312.0,405.61,329.65
2016,1,26,14,45,305.0,160.0,1.4,14.0,284.5,377.16,307.81
2016,1,26,15,0,290.0,148.0,1.4,14.0,257.0,348.34,285.05
2016,1,26,15,15,273.0,135.5,1.3,13.5,230.0,317.61,260.6
2016,1,26,15,30,256.0,123.0,1.2,13.0,203.0,287.06,235.76
2016,1,26,15,45,238.5,107.0,1.1,12.5,173.0,252.31,206.95
2016,1,26,16,0,221.0,91.0,1.0,12.0,143.0,218.09,177.84
2016,1,26,16,15,195.5,73.5,1.05,11.5,112.5,179.1,144.21
2016,1,26,16,30,170.0,56.0,1.1,11.0,82.0,141.52,110.99
2016,1,26,16,45,116.5,39.5,1.2,10.5,54.5,96.93,71.09
2016,1,26,17,0,63.0,23.0,1.3,10.0,27.0,52.38,18.92
2016,1,26,17,15,31.5,11.5,1.3,10.0,13.5,19.68,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,8.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,8.0,13.0,12.78,0.0
2016,1,27,7,45,167.5,26.0,2.35,8.5,45.0,20.32,7.11
2016,1,27,8,0,335.0,39.0,2.4,9.0,77.0,49.66,26.22
2016,1,27,8,15,419.5,48.5,2.3,9.0,118.0,86.45,50.19
2016,1,27,8,30,504.0,58.0,2.2,9.0,159.0,131.9,84.95
2016,1,27,8,45,561.0,64.0,2.15,9.5,201.0,176.62,122.96
2016,1,27,9,0,618.0,70.0,2.1,10.0,243.0,226.35,166.62
2016,1,27,9,15,656.0,74.5,2.1,10.5,283.0,273.49,209.1
2016,1,27,9,30,694.0,79.0,2.1,11.0,323.0,323.02,253.11
2016,1,27,9,45,737.5,78.0,2.15,11.5,361.5,371.35,295.43
2016,1,27,10,0,781.0,77.0,2.2,12.0,400.0,421.31,338.2
2016,1,27,10,15,799.0,79.5,2.05,12.5,430.5,464.4,374.12
2016,1,27,10,30,817.0,82.0,1.9,13.0,461.0,506.78,408.24
2016,1,27,10,45,832.0,82.5,1.8,13.5,486.0,544.42,437.84
2016,1,27,11,0,847.0,83.0,1.7,14.0,511.0,580.58,465.38
2016,1,27,11,15,855.0,84.0,1.55,14.0,528.0,611.34,488.58
2016,1,27,11,30,863.0,85.0,1.4,14.0,545.0,639.78,509.38
2016,1,27,11,45,869.5,84.5,1.3,14.5,555.0,663.12,525.34
2016,1,27,12,0,876.0,84.0,1.2,15.0,565.0,683.75,538.9
2016,1,27,12,15,877.0,84.0,1.15,15.0,567.0,695.12,546.49
2016,1,27,12,30,878.0,84.0,1.1,15.0,569.0,706.37,553.89
2016,1,27,12,45,882.5,81.5,1.05,15.0,564.5,714.17,558.89
2016,1,27,13,0,887.0,79.0,1.0,15.0,560.0,718.79,561.75
2016,1,27,13,15,882.0,78.5,1.0,15.0,546.5,715.76,559.93
2016,1,27,13,30,877.0,78.0,1.0,15.0,533.0,709.54,556.04
2016,1,27,13,45,870.0,76.0,1.0,15.5,513.0,697.09,546.83
2016,1,27,14,0,863.0,74.0,1.0,16.0,493.0,685.75,538.57
2016,1,27,14,15,850.0,72.0,0.95,16.0,465.5,663.37,522.82
2016,1,27,14,30,837.0,70.0,0.9,16.0,438.0,638.4,504.61
2016,1,27,14,45,819.0,67.5,0.9,16.0,404.5,607.28,481.9
2016,1,27,15,0,801.0,65.0,0.9,16.0,371.0,574.21,457.24
2016,1,27,15,15,773.5,62.0,0.8,15.5,332.5,533.34,425.99
2016,1,27,15,30,746.0,59.0,0.7,15.0,294.0,491.6,393.22
2016,1,27,15,45,706.0,55.0,0.65,14.5,252.0,441.71,353.47
2016,1,27,16,0,666.0,51.0,0.6,14.0,210.0,392.52,312.84
2016,1,27,16,15,602.0,45.0,0.65,13.5,166.5,331.58,262.05
2016,1,27,16,30,538.0,39.0,0.7,13.0,123.0,274.13,212.22
2016,1,27,16,45,431.5,30.5,0.75,13.0,83.5,206.82,152.05
2016,1,27,17,0,325.0,22.0,0.8,13.0,44.0,140.6,66.35
2016,1,27,17,15,162.5,11.0,0.8,12.5,22.0,54.46,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,9.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,9.0,3.0,2.95,0.0
2016,1,28,7,45,0.0,10.0,1.05,9.5,10.0,9.64,0.75
2016,1,28,8,0,0.0,17.0,1.1,10.0,17.0,16.4,7.95
2016,1,28,8,15,0.0,26.0,1.1,10.0,26.0,25.09,15.78
2016,1,28,8,30,0.0,35.0,1.1,10.0,35.0,33.79,23.53
2016,1,28,8,45,0.0,44.0,1.15,10.5,44.0,42.5,31.16
2016,1,28,9,0,0.0,53.0,1.2,11.0,53.0,51.21,38.67
2016,1,28,9,15,0.0,61.5,1.15,11.0,61.5,59.44,45.75
2016,1,28,9,30,0.0,70.0,1.1,11.0,70.0,67.67,52.75
2016,1,28,9,45,34.5,122.5,1.1,11.5,136.5,133.59,107.9
2016,1,28,10,0,69.0,175.0,1.1,12.0,203.0,202.88,164.57
2016,1,28,10,15,427.5,128.0,1.2,12.5,326.5,337.71,273.67
2016,1,28,10,30,786.0,81.0,1.3,13.0,450.0,491.82,395.4
2016,1,28,10,45,467.0,155.5,1.45,13.5,377.5,421.2,339.23
2016,1,28,11,0,148.0,230.0,1.6,14.0,305.0,321.68,258.4
2016,1,28,11,15,75.5,202.5,1.55,14.0,241.0,249.63,200.81
2016,1,28,11,30,3.0,175.0,1.5,14.0,177.0,173.85,138.49
2016,1,28,11,45,3.5,178.0,1.5,14.5,180.5,177.47,141.3
2016,1,28,12,0,4.0,181.0,1.5,15.0,184.0,181.13,143.93
2016,1,28,12,15,57.0,217.5,1.5,15.0,249.5,261.46,209.51
2016,1,28,12,30,110.0,254.0,1.5,15.0,315.0,339.7,271.76
2016,1,28,12,45,82.5,244.0,1.55,15.5,289.5,311.27,248.26
2016,1,28,13,0,55.0,234.0,1.6,16.0,264.0,282.19,224.69
2016,1,28,13,15,156.0,232.0,1.55,16.0,314.5,360.32,288.56
2016,1,28,13,30,257.0,230.0,1.5,16.0,365.0,438.25,350.28
2016,1,28,13,45,128.5,184.5,1.5,16.0,252.0,288.85,232.14
2016,1,28,14,0,0.0,139.0,1.5,16.0,139.0,137.44,108.27
2016,1,28,14,15,2.0,146.0,1.45,16.0,147.0,146.69,116.4
2016,1,28,14,30,4.0,153.0,1.4,16.0,155.0,156.28,124.43
2016,1,28,14,45,3.0,143.5,1.35,16.0,145.0,146.3,116.43
2016,1,28,15,0,2.0,134.0,1.3,16.0,135.0,136.44,108.53
2016,1,28,15,15,1.0,120.5,1.2,15.5,121.0,122.27,97.18
2016,1,28,15,30,0.0,107.0,1.1,15.0,107.0,108.18,85.74
2016,1,28,15,45,0.0,91.5,1.05,14.5,91.5,92.44,72.75
2016,1,28,16,0,0.0,76.0,1.0,14.0,76.0,76.66,59.49
2016,1,28,16,15,0.0,60.5,1.0,13.5,60.5,60.82,45.94
2016,1,28,16,30,0.0,45.0,1.0,13.0,45.0,44.84,32.08
2016,1,28,16,45,0.0,30.5,1.0,13.0,30.5,29.81,18.74
2016,1,28,17,0,0.0,16.0,1.0,13.0,16.0,15.44,3.81
2016,1,28,17,15,0.0,8.0,1.0,12.5,8.0,7.86,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,2.0,2.4,13.0,2.0,0.0,0.0
2016,1,29,7,30,0.0,4.0,2.5,13.0,4.0,3.93,0.0
2016,1,29,7,45,0.0,13.5,2.65,13.5,13.5,13.02,3.26
2016,1,29,8,0,0.0,23.0,2.8,14.0,23.0,22.2,12.51
2016,1,29,8,15,0.0,35.0,2.8,14.0,35.0,33.8,22.76
2016,1,29,8,30,0.0,47.0,2.8,14.0,47.0,45.38,32.9
2016,1,29,8,45,0.0,59.5,2.85,14.5,59.5,57.41,43.24
2016,1,29,9,0,0.0,72.0,2.9,15.0,72.0,69.5,53.48
2016,1,29,9,15,0.0,84.0,2.9,15.0,84.0,81.16,63.32
2016,1,29,9,30,0.0,96.0,2.9,15.0,96.0,92.88,73.09
2016,1,29,9,45,0.0,76.0,2.95,15.0,76.0,73.49,56.69
2016,1,29,10,0,0.0,56.0,3.0,15.0,56.0,54.11,40.29
2016,1,29,10,15,0.0,85.5,3.0,15.0,85.5,82.73,64.26
2016,1,29,10,30,0.0,115.0,3.0,15.0,115.0,111.68,88.22
2016,1,29,10,45,4.5,147.5,3.0,15.0,149.5,146.4,116.76
2016,1,29,11,0,9.0,180.0,3.0,15.0,184.0,181.85,145.6
2016,1,29,11,15,35.5,207.0,3.0,15.0,226.0,230.09,184.99
2016,1,29,11,30,62.0,234.0,3.0,15.0,268.0,276.87,222.79
2016,1,29,11,45,31.0,184.0,3.0,15.0,201.0,205.84,165.02
2016,1,29,12,0,0.0,134.0,3.0,15.0,134.0,130.82,103.22
2016,1,29,12,15,13.0,177.0,3.0,15.0,184.5,183.46,146.66
2016,1,29,12,30,26.0,220.0,3.0,15.0,235.0,237.54,190.53
2016,1,29,12,45,18.5,207.5,3.0,15.0,218.5,219.82,176.0
2016,1,29,13,0,11.0,195.0,3.0,15.0,202.0,201.94,161.48
2016,1,29,13,15,67.0,217.5,3.0,15.0,253.5,273.57,220.94
2016,1,29,13,30,123.0,240.0,3.0,15.0,305.0,347.34,280.88
2016,1,29,13,45,184.0,227.0,3.0,15.0,320.0,376.28,305.38
2016,1,29,14,0,245.0,214.0,3.0,15.0,335.0,411.44,334.62
2016,1,29,14,15,298.0,193.5,3.0,15.0,333.0,422.17,344.53
2016,1,29,14,30,351.0,173.0,3.0,15.0,331.0,429.96,352.08
2016,1,29,14,45,348.0,159.5,3.0,15.0,305.5,406.63,333.84
2016,1,29,15,0,345.0,146.0,3.0,15.0,280.0,382.2,314.56
2016,1,29,15,15,337.0,131.0,3.0,14.5,251.0,352.02,290.77
2016,1,29,15,30,329.0,116.0,3.0,14.0,222.0,321.19,265.83
2016,1,29,15,45,309.5,101.5,3.0,14.0,190.5,292.02,240.87
2016,1,29,16,0,290.0,87.0,3.0,14.0,159.0,255.46,209.28
2016,1,29,16,15,261.5,71.5,2.95,14.0,126.5,214.3,173.14
2016,1,29,16,30,233.0,56.0,2.9,14.0,94.0,174.73,137.66
2016,1,29,16,45,178.5,41.0,2.9,14.0,64.5,128.22,95.95
2016,1,29,17,0,124.0,26.0,2.9,14.0,35.0,83.61,46.8
2016,1,29,17,15,62.0,13.0,2.8,13.5,17.5,29.79,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.0,2.4,9.0,3.0,0.0,0.0
2016,1,30,7,30,0.0,6.0,2.5,9.0,6.0,5.9,0.0
2016,1,30,7,45,0.0,18.5,2.65,9.5,18.5,17.86,7.26
2016,1,30,8,0,0.0,31.0,2.8,10.0,31.0,29.89,19.22
2016,1,30,8,15,0.0,45.5,2.85,10.0,45.5,43.69,31.59
2016,1,30,8,30,0.0,60.0,2.9,10.0,60.0,57.62,43.95
2016,1,30,8,45,0.0,75.5,2.95,10.5,75.5,72.6,56.97
2016,1,30,9,0,0.0,91.0,3.0,11.0,91.0,87.68,69.86
2016,1,30,9,15,0.0,105.0,3.0,11.0,105.0,101.41,81.55
2016,1,30,9,30,0.0,119.0,3.0,11.0,119.0,115.2,93.15
2016,1,30,9,45,284.5,119.0,3.05,11.5,239.5,233.13,189.23
2016,1,30,10,0,569.0,119.0,3.1,12.0,360.0,375.99,305.31
2016,1,30,10,15,405.5,162.0,3.1,12.0,340.0,363.53,296.67
2016,1,30,10,30,242.0,205.0,3.1,12.0,320.0,336.22,274.76
2016,1,30,10,45,307.5,205.0,3.1,12.5,358.5,382.28,312.37
2016,1,30,11,0,373.0,205.0,3.1,13.0,397.0,431.69,352.0
2016,1,30,11,15,639.0,138.0,3.1,13.0,480.0,544.33,444.28
2016,1,30,11,30,905.0,71.0,3.1,13.0,563.0,656.22,534.19
2016,1,30,11,45,906.5,72.0,3.15,13.5,572.5,678.68,550.53
2016,1,30,12,0,908.0,73.0,3.2,14.0,582.0,698.13,564.01
2016,1,30,12,15,908.5,73.5,3.2,14.0,584.0,713.23,575.07
2016,1,30,12,30,909.0,74.0,3.2,14.0,586.0,725.14,583.87
2016,1,30,12,45,717.5,129.5,3.2,14.0,531.5,663.84,536.67
2016,1,30,13,0,526.0,185.0,3.2,14.0,477.0,587.95,475.98
2016,1,30,13,15,702.5,131.5,3.2,14.0,511.0,661.15,536.11
2016,1,30,13,30,879.0,78.0,3.2,14.0,545.0,719.54,581.39
2016,1,30,13,45,606.5,140.5,3.2,14.0,457.0,598.3,486.79
2016,1,30,14,0,334.0,203.0,3.2,14.0,369.0,461.47,376.39
2016,1,30,14,15,381.5,182.0,3.2,13.5,361.5,466.75,383.41
2016,1,30,14,30,429.0,161.0,3.2,13.0,354.0,477.5,393.73
2016,1,30,14,45,273.5,164.5,3.25,13.0,284.5,365.53,302.28
2016,1,30,15,0,118.0,168.0,3.3,13.0,215.0,260.94,214.99
2016,1,30,15,15,112.5,152.0,3.15,12.5,193.0,237.73,196.52
2016,1,30,15,30,107.0,136.0,3.0,12.0,171.0,214.5,177.46
2016,1,30,15,45,100.0,118.0,2.95,12.0,147.0,188.02,155.03
2016,1,30,16,0,93.0,100.0,2.9,12.0,123.0,161.68,132.32
2016,1,30,16,15,81.0,81.5,2.75,11.0,98.5,132.62,107.27
2016,1,30,16,30,69.0,63.0,2.6,10.0,74.0,104.13,82.21
2016,1,30,16,45,44.0,45.0,2.5,9.5,51.0,72.07,53.69
2016,1,30,17,0,19.0,27.0,2.4,9.0,28.0,36.25,19.48
2016,1,30,17,15,9.5,13.5,2.4,9.0,14.0,15.91,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,10.32,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,20.64,0.0
2016,1,31,7,45,244.5,27.5,2.4,7.5,58.0,21.75,10.73
2016,1,31,8,0,489.0,34.0,2.5,8.0,95.0,54.72,25.43
2016,1,31,8,15,567.5,40.5,2.6,8.0,139.5,98.23,53.95
2016,1,31,8,30,646.0,47.0,2.7,8.0,184.0,148.2,93.3
2016,1,31,8,45,699.5,50.5,2.8,8.5,229.0,197.43,136.41
2016,1,31,9,0,753.0,54.0,2.9,9.0,274.0,251.12,184.88
2016,1,31,9,15,785.5,57.0,3.0,9.0,316.0,301.86,232.21
2016,1,31,9,30,818.0,60.0,3.1,9.0,358.0,354.21,280.44
2016,1,31,9,45,840.5,62.5,3.25,9.5,395.5,403.32,324.82
2016,1,31,10,0,863.0,65.0,3.4,10.0,433.0,452.07,367.79
2016,1,31,10,15,879.0,66.5,3.5,10.0,465.0,496.47,406.87
2016,1,31,10,30,895.0,68.0,3.6,10.0,497.0,539.76,444.18
2016,1,31,10,45,909.0,68.5,3.7,10.5,523.0,579.52,477.06
2016,1,31,11,0,923.0,69.0,3.8,11.0,549.0,617.51,507.79
2016,1,31,11,15,930.0,70.0,3.95,11.0,566.5,649.74,534.49
2016,1,31,11,30,937.0,71.0,4.1,11.0,584.0,679.36,558.81
2016,1,31,11,45,942.0,71.0,4.3,11.5,594.5,703.8,578.03
2016,1,31,12,0,947.0,71.0,4.5,12.0,605.0,725.24,593.96
2016,1,31,12,15,947.5,71.0,4.65,12.0,607.0,740.41,606.06
2016,1,31,12,30,948.0,71.0,4.8,12.0,609.0,752.24,615.77
2016,1,31,12,45,938.5,73.5,4.95,12.0,602.0,756.35,619.72
2016,1,31,13,0,929.0,76.0,5.1,12.0,595.0,756.96,621.17
2016,1,31,13,15,923.5,75.5,5.1,12.0,581.0,753.65,619.05
2016,1,31,13,30,918.0,75.0,5.1,12.0,567.0,746.99,614.51
2016,1,31,13,45,905.0,75.0,5.2,12.0,545.0,732.3,604.33
2016,1,31,14,0,892.0,75.0,5.3,12.0,523.0,714.58,591.85
2016,1,31,14,15,878.5,73.5,5.3,11.5,494.5,691.93,576.2
2016,1,31,14,30,865.0,72.0,5.3,11.0,466.0,670.77,561.64
2016,1,31,14,45,842.0,70.5,5.3,11.0,431.0,636.78,534.57
2016,1,31,15,0,819.0,69.0,5.3,11.0,396.0,600.97,505.51
2016,1,31,15,15,791.5,66.5,5.2,10.5,356.0,559.78,472.1
2016,1,31,15,30,764.0,64.0,5.1,10.0,316.0,517.63,437.0
2016,1,31,15,45,722.0,60.0,5.05,10.0,272.5,465.44,391.95
2016,1,31,16,0,680.0,56.0,5.0,10.0,229.0,413.99,346.3
2016,1,31,16,15,617.0,50.0,4.95,9.5,184.0,355.06,293.75
2016,1,31,16,30,554.0,44.0,4.9,9.0,139.0,296.87,240.48
2016,1,31,16,45,448.0,35.5,4.85,9.0,97.0,223.98,173.86
2016,1,31,17,0,342.0,27.0,4.8,9.0,55.0,159.41,103.82
2016,1,31,17,15,171.0,13.5,4.95,8.5,27.5,61.22,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,7.0,3.35,5.5,12.5,6.88,0.0
2016,2,1,7,30,288.0,14.0,3.4,6.0,25.0,13.76,0.0
2016,2,1,7,45,426.5,22.5,3.5,6.5,64.5,18.3,8.56
2016,2,1,8,0,565.0,31.0,3.6,7.0,104.0,58.12,25.78
2016,2,1,8,15,638.0,36.5,3.7,7.5,149.5,102.92,54.98
2016,2,1,8,30,711.0,42.0,3.8,8.0,195.0,154.96,96.43
2016,2,1,8,45,755.5,46.0,3.95,8.5,240.5,206.29,142.21
2016,2,1,9,0,800.0,50.0,4.1,9.0,286.0,261.09,192.52
2016,2,1,9,15,829.5,52.5,4.1,9.5,328.5,313.2,241.13
2016,2,1,9,30,859.0,55.0,4.1,10.0,371.0,365.89,289.51
2016,2,1,9,45,867.0,61.0,4.15,10.5,407.0,414.41,333.68
2016,2,1,10,0,875.0,67.0,4.2,11.0,443.0,461.69,375.5
2016,2,1,10,15,889.5,68.5,4.1,11.0,474.5,505.97,414.12
2016,2,1,10,30,904.0,70.0,4.0,11.0,506.0,549.01,450.73
2016,2,1,10,45,910.0,72.5,3.95,11.0,530.5,586.88,482.5
2016,2,1,11,0,916.0,75.0,3.9,11.0,555.0,622.48,511.75
2016,2,1,11,15,922.5,76.0,3.85,11.0,572.5,654.33,537.53
2016,2,1,11,30,929.0,77.0,3.8,11.0,590.0,683.57,560.82
2016,2,1,11,45,932.0,77.5,3.75,11.5,599.5,707.18,578.2
2016,2,1,12,0,935.0,78.0,3.7,12.0,609.0,727.73,592.12
2016,2,1,12,15,935.0,78.0,3.6,12.0,611.0,742.48,602.57
2016,2,1,12,30,935.0,78.0,3.5,12.0,613.0,753.91,610.61
