Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,45,932.0,78.0,3.45,12.0,606.5,759.83,614.87
2016,2,1,13,0,929.0,78.0,3.4,12.0,600.0,762.32,616.73
2016,2,1,13,15,923.0,77.0,3.35,12.0,585.5,758.1,613.74
2016,2,1,13,30,917.0,76.0,3.3,12.0,571.0,750.53,608.42
2016,2,1,13,45,909.5,74.5,3.3,12.0,550.0,738.02,599.76
2016,2,1,14,0,902.0,73.0,3.3,12.0,529.0,722.35,588.82
2016,2,1,14,15,888.5,71.5,3.25,12.0,500.0,699.5,572.26
2016,2,1,14,30,875.0,70.0,3.2,12.0,471.0,673.97,553.65
2016,2,1,14,45,598.5,112.5,3.15,12.0,378.0,531.59,439.85
2016,2,1,15,0,322.0,155.0,3.1,12.0,285.0,381.4,316.64
2016,2,1,15,15,551.0,108.0,2.9,11.5,303.5,467.74,389.79
2016,2,1,15,30,780.0,61.0,2.7,11.0,322.0,525.91,437.02
2016,2,1,15,45,743.0,56.5,2.55,10.5,278.5,475.17,394.34
2016,2,1,16,0,706.0,52.0,2.4,10.0,235.0,424.84,351.24
2016,2,1,16,15,647.0,47.0,2.4,9.5,190.0,364.62,298.94
2016,2,1,16,30,588.0,42.0,2.4,9.0,145.0,307.36,247.38
2016,2,1,16,45,491.5,34.0,2.4,9.0,102.5,236.42,183.1
2016,2,1,17,0,395.0,26.0,2.4,9.0,60.0,177.49,119.19
2016,2,1,17,15,197.5,13.0,2.45,8.5,30.0,78.56,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.0,2.05,8.0,2.0,1.97,0.0
2016,2,2,7,30,0.0,4.0,2.0,8.0,4.0,3.93,0.0
2016,2,2,7,45,0.0,11.0,1.95,8.5,11.0,10.6,2.73
2016,2,2,8,0,0.0,18.0,1.9,9.0,18.0,17.36,8.99
2016,2,2,8,15,0.0,26.0,1.85,9.0,26.0,25.09,15.94
2016,2,2,8,30,0.0,34.0,1.8,9.0,34.0,32.82,22.85
2016,2,2,8,45,0.0,43.0,1.75,9.0,43.0,41.53,30.54
2016,2,2,9,0,0.0,52.0,1.7,9.0,52.0,50.24,38.15
2016,2,2,9,15,0.0,60.5,1.6,9.0,60.5,58.47,45.26
2016,2,2,9,30,0.0,69.0,1.5,9.0,69.0,66.7,52.29
2016,2,2,9,45,0.0,84.0,1.4,9.5,84.0,81.26,64.54
2016,2,2,10,0,0.0,99.0,1.3,10.0,99.0,95.89,76.68
2016,2,2,10,15,45.0,156.0,1.3,10.0,178.0,175.92,143.77
2016,2,2,10,30,90.0,213.0,1.3,10.0,257.0,259.54,212.14
2016,2,2,10,45,96.5,225.0,1.3,10.5,274.5,279.39,227.36
2016,2,2,11,0,103.0,237.0,1.3,11.0,292.0,299.52,242.96
2016,2,2,11,15,51.5,196.0,1.35,11.0,223.5,228.57,185.27
2016,2,2,11,30,0.0,155.0,1.4,11.0,155.0,151.58,121.54
2016,2,2,11,45,5.0,177.5,1.45,11.5,180.5,177.73,143.01
2016,2,2,12,0,10.0,200.0,1.5,12.0,206.0,204.39,164.39
2016,2,2,12,15,60.5,232.5,1.55,12.0,267.5,280.19,226.56
2016,2,2,12,30,111.0,265.0,1.6,12.0,329.0,353.18,285.15
2016,2,2,12,45,505.0,173.0,1.65,12.0,460.0,561.15,454.92
2016,2,2,13,0,899.0,81.0,1.7,12.0,591.0,747.06,596.33
2016,2,2,13,15,567.0,162.5,1.7,12.0,481.5,599.9,482.76
2016,2,2,13,30,235.0,244.0,1.7,12.0,372.0,433.61,350.15
2016,2,2,13,45,205.0,236.5,1.75,12.0,345.5,403.75,327.88
2016,2,2,14,0,175.0,229.0,1.8,12.0,319.0,373.68,304.27
2016,2,2,14,15,505.0,152.5,1.8,12.0,391.0,531.31,434.91
2016,2,2,14,30,835.0,76.0,1.8,12.0,463.0,661.17,537.93
2016,2,2,14,45,814.0,74.0,1.8,12.0,428.5,628.37,511.96
2016,2,2,15,0,793.0,72.0,1.8,12.0,394.0,593.73,485.45
2016,2,2,15,15,765.0,69.0,1.75,11.5,355.0,552.15,453.52
2016,2,2,15,30,737.0,66.0,1.7,11.0,316.0,509.72,420.01
2016,2,2,15,45,690.0,63.0,1.7,10.5,272.5,456.51,377.0
2016,2,2,16,0,643.0,60.0,1.7,10.0,229.0,407.49,335.83
2016,2,2,16,15,582.0,54.0,1.7,9.5,185.0,347.59,284.48
2016,2,2,16,30,521.0,48.0,1.7,9.0,141.0,291.11,234.34
2016,2,2,16,45,417.0,39.0,1.75,8.5,99.5,218.97,170.56
2016,2,2,17,0,313.0,30.0,1.8,8.0,58.0,155.54,107.59
2016,2,2,17,15,156.5,15.0,1.85,7.5,29.0,70.35,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,4.5,12.0,11.8,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,21.64,0.0
2016,2,3,7,45,205.5,32.5,1.95,5.5,60.0,26.14,15.63
2016,2,3,8,0,411.0,41.0,2.0,6.0,96.0,59.7,31.64
2016,2,3,8,15,487.5,49.0,2.0,6.0,139.0,99.62,58.92
2016,2,3,8,30,564.0,57.0,2.0,6.0,182.0,147.36,97.18
2016,2,3,8,45,609.5,63.5,2.05,6.5,225.0,194.34,138.73
2016,2,3,9,0,655.0,70.0,2.1,7.0,268.0,245.15,184.64
2016,2,3,9,15,689.5,74.0,2.1,7.5,308.5,293.48,228.8
2016,2,3,9,30,724.0,78.0,2.1,8.0,349.0,343.84,273.98
2016,2,3,9,45,459.0,133.0,2.1,8.5,311.0,323.22,262.94
2016,2,3,10,0,194.0,188.0,2.1,9.0,273.0,275.06,225.74
2016,2,3,10,15,254.5,194.5,2.05,9.5,314.5,323.19,265.4
2016,2,3,10,30,315.0,201.0,2.0,10.0,356.0,372.95,305.58
2016,2,3,10,45,408.0,191.0,2.0,10.5,402.0,431.6,352.79
2016,2,3,11,0,501.0,181.0,2.0,11.0,448.0,491.68,400.48
2016,2,3,11,15,666.0,141.0,2.0,11.0,507.5,571.8,464.83
2016,2,3,11,30,831.0,101.0,2.0,11.0,567.0,653.94,529.6
2016,2,3,11,45,596.5,170.0,2.0,11.5,507.5,590.26,476.64
2016,2,3,12,0,362.0,239.0,2.0,12.0,448.0,505.7,407.69
2016,2,3,12,15,188.5,225.0,1.95,12.0,334.0,368.8,299.14
2016,2,3,12,30,15.0,211.0,1.9,12.0,220.0,220.17,176.85
2016,2,3,12,45,27.5,224.0,1.9,12.0,240.0,243.35,196.46
2016,2,3,13,0,40.0,237.0,1.9,12.0,260.0,274.45,221.74
2016,2,3,13,15,25.5,215.5,1.85,12.0,230.0,234.25,189.1
2016,2,3,13,30,11.0,194.0,1.8,12.0,200.0,201.57,162.48
2016,2,3,13,45,9.5,187.0,1.75,12.0,192.5,193.65,156.25
2016,2,3,14,0,8.0,180.0,1.7,12.0,185.0,185.76,149.98
2016,2,3,14,15,119.0,190.5,1.6,12.0,247.0,290.22,238.01
2016,2,3,14,30,230.0,201.0,1.5,12.0,309.0,377.36,309.26
2016,2,3,14,45,274.0,180.0,1.45,12.0,299.5,386.98,317.37
2016,2,3,15,0,318.0,159.0,1.4,12.0,290.0,385.43,317.02
2016,2,3,15,15,297.0,147.5,1.35,11.5,260.5,352.22,290.73
2016,2,3,15,30,276.0,136.0,1.3,11.0,231.0,319.35,264.35
2016,2,3,15,45,257.5,120.0,1.3,11.0,199.0,282.95,234.23
2016,2,3,16,0,239.0,104.0,1.3,11.0,167.0,247.09,203.83
2016,2,3,16,15,213.5,86.5,1.35,10.5,135.0,206.81,169.38
2016,2,3,16,30,188.0,69.0,1.4,10.0,103.0,167.97,135.28
2016,2,3,16,45,144.0,51.5,1.45,10.0,73.0,123.7,95.92
2016,2,3,17,0,100.0,34.0,1.5,10.0,43.0,82.8,57.06
2016,2,3,17,15,50.0,17.0,1.45,9.5,21.5,37.7,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,98.0,9.0,2.5,6.0,13.0,8.85,0.0
2016,2,4,7,30,196.0,18.0,2.5,6.0,26.0,14.34,0.0
2016,2,4,7,45,320.5,29.0,2.55,6.5,63.5,24.48,14.53
2016,2,4,8,0,445.0,40.0,2.6,7.0,101.0,61.58,31.74
2016,2,4,8,15,520.0,47.0,2.55,7.0,145.0,102.42,59.66
2016,2,4,8,30,595.0,54.0,2.5,7.0,189.0,150.88,98.68
2016,2,4,8,45,639.5,60.0,2.5,7.5,232.0,198.9,141.31
2016,2,4,9,0,684.0,66.0,2.5,8.0,275.0,250.6,188.15
2016,2,4,9,15,499.5,105.0,2.5,8.0,269.0,264.02,208.65
2016,2,4,9,30,315.0,144.0,2.5,8.0,263.0,258.34,210.01
2016,2,4,9,45,299.5,162.0,2.55,8.5,284.5,285.45,233.98
2016,2,4,10,0,284.0,180.0,2.6,9.0,306.0,310.74,255.55
2016,2,4,10,15,553.5,133.0,2.55,9.5,399.0,412.51,339.33
2016,2,4,10,30,823.0,86.0,2.5,10.0,492.0,531.56,435.48
2016,2,4,10,45,836.0,87.0,2.5,10.5,517.0,569.71,465.62
2016,2,4,11,0,849.0,88.0,2.5,11.0,542.0,606.24,494.23
2016,2,4,11,15,856.5,89.0,2.4,11.5,559.5,637.48,517.66
2016,2,4,11,30,864.0,90.0,2.3,12.0,577.0,666.35,538.7
2016,2,4,11,45,869.5,90.0,2.25,12.5,587.5,690.26,555.85
2016,2,4,12,0,875.0,90.0,2.2,13.0,598.0,711.39,569.86
2016,2,4,12,15,876.0,90.0,2.05,13.0,600.0,726.43,579.58
2016,2,4,12,30,877.0,90.0,1.9,13.0,602.0,738.35,587.0
2016,2,4,12,45,874.5,89.5,1.8,13.5,596.5,743.98,589.2
2016,2,4,13,0,872.0,89.0,1.7,14.0,591.0,746.35,589.17
2016,2,4,13,15,717.0,130.0,1.6,14.0,536.5,682.09,541.6
2016,2,4,13,30,562.0,171.0,1.5,14.0,482.0,609.08,485.2
2016,2,4,13,45,541.5,170.5,1.45,14.0,461.0,591.2,472.36
2016,2,4,14,0,521.0,170.0,1.4,14.0,440.0,571.63,457.66
2016,2,4,14,15,464.5,172.0,1.3,14.0,403.5,528.2,424.08
2016,2,4,14,30,408.0,174.0,1.2,14.0,367.0,484.81,390.37
2016,2,4,14,45,458.5,150.5,1.2,14.0,352.5,484.45,391.83
2016,2,4,15,0,509.0,127.0,1.2,14.0,338.0,479.79,389.31
2016,2,4,15,15,484.0,120.0,1.1,13.5,305.0,443.47,361.05
2016,2,4,15,30,459.0,113.0,1.0,13.0,272.0,407.06,332.32
2016,2,4,15,45,440.0,100.0,0.95,12.5,236.5,367.16,300.44
2016,2,4,16,0,421.0,87.0,0.9,12.0,201.0,327.27,267.53
2016,2,4,16,15,382.0,74.5,0.95,11.5,163.5,278.86,226.81
2016,2,4,16,30,343.0,62.0,1.0,11.0,126.0,232.69,186.64
2016,2,4,16,45,285.5,47.5,1.05,10.5,90.5,179.59,139.81
2016,2,4,17,0,228.0,33.0,1.1,10.0,55.0,131.28,93.4
2016,2,4,17,15,114.0,16.5,1.15,9.5,27.5,60.21,0.0
2016,2,4,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,91.0,9.5,2.35,5.5,14.0,9.34,0.0
2016,2,5,7,30,182.0,19.0,2.4,6.0,28.0,15.17,0.0
2016,2,5,7,45,304.5,31.0,2.45,6.5,66.0,26.96,16.87
2016,2,5,8,0,427.0,43.0,2.5,7.0,104.0,64.31,34.43
2016,2,5,8,15,503.5,51.5,2.5,7.5,148.0,106.0,63.29
2016,2,5,8,30,580.0,60.0,2.5,8.0,192.0,155.53,103.04
2016,2,5,8,45,629.5,65.5,2.5,8.5,236.5,203.59,145.34
2016,2,5,9,0,679.0,71.0,2.5,9.0,281.0,255.88,192.25
2016,2,5,9,15,713.0,75.0,2.5,9.5,323.0,305.52,237.4
2016,2,5,9,30,747.0,79.0,2.5,10.0,365.0,357.11,283.42
2016,2,5,9,45,595.5,116.5,2.5,11.0,358.5,367.23,295.83
2016,2,5,10,0,444.0,154.0,2.5,12.0,352.0,361.15,292.85
2016,2,5,10,15,638.0,121.5,2.4,12.5,428.0,446.39,362.08
2016,2,5,10,30,832.0,89.0,2.3,13.0,504.0,541.94,437.91
2016,2,5,10,45,841.5,91.5,2.25,13.5,528.5,580.11,467.38
2016,2,5,11,0,851.0,94.0,2.2,14.0,553.0,616.43,494.97
2016,2,5,11,15,858.5,95.5,2.05,14.0,571.0,648.38,519.0
2016,2,5,11,30,866.0,97.0,1.9,14.0,589.0,677.97,540.63
2016,2,5,11,45,862.5,100.0,1.75,14.5,597.5,699.18,554.43
2016,2,5,12,0,859.0,103.0,1.6,15.0,606.0,717.29,565.24
2016,2,5,12,15,859.5,103.0,1.45,15.0,607.5,731.87,574.03
2016,2,5,12,30,860.0,103.0,1.3,15.0,609.0,743.35,580.51
2016,2,5,12,45,749.0,129.5,1.15,15.0,567.5,701.28,548.77
2016,2,5,13,0,638.0,156.0,1.0,15.0,526.0,652.83,511.34
2016,2,5,13,15,591.5,167.5,1.0,15.0,504.0,632.42,496.62
2016,2,5,13,30,545.0,179.0,1.0,15.0,482.0,607.36,478.15
2016,2,5,13,45,698.5,133.0,1.0,15.0,507.0,669.76,527.04
2016,2,5,14,0,852.0,87.0,1.0,15.0,532.0,719.5,563.61
2016,2,5,14,15,839.5,85.0,1.05,15.0,504.5,697.35,548.61
2016,2,5,14,30,827.0,83.0,1.1,15.0,477.0,672.57,532.45
2016,2,5,14,45,812.5,79.5,1.15,15.0,444.0,642.3,511.47
2016,2,5,15,0,798.0,76.0,1.2,15.0,411.0,609.87,488.08
2016,2,5,15,15,772.5,73.0,1.2,14.5,371.5,569.33,458.32
2016,2,5,15,30,747.0,70.0,1.2,14.0,332.0,527.75,426.85
2016,2,5,15,45,702.0,67.0,1.2,13.5,288.5,477.45,387.38
2016,2,5,16,0,657.0,64.0,1.2,13.0,245.0,425.81,345.53
2016,2,5,16,15,598.0,57.5,1.2,12.5,199.5,364.98,294.9
2016,2,5,16,30,539.0,51.0,1.2,12.0,154.0,307.37,245.14
2016,2,5,16,45,436.5,42.5,1.2,11.5,111.0,234.38,182.0
2016,2,5,17,0,334.0,34.0,1.2,11.0,68.0,169.7,122.19
2016,2,5,17,15,167.0,17.0,1.2,10.5,34.0,79.07,6.14
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,7,15,111.5,9.5,2.25,6.5,15.5,9.34,0.0
2016,2,6,7,30,223.0,19.0,2.3,7.0,31.0,15.0,0.0
2016,2,6,7,45,343.0,29.5,2.35,8.0,69.0,26.48,13.32
2016,2,6,8,0,463.0,40.0,2.4,9.0,107.0,64.63,32.96
2016,2,6,8,15,535.5,47.0,2.3,9.5,151.5,106.6,61.91
2016,2,6,8,30,608.0,54.0,2.2,10.0,196.0,155.91,101.52
2016,2,6,8,45,659.0,58.0,2.1,10.5,240.5,204.44,144.02
2016,2,6,9,0,710.0,62.0,2.0,11.0,285.0,258.09,191.76
2016,2,6,9,15,741.0,65.5,1.9,11.5,326.0,307.68,236.54
2016,2,6,9,30,772.0,69.0,1.8,12.0,367.0,358.88,281.68
2016,2,6,9,45,792.0,72.0,1.75,13.0,403.5,406.24,322.16
2016,2,6,10,0,812.0,75.0,1.7,14.0,440.0,453.56,361.15
2016,2,6,10,15,827.5,77.0,1.6,14.0,471.0,497.25,397.21
2016,2,6,10,30,843.0,79.0,1.5,14.0,502.0,539.96,431.38
2016,2,6,10,45,856.0,79.5,1.4,14.5,527.0,578.4,460.49
2016,2,6,11,0,869.0,80.0,1.3,15.0,552.0,613.45,486.15
2016,2,6,11,15,875.5,81.0,1.35,15.0,569.0,644.38,510.09
2016,2,6,11,30,882.0,82.0,1.4,15.0,586.0,672.83,531.88
2016,2,6,11,45,888.5,81.0,1.45,15.5,596.5,696.5,548.27
2016,2,6,12,0,895.0,80.0,1.5,16.0,607.0,717.36,562.17
2016,2,6,12,15,895.5,80.0,1.5,16.0,609.0,732.08,572.35
2016,2,6,12,30,896.0,80.0,1.5,16.0,611.0,743.62,580.4
2016,2,6,12,45,884.5,83.0,1.55,16.0,603.0,746.44,582.89
2016,2,6,13,0,873.0,86.0,1.6,16.0,595.0,745.9,583.2
2016,2,6,13,15,867.5,85.5,1.6,16.0,582.0,742.65,581.28
2016,2,6,13,30,862.0,85.0,1.6,16.0,569.0,740.41,580.25
2016,2,6,13,45,855.0,83.0,1.6,16.5,548.5,728.13,571.05
2016,2,6,14,0,848.0,81.0,1.6,17.0,528.0,712.79,559.87
2016,2,6,14,15,595.0,136.0,1.55,16.5,441.5,587.2,466.91
2016,2,6,14,30,342.0,191.0,1.5,16.0,355.0,453.0,363.02
2016,2,6,14,45,476.0,149.5,1.45,16.0,360.5,498.15,401.1
2016,2,6,15,0,610.0,108.0,1.4,16.0,366.0,530.54,427.37
2016,2,6,15,15,584.0,102.5,1.25,15.5,331.0,491.94,397.21
2016,2,6,15,30,558.0,97.0,1.1,15.0,296.0,452.86,366.6
2016,2,6,15,45,614.0,77.0,1.0,15.0,270.0,442.86,357.95
2016,2,6,16,0,670.0,57.0,0.9,15.0,244.0,423.92,340.94
2016,2,6,16,15,613.5,51.5,0.95,14.5,199.5,367.2,294.09
2016,2,6,16,30,557.0,46.0,1.0,14.0,155.0,311.13,246.26
2016,2,6,16,45,467.0,38.5,1.05,13.5,112.5,243.17,187.69
2016,2,6,17,0,377.0,31.0,1.1,13.0,70.0,182.57,131.78
2016,2,6,17,15,188.5,15.5,1.1,12.5,35.0,84.71,18.83
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,7,15,157.5,9.0,2.35,9.5,17.5,8.85,0.0
2016,2,7,7,30,315.0,18.0,2.4,10.0,35.0,15.09,0.0
2016,2,7,7,45,435.0,26.0,2.5,10.5,76.0,26.55,12.09
2016,2,7,8,0,555.0,34.0,2.6,11.0,117.0,67.48,31.59
2016,2,7,8,15,622.0,39.5,2.65,11.5,162.5,112.33,62.49
2016,2,7,8,30,689.0,45.0,2.7,12.0,208.0,163.87,104.25
2016,2,7,8,45,732.5,48.5,2.8,12.5,253.0,214.38,149.04
2016,2,7,9,0,776.0,52.0,2.9,13.0,298.0,268.31,197.73
2016,2,7,9,15,804.5,55.0,2.8,13.5,340.5,319.89,244.6
2016,2,7,9,30,833.0,58.0,2.7,14.0,383.0,372.95,291.67
2016,2,7,9,45,845.0,62.5,2.65,14.5,419.0,420.99,333.7
2016,2,7,10,0,857.0,67.0,2.6,15.0,455.0,468.16,373.65
2016,2,7,10,15,872.0,68.5,2.5,15.5,487.0,512.61,410.09
2016,2,7,10,30,887.0,70.0,2.4,16.0,519.0,555.91,444.41
2016,2,7,10,45,898.0,71.0,2.35,16.5,544.5,594.96,474.64
2016,2,7,11,0,909.0,72.0,2.3,17.0,570.0,632.07,502.55
2016,2,7,11,15,915.5,72.5,2.3,17.0,587.5,663.62,526.87
2016,2,7,11,30,922.0,73.0,2.3,17.0,605.0,692.57,548.68
2016,2,7,11,45,926.0,73.5,2.3,17.5,615.5,717.04,564.85
2016,2,7,12,0,930.0,74.0,2.3,18.0,626.0,738.49,578.81
2016,2,7,12,15,930.5,74.0,2.25,18.0,628.0,753.74,589.11
2016,2,7,12,30,931.0,74.0,2.2,18.0,630.0,765.68,597.14
2016,2,7,12,45,930.5,73.0,2.2,18.5,624.0,772.38,600.81
2016,2,7,13,0,930.0,72.0,2.2,19.0,618.0,775.65,602.2
2016,2,7,13,15,925.0,71.5,2.2,19.0,604.5,772.71,600.49
2016,2,7,13,30,920.0,71.0,2.2,19.0,591.0,766.36,596.54
2016,2,7,13,45,912.0,69.5,2.2,19.0,569.5,753.32,587.97
2016,2,7,14,0,904.0,68.0,2.2,19.0,548.0,737.08,577.23
2016,2,7,14,15,892.0,67.0,2.1,19.0,520.0,715.52,562.03
2016,2,7,14,30,880.0,66.0,2.0,19.0,492.0,691.17,544.87
2016,2,7,14,45,864.0,64.0,1.95,19.0,458.0,660.38,523.26
2016,2,7,15,0,848.0,62.0,1.9,19.0,424.0,627.4,499.42
2016,2,7,15,15,824.5,59.5,1.75,18.5,384.5,587.24,469.24
2016,2,7,15,30,801.0,57.0,1.6,18.0,345.0,549.71,440.15
2016,2,7,15,45,767.0,53.5,1.45,17.5,301.5,500.2,401.13
2016,2,7,16,0,733.0,50.0,1.3,17.0,258.0,450.85,361.01
2016,2,7,16,15,681.5,46.0,1.3,16.5,212.5,393.05,313.45
2016,2,7,16,30,630.0,42.0,1.3,16.0,167.0,337.61,265.93
2016,2,7,16,45,544.5,35.5,1.3,15.5,122.5,268.79,206.5
2016,2,7,17,0,459.0,29.0,1.3,15.0,78.0,206.45,149.16
2016,2,7,17,15,229.5,14.5,1.3,14.5,39.0,96.78,32.3
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.5,10.5,2.95,10.5,17.5,10.32,0.0
2016,2,8,7,30,255.0,21.0,3.0,11.0,35.0,16.62,0.0
2016,2,8,7,45,374.0,31.0,3.15,11.5,75.5,29.87,14.72
2016,2,8,8,0,493.0,41.0,3.3,12.0,116.0,69.81,35.31
2016,2,8,8,15,565.5,47.5,3.2,12.5,161.5,113.39,65.6
2016,2,8,8,30,638.0,54.0,3.1,13.0,207.0,164.29,106.58
2016,2,8,8,45,681.5,59.0,3.05,14.0,252.0,215.03,150.91
2016,2,8,9,0,725.0,64.0,3.0,15.0,297.0,268.12,197.86
2016,2,8,9,15,756.0,67.5,2.9,15.5,339.0,318.76,243.19
2016,2,8,9,30,787.0,71.0,2.8,16.0,381.0,370.98,288.88
2016,2,8,9,45,814.5,72.0,2.75,16.5,420.0,420.4,331.33
2016,2,8,10,0,842.0,73.0,2.7,17.0,459.0,470.35,372.96
2016,2,8,10,15,857.5,75.0,2.65,17.0,490.5,515.45,410.4
2016,2,8,10,30,873.0,77.0,2.6,17.0,522.0,558.46,445.28
2016,2,8,10,45,883.0,78.5,2.55,17.5,547.5,597.11,475.1
2016,2,8,11,0,893.0,80.0,2.5,18.0,573.0,633.81,502.61
2016,2,8,11,15,899.5,81.0,2.45,18.0,590.5,665.57,526.76
2016,2,8,11,30,906.0,82.0,2.4,18.0,608.0,694.77,548.59
2016,2,8,11,45,910.0,82.0,2.35,18.5,618.5,718.46,563.87
2016,2,8,12,0,914.0,82.0,2.3,19.0,629.0,739.18,576.93
2016,2,8,12,15,914.5,82.0,2.25,19.0,631.0,754.28,587.08
2016,2,8,12,30,915.0,82.0,2.2,19.0,633.0,766.11,595.01
2016,2,8,12,45,919.0,79.5,2.15,19.5,628.5,774.44,599.43
2016,2,8,13,0,923.0,77.0,2.1,20.0,624.0,779.41,601.6
2016,2,8,13,15,918.5,76.5,2.0,20.0,610.5,776.86,599.38
2016,2,8,13,30,914.0,76.0,1.9,20.0,597.0,770.93,594.95
2016,2,8,13,45,905.5,75.0,1.85,20.0,575.5,758.14,586.26
2016,2,8,14,0,897.0,74.0,1.8,20.0,554.0,742.2,575.48
2016,2,8,14,15,885.5,72.5,1.75,20.0,526.0,720.49,560.68
2016,2,8,14,30,874.0,71.0,1.7,20.0,498.0,696.01,543.94
2016,2,8,14,45,856.0,69.5,1.65,20.0,463.5,664.54,522.09
2016,2,8,15,0,838.0,68.0,1.6,20.0,429.0,635.12,500.89
2016,2,8,15,15,814.0,65.0,1.5,19.5,389.5,594.11,470.72
2016,2,8,15,30,790.0,62.0,1.4,19.0,350.0,551.88,438.88
2016,2,8,15,45,754.5,59.0,1.3,18.5,306.0,502.31,400.46
2016,2,8,16,0,719.0,56.0,1.2,18.0,262.0,452.98,360.95
2016,2,8,16,15,666.0,51.0,1.2,17.0,216.0,393.54,313.2
2016,2,8,16,30,613.0,46.0,1.2,16.0,170.0,336.57,265.4
2016,2,8,16,45,525.5,39.0,1.3,15.5,125.5,269.9,208.11
2016,2,8,17,0,438.0,32.0,1.4,15.0,81.0,207.39,151.47
2016,2,8,17,15,219.0,16.0,1.4,14.5,40.5,96.95,40.53
2016,2,8,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,139.0,10.5,2.6,9.5,19.5,10.32,0.0
2016,2,9,7,30,278.0,21.0,2.7,10.0,39.0,16.42,1.77
2016,2,9,7,45,397.0,31.0,2.8,10.5,80.0,31.13,15.05
2016,2,9,8,0,516.0,41.0,2.9,11.0,121.0,72.68,36.76
2016,2,9,8,15,586.5,47.5,2.9,11.5,167.5,117.49,68.39
2016,2,9,8,30,657.0,54.0,2.9,12.0,214.0,170.6,111.63
2016,2,9,8,45,472.0,89.5,2.95,12.5,216.0,195.83,143.41
2016,2,9,9,0,287.0,125.0,3.0,13.0,218.0,202.57,157.53
2016,2,9,9,15,301.5,139.0,2.9,13.5,248.5,236.68,187.18
2016,2,9,9,30,316.0,153.0,2.8,14.0,279.0,271.75,217.05
2016,2,9,9,45,489.0,130.0,2.7,14.5,346.0,340.66,272.83
2016,2,9,10,0,662.0,107.0,2.6,15.0,413.0,423.15,339.37
2016,2,9,10,15,624.0,127.5,2.4,15.5,431.0,453.09,363.33
2016,2,9,10,30,586.0,148.0,2.2,16.0,449.0,478.44,382.75
2016,2,9,10,45,599.5,151.5,2.05,16.5,472.5,512.36,408.54
2016,2,9,11,0,613.0,155.0,1.9,17.0,496.0,545.41,432.85
2016,2,9,11,15,582.0,171.5,1.8,17.5,503.5,559.7,442.14
2016,2,9,11,30,551.0,188.0,1.7,18.0,511.0,572.95,450.3
2016,2,9,11,45,736.5,135.5,1.6,18.5,575.0,663.16,518.08
2016,2,9,12,0,922.0,83.0,1.5,19.0,639.0,749.18,578.16
2016,2,9,12,15,922.0,83.5,1.35,19.0,640.5,764.63,586.36
2016,2,9,12,30,922.0,84.0,1.2,19.0,642.0,776.77,592.88
2016,2,9,12,45,921.0,83.0,1.1,19.5,636.5,783.14,594.88
2016,2,9,13,0,920.0,82.0,1.0,20.0,631.0,786.11,594.64
2016,2,9,13,15,761.5,124.0,0.85,20.0,571.5,721.65,548.8
2016,2,9,13,30,603.0,166.0,0.7,20.0,512.0,647.49,494.34
2016,2,9,13,45,744.0,123.5,0.55,20.0,535.5,703.05,534.75
2016,2,9,14,0,885.0,81.0,0.4,20.0,559.0,744.7,560.91
2016,2,9,14,15,872.5,79.0,0.3,20.0,530.5,721.87,544.1
2016,2,9,14,30,860.0,77.0,0.2,20.0,502.0,700.64,529.44
2016,2,9,14,45,561.5,128.5,0.15,20.0,398.5,541.02,415.06
2016,2,9,15,0,263.0,180.0,0.1,20.0,295.0,379.5,294.28
2016,2,9,15,15,143.5,160.0,0.15,19.5,222.0,267.78,210.48
2016,2,9,15,30,24.0,140.0,0.2,19.0,149.0,157.12,123.04
2016,2,9,15,45,19.0,123.5,0.25,18.5,130.0,136.9,107.7
2016,2,9,16,0,14.0,107.0,0.3,18.0,111.0,117.0,91.77
2016,2,9,16,15,7.5,89.5,0.35,17.5,92.0,95.53,74.17
2016,2,9,16,30,1.0,72.0,0.4,17.0,73.0,74.51,56.6
2016,2,9,16,45,0.5,53.5,0.5,17.0,54.0,55.08,39.98
2016,2,9,17,0,0.0,35.0,0.6,17.0,35.0,35.3,22.79
2016,2,9,17,15,0.0,20.0,0.65,16.5,20.0,19.41,5.55
2016,2,9,17,30,0.0,5.0,0.7,16.0,5.0,4.91,0.0
2016,2,9,17,45,0.0,2.5,0.75,16.0,2.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,8.0,11.5,1.15,11.0,12.0,11.3,0.0
2016,2,10,7,30,16.0,23.0,1.1,11.0,24.0,21.36,5.92
2016,2,10,7,45,54.5,41.0,1.1,11.5,49.0,37.23,24.05
2016,2,10,8,0,93.0,59.0,1.1,12.0,74.0,60.67,42.02
2016,2,10,8,15,109.5,79.0,1.15,12.5,102.0,87.5,63.81
2016,2,10,8,30,126.0,99.0,1.2,13.0,130.0,116.33,87.86
2016,2,10,8,45,135.0,118.0,1.25,13.5,157.5,144.33,111.7
2016,2,10,9,0,144.0,137.0,1.3,14.0,185.0,173.26,136.18
2016,2,10,9,15,153.5,154.0,1.2,14.0,211.0,201.31,159.82
2016,2,10,9,30,163.0,171.0,1.1,14.0,237.0,230.13,183.73
2016,2,10,9,45,267.0,174.5,1.0,14.5,294.0,288.77,230.2
2016,2,10,10,0,371.0,178.0,0.9,15.0,351.0,354.49,281.66
2016,2,10,10,15,604.5,132.5,0.85,15.0,437.0,450.12,356.69
2016,2,10,10,30,838.0,87.0,0.8,15.0,523.0,556.39,438.13
2016,2,10,10,45,848.5,89.0,0.8,15.5,547.5,595.23,466.33
2016,2,10,11,0,859.0,91.0,0.8,16.0,572.0,632.25,493.11
2016,2,10,11,15,690.0,146.0,0.85,16.0,540.0,607.76,473.93
2016,2,10,11,30,521.0,201.0,0.9,16.0,508.0,568.17,443.6
2016,2,10,11,45,701.5,147.0,0.95,16.5,568.0,653.57,508.89
2016,2,10,12,0,882.0,93.0,1.0,17.0,628.0,734.73,566.94
2016,2,10,12,15,883.0,93.0,1.0,17.0,630.5,749.84,576.33
2016,2,10,12,30,884.0,93.0,1.0,17.0,633.0,761.8,584.43
2016,2,10,12,45,884.5,92.0,1.05,17.5,627.5,769.07,589.0
2016,2,10,13,0,885.0,91.0,1.1,18.0,622.0,773.07,591.47
2016,2,10,13,15,681.5,151.5,1.1,18.0,555.5,694.15,535.85
2016,2,10,13,30,478.0,212.0,1.1,18.0,489.0,602.56,467.48
2016,2,10,13,45,454.5,208.5,1.15,18.5,464.5,579.42,451.3
2016,2,10,14,0,431.0,205.0,1.2,19.0,440.0,554.88,433.26
2016,2,10,14,15,522.5,169.0,1.15,19.0,439.0,576.41,451.47
2016,2,10,14,30,614.0,133.0,1.1,19.0,438.0,596.22,467.61
2016,2,10,14,45,542.5,139.5,1.1,19.0,395.5,538.79,424.69
2016,2,10,15,0,471.0,146.0,1.1,19.0,353.0,486.77,385.6
2016,2,10,15,15,565.0,113.0,1.05,18.5,339.0,499.72,397.68
2016,2,10,15,30,659.0,80.0,1.0,18.0,325.0,501.99,400.56
2016,2,10,15,45,609.0,79.5,1.0,17.5,284.5,451.26,361.26
2016,2,10,16,0,559.0,79.0,1.0,17.0,244.0,401.98,322.29
2016,2,10,16,15,510.5,70.5,1.05,16.5,201.5,346.59,277.5
2016,2,10,16,30,462.0,62.0,1.1,16.0,159.0,293.71,233.08
2016,2,10,16,45,392.0,50.5,1.15,15.5,118.0,231.99,180.35
2016,2,10,17,0,322.0,39.0,1.2,15.0,77.0,175.88,130.49
2016,2,10,17,15,161.0,26.0,1.2,14.5,45.0,93.07,50.05
2016,2,10,17,30,0.0,13.0,1.2,14.0,13.0,12.78,0.0
2016,2,10,17,45,0.0,6.5,1.2,14.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,71.0,12.5,1.8,10.5,17.0,12.29,0.0
2016,2,11,7,30,142.0,25.0,1.8,11.0,34.0,19.49,6.29
2016,2,11,7,45,200.5,41.0,1.8,11.5,66.5,37.62,22.21
2016,2,11,8,0,259.0,57.0,1.8,12.0,99.0,69.9,43.47
2016,2,11,8,15,294.5,73.0,1.7,12.0,135.5,105.55,71.03
2016,2,11,8,30,330.0,89.0,1.6,12.0,172.0,144.92,103.84
2016,2,11,8,45,348.0,104.5,1.5,12.5,207.0,183.19,137.18
2016,2,11,9,0,366.0,120.0,1.4,13.0,242.0,222.99,171.78
2016,2,11,9,15,389.0,131.0,1.25,13.5,275.5,261.49,204.69
2016,2,11,9,30,412.0,142.0,1.1,14.0,309.0,301.58,238.14
2016,2,11,9,45,538.5,125.5,1.0,14.5,365.0,360.58,285.29
2016,2,11,10,0,665.0,109.0,0.9,15.0,421.0,430.8,340.42
2016,2,11,10,15,745.0,100.0,0.85,15.0,472.0,491.53,388.04
2016,2,11,10,30,825.0,91.0,0.8,15.0,523.0,556.16,437.51
2016,2,11,10,45,834.0,93.5,0.8,15.5,547.5,594.29,465.56
2016,2,11,11,0,843.0,96.0,0.8,16.0,572.0,630.54,491.73
2016,2,11,11,15,636.0,164.0,0.8,16.5,529.5,593.49,461.4
2016,2,11,11,30,429.0,232.0,0.8,17.0,487.0,539.69,418.7
2016,2,11,11,45,425.0,239.0,0.8,17.5,495.0,555.95,430.31
2016,2,11,12,0,421.0,246.0,0.8,18.0,503.0,570.57,439.86
2016,2,11,12,15,240.0,258.0,0.8,18.0,404.5,452.93,351.1
2016,2,11,12,30,59.0,270.0,0.8,18.0,306.0,321.49,249.44
2016,2,11,12,45,196.0,266.0,0.8,18.5,384.5,429.3,334.49
2016,2,11,13,0,333.0,262.0,0.8,19.0,463.0,538.92,416.01
2016,2,11,13,15,345.0,253.0,0.7,19.0,457.5,540.1,415.6
2016,2,11,13,30,357.0,244.0,0.6,19.0,452.0,539.85,415.24
2016,2,11,13,45,416.0,220.0,0.55,19.0,454.5,564.62,434.23
2016,2,11,14,0,475.0,196.0,0.5,19.0,457.0,579.12,445.62
2016,2,11,14,15,537.5,167.5,0.4,19.0,448.5,587.46,452.22
2016,2,11,14,30,600.0,139.0,0.3,19.0,440.0,595.04,458.06
2016,2,11,14,45,474.0,155.0,0.2,19.0,383.0,511.15,395.33
2016,2,11,15,0,348.0,171.0,0.1,19.0,326.0,426.81,332.22
2016,2,11,15,15,346.0,155.0,0.25,18.5,297.0,398.89,314.25
2016,2,11,15,30,344.0,139.0,0.4,18.0,268.0,369.9,294.14
2016,2,11,15,45,306.5,129.5,0.55,18.0,234.0,327.48,261.69
2016,2,11,16,0,269.0,120.0,0.7,18.0,200.0,287.03,229.78
2016,2,11,16,15,238.5,102.5,0.85,17.5,164.5,242.5,194.07
2016,2,11,16,30,208.0,85.0,1.0,17.0,129.0,199.83,158.63
2016,2,11,16,45,164.5,66.0,1.15,16.5,95.5,152.02,118.12
2016,2,11,17,0,121.0,47.0,1.3,16.0,62.0,107.59,79.61
2016,2,11,17,15,60.5,28.5,1.35,15.5,36.0,55.52,30.42
2016,2,11,17,30,0.0,10.0,1.4,15.0,10.0,9.83,0.0
2016,2,11,17,45,0.0,5.0,1.45,14.5,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
