Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,121.5,13.0,1.15,11.5,22.0,12.78,0.0
2016,2,12,7,30,243.0,26.0,1.1,12.0,44.0,20.73,8.18
2016,2,12,7,45,352.0,37.0,1.1,12.5,84.5,38.81,20.38
2016,2,12,8,0,461.0,48.0,1.1,13.0,125.0,79.06,43.12
2016,2,12,8,15,345.5,73.5,1.05,13.0,141.5,113.71,75.31
2016,2,12,8,30,230.0,99.0,1.0,13.0,158.0,136.46,100.43
2016,2,12,8,45,255.0,113.5,0.95,13.5,190.5,170.01,128.83
2016,2,12,9,0,280.0,128.0,0.9,14.0,223.0,205.87,159.15
2016,2,12,9,15,279.0,148.5,0.85,14.0,253.0,240.79,189.18
2016,2,12,9,30,278.0,169.0,0.8,14.0,283.0,275.35,218.15
2016,2,12,9,45,401.5,159.0,0.8,14.5,340.5,335.72,265.94
2016,2,12,10,0,525.0,149.0,0.8,15.0,398.0,404.29,319.68
2016,2,12,10,15,667.5,122.0,0.85,15.0,460.5,476.23,376.44
2016,2,12,10,30,810.0,95.0,0.9,15.0,523.0,554.74,437.45
2016,2,12,10,45,693.5,133.5,0.95,15.5,512.0,555.84,437.2
2016,2,12,11,0,577.0,172.0,1.0,16.0,501.0,544.32,427.62
2016,2,12,11,15,708.5,137.5,1.05,16.0,553.5,615.86,483.04
2016,2,12,11,30,840.0,103.0,1.1,16.0,606.0,687.58,537.05
2016,2,12,11,45,694.5,152.5,1.15,16.5,573.0,659.44,513.45
2016,2,12,12,0,549.0,202.0,1.2,17.0,540.0,618.51,481.29
2016,2,12,12,15,512.0,217.0,1.2,17.0,533.0,617.42,480.29
2016,2,12,12,30,475.0,232.0,1.2,17.0,526.0,613.48,476.78
2016,2,12,12,45,368.0,255.0,1.3,17.0,481.5,555.66,433.64
2016,2,12,13,0,261.0,278.0,1.4,17.0,437.0,502.67,393.27
2016,2,12,13,15,395.0,237.5,1.45,17.0,472.5,562.28,441.86
2016,2,12,13,30,529.0,197.0,1.5,17.0,508.0,628.45,493.43
2016,2,12,13,45,663.0,150.0,1.55,17.0,526.0,679.36,533.51
2016,2,12,14,0,797.0,103.0,1.6,17.0,544.0,718.24,563.21
2016,2,12,14,15,708.5,118.5,1.6,17.0,496.0,663.53,523.87
2016,2,12,14,30,620.0,134.0,1.6,17.0,448.0,606.06,481.15
2016,2,12,14,45,515.5,148.0,1.6,17.0,397.0,533.55,426.33
2016,2,12,15,0,411.0,162.0,1.6,17.0,346.0,467.96,375.57
2016,2,12,15,15,334.5,157.0,1.55,16.5,298.0,394.91,319.4
2016,2,12,15,30,258.0,152.0,1.5,16.0,250.0,334.03,271.31
2016,2,12,15,45,237.5,137.0,1.45,16.0,219.0,297.71,242.2
2016,2,12,16,0,217.0,122.0,1.4,16.0,188.0,262.17,213.01
2016,2,12,16,15,196.5,103.5,1.45,15.5,155.5,223.32,180.97
2016,2,12,16,30,176.0,85.0,1.5,15.0,123.0,185.56,148.94
2016,2,12,16,45,144.0,66.0,1.55,15.0,92.0,143.68,112.59
2016,2,12,17,0,112.0,47.0,1.6,15.0,61.0,104.15,77.7
2016,2,12,17,15,56.0,29.5,1.6,14.5,36.5,55.72,32.5
2016,2,12,17,30,0.0,12.0,1.6,14.0,12.0,11.8,0.0
2016,2,12,17,45,0.0,6.0,1.65,14.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,12.0,2.0,9.5,25.5,11.8,0.0
2016,2,13,7,30,341.0,24.0,2.0,10.0,51.0,18.54,7.62
2016,2,13,7,45,455.5,32.5,2.0,10.5,94.5,38.26,17.73
2016,2,13,8,0,570.0,41.0,2.0,11.0,138.0,84.24,43.37
2016,2,13,8,15,634.0,46.5,1.85,11.5,185.5,130.89,77.64
2016,2,13,8,30,698.0,52.0,1.7,12.0,233.0,183.97,121.73
2016,2,13,8,45,403.5,96.5,1.6,12.5,205.5,191.23,142.26
2016,2,13,9,0,109.0,141.0,1.5,13.0,178.0,167.97,133.33
2016,2,13,9,15,138.5,159.0,1.5,13.5,212.5,202.25,161.52
2016,2,13,9,30,168.0,177.0,1.5,14.0,247.0,239.32,191.61
2016,2,13,9,45,290.5,176.5,1.5,15.0,310.5,303.46,242.33
2016,2,13,10,0,413.0,176.0,1.5,16.0,374.0,378.79,301.3
2016,2,13,10,15,439.5,183.0,1.45,16.5,406.0,418.61,332.14
2016,2,13,10,30,466.0,190.0,1.4,17.0,438.0,459.39,363.2
2016,2,13,10,45,707.5,128.5,1.4,17.5,525.0,561.46,442.29
2016,2,13,11,0,949.0,67.0,1.4,18.0,612.0,670.65,524.21
2016,2,13,11,15,954.5,67.5,1.45,18.0,630.0,703.05,547.57
2016,2,13,11,30,960.0,68.0,1.5,18.0,648.0,732.65,568.19
2016,2,13,11,45,964.5,68.0,1.6,18.0,658.5,758.02,586.31
2016,2,13,12,0,969.0,68.0,1.7,18.0,669.0,780.23,602.31
2016,2,13,12,15,969.0,68.0,1.7,18.0,671.0,795.83,612.83
2016,2,13,12,30,969.0,68.0,1.7,18.0,673.0,807.93,621.08
2016,2,13,12,45,958.5,72.0,1.75,18.5,666.0,812.97,623.91
2016,2,13,13,0,948.0,76.0,1.8,19.0,659.0,814.37,624.42
2016,2,13,13,15,942.0,75.5,2.0,19.0,644.0,810.61,624.04
2016,2,13,13,30,936.0,75.0,2.2,19.0,629.0,803.35,621.21
2016,2,13,13,45,924.0,75.5,2.45,19.0,606.5,789.28,613.88
2016,2,13,14,0,912.0,76.0,2.7,19.0,584.0,772.03,604.12
2016,2,13,14,15,899.5,74.5,2.75,18.5,555.0,749.1,590.07
2016,2,13,14,30,887.0,73.0,2.8,18.0,526.0,723.33,573.86
2016,2,13,14,45,868.0,71.5,2.85,18.0,490.0,690.44,551.14
2016,2,13,15,0,849.0,70.0,2.9,18.0,454.0,659.67,529.78
2016,2,13,15,15,664.5,94.5,2.75,17.5,379.0,548.93,444.22
2016,2,13,15,30,480.0,119.0,2.6,17.0,304.0,440.35,358.46
2016,2,13,15,45,451.0,109.5,2.5,16.5,267.0,397.22,324.6
2016,2,13,16,0,422.0,100.0,2.4,16.0,230.0,354.84,290.06
2016,2,13,16,15,390.0,87.0,2.4,15.0,191.5,307.92,251.49
2016,2,13,16,30,358.0,74.0,2.4,14.0,153.0,262.63,212.91
2016,2,13,16,45,401.0,55.5,2.45,13.5,124.5,244.77,194.49
2016,2,13,17,0,444.0,37.0,2.5,13.0,96.0,221.7,169.01
2016,2,13,17,15,302.5,26.0,2.5,12.5,58.5,143.25,92.82
2016,2,13,17,30,161.0,15.0,2.5,12.0,21.0,58.37,0.0
2016,2,13,17,45,80.5,7.5,2.5,12.0,10.5,7.37,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,179.0,12.0,2.35,10.5,26.5,11.8,0.0
2016,2,14,7,30,358.0,24.0,2.4,11.0,53.0,18.34,8.06
2016,2,14,7,45,457.5,32.5,2.45,12.0,95.5,39.6,18.05
2016,2,14,8,0,557.0,41.0,2.5,13.0,138.0,84.75,43.71
2016,2,14,8,15,617.0,46.0,2.35,13.5,184.0,129.88,77.06
2016,2,14,8,30,677.0,51.0,2.2,14.0,230.0,181.01,119.64
2016,2,14,8,45,639.5,66.5,2.05,14.5,260.5,222.86,159.87
2016,2,14,9,0,602.0,82.0,1.9,15.0,291.0,261.2,196.56
2016,2,14,9,15,617.5,91.5,1.9,15.5,328.5,307.47,237.43
2016,2,14,9,30,633.0,101.0,1.9,16.0,366.0,354.19,277.6
2016,2,14,9,45,336.5,148.5,1.95,16.5,291.0,297.09,236.24
2016,2,14,10,0,40.0,196.0,2.0,17.0,216.0,211.83,168.25
2016,2,14,10,15,449.5,136.0,2.1,17.5,376.5,378.14,303.11
2016,2,14,10,30,859.0,76.0,2.2,18.0,537.0,567.27,450.6
2016,2,14,10,45,669.0,142.5,2.3,18.5,512.0,555.2,438.81
2016,2,14,11,0,479.0,209.0,2.4,19.0,487.0,524.26,413.06
2016,2,14,11,15,461.5,221.5,2.4,19.0,496.0,541.61,426.23
2016,2,14,11,30,444.0,234.0,2.4,19.0,505.0,556.57,437.1
2016,2,14,11,45,670.5,158.5,2.4,19.5,574.5,653.73,512.66
2016,2,14,12,0,897.0,83.0,2.4,20.0,644.0,747.72,580.92
2016,2,14,12,15,899.0,83.5,2.4,20.0,647.0,764.36,591.82
2016,2,14,12,30,901.0,84.0,2.4,20.0,650.0,777.81,601.19
2016,2,14,12,45,899.0,84.0,2.45,20.5,645.0,784.38,605.03
2016,2,14,13,0,897.0,84.0,2.5,21.0,640.0,787.6,606.69
2016,2,14,13,15,893.0,83.5,2.5,21.0,627.0,785.36,605.49
2016,2,14,13,30,889.0,83.0,2.5,21.0,614.0,779.81,602.13
2016,2,14,13,45,698.0,138.0,2.5,21.0,546.0,697.8,544.19
2016,2,14,14,0,507.0,193.0,2.5,21.0,478.0,604.92,473.6
2016,2,14,14,15,673.5,137.0,2.5,20.5,496.0,663.47,522.19
2016,2,14,14,30,840.0,81.0,2.5,20.0,514.0,706.41,556.1
2016,2,14,14,45,586.5,130.5,2.5,20.0,423.0,570.81,453.75
2016,2,14,15,0,333.0,180.0,2.5,20.0,332.0,430.3,343.73
2016,2,14,15,15,298.5,167.5,2.45,19.5,295.0,385.9,310.36
2016,2,14,15,30,264.0,155.0,2.4,19.0,258.0,342.59,276.67
2016,2,14,15,45,249.5,139.0,2.35,18.5,227.0,308.18,249.69
2016,2,14,16,0,235.0,123.0,2.3,18.0,196.0,274.07,222.22
2016,2,14,16,15,217.5,104.5,2.25,17.5,164.0,235.82,190.66
2016,2,14,16,30,200.0,86.0,2.2,17.0,132.0,198.36,158.91
2016,2,14,16,45,174.5,67.0,2.2,16.5,100.5,157.84,123.9
2016,2,14,17,0,149.0,48.0,2.2,16.0,69.0,119.01,89.6
2016,2,14,17,15,74.5,32.0,2.25,15.5,42.5,70.5,45.34
2016,2,14,17,30,0.0,16.0,2.3,15.0,16.0,15.95,0.0
2016,2,14,17,45,0.0,8.0,2.35,15.0,8.0,7.86,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,205.0,12.5,1.7,13.5,29.5,12.29,0.0
2016,2,15,7,30,410.0,25.0,1.7,14.0,59.0,20.82,10.33
2016,2,15,7,45,511.0,32.0,1.75,15.0,104.0,43.85,19.53
2016,2,15,8,0,612.0,39.0,1.8,16.0,149.0,89.27,44.5
2016,2,15,8,15,670.5,44.0,1.85,16.0,196.5,137.47,80.3
2016,2,15,8,30,729.0,49.0,1.9,16.0,244.0,191.44,125.4
2016,2,15,8,45,767.5,52.0,2.0,16.5,291.0,243.81,171.82
2016,2,15,9,0,806.0,55.0,2.1,17.0,338.0,299.05,220.95
2016,2,15,9,15,831.0,57.5,2.15,17.0,380.5,352.17,268.53
2016,2,15,9,30,856.0,60.0,2.2,17.0,423.0,405.25,315.11
2016,2,15,9,45,874.5,62.0,2.25,17.5,461.0,455.42,357.67
2016,2,15,10,0,893.0,64.0,2.3,18.0,499.0,505.18,398.59
2016,2,15,10,15,905.5,65.0,2.3,18.5,531.0,550.02,434.41
2016,2,15,10,30,918.0,66.0,2.3,19.0,563.0,593.4,468.04
2016,2,15,10,45,926.5,67.0,2.3,19.5,588.0,632.66,497.64
2016,2,15,11,0,935.0,68.0,2.3,20.0,613.0,669.71,524.83
2016,2,15,11,15,940.5,68.5,2.3,20.0,631.0,701.81,548.24
2016,2,15,11,30,946.0,69.0,2.3,20.0,649.0,731.14,568.53
2016,2,15,11,45,948.5,69.5,2.3,20.0,659.0,755.39,585.17
2016,2,15,12,0,951.0,70.0,2.3,20.0,669.0,776.46,599.6
2016,2,15,12,15,951.5,70.5,2.3,20.0,671.0,792.74,610.73
2016,2,15,12,30,952.0,71.0,2.3,20.0,673.0,805.6,619.59
2016,2,15,12,45,941.5,74.5,2.3,20.5,666.0,809.87,621.4
2016,2,15,13,0,931.0,78.0,2.3,21.0,659.0,810.55,620.93
2016,2,15,13,15,926.0,77.5,2.25,21.0,645.0,807.5,618.83
2016,2,15,13,30,921.0,77.0,2.2,21.0,631.0,801.0,614.49
2016,2,15,13,45,912.0,76.5,2.2,21.0,609.0,788.07,606.19
2016,2,15,14,0,903.0,76.0,2.2,21.0,587.0,771.92,595.77
2016,2,15,14,15,892.0,74.5,2.1,21.0,559.0,750.08,580.67
2016,2,15,14,30,881.0,73.0,2.0,21.0,531.0,725.37,563.6
2016,2,15,14,45,778.5,87.5,1.95,21.0,473.0,656.62,515.02
2016,2,15,15,0,676.0,102.0,1.9,21.0,415.0,587.83,464.13
2016,2,15,15,15,629.0,102.5,1.75,20.5,373.5,539.58,428.36
2016,2,15,15,30,582.0,103.0,1.6,20.0,332.0,491.83,392.06
2016,2,15,15,45,660.5,80.5,1.45,19.5,312.0,492.72,393.18
2016,2,15,16,0,739.0,58.0,1.3,19.0,292.0,483.09,384.82
2016,2,15,16,15,692.0,53.5,1.3,18.5,245.0,424.96,338.14
2016,2,15,16,30,645.0,49.0,1.3,18.0,198.0,368.8,291.49
2016,2,15,16,45,572.5,42.5,1.3,17.5,152.0,302.12,234.96
2016,2,15,17,0,500.0,36.0,1.3,17.0,106.0,244.05,183.49
2016,2,15,17,15,366.5,26.0,1.3,16.5,66.0,165.62,111.15
2016,2,15,17,30,233.0,16.0,1.3,16.0,26.0,90.59,0.0
2016,2,15,17,45,116.5,8.0,1.35,16.0,13.0,34.53,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.0,1.9,12.5,30.5,9.77,0.0
2016,2,16,7,30,395.0,26.0,1.9,13.0,61.0,19.82,10.04
2016,2,16,7,45,494.5,34.0,1.9,13.5,106.0,46.75,21.76
2016,2,16,8,0,594.0,42.0,1.9,14.0,151.0,92.42,47.98
2016,2,16,8,15,652.5,47.5,1.75,14.5,198.5,140.34,84.02
2016,2,16,8,30,711.0,53.0,1.6,15.0,246.0,194.07,128.91
2016,2,16,8,45,749.5,56.5,1.5,15.5,292.5,246.17,174.95
2016,2,16,9,0,788.0,60.0,1.4,16.0,339.0,301.2,223.43
2016,2,16,9,15,814.0,63.0,1.4,16.5,382.0,353.85,269.61
2016,2,16,9,30,840.0,66.0,1.4,17.0,425.0,407.48,315.3
2016,2,16,9,45,857.5,68.0,1.45,17.5,463.0,456.96,356.66
2016,2,16,10,0,875.0,70.0,1.5,18.0,501.0,505.65,396.13
2016,2,16,10,15,888.0,72.0,1.55,18.5,533.0,551.2,432.04
2016,2,16,10,30,901.0,74.0,1.6,19.0,565.0,595.38,465.88
2016,2,16,10,45,909.5,75.0,1.65,19.5,590.5,634.17,494.9
2016,2,16,11,0,918.0,76.0,1.7,20.0,616.0,670.78,521.66
2016,2,16,11,15,924.0,77.0,1.7,20.0,634.0,703.36,545.17
2016,2,16,11,30,930.0,78.0,1.7,20.0,652.0,733.26,565.52
2016,2,16,11,45,932.5,78.5,1.75,20.0,662.0,757.24,582.11
2016,2,16,12,0,935.0,79.0,1.8,20.0,672.0,778.09,596.61
2016,2,16,12,15,935.5,79.0,1.8,20.0,674.0,793.65,607.07
2016,2,16,12,30,936.0,79.0,1.8,20.0,676.0,805.82,615.34
2016,2,16,12,45,935.5,78.5,1.85,20.5,670.5,813.23,619.76
2016,2,16,13,0,935.0,78.0,1.9,21.0,665.0,817.15,621.94
2016,2,16,13,15,930.5,77.0,1.95,21.0,651.0,813.9,620.52
2016,2,16,13,30,926.0,76.0,2.0,21.0,637.0,807.17,616.89
2016,2,16,13,45,919.0,75.0,2.05,21.0,616.0,795.11,609.68
2016,2,16,14,0,912.0,74.0,2.1,21.0,595.0,779.76,600.27
2016,2,16,14,15,901.0,72.5,2.1,20.5,566.0,757.7,586.93
2016,2,16,14,30,890.0,71.0,2.1,20.0,537.0,732.74,571.5
2016,2,16,14,45,726.5,103.0,2.1,20.0,467.5,642.89,507.25
2016,2,16,15,0,563.0,135.0,2.1,20.0,398.0,546.43,434.12
2016,2,16,15,15,608.5,112.0,1.95,19.5,373.0,538.98,430.31
2016,2,16,15,30,654.0,89.0,1.8,19.0,348.0,522.78,418.84
2016,2,16,15,45,616.5,85.0,1.7,19.0,307.0,474.23,380.49
2016,2,16,16,0,579.0,81.0,1.6,19.0,266.0,426.42,342.0
2016,2,16,16,15,542.5,72.0,1.5,18.0,224.0,374.66,300.64
2016,2,16,16,30,506.0,63.0,1.4,17.0,182.0,324.44,258.91
2016,2,16,16,45,440.0,53.0,1.35,16.5,139.5,262.55,206.2
2016,2,16,17,0,374.0,43.0,1.3,16.0,97.0,205.76,156.4
2016,2,16,17,15,187.0,34.0,1.25,15.5,61.0,116.16,79.79
2016,2,16,17,30,0.0,25.0,1.2,15.0,25.0,27.74,0.0
2016,2,16,17,45,0.0,12.5,1.2,15.0,12.5,12.29,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,13.5,3.75,15.0,13.5,13.03,0.0
2016,2,17,7,30,0.0,27.0,3.6,15.0,27.0,25.78,15.02
2016,2,17,7,45,3.0,46.5,3.5,15.5,47.0,43.85,30.47
2016,2,17,8,0,6.0,66.0,3.4,16.0,67.0,62.76,46.68
2016,2,17,8,15,15.0,85.0,3.5,16.0,89.0,82.72,63.43
2016,2,17,8,30,24.0,104.0,3.6,16.0,111.0,103.35,80.65
2016,2,17,8,45,30.5,122.0,3.7,16.5,132.5,124.17,97.85
2016,2,17,9,0,37.0,140.0,3.8,17.0,154.0,145.77,115.51
2016,2,17,9,15,287.0,134.5,4.0,17.0,257.5,234.61,184.82
2016,2,17,9,30,537.0,129.0,4.2,17.0,361.0,347.75,275.53
2016,2,17,9,45,526.5,145.5,4.45,17.5,390.0,385.69,307.75
2016,2,17,10,0,516.0,162.0,4.7,18.0,419.0,421.66,337.68
2016,2,17,10,15,461.0,188.5,4.75,18.0,429.0,441.67,354.3
2016,2,17,10,30,406.0,215.0,4.8,18.0,439.0,452.94,363.38
2016,2,17,10,45,400.5,227.5,4.9,18.0,456.5,478.44,383.77
2016,2,17,11,0,395.0,240.0,5.0,18.0,474.0,502.5,402.71
2016,2,17,11,15,363.0,256.0,4.95,17.5,476.0,510.92,409.37
2016,2,17,11,30,331.0,272.0,4.9,17.0,478.0,516.59,413.77
2016,2,17,11,45,256.5,288.5,4.9,17.0,449.5,489.64,391.35
2016,2,17,12,0,182.0,305.0,4.9,17.0,421.0,452.6,360.99
2016,2,17,12,15,147.0,304.5,4.9,17.0,398.5,430.12,342.84
2016,2,17,12,30,112.0,304.0,4.9,17.0,376.0,399.08,317.94
2016,2,17,12,45,309.5,265.0,4.9,17.0,461.5,527.33,423.13
2016,2,17,13,0,507.0,226.0,4.9,17.0,547.0,650.37,521.39
2016,2,17,13,15,433.0,242.5,4.9,17.0,513.0,612.13,490.4
2016,2,17,13,30,359.0,259.0,4.9,17.0,479.0,565.09,453.32
2016,2,17,13,45,351.5,251.0,4.95,17.0,460.0,549.65,442.18
2016,2,17,14,0,344.0,243.0,5.0,17.0,441.0,532.95,429.89
2016,2,17,14,15,383.5,221.5,4.9,16.5,432.0,535.01,433.82
2016,2,17,14,30,423.0,200.0,4.8,16.0,423.0,542.73,441.82
2016,2,17,14,45,358.0,197.0,4.75,16.0,377.5,477.2,389.84
2016,2,17,15,0,293.0,194.0,4.7,16.0,332.0,422.06,345.48
2016,2,17,15,15,146.5,118.0,4.65,15.5,187.0,231.2,190.39
2016,2,17,15,30,0.0,42.0,4.6,15.0,42.0,40.56,28.81
2016,2,17,15,45,0.0,37.0,4.55,15.0,37.0,35.72,24.82
2016,2,17,16,0,0.0,32.0,4.5,15.0,32.0,30.89,20.73
2016,2,17,16,15,0.0,26.5,4.45,14.5,26.5,25.57,16.23
2016,2,17,16,30,0.0,21.0,4.4,14.0,21.0,20.26,11.67
2016,2,17,16,45,0.0,16.0,4.4,14.0,16.0,15.43,7.44
2016,2,17,17,0,0.0,11.0,4.4,14.0,11.0,10.6,3.2
2016,2,17,17,15,0.0,7.0,4.4,14.0,7.0,6.74,0.0
2016,2,17,17,30,0.0,3.0,4.4,14.0,3.0,2.89,0.0
2016,2,17,17,45,0.0,1.5,4.4,14.0,1.5,1.47,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,68.0,21.0,3.95,11.0,27.5,17.62,0.0
2016,2,18,7,30,136.0,42.0,4.0,11.0,55.0,34.24,22.64
2016,2,18,7,45,244.5,56.5,4.1,11.5,97.0,57.49,36.15
2016,2,18,8,0,353.0,71.0,4.2,12.0,139.0,97.29,62.13
2016,2,18,8,15,422.5,81.5,4.25,12.0,184.5,139.3,94.46
2016,2,18,8,30,492.0,92.0,4.3,12.0,230.0,188.51,135.48
2016,2,18,8,45,543.0,98.5,4.35,12.5,275.5,237.08,177.92
2016,2,18,9,0,594.0,105.0,4.4,13.0,321.0,289.11,223.64
2016,2,18,9,15,297.0,102.0,4.4,13.0,210.0,208.76,166.28
2016,2,18,9,30,0.0,99.0,4.4,13.0,99.0,95.71,75.65
2016,2,18,9,45,346.0,115.0,4.45,13.5,288.5,274.9,224.23
2016,2,18,10,0,692.0,131.0,4.5,14.0,478.0,482.37,391.78
2016,2,18,10,15,709.5,134.5,4.45,14.0,510.0,525.62,427.11
2016,2,18,10,30,727.0,138.0,4.4,14.0,542.0,568.37,461.88
2016,2,18,10,45,389.0,197.0,4.4,14.0,414.5,445.91,363.04
2016,2,18,11,0,51.0,256.0,4.4,14.0,287.0,288.95,232.37
2016,2,18,11,15,406.5,202.5,4.35,14.0,456.5,491.57,400.99
2016,2,18,11,30,762.0,149.0,4.3,14.0,626.0,701.18,567.22
2016,2,18,11,45,768.0,149.0,4.3,14.0,636.5,724.52,584.11
2016,2,18,12,0,774.0,149.0,4.3,14.0,647.0,745.36,600.05
2016,2,18,12,15,599.5,205.0,4.25,14.0,592.0,682.48,549.03
2016,2,18,12,30,425.0,261.0,4.2,14.0,537.0,615.72,494.54
2016,2,18,12,45,319.0,281.0,4.2,14.0,487.0,553.12,444.88
2016,2,18,13,0,213.0,301.0,4.2,14.0,437.0,487.2,391.78
2016,2,18,13,15,215.0,293.5,4.1,14.0,428.5,482.4,388.54
2016,2,18,13,30,217.0,286.0,4.0,14.0,420.0,476.74,384.51
2016,2,18,13,45,287.0,263.5,3.95,14.0,434.5,514.66,416.2
2016,2,18,14,0,357.0,241.0,3.9,14.0,449.0,541.76,439.29
2016,2,18,14,15,191.0,223.5,3.8,14.0,334.5,385.22,313.69
2016,2,18,14,30,25.0,206.0,3.7,14.0,220.0,225.87,182.07
2016,2,18,14,45,218.5,190.0,3.6,14.0,294.5,370.87,304.95
2016,2,18,15,0,412.0,174.0,3.5,14.0,369.0,490.27,402.86
2016,2,18,15,15,483.5,143.5,3.35,13.5,353.5,492.55,406.32
2016,2,18,15,30,555.0,113.0,3.2,13.0,338.0,491.76,407.29
2016,2,18,15,45,514.5,109.0,3.05,13.0,299.0,441.45,366.02
2016,2,18,16,0,474.0,105.0,2.9,13.0,260.0,396.03,328.03
2016,2,18,16,15,503.0,86.5,2.7,12.5,228.5,373.41,308.55
2016,2,18,16,30,532.0,68.0,2.5,12.0,197.0,345.46,283.15
2016,2,18,16,45,457.5,58.5,2.3,11.5,152.0,278.7,224.85
2016,2,18,17,0,383.0,49.0,2.1,11.0,107.0,217.63,170.35
2016,2,18,17,15,260.5,35.5,2.05,10.5,68.5,143.06,103.54
2016,2,18,17,30,138.0,22.0,2.0,10.0,30.0,73.63,5.82
2016,2,18,17,45,69.0,11.0,1.95,10.0,15.0,27.1,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,119.5,17.0,3.7,10.5,29.5,13.17,0.0
2016,2,19,7,30,239.0,34.0,3.9,11.0,59.0,26.18,16.29
2016,2,19,7,45,302.0,49.0,4.1,11.5,97.0,54.39,31.73
2016,2,19,8,0,365.0,64.0,4.3,12.0,135.0,93.4,58.28
2016,2,19,8,15,410.0,76.0,4.45,12.0,176.5,133.72,90.44
2016,2,19,8,30,455.0,88.0,4.6,12.0,218.0,178.63,128.94
2016,2,19,8,45,486.5,96.5,4.75,12.5,257.0,221.02,166.78
2016,2,19,9,0,518.0,105.0,4.9,13.0,296.0,266.03,207.0
2016,2,19,9,15,497.5,125.0,4.9,13.0,326.0,305.52,243.43
2016,2,19,9,30,477.0,145.0,4.9,13.0,356.0,342.3,276.5
2016,2,19,9,45,431.0,170.0,4.9,13.5,373.0,369.52,300.2
2016,2,19,10,0,385.0,195.0,4.9,14.0,390.0,389.47,316.89
2016,2,19,10,15,418.0,201.0,4.75,14.0,425.0,433.93,353.34
2016,2,19,10,30,451.0,207.0,4.6,14.0,460.0,477.5,388.51
2016,2,19,10,45,253.0,234.0,4.5,14.0,377.0,396.6,322.14
2016,2,19,11,0,55.0,261.0,4.4,14.0,294.0,296.74,238.73
2016,2,19,11,15,45.5,260.5,4.25,13.5,288.5,292.31,235.37
2016,2,19,11,30,36.0,260.0,4.1,13.0,283.0,287.16,231.18
2016,2,19,11,45,98.5,284.5,4.0,13.0,348.5,360.15,290.82
2016,2,19,12,0,161.0,309.0,3.9,13.0,414.0,442.16,356.3
2016,2,19,12,15,88.5,272.5,3.8,13.0,330.5,345.29,278.24
2016,2,19,12,30,16.0,236.0,3.7,13.0,247.0,246.07,197.17
2016,2,19,12,45,13.5,227.5,3.65,13.0,237.0,235.92,189.2
2016,2,19,13,0,11.0,219.0,3.6,13.0,227.0,225.67,180.96
2016,2,19,13,15,5.5,130.0,3.45,13.0,134.0,131.12,103.92
2016,2,19,13,30,0.0,41.0,3.3,13.0,41.0,39.63,27.79
2016,2,19,13,45,0.0,100.5,3.2,13.0,100.5,97.46,76.27
2016,2,19,14,0,0.0,160.0,3.1,13.0,160.0,157.74,126.11
2016,2,19,14,15,0.0,162.0,2.95,12.5,162.0,160.19,128.45
2016,2,19,14,30,0.0,164.0,2.8,12.0,164.0,162.79,131.04
2016,2,19,14,45,0.0,159.5,2.65,12.0,159.5,158.71,127.92
2016,2,19,15,0,0.0,155.0,2.5,12.0,155.0,154.75,124.91
2016,2,19,15,15,0.0,136.5,2.4,11.5,136.5,135.93,109.75
2016,2,19,15,30,0.0,118.0,2.3,11.0,118.0,117.1,94.41
2016,2,19,15,45,0.0,104.5,2.2,11.0,104.5,103.59,83.2
2016,2,19,16,0,0.0,91.0,2.1,11.0,91.0,90.08,71.85
2016,2,19,16,15,0.0,76.5,2.0,10.5,76.5,75.49,59.54
2016,2,19,16,30,0.0,62.0,1.9,10.0,62.0,60.87,46.98
2016,2,19,16,45,0.0,47.5,1.8,10.0,47.5,46.2,34.11
2016,2,19,17,0,0.0,33.0,1.7,10.0,33.0,31.87,21.43
2016,2,19,17,15,0.0,21.0,1.65,9.5,21.0,20.27,10.89
2016,2,19,17,30,0.0,9.0,1.6,9.0,9.0,8.68,0.0
2016,2,19,17,45,0.0,4.5,1.6,9.0,4.5,4.42,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,112.5,18.5,2.15,6.5,30.5,14.33,0.0
2016,2,20,7,30,225.0,37.0,2.1,7.0,61.0,28.53,18.88
2016,2,20,7,45,281.0,53.0,2.1,7.5,99.0,57.92,35.56
2016,2,20,8,0,337.0,69.0,2.1,8.0,137.0,96.22,62.7
2016,2,20,8,15,377.0,83.0,2.05,8.5,177.5,136.27,95.17
2016,2,20,8,30,417.0,97.0,2.0,9.0,218.0,180.44,133.05
2016,2,20,8,45,454.5,104.5,2.0,9.5,256.5,221.72,169.44
2016,2,20,9,0,492.0,112.0,2.0,10.0,295.0,266.26,208.65
2016,2,20,9,15,474.5,131.5,1.9,10.5,325.0,305.06,243.37
2016,2,20,9,30,457.0,151.0,1.8,11.0,355.0,341.48,274.81
2016,2,20,9,45,424.5,173.5,1.75,11.5,375.5,371.47,299.95
2016,2,20,10,0,392.0,196.0,1.7,12.0,396.0,395.38,319.2
2016,2,20,10,15,622.0,147.5,1.6,12.0,488.0,495.86,399.8
2016,2,20,10,30,852.0,99.0,1.5,12.0,580.0,606.98,486.33
2016,2,20,10,45,852.5,104.0,1.4,12.5,603.5,643.98,512.44
2016,2,20,11,0,853.0,109.0,1.3,13.0,627.0,678.48,536.43
2016,2,20,11,15,662.0,174.5,1.15,13.0,583.5,643.03,506.2
2016,2,20,11,30,471.0,240.0,1.0,13.0,540.0,591.64,464.29
2016,2,20,11,45,504.5,230.5,0.9,13.5,556.5,619.31,484.12
2016,2,20,12,0,538.0,221.0,0.8,14.0,573.0,646.35,502.22
2016,2,20,12,15,426.5,257.5,0.75,14.0,537.0,609.22,472.33
2016,2,20,12,30,315.0,294.0,0.7,14.0,501.0,561.63,435.38
2016,2,20,12,45,404.0,265.0,0.7,14.0,528.0,604.95,469.77
2016,2,20,13,0,493.0,236.0,0.7,14.0,555.0,655.55,507.71
2016,2,20,13,15,477.5,237.0,0.7,14.0,541.0,646.31,500.56
2016,2,20,13,30,462.0,238.0,0.7,14.0,527.0,635.2,492.83
2016,2,20,13,45,670.5,164.5,0.75,14.5,568.0,720.55,558.53
2016,2,20,14,0,879.0,91.0,0.8,15.0,609.0,791.54,607.87
2016,2,20,14,15,867.5,89.5,0.85,14.5,580.5,769.37,594.36
2016,2,20,14,30,856.0,88.0,0.9,14.0,552.0,744.39,580.01
2016,2,20,14,45,843.5,84.5,0.95,14.0,517.5,713.75,560.39
2016,2,20,15,0,831.0,81.0,1.0,14.0,483.0,680.73,538.81
2016,2,20,15,15,762.0,82.5,1.0,14.0,426.5,613.55,490.32
2016,2,20,15,30,693.0,84.0,1.0,14.0,370.0,550.42,443.04
2016,2,20,15,45,715.0,74.5,1.05,14.0,341.5,526.79,425.75
2016,2,20,16,0,737.0,65.0,1.1,14.0,313.0,502.0,406.03
2016,2,20,16,15,692.0,60.0,1.15,13.0,265.0,443.36,359.99
2016,2,20,16,30,647.0,55.0,1.2,12.0,217.0,389.19,315.52
2016,2,20,16,45,581.0,48.0,1.3,11.5,169.5,323.53,259.51
2016,2,20,17,0,515.0,41.0,1.4,11.0,122.0,262.76,205.51
2016,2,20,17,15,394.5,31.0,1.45,11.0,80.0,185.55,136.17
2016,2,20,17,30,274.0,21.0,1.5,11.0,38.0,114.51,39.44
2016,2,20,17,45,137.0,10.5,1.6,11.0,19.0,43.31,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,212.5,16.0,1.85,7.5,39.5,11.77,0.0
2016,2,21,7,30,425.0,32.0,1.9,8.0,79.0,24.29,15.36
2016,2,21,7,45,519.0,40.0,1.95,9.0,126.5,59.76,29.33
2016,2,21,8,0,613.0,48.0,2.0,10.0,174.0,109.94,61.9
2016,2,21,8,15,669.0,53.5,2.0,10.5,223.5,159.68,101.64
2016,2,21,8,30,725.0,59.0,2.0,11.0,273.0,214.99,149.5
2016,2,21,8,45,765.0,62.5,2.0,11.5,321.5,269.16,198.31
2016,2,21,9,0,805.0,66.0,2.0,12.0,370.0,326.4,249.52
2016,2,21,9,15,830.5,69.0,1.95,12.5,414.0,380.43,297.38
2016,2,21,9,30,856.0,72.0,1.9,13.0,458.0,435.35,344.53
2016,2,21,9,45,876.0,73.5,1.9,13.5,497.5,486.79,387.65
2016,2,21,10,0,896.0,75.0,1.9,14.0,537.0,537.59,428.87
2016,2,21,10,15,908.5,77.0,1.85,14.0,570.0,584.16,466.17
2016,2,21,10,30,921.0,79.0,1.8,14.0,603.0,629.24,501.28
2016,2,21,10,45,930.0,80.0,1.75,14.5,629.0,669.36,530.81
2016,2,21,11,0,939.0,81.0,1.7,15.0,655.0,707.27,557.86
2016,2,21,11,15,944.5,81.5,1.65,15.0,673.0,739.82,580.05
2016,2,21,11,30,950.0,82.0,1.6,15.0,691.0,769.55,599.89
2016,2,21,11,45,952.0,82.5,1.6,15.5,701.0,793.73,615.07
2016,2,21,12,0,954.0,83.0,1.6,16.0,711.0,814.65,627.99
2016,2,21,12,15,954.5,83.5,1.65,16.0,713.0,831.07,639.55
2016,2,21,12,30,955.0,84.0,1.7,16.0,715.0,844.02,648.87
2016,2,21,12,45,950.5,84.5,1.8,16.0,708.5,849.49,653.72
2016,2,21,13,0,946.0,85.0,1.9,16.0,702.0,851.36,656.27
2016,2,21,13,15,941.0,84.5,1.95,16.0,687.0,848.13,654.94
2016,2,21,13,30,936.0,84.0,2.0,16.0,672.0,841.38,651.33
2016,2,21,13,45,925.0,84.0,2.15,16.0,649.0,827.0,643.39
2016,2,21,14,0,914.0,84.0,2.3,16.0,626.0,809.38,633.14
2016,2,21,14,15,902.0,82.5,2.4,16.0,596.5,786.21,618.46
2016,2,21,14,30,890.0,81.0,2.5,16.0,567.0,760.15,601.62
2016,2,21,14,45,872.0,79.5,2.6,16.0,530.5,731.54,582.74
2016,2,21,15,0,854.0,78.0,2.7,16.0,494.0,696.18,558.61
2016,2,21,15,15,774.0,81.0,2.7,15.5,434.5,622.46,505.0
2016,2,21,15,30,694.0,84.0,2.7,15.0,375.0,553.32,452.32
2016,2,21,15,45,649.5,84.5,2.7,15.0,333.0,503.63,412.95
2016,2,21,16,0,605.0,85.0,2.7,15.0,291.0,454.96,373.26
2016,2,21,16,15,567.5,76.5,2.7,14.0,246.5,401.41,330.05
2016,2,21,16,30,530.0,68.0,2.7,13.0,202.0,349.41,286.4
2016,2,21,16,45,522.0,55.0,2.7,12.5,163.5,307.37,248.54
2016,2,21,17,0,514.0,42.0,2.7,12.0,125.0,264.94,208.38
2016,2,21,17,15,393.5,32.0,2.65,11.5,82.5,187.34,138.88
2016,2,21,17,30,273.0,22.0,2.6,11.0,40.0,116.79,49.95
2016,2,21,17,45,136.5,11.0,2.6,11.0,20.0,44.0,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
