Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,234.0,15.5,1.85,9.5,42.5,11.2,0.5
2016,2,22,7,30,468.0,31.0,1.9,10.0,85.0,25.24,16.17
2016,2,22,7,45,553.0,38.5,1.95,10.5,132.5,63.78,30.89
2016,2,22,8,0,638.0,46.0,2.0,11.0,180.0,112.85,62.91
2016,2,22,8,15,691.0,51.0,2.0,11.5,229.5,163.25,103.5
2016,2,22,8,30,744.0,56.0,2.0,12.0,279.0,218.84,151.8
2016,2,22,8,45,778.0,60.0,2.05,12.5,326.5,273.03,200.83
2016,2,22,9,0,812.0,64.0,2.1,13.0,374.0,329.64,251.61
2016,2,22,9,15,837.0,67.0,2.1,13.5,418.5,383.94,299.66
2016,2,22,9,30,862.0,70.0,2.1,14.0,463.0,439.07,346.98
2016,2,22,9,45,878.5,72.5,2.15,14.5,502.0,490.26,389.96
2016,2,22,10,0,895.0,75.0,2.2,15.0,541.0,540.48,430.84
2016,2,22,10,15,908.0,76.5,2.2,15.0,574.0,586.83,468.25
2016,2,22,10,30,921.0,78.0,2.2,15.0,607.0,631.74,503.6
2016,2,22,10,45,929.0,79.5,2.2,15.5,633.0,671.8,533.5
2016,2,22,11,0,937.0,81.0,2.2,16.0,659.0,709.57,560.96
2016,2,22,11,15,943.0,82.0,2.15,16.0,677.5,742.96,583.85
2016,2,22,11,30,949.0,83.0,2.1,16.0,696.0,773.57,604.59
2016,2,22,11,45,952.0,83.5,2.1,16.5,706.5,798.48,620.43
2016,2,22,12,0,955.0,84.0,2.1,17.0,717.0,820.18,634.0
2016,2,22,12,15,956.0,84.0,2.1,17.0,719.5,836.45,645.02
2016,2,22,12,30,957.0,84.0,2.1,17.0,722.0,849.26,653.77
2016,2,22,12,45,951.5,85.5,2.15,17.5,715.0,855.01,657.0
2016,2,22,13,0,946.0,87.0,2.2,18.0,708.0,857.14,657.93
2016,2,22,13,15,942.5,86.5,2.2,18.0,694.0,855.08,656.92
2016,2,22,13,30,939.0,86.0,2.2,18.0,680.0,849.48,653.63
2016,2,22,13,45,931.0,85.0,2.2,18.0,658.0,836.26,645.2
2016,2,22,14,0,923.0,84.0,2.2,18.0,636.0,819.71,634.6
2016,2,22,14,15,913.0,82.5,2.1,17.5,607.0,797.85,620.69
2016,2,22,14,30,903.0,81.0,2.0,17.0,578.0,773.01,604.69
2016,2,22,14,45,829.5,85.5,1.95,17.0,519.5,710.59,560.79
2016,2,22,15,0,756.0,90.0,1.9,17.0,461.0,644.0,513.37
2016,2,22,15,15,704.0,92.5,1.75,16.5,416.0,593.47,476.11
2016,2,22,15,30,652.0,95.0,1.6,16.0,371.0,541.38,436.52
2016,2,22,15,45,613.5,93.5,1.45,16.0,330.0,494.1,399.21
2016,2,22,16,0,575.0,92.0,1.3,16.0,289.0,447.53,361.61
2016,2,22,16,15,541.0,82.0,1.3,15.0,246.0,395.19,320.55
2016,2,22,16,30,507.0,72.0,1.3,14.0,203.0,344.17,278.84
2016,2,22,16,45,446.0,62.0,1.3,13.5,159.5,282.91,226.8
2016,2,22,17,0,385.0,52.0,1.3,13.0,116.0,226.19,177.09
2016,2,22,17,15,296.5,38.0,1.35,12.5,77.5,161.17,119.63
2016,2,22,17,30,208.0,24.0,1.4,12.0,39.0,101.14,49.13
2016,2,22,17,45,104.0,12.0,1.45,12.0,19.5,37.33,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.45,9.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,1.5,9.0,12.0,11.8,0.0
2016,2,23,7,15,192.0,24.5,1.55,9.5,47.5,19.06,6.42
2016,2,23,7,30,384.0,37.0,1.6,10.0,83.0,29.16,19.7
2016,2,23,7,45,468.0,46.0,1.65,10.5,128.5,65.93,34.91
2016,2,23,8,0,552.0,55.0,1.7,11.0,174.0,112.07,65.87
2016,2,23,8,15,604.0,61.5,1.8,11.0,220.5,159.43,104.37
2016,2,23,8,30,656.0,68.0,1.9,11.0,267.0,211.96,150.19
2016,2,23,8,45,711.5,65.0,2.0,11.5,313.0,262.24,195.05
2016,2,23,9,0,767.0,62.0,2.1,12.0,359.0,315.78,242.8
2016,2,23,9,15,814.5,68.5,2.1,12.5,416.0,380.0,298.39
2016,2,23,9,30,862.0,75.0,2.1,13.0,473.0,447.36,355.02
2016,2,23,9,45,881.5,77.0,2.1,13.5,513.0,499.54,398.51
2016,2,23,10,0,901.0,79.0,2.1,14.0,553.0,551.09,440.18
2016,2,23,10,15,913.5,81.0,1.95,14.5,586.0,598.03,476.31
2016,2,23,10,30,926.0,83.0,1.8,15.0,619.0,643.47,509.91
2016,2,23,10,45,934.0,84.5,1.7,15.5,645.0,683.78,538.84
2016,2,23,11,0,942.0,86.0,1.6,16.0,671.0,721.8,565.09
2016,2,23,11,15,947.5,86.5,1.55,16.0,689.0,754.52,586.89
2016,2,23,11,30,953.0,87.0,1.5,16.0,707.0,784.41,606.55
2016,2,23,11,45,953.0,88.5,1.45,16.5,717.0,808.28,620.73
2016,2,23,12,0,953.0,90.0,1.4,17.0,727.0,828.81,632.56
2016,2,23,12,15,953.0,90.5,1.3,17.0,728.5,844.85,641.87
2016,2,23,12,30,953.0,91.0,1.2,17.0,730.0,857.4,648.8
2016,2,23,12,45,947.5,92.0,1.2,17.5,722.5,862.56,651.05
2016,2,23,13,0,942.0,93.0,1.2,18.0,715.0,864.11,651.09
2016,2,23,13,15,937.0,92.5,1.1,18.0,700.5,860.84,647.84
2016,2,23,13,30,932.0,92.0,1.0,18.0,686.0,854.04,642.37
2016,2,23,13,45,922.0,91.5,0.95,18.0,663.0,839.81,632.84
2016,2,23,14,0,912.0,91.0,0.9,18.0,640.0,822.32,621.32
2016,2,23,14,15,901.0,89.0,0.85,18.0,610.5,799.25,606.12
2016,2,23,14,30,890.0,87.0,0.8,18.0,581.0,777.86,592.17
2016,2,23,14,45,691.0,126.0,0.75,18.0,495.0,660.76,510.72
2016,2,23,15,0,492.0,165.0,0.7,18.0,409.0,543.4,424.34
2016,2,23,15,15,575.5,130.0,0.65,17.5,392.5,550.81,433.33
2016,2,23,15,30,659.0,95.0,0.6,17.0,376.0,548.0,433.06
2016,2,23,15,45,609.5,96.5,0.55,17.0,334.5,496.97,393.83
2016,2,23,16,0,560.0,98.0,0.5,17.0,293.0,447.26,355.21
2016,2,23,16,15,525.0,87.5,0.55,16.5,249.0,394.27,314.59
2016,2,23,16,30,490.0,77.0,0.6,16.0,205.0,342.71,273.36
2016,2,23,16,45,423.5,66.5,0.7,16.0,161.0,277.46,219.41
2016,2,23,17,0,357.0,56.0,0.8,16.0,117.0,219.85,170.08
2016,2,23,17,15,268.0,41.0,0.9,15.5,78.0,154.85,114.14
2016,2,23,17,30,179.0,26.0,1.0,15.0,39.0,95.53,50.43
2016,2,23,17,45,89.5,13.0,1.1,15.0,19.5,34.96,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,40.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,2,24,7,0,81.0,11.0,1.1,10.0,13.0,10.81,0.0
2016,2,24,7,15,217.5,25.0,1.2,10.5,48.0,19.6,7.94
2016,2,24,7,30,354.0,39.0,1.3,11.0,83.0,32.22,22.4
2016,2,24,7,45,444.5,48.5,1.4,11.5,129.0,68.47,37.23
2016,2,24,8,0,535.0,58.0,1.5,12.0,175.0,114.84,68.61
2016,2,24,8,15,590.5,64.5,1.45,12.0,223.0,162.1,106.89
2016,2,24,8,30,646.0,71.0,1.4,12.0,271.0,214.93,152.49
2016,2,24,8,45,690.0,74.5,1.4,12.5,318.0,266.85,198.44
2016,2,24,9,0,734.0,78.0,1.4,13.0,365.0,323.42,247.89
2016,2,24,9,15,544.0,129.0,1.3,13.5,355.0,336.33,264.26
2016,2,24,9,30,354.0,180.0,1.2,14.0,345.0,330.2,262.36
2016,2,24,9,45,593.0,134.0,1.2,14.5,437.0,421.2,334.58
2016,2,24,10,0,832.0,88.0,1.2,15.0,529.0,527.97,417.5
2016,2,24,10,15,845.0,90.0,1.15,15.5,561.0,572.84,451.05
2016,2,24,10,30,858.0,92.0,1.1,16.0,593.0,616.44,483.04
2016,2,24,10,45,867.5,93.5,1.1,16.5,618.5,655.78,511.39
2016,2,24,11,0,877.0,95.0,1.1,17.0,644.0,691.23,536.32
2016,2,24,11,15,883.0,96.0,1.05,17.0,661.5,723.01,557.46
2016,2,24,11,30,889.0,97.0,1.0,17.0,679.0,752.2,576.3
2016,2,24,11,45,891.5,97.5,1.0,17.5,689.0,775.48,590.51
2016,2,24,12,0,894.0,98.0,1.0,18.0,699.0,795.73,602.67
2016,2,24,12,15,894.0,98.0,0.95,18.0,700.5,810.35,611.47
2016,2,24,12,30,894.0,98.0,0.9,18.0,702.0,821.69,618.17
2016,2,24,12,45,889.5,98.5,0.85,18.0,695.5,826.63,620.68
2016,2,24,13,0,885.0,99.0,0.8,18.0,689.0,828.17,621.11
2016,2,24,13,15,880.0,98.5,0.75,18.0,674.5,824.85,618.45
2016,2,24,13,30,875.0,98.0,0.7,18.0,660.0,818.22,613.77
2016,2,24,13,45,867.5,96.5,0.7,18.5,638.5,809.92,607.84
2016,2,24,14,0,860.0,95.0,0.7,19.0,617.0,793.83,596.84
2016,2,24,14,15,848.0,93.5,0.7,19.0,588.0,771.23,582.72
2016,2,24,14,30,836.0,92.0,0.7,19.0,559.0,745.88,566.78
2016,2,24,14,45,647.5,133.5,0.7,19.0,482.0,639.5,492.89
2016,2,24,15,0,459.0,175.0,0.7,19.0,405.0,532.74,414.5
2016,2,24,15,15,608.5,128.0,0.7,18.5,406.0,573.04,448.83
2016,2,24,15,30,758.0,81.0,0.7,18.0,407.0,595.76,468.18
2016,2,24,15,45,727.0,77.0,0.7,18.0,362.5,546.18,430.92
2016,2,24,16,0,696.0,73.0,0.7,18.0,318.0,499.17,395.15
2016,2,24,16,15,651.0,67.5,0.8,17.5,270.5,440.96,350.98
2016,2,24,16,30,606.0,62.0,0.9,17.0,223.0,384.77,306.33
2016,2,24,16,45,539.5,54.5,1.0,16.5,176.0,319.09,252.25
2016,2,24,17,0,473.0,47.0,1.1,16.0,129.0,258.38,200.21
2016,2,24,17,15,364.0,36.0,1.2,15.5,86.5,184.44,136.6
2016,2,24,17,30,255.0,25.0,1.3,15.0,44.0,119.17,68.06
2016,2,24,17,45,127.5,12.5,1.4,14.5,22.0,44.2,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,35.5,6.0,0.8,11.0,7.0,0.0,0.0
2016,2,25,7,0,71.0,12.0,0.8,11.0,14.0,11.8,0.0
2016,2,25,7,15,196.5,27.0,0.85,11.5,49.0,20.93,9.78
2016,2,25,7,30,322.0,42.0,0.9,12.0,84.0,36.08,25.78
2016,2,25,7,45,400.0,54.0,0.95,12.5,128.5,72.38,41.52
2016,2,25,8,0,478.0,66.0,1.0,13.0,173.0,117.44,72.91
2016,2,25,8,15,534.5,73.5,0.95,13.5,220.0,162.87,109.26
2016,2,25,8,30,591.0,81.0,0.9,14.0,267.0,214.1,152.49
2016,2,25,8,45,629.5,87.0,0.9,14.5,312.5,264.18,196.05
2016,2,25,9,0,668.0,93.0,0.9,15.0,358.0,317.42,241.76
2016,2,25,9,15,695.5,97.5,0.9,15.5,400.0,367.75,284.41
2016,2,25,9,30,723.0,102.0,0.9,16.0,442.0,419.46,326.9
2016,2,25,9,45,749.5,103.0,0.9,16.5,481.0,468.25,365.93
2016,2,25,10,0,776.0,104.0,0.9,17.0,520.0,517.87,404.37
2016,2,25,10,15,790.5,106.5,0.9,17.5,551.5,561.98,437.55
2016,2,25,10,30,805.0,109.0,0.9,18.0,583.0,605.11,469.03
2016,2,25,10,45,662.0,163.5,0.95,18.5,564.0,599.56,462.93
2016,2,25,11,0,519.0,218.0,1.0,19.0,545.0,579.85,446.38
2016,2,25,11,15,684.0,164.0,0.95,19.0,608.0,660.56,507.02
2016,2,25,11,30,849.0,110.0,0.9,19.0,671.0,742.88,564.9
2016,2,25,11,45,855.0,109.5,0.85,19.5,681.5,767.28,578.39
2016,2,25,12,0,861.0,109.0,0.8,20.0,692.0,788.88,590.56
2016,2,25,12,15,862.0,109.0,0.75,20.0,694.0,804.13,599.57
2016,2,25,12,30,863.0,109.0,0.7,20.0,696.0,816.22,606.58
2016,2,25,12,45,869.0,105.5,0.65,20.5,692.0,825.27,610.52
2016,2,25,13,0,875.0,102.0,0.6,21.0,688.0,826.64,609.53
2016,2,25,13,15,707.0,159.5,0.55,21.0,627.5,761.62,566.01
2016,2,25,13,30,539.0,217.0,0.5,21.0,567.0,683.19,510.49
2016,2,25,13,45,692.5,158.5,0.45,21.0,592.5,744.02,555.77
2016,2,25,14,0,846.0,100.0,0.4,21.0,618.0,791.47,586.48
2016,2,25,14,15,835.0,98.5,0.4,21.0,589.5,769.77,572.29
2016,2,25,14,30,824.0,97.0,0.4,21.0,561.0,745.32,557.27
2016,2,25,14,45,803.5,96.0,0.4,21.0,525.5,711.87,536.1
2016,2,25,15,0,783.0,95.0,0.4,21.0,490.0,676.49,513.48
2016,2,25,15,15,760.5,91.5,0.5,20.5,449.5,635.33,488.28
2016,2,25,15,30,738.0,88.0,0.6,20.0,409.0,595.6,462.34
2016,2,25,15,45,705.0,84.0,0.75,19.5,364.5,545.45,428.08
2016,2,25,16,0,672.0,80.0,0.9,19.0,320.0,495.55,392.29
2016,2,25,16,15,627.5,74.0,0.95,18.5,272.5,437.76,348.1
2016,2,25,16,30,583.0,68.0,1.0,18.0,225.0,381.97,303.63
2016,2,25,16,45,526.0,59.0,1.1,17.5,178.5,319.6,252.34
2016,2,25,17,0,469.0,50.0,1.2,17.0,132.0,261.35,202.39
2016,2,25,17,15,363.0,38.5,1.2,16.5,89.5,187.72,139.24
2016,2,25,17,30,257.0,27.0,1.2,16.0,47.0,123.37,74.1
2016,2,25,17,45,128.5,13.5,1.25,15.5,23.5,45.74,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.85,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.9,12.0,12.0,11.8,0.0
2016,2,26,7,15,49.0,30.5,1.0,12.0,37.0,26.69,14.89
2016,2,26,7,30,98.0,49.0,1.1,12.0,62.0,43.62,29.82
2016,2,26,7,45,125.0,69.5,1.2,12.5,93.5,70.72,49.69
2016,2,26,8,0,152.0,90.0,1.3,13.0,125.0,101.24,73.64
2016,2,26,8,15,170.5,110.5,1.35,13.5,158.0,133.41,100.24
2016,2,26,8,30,189.0,131.0,1.4,14.0,191.0,167.69,128.98
2016,2,26,8,45,207.0,148.0,1.5,14.5,223.0,200.59,156.63
2016,2,26,9,0,225.0,165.0,1.6,15.0,255.0,235.54,185.75
2016,2,26,9,15,157.5,185.5,1.6,15.0,252.0,241.1,192.01
2016,2,26,9,30,90.0,206.0,1.6,15.0,249.0,239.1,191.09
2016,2,26,9,45,152.0,224.0,1.65,15.5,303.0,293.76,234.48
2016,2,26,10,0,214.0,242.0,1.7,16.0,357.0,352.66,280.56
2016,2,26,10,15,265.0,249.0,1.7,16.0,400.5,402.03,319.16
2016,2,26,10,30,316.0,256.0,1.7,16.0,444.0,452.52,358.28
2016,2,26,10,45,365.5,256.0,1.7,16.5,482.0,497.85,392.43
2016,2,26,11,0,415.0,256.0,1.7,17.0,520.0,545.35,427.7
2016,2,26,11,15,374.0,275.0,1.7,17.0,518.0,550.0,429.97
2016,2,26,11,30,333.0,294.0,1.7,17.0,516.0,551.38,429.98
2016,2,26,11,45,417.0,271.0,1.75,17.5,553.0,606.18,471.47
2016,2,26,12,0,501.0,248.0,1.8,18.0,590.0,657.97,509.92
2016,2,26,12,15,532.0,237.0,1.85,18.0,601.0,680.88,527.19
2016,2,26,12,30,563.0,226.0,1.9,18.0,612.0,702.39,543.69
2016,2,26,12,45,716.5,166.0,2.0,18.0,652.5,772.72,597.63
2016,2,26,13,0,870.0,106.0,2.1,18.0,693.0,834.66,641.44
2016,2,26,13,15,863.5,105.0,2.15,17.5,678.0,829.65,639.4
2016,2,26,13,30,857.0,104.0,2.2,17.0,663.0,821.34,635.81
2016,2,26,13,45,539.0,194.5,2.3,17.0,542.0,658.09,517.39
2016,2,26,14,0,221.0,285.0,2.4,17.0,421.0,483.09,381.1
2016,2,26,14,15,519.0,190.5,2.45,17.0,490.5,626.74,498.32
2016,2,26,14,30,817.0,96.0,2.5,17.0,560.0,741.7,586.4
2016,2,26,14,45,805.0,92.0,2.6,17.0,525.5,711.19,564.89
2016,2,26,15,0,793.0,88.0,2.7,17.0,491.0,678.38,542.62
2016,2,26,15,15,770.5,85.0,2.7,16.5,450.5,637.39,514.39
2016,2,26,15,30,748.0,82.0,2.7,16.0,410.0,595.19,483.32
2016,2,26,15,45,719.5,77.5,2.7,15.5,365.5,546.66,446.47
2016,2,26,16,0,691.0,73.0,2.7,15.0,321.0,500.43,410.18
2016,2,26,16,15,647.0,68.0,2.55,14.5,274.0,443.17,363.54
2016,2,26,16,30,603.0,63.0,2.4,14.0,227.0,387.88,317.03
2016,2,26,16,45,536.0,56.0,2.3,13.5,180.0,322.2,260.79
2016,2,26,17,0,469.0,49.0,2.2,13.0,133.0,261.54,207.23
2016,2,26,17,15,362.5,38.5,2.05,12.5,91.0,188.5,143.09
2016,2,26,17,30,256.0,28.0,1.9,12.0,49.0,125.71,80.08
2016,2,26,17,45,128.0,14.0,1.8,12.0,24.5,46.42,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.0,1.55,9.5,11.0,10.81,0.0
2016,2,27,7,0,0.0,22.0,1.5,10.0,22.0,21.63,0.0
2016,2,27,7,15,222.0,30.5,1.5,10.5,61.0,23.61,13.22
2016,2,27,7,30,444.0,39.0,1.5,11.0,100.0,37.32,20.51
2016,2,27,7,45,523.0,46.5,1.55,11.5,147.5,77.09,40.43
2016,2,27,8,0,602.0,54.0,1.6,12.0,195.0,125.61,74.67
2016,2,27,8,15,652.5,59.5,1.55,12.5,243.5,175.42,115.91
2016,2,27,8,30,703.0,65.0,1.5,13.0,292.0,231.52,164.67
2016,2,27,8,45,736.5,69.0,1.5,13.5,339.0,284.21,211.77
2016,2,27,9,0,770.0,73.0,1.5,14.0,386.0,339.34,260.26
2016,2,27,9,15,794.0,76.0,1.4,14.0,429.0,391.82,305.97
2016,2,27,9,30,818.0,79.0,1.3,14.0,472.0,445.1,350.88
2016,2,27,9,45,834.5,81.5,1.2,14.5,510.0,494.69,390.75
2016,2,27,10,0,851.0,84.0,1.1,15.0,548.0,543.8,428.64
2016,2,27,10,15,863.5,86.0,1.05,15.5,580.5,588.63,462.29
2016,2,27,10,30,876.0,88.0,1.0,16.0,613.0,632.4,493.99
2016,2,27,10,45,886.0,89.0,0.95,16.5,638.5,671.89,521.6
2016,2,27,11,0,896.0,90.0,0.9,17.0,664.0,709.33,546.39
2016,2,27,11,15,570.5,202.0,0.9,17.0,571.0,621.56,478.92
2016,2,27,11,30,245.0,314.0,0.9,17.0,478.0,502.91,387.14
2016,2,27,11,45,579.5,203.0,0.95,17.0,599.0,663.53,512.13
2016,2,27,12,0,914.0,92.0,1.0,17.0,720.0,815.29,619.14
2016,2,27,12,15,914.5,92.5,1.0,17.0,722.0,831.04,627.67
2016,2,27,12,30,915.0,93.0,1.0,17.0,724.0,843.45,635.82
2016,2,27,12,45,525.5,209.5,1.0,17.0,571.0,662.58,508.16
2016,2,27,13,0,136.0,326.0,1.0,17.0,418.0,456.77,351.4
2016,2,27,13,15,502.5,216.0,1.0,17.0,547.0,656.36,508.15
2016,2,27,13,30,869.0,106.0,1.0,17.0,676.0,836.49,634.89
2016,2,27,13,45,865.0,103.0,1.05,17.0,655.0,824.59,625.87
2016,2,27,14,0,861.0,100.0,1.1,17.0,634.0,809.46,617.25
2016,2,27,14,15,692.5,145.0,1.1,17.0,561.5,718.52,555.22
2016,2,27,14,30,524.0,190.0,1.1,17.0,489.0,623.34,485.8
2016,2,27,14,45,419.0,201.0,1.1,17.0,431.0,546.79,429.6
2016,2,27,15,0,314.0,212.0,1.1,17.0,373.0,465.84,368.64
2016,2,27,15,15,440.5,168.0,1.1,16.5,374.0,504.17,401.94
2016,2,27,15,30,567.0,124.0,1.1,16.0,375.0,528.03,422.82
2016,2,27,15,45,649.5,97.0,1.1,16.0,355.5,530.07,425.07
2016,2,27,16,0,732.0,70.0,1.1,16.0,336.0,520.75,418.12
2016,2,27,16,15,690.0,65.0,1.15,15.5,288.0,462.6,372.79
2016,2,27,16,30,648.0,60.0,1.2,15.0,240.0,408.63,329.15
2016,2,27,16,45,589.0,53.0,1.25,14.5,192.0,344.36,275.55
2016,2,27,17,0,530.0,46.0,1.3,14.0,144.0,284.34,223.39
2016,2,27,17,15,423.0,36.5,1.35,13.5,99.5,208.95,158.0
2016,2,27,17,30,316.0,27.0,1.4,13.0,55.0,144.1,94.2
2016,2,27,17,45,158.0,13.5,1.5,12.5,27.5,53.95,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,7.5,2.0,9.5,7.5,7.37,0.0
2016,2,28,7,0,0.0,15.0,2.0,10.0,15.0,14.46,0.0
2016,2,28,7,15,38.5,34.0,2.0,10.5,39.5,29.59,18.54
2016,2,28,7,30,77.0,53.0,2.0,11.0,64.0,47.51,33.18
2016,2,28,7,45,97.5,74.5,2.05,11.5,94.0,74.01,53.63
2016,2,28,8,0,118.0,96.0,2.1,12.0,124.0,103.24,77.23
2016,2,28,8,15,131.0,117.0,2.1,12.0,154.5,133.14,102.49
2016,2,28,8,30,144.0,138.0,2.1,12.0,185.0,164.57,129.3
2016,2,28,8,45,156.5,156.0,2.1,12.5,214.0,194.56,154.59
2016,2,28,9,0,169.0,174.0,2.1,13.0,243.0,225.75,180.59
2016,2,28,9,15,190.0,192.5,2.05,13.5,278.5,261.95,210.14
2016,2,28,9,30,211.0,211.0,2.0,14.0,314.0,300.02,240.73
2016,2,28,9,45,189.0,230.5,1.95,14.5,328.0,319.48,255.94
2016,2,28,10,0,167.0,250.0,1.9,15.0,342.0,336.73,268.88
2016,2,28,10,15,251.5,253.5,1.85,15.0,401.0,400.59,319.48
2016,2,28,10,30,336.0,257.0,1.8,15.0,460.0,468.22,372.11
2016,2,28,10,45,296.0,277.0,1.8,15.5,461.5,476.31,376.49
2016,2,28,11,0,256.0,297.0,1.8,16.0,463.0,481.03,378.4
2016,2,28,11,15,405.5,260.0,1.8,16.0,530.5,564.66,444.07
2016,2,28,11,30,555.0,223.0,1.8,16.0,598.0,650.81,509.87
2016,2,28,11,45,407.5,273.5,1.85,16.5,551.0,604.62,471.49
2016,2,28,12,0,260.0,324.0,1.9,17.0,504.0,546.13,424.56
2016,2,28,12,15,228.5,329.0,1.95,17.0,488.0,525.62,409.44
2016,2,28,12,30,197.0,334.0,2.0,17.0,472.0,509.91,397.35
2016,2,28,12,45,175.0,331.5,2.05,17.0,453.0,492.6,384.36
2016,2,28,13,0,153.0,329.0,2.1,17.0,434.0,474.33,370.59
2016,2,28,13,15,287.5,298.0,2.1,17.0,490.0,561.44,439.73
2016,2,28,13,30,422.0,267.0,2.1,17.0,546.0,646.54,505.22
2016,2,28,13,45,609.5,196.5,2.1,17.0,585.0,724.39,566.3
2016,2,28,14,0,797.0,126.0,2.1,17.0,624.0,789.79,614.91
2016,2,28,14,15,785.5,123.5,2.05,16.5,595.5,770.15,602.03
2016,2,28,14,30,774.0,121.0,2.0,16.0,567.0,744.97,585.96
2016,2,28,14,45,763.5,115.5,2.0,16.0,533.5,714.73,565.48
2016,2,28,15,0,753.0,110.0,2.0,16.0,500.0,682.24,543.21
2016,2,28,15,15,554.5,139.5,1.95,16.0,414.5,552.5,444.05
2016,2,28,15,30,356.0,169.0,1.9,16.0,329.0,429.15,347.16
2016,2,28,15,45,219.5,160.0,1.9,16.0,255.5,322.28,261.95
2016,2,28,16,0,83.0,151.0,1.9,16.0,182.0,210.66,170.53
2016,2,28,16,15,72.5,131.5,1.85,15.5,156.0,181.29,146.94
2016,2,28,16,30,62.0,112.0,1.8,15.0,130.0,152.6,123.16
2016,2,28,16,45,52.0,91.0,1.75,14.5,104.0,122.99,98.11
2016,2,28,17,0,42.0,70.0,1.7,14.0,78.0,93.98,73.12
2016,2,28,17,15,21.0,50.0,1.8,13.5,54.0,62.83,46.19
2016,2,28,17,30,0.0,30.0,1.9,13.0,30.0,30.83,17.86
2016,2,28,17,45,0.0,15.0,2.0,12.5,15.0,14.65,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.5,8.85,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,27.0,13.94,0.0
2016,2,29,7,15,313.5,30.0,1.45,10.5,67.5,22.77,13.6
2016,2,29,7,30,445.0,42.0,1.5,11.0,108.0,45.09,24.09
2016,2,29,7,45,533.0,48.5,1.55,11.5,157.0,85.71,46.18
2016,2,29,8,0,621.0,55.0,1.6,12.0,206.0,136.11,82.77
2016,2,29,8,15,669.5,60.5,1.55,12.5,255.5,188.8,127.17
2016,2,29,8,30,718.0,66.0,1.5,13.0,305.0,244.43,175.89
2016,2,29,8,45,540.0,109.5,1.5,13.5,304.5,270.57,206.48
2016,2,29,9,0,362.0,153.0,1.5,14.0,304.0,276.76,217.6
2016,2,29,9,15,595.5,116.5,1.5,14.5,395.5,359.0,282.9
2016,2,29,9,30,829.0,80.0,1.5,15.0,487.0,460.84,363.44
2016,2,29,9,45,838.0,85.0,1.5,16.0,524.0,509.92,401.99
2016,2,29,10,0,847.0,90.0,1.5,17.0,561.0,557.86,438.51
2016,2,29,10,15,859.0,92.0,1.45,17.0,593.0,603.12,473.22
2016,2,29,10,30,871.0,94.0,1.4,17.0,625.0,646.97,505.9
2016,2,29,10,45,882.0,94.0,1.35,17.0,650.5,684.93,533.59
2016,2,29,11,0,893.0,94.0,1.3,17.0,676.0,722.03,559.03
2016,2,29,11,15,898.5,95.0,1.3,17.5,693.5,753.98,579.35
2016,2,29,11,30,904.0,96.0,1.3,18.0,711.0,783.24,597.66
2016,2,29,11,45,914.5,92.5,1.3,18.5,722.5,808.74,613.29
2016,2,29,12,0,925.0,89.0,1.3,19.0,734.0,831.37,626.93
2016,2,29,12,15,926.0,89.5,1.25,19.0,736.0,847.59,636.81
2016,2,29,12,30,927.0,90.0,1.2,19.0,738.0,860.42,644.52
2016,2,29,12,45,925.5,89.5,1.2,19.5,732.0,866.64,647.44
2016,2,29,13,0,924.0,89.0,1.2,20.0,726.0,869.35,648.22
2016,2,29,13,15,714.5,163.5,1.15,20.0,650.0,785.12,591.34
2016,2,29,13,30,505.0,238.0,1.1,20.0,574.0,687.23,520.81
2016,2,29,13,45,454.0,246.5,1.05,20.0,541.5,652.25,496.3
2016,2,29,14,0,403.0,255.0,1.0,20.0,509.0,608.13,464.65
2016,2,29,14,15,636.5,171.0,0.9,20.0,550.5,709.3,541.17
2016,2,29,14,30,870.0,87.0,0.8,20.0,592.0,778.92,588.37
2016,2,29,14,45,848.0,87.0,0.75,20.0,554.5,748.59,567.24
2016,2,29,15,0,826.0,87.0,0.7,20.0,517.0,711.59,542.73
2016,2,29,15,15,805.0,84.0,0.6,20.0,476.0,670.21,514.33
2016,2,29,15,30,784.0,81.0,0.5,20.0,435.0,627.42,484.07
2016,2,29,15,45,752.0,78.0,0.4,20.0,389.0,576.56,446.6
2016,2,29,16,0,720.0,75.0,0.3,20.0,343.0,525.71,408.34
2016,2,29,16,15,678.0,70.0,0.25,19.5,294.5,470.01,366.58
2016,2,29,16,30,636.0,65.0,0.2,19.0,246.0,413.69,322.87
2016,2,29,16,45,562.0,59.5,0.2,19.0,196.5,344.02,267.17
2016,2,29,17,0,488.0,54.0,0.2,19.0,147.0,279.9,214.11
2016,2,29,17,15,386.0,43.0,0.2,18.5,103.0,205.63,152.62
2016,2,29,17,30,284.0,32.0,0.2,18.0,59.0,141.29,95.52
2016,2,29,17,45,142.0,16.0,0.2,18.0,29.5,63.62,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,86.0,10.0,1.6,11.5,14.5,9.83,0.0
2016,3,1,7,0,172.0,20.0,1.6,12.0,29.0,15.63,0.0
2016,3,1,7,15,283.0,33.0,1.65,12.5,67.5,25.33,15.82
2016,3,1,7,30,394.0,46.0,1.7,13.0,106.0,48.98,27.31
2016,3,1,7,45,466.5,55.5,1.8,13.5,152.5,88.43,50.45
2016,3,1,8,0,539.0,65.0,1.9,14.0,199.0,136.01,85.73
2016,3,1,8,15,595.5,67.5,1.9,14.5,245.0,181.57,123.59
2016,3,1,8,30,652.0,70.0,1.9,15.0,291.0,232.78,167.93
2016,3,1,8,45,592.5,96.5,1.95,15.5,319.0,276.42,209.33
2016,3,1,9,0,533.0,123.0,2.0,16.0,347.0,312.06,242.47
2016,3,1,9,15,585.0,123.0,2.1,16.0,392.5,363.36,285.94
2016,3,1,9,30,637.0,123.0,2.2,16.0,438.0,417.52,331.1
2016,3,1,9,45,628.5,137.0,2.3,16.5,468.5,458.33,364.34
2016,3,1,10,0,620.0,151.0,2.4,17.0,499.0,497.01,394.95
2016,3,1,10,15,765.0,116.0,2.45,17.0,569.5,575.23,457.07
2016,3,1,10,30,910.0,81.0,2.5,17.0,640.0,660.61,523.4
2016,3,1,10,45,920.0,81.5,2.55,17.5,665.5,700.85,552.61
2016,3,1,11,0,930.0,82.0,2.6,18.0,691.0,738.94,578.39
2016,3,1,11,15,935.5,82.5,2.6,18.0,709.5,771.36,600.71
2016,3,1,11,30,941.0,83.0,2.6,18.0,728.0,800.96,620.97
2016,3,1,11,45,946.0,82.5,2.6,18.0,738.5,826.11,638.06
2016,3,1,12,0,951.0,82.0,2.6,18.0,749.0,848.1,652.99
2016,3,1,12,15,951.0,82.0,2.55,18.0,750.5,863.28,662.86
2016,3,1,12,30,951.0,82.0,2.5,18.0,752.0,874.95,670.43
2016,3,1,12,45,947.5,82.5,2.5,18.0,745.0,880.69,674.45
2016,3,1,13,0,944.0,83.0,2.5,18.0,738.0,882.82,676.17
2016,3,1,13,15,938.5,82.5,2.5,18.0,722.5,878.57,673.66
2016,3,1,13,30,933.0,82.0,2.5,18.0,707.0,870.76,668.89
2016,3,1,13,45,926.5,80.5,2.5,18.0,684.5,857.53,660.5
2016,3,1,14,0,920.0,79.0,2.5,18.0,662.0,840.93,649.89
2016,3,1,14,15,908.5,77.5,2.45,17.5,631.5,817.07,635.08
2016,3,1,14,30,897.0,76.0,2.4,17.0,601.0,790.28,618.2
2016,3,1,14,45,882.5,74.0,2.4,17.0,564.5,757.9,596.42
2016,3,1,15,0,868.0,72.0,2.4,17.0,528.0,723.14,572.78
2016,3,1,15,15,630.0,119.5,2.35,16.5,436.5,592.41,476.11
2016,3,1,15,30,392.0,167.0,2.3,16.0,345.0,462.23,374.06
2016,3,1,15,45,196.0,129.0,2.3,16.0,218.0,272.61,222.79
2016,3,1,16,0,0.0,91.0,2.3,16.0,91.0,89.14,69.36
2016,3,1,16,15,344.0,73.0,2.1,15.5,172.0,284.62,235.69
2016,3,1,16,30,688.0,55.0,1.9,15.0,253.0,428.25,349.14
2016,3,1,16,45,624.0,50.0,1.75,14.5,203.5,361.13,291.28
2016,3,1,17,0,560.0,45.0,1.6,14.0,154.0,301.05,238.62
2016,3,1,17,15,461.5,36.5,1.5,13.5,109.0,227.16,174.15
2016,3,1,17,30,363.0,28.0,1.4,13.0,64.0,162.84,114.42
2016,3,1,17,45,181.5,14.0,1.35,13.0,32.0,72.55,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,6.5,0.9,12.5,6.5,6.39,0.0
2016,3,2,7,0,0.0,13.0,1.0,13.0,13.0,12.54,0.3
2016,3,2,7,15,0.0,29.0,1.05,13.0,29.0,27.93,18.2
2016,3,2,7,30,0.0,45.0,1.1,13.0,45.0,42.85,30.48
2016,3,2,7,45,0.0,64.0,1.15,13.5,64.0,60.68,45.95
2016,3,2,8,0,0.0,83.0,1.2,14.0,83.0,78.75,61.39
2016,3,2,8,15,1.5,101.5,1.2,14.5,102.0,96.83,76.48
2016,3,2,8,30,3.0,120.0,1.2,15.0,121.0,115.2,91.5
2016,3,2,8,45,20.0,144.0,1.2,16.0,152.5,143.84,114.14
2016,3,2,9,0,37.0,168.0,1.2,17.0,184.0,174.3,137.99
2016,3,2,9,15,77.5,195.0,1.2,17.0,232.5,219.77,174.01
2016,3,2,9,30,118.0,222.0,1.2,17.0,281.0,270.55,213.97
2016,3,2,9,45,168.0,238.5,1.3,17.5,329.5,319.32,251.82
2016,3,2,10,0,218.0,255.0,1.4,18.0,378.0,372.35,292.6
2016,3,2,10,15,281.0,259.5,1.45,18.0,427.5,427.83,335.44
2016,3,2,10,30,344.0,264.0,1.5,18.0,477.0,485.34,379.37
2016,3,2,10,45,401.5,259.5,1.6,18.5,517.5,533.72,415.61
2016,3,2,11,0,459.0,255.0,1.7,19.0,558.0,589.01,456.38
2016,3,2,11,15,494.0,247.5,1.8,19.0,581.5,623.02,482.01
2016,3,2,11,30,529.0,240.0,1.9,19.0,605.0,657.07,507.7
2016,3,2,11,45,715.0,169.0,2.0,19.0,669.5,745.53,575.62
2016,3,2,12,0,901.0,98.0,2.1,19.0,734.0,828.88,633.8
2016,3,2,12,15,902.0,98.5,2.15,19.0,736.5,844.73,644.23
2016,3,2,12,30,903.0,99.0,2.2,19.0,739.0,857.26,653.16
2016,3,2,12,45,686.0,184.0,2.3,19.0,667.5,782.43,601.93
2016,3,2,13,0,469.0,269.0,2.4,19.0,596.0,691.94,533.67
2016,3,2,13,15,445.5,278.5,2.4,18.5,584.0,684.13,529.41
2016,3,2,13,30,422.0,288.0,2.4,18.0,572.0,667.14,518.07
2016,3,2,13,45,469.5,254.0,2.45,18.0,561.0,676.17,527.07
2016,3,2,14,0,517.0,220.0,2.5,18.0,550.0,674.32,528.22
2016,3,2,14,15,488.0,219.0,2.5,17.5,519.5,643.43,506.68
2016,3,2,14,30,459.0,218.0,2.5,17.0,489.0,611.59,484.37
2016,3,2,14,45,335.5,226.5,2.5,17.0,418.5,509.32,406.07
2016,3,2,15,0,212.0,235.0,2.5,17.0,348.0,412.56,330.29
2016,3,2,15,15,109.5,197.0,2.45,16.5,255.0,292.28,235.38
2016,3,2,15,30,7.0,159.0,2.4,16.0,162.0,164.16,130.76
2016,3,2,15,45,185.5,147.0,2.35,16.0,218.0,287.19,235.19
2016,3,2,16,0,364.0,135.0,2.3,16.0,274.0,383.06,313.5
2016,3,2,16,15,322.0,125.0,2.15,15.5,235.5,326.51,267.27
2016,3,2,16,30,280.0,115.0,2.0,15.0,197.0,280.98,229.55
2016,3,2,16,45,263.0,94.5,1.9,14.5,160.0,237.67,192.97
2016,3,2,17,0,246.0,74.0,1.8,14.0,123.0,195.24,155.99
2016,3,2,17,15,189.5,55.5,1.8,13.5,87.0,141.64,109.38
2016,3,2,17,30,133.0,37.0,1.8,13.0,51.0,93.26,65.98
2016,3,2,17,45,66.5,18.5,1.8,13.0,25.5,42.59,1.17
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,1.55,12.5,10.5,10.32,0.0
2016,3,3,7,0,0.0,21.0,1.6,13.0,21.0,20.1,6.1
2016,3,3,7,15,33.0,40.0,1.55,13.0,45.5,36.36,25.55
2016,3,3,7,30,66.0,59.0,1.5,13.0,70.0,54.51,38.66
2016,3,3,7,45,82.5,80.0,1.5,13.5,98.5,79.96,58.79
2016,3,3,8,0,99.0,101.0,1.5,14.0,127.0,107.64,81.33
2016,3,3,8,15,110.0,122.0,1.4,14.0,156.5,136.24,105.32
2016,3,3,8,30,121.0,143.0,1.3,14.0,186.0,166.19,130.44
2016,3,3,8,45,60.5,118.0,1.2,14.0,139.5,132.27,104.5
2016,3,3,9,0,0.0,93.0,1.1,14.0,93.0,89.8,70.29
2016,3,3,9,15,42.5,156.5,1.1,14.0,178.0,168.82,135.17
2016,3,3,9,30,85.0,220.0,1.1,14.0,263.0,252.51,202.1
2016,3,3,9,45,45.5,203.5,1.1,14.5,227.0,221.31,176.25
2016,3,3,10,0,6.0,187.0,1.1,15.0,191.0,184.55,146.0
