Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,15,14.5,212.5,1.1,15.0,222.0,215.11,170.34
2016,3,3,10,30,23.0,238.0,1.1,15.0,253.0,246.52,194.87
2016,3,3,10,45,11.5,197.0,1.15,15.0,204.5,199.55,157.29
2016,3,3,11,0,0.0,156.0,1.2,15.0,156.0,151.64,118.76
2016,3,3,11,15,11.5,211.0,1.3,15.0,219.5,214.58,169.33
2016,3,3,11,30,23.0,266.0,1.4,15.0,283.0,278.9,219.72
2016,3,3,11,45,24.0,269.0,1.5,15.5,286.5,283.65,222.76
2016,3,3,12,0,25.0,272.0,1.6,16.0,290.0,288.39,226.09
2016,3,3,12,15,34.5,289.0,1.5,15.5,314.0,321.19,251.88
2016,3,3,12,30,44.0,306.0,1.4,15.0,338.0,348.51,273.18
2016,3,3,12,45,50.5,309.0,1.35,15.0,345.0,358.68,280.95
2016,3,3,13,0,57.0,312.0,1.3,15.0,352.0,368.84,288.83
2016,3,3,13,15,57.5,305.5,1.2,15.0,345.0,363.56,284.73
2016,3,3,13,30,58.0,299.0,1.1,15.0,338.0,358.05,280.59
2016,3,3,13,45,100.0,301.0,1.05,15.0,366.5,396.22,311.1
2016,3,3,14,0,142.0,303.0,1.0,15.0,395.0,442.17,346.66
2016,3,3,14,15,136.0,288.5,1.0,15.0,373.5,420.83,330.73
2016,3,3,14,30,130.0,274.0,1.0,15.0,352.0,399.11,314.96
2016,3,3,14,45,71.5,232.5,1.0,15.0,275.0,297.9,236.62
2016,3,3,15,0,13.0,191.0,1.0,15.0,198.0,200.94,159.46
2016,3,3,15,15,26.0,188.0,0.9,15.0,200.5,207.74,166.02
2016,3,3,15,30,39.0,185.0,0.8,15.0,203.0,221.37,177.48
2016,3,3,15,45,19.5,139.5,0.7,15.0,148.5,152.05,121.36
2016,3,3,16,0,0.0,94.0,0.6,15.0,94.0,92.16,72.04
2016,3,3,16,15,0.0,81.0,0.6,14.5,81.0,79.19,61.63
2016,3,3,16,30,0.0,68.0,0.6,14.0,68.0,66.21,50.88
2016,3,3,16,45,0.0,55.0,0.6,14.0,55.0,53.23,39.82
2016,3,3,17,0,0.0,42.0,0.6,14.0,42.0,40.57,28.86
2016,3,3,17,15,0.0,29.5,0.6,13.5,29.5,28.48,18.33
2016,3,3,17,30,0.0,17.0,0.6,13.0,17.0,16.4,7.63
2016,3,3,17,45,0.0,8.5,0.65,13.0,8.5,8.19,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.0,1.3,12.5,4.0,3.93,0.0
2016,3,4,7,0,0.0,8.0,1.3,13.0,8.0,7.71,0.0
2016,3,4,7,15,0.0,16.5,1.3,13.0,16.5,15.91,8.12
2016,3,4,7,30,0.0,25.0,1.3,13.0,25.0,24.12,14.81
2016,3,4,7,45,0.0,34.5,1.3,13.5,34.5,33.3,22.84
2016,3,4,8,0,0.0,44.0,1.3,14.0,44.0,42.49,30.76
2016,3,4,8,15,0.0,54.0,1.35,14.0,54.0,52.17,39.03
2016,3,4,8,30,0.0,64.0,1.4,14.0,64.0,61.86,47.19
2016,3,4,8,45,0.0,96.5,1.5,14.5,96.5,92.97,73.13
2016,3,4,9,0,0.0,129.0,1.6,15.0,129.0,124.1,98.55
2016,3,4,9,15,5.0,154.0,1.75,15.5,156.5,150.41,119.6
2016,3,4,9,30,10.0,179.0,1.9,16.0,184.0,177.39,140.95
2016,3,4,9,45,5.0,164.0,2.05,16.5,166.5,161.19,127.26
2016,3,4,10,0,0.0,149.0,2.2,17.0,149.0,144.29,113.11
2016,3,4,10,15,0.0,154.0,2.2,17.0,154.0,149.3,116.95
2016,3,4,10,30,0.0,159.0,2.2,17.0,159.0,154.33,120.76
2016,3,4,10,45,0.0,88.0,2.25,17.0,88.0,85.17,64.6
2016,3,4,11,0,0.0,17.0,2.3,17.0,17.0,16.43,8.0
2016,3,4,11,15,0.0,21.0,2.25,16.5,21.0,20.3,11.25
2016,3,4,11,30,0.0,25.0,2.2,16.0,25.0,24.17,14.48
2016,3,4,11,45,0.0,35.0,2.2,16.0,35.0,33.85,22.5
2016,3,4,12,0,0.0,45.0,2.2,16.0,45.0,43.53,30.49
2016,3,4,12,15,0.0,76.0,2.3,16.0,76.0,73.57,55.18
2016,3,4,12,30,0.0,107.0,2.4,16.0,107.0,103.78,79.82
2016,3,4,12,45,0.0,110.5,2.5,16.0,110.5,107.24,82.61
2016,3,4,13,0,0.0,114.0,2.6,16.0,114.0,110.71,85.47
2016,3,4,13,15,0.0,111.5,2.6,16.0,111.5,108.26,83.54
2016,3,4,13,30,0.0,109.0,2.6,16.0,109.0,105.8,81.62
2016,3,4,13,45,0.0,84.5,2.65,16.0,84.5,81.79,62.08
2016,3,4,14,0,0.0,60.0,2.7,16.0,60.0,58.04,42.63
2016,3,4,14,15,6.5,134.5,2.6,15.5,138.5,136.7,107.73
2016,3,4,14,30,13.0,209.0,2.5,15.0,217.0,218.75,174.52
2016,3,4,14,45,7.0,187.0,2.4,15.0,191.5,191.5,152.48
2016,3,4,15,0,1.0,165.0,2.3,15.0,166.0,164.5,130.78
2016,3,4,15,15,1.0,159.0,2.25,15.0,160.0,158.91,126.6
2016,3,4,15,30,1.0,153.0,2.2,15.0,154.0,153.43,122.46
2016,3,4,15,45,0.5,105.0,2.15,15.0,105.5,103.32,81.37
2016,3,4,16,0,0.0,57.0,2.1,15.0,57.0,55.08,41.15
2016,3,4,16,15,0.0,49.0,2.15,14.5,49.0,47.33,34.79
2016,3,4,16,30,0.0,41.0,2.2,14.0,41.0,39.59,28.29
2016,3,4,16,45,0.0,33.0,2.3,14.0,33.0,31.85,21.63
2016,3,4,17,0,0.0,25.0,2.4,14.0,25.0,24.12,14.9
2016,3,4,17,15,0.0,17.5,2.45,14.0,17.5,16.88,8.54
2016,3,4,17,30,0.0,10.0,2.5,14.0,10.0,9.64,2.15
2016,3,4,17,45,0.0,5.0,2.6,14.0,5.0,4.82,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,3.15,14.0,4.5,4.42,0.0
2016,3,5,7,0,0.0,9.0,3.3,14.0,9.0,8.67,0.55
2016,3,5,7,15,0.0,19.0,3.35,14.0,19.0,18.33,10.19
2016,3,5,7,30,0.0,29.0,3.4,14.0,29.0,27.99,17.99
2016,3,5,7,45,0.0,40.0,3.5,14.5,40.0,38.63,27.23
2016,3,5,8,0,0.0,51.0,3.6,15.0,51.0,49.27,36.34
2016,3,5,8,15,0.0,62.0,3.75,15.0,62.0,59.92,45.4
2016,3,5,8,30,0.0,73.0,3.9,15.0,73.0,70.53,54.3
2016,3,5,8,45,0.0,46.5,4.05,15.5,46.5,44.92,32.47
2016,3,5,9,0,0.0,20.0,4.2,16.0,20.0,19.3,10.7
2016,3,5,9,15,0.0,41.5,4.25,16.0,41.5,40.09,28.18
2016,3,5,9,30,0.0,63.0,4.3,16.0,63.0,60.91,45.49
2016,3,5,9,45,0.0,93.0,4.35,16.0,93.0,89.98,69.49
2016,3,5,10,0,0.0,123.0,4.4,16.0,123.0,119.07,93.25
2016,3,5,10,15,0.0,106.0,4.45,16.0,106.0,102.63,79.54
2016,3,5,10,30,0.0,89.0,4.5,16.0,89.0,86.14,65.86
2016,3,5,10,45,0.0,116.5,4.6,16.5,116.5,112.91,87.54
2016,3,5,11,0,0.0,144.0,4.7,17.0,144.0,139.85,109.09
2016,3,5,11,15,1.5,163.5,4.75,17.0,164.5,160.23,125.44
2016,3,5,11,30,3.0,183.0,4.8,17.0,185.0,180.81,141.89
2016,3,5,11,45,29.0,251.5,4.85,17.5,272.5,275.01,217.15
2016,3,5,12,0,55.0,320.0,4.9,18.0,360.0,368.67,290.16
2016,3,5,12,15,31.0,266.0,4.9,18.0,289.0,294.27,231.44
2016,3,5,12,30,7.0,212.0,4.9,18.0,218.0,214.09,167.64
2016,3,5,12,45,6.5,207.5,4.9,18.0,212.5,209.44,164.09
2016,3,5,13,0,6.0,203.0,4.9,18.0,207.0,204.74,160.43
2016,3,5,13,15,5.5,199.0,5.05,17.5,203.0,200.52,157.52
2016,3,5,13,30,5.0,195.0,5.2,17.0,199.0,196.29,154.6
2016,3,5,13,45,2.5,146.0,5.35,17.0,148.0,144.82,113.25
2016,3,5,14,0,0.0,97.0,5.5,17.0,97.0,93.96,71.92
2016,3,5,14,15,0.0,97.5,6.0,16.5,97.5,94.46,72.64
2016,3,5,14,30,0.0,98.0,6.5,16.0,98.0,94.98,73.36
2016,3,5,14,45,0.0,61.5,7.05,16.0,61.5,59.47,44.06
2016,3,5,15,0,0.0,25.0,7.6,16.0,25.0,24.15,14.63
2016,3,5,15,15,0.0,16.0,7.85,16.0,16.0,15.45,7.36
2016,3,5,15,30,0.0,7.0,8.1,16.0,7.0,6.76,0.05
2016,3,5,15,45,0.0,20.5,8.4,16.0,20.5,19.79,11.1
2016,3,5,16,0,0.0,34.0,8.7,16.0,34.0,32.83,22.19
2016,3,5,16,15,0.0,29.5,8.65,15.5,29.5,28.47,18.59
2016,3,5,16,30,0.0,25.0,8.6,15.0,25.0,24.12,14.94
2016,3,5,16,45,0.0,20.0,8.6,15.0,20.0,19.29,10.79
2016,3,5,17,0,0.0,15.0,8.6,15.0,15.0,14.46,6.61
2016,3,5,17,15,0.0,10.5,8.4,15.0,10.5,10.12,2.81
2016,3,5,17,30,0.0,6.0,8.2,15.0,6.0,5.78,0.0
2016,3,5,17,45,0.0,3.0,8.05,15.0,3.0,2.89,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,63.0,16.5,2.5,10.5,21.5,16.22,0.0
2016,3,6,7,0,126.0,33.0,2.5,11.0,43.0,27.26,15.16
2016,3,6,7,15,239.0,48.5,2.65,11.5,85.0,37.16,26.83
2016,3,6,7,30,352.0,64.0,2.8,12.0,127.0,70.25,43.36
2016,3,6,7,45,429.5,74.5,3.0,12.5,175.5,110.62,70.03
2016,3,6,8,0,507.0,85.0,3.2,13.0,224.0,160.41,108.62
2016,3,6,8,15,559.0,92.5,3.3,13.0,273.0,209.13,150.33
2016,3,6,8,30,611.0,100.0,3.4,13.0,322.0,263.16,197.81
2016,3,6,8,45,643.5,106.5,3.5,13.5,368.5,314.75,243.62
2016,3,6,9,0,676.0,113.0,3.6,14.0,415.0,368.85,290.81
2016,3,6,9,15,702.5,117.5,3.65,14.0,458.5,420.61,335.79
2016,3,6,9,30,729.0,122.0,3.7,14.0,502.0,473.62,380.77
2016,3,6,9,45,744.5,127.0,3.75,14.0,539.5,522.25,421.32
2016,3,6,10,0,760.0,132.0,3.8,14.0,577.0,570.53,460.65
2016,3,6,10,15,439.5,215.5,3.8,14.0,476.5,488.56,394.33
2016,3,6,10,30,119.0,299.0,3.8,14.0,376.0,375.65,300.7
2016,3,6,10,45,324.0,267.0,3.8,14.5,485.5,494.12,397.13
2016,3,6,11,0,529.0,235.0,3.8,15.0,595.0,626.29,500.58
2016,3,6,11,15,422.0,279.0,3.85,15.0,571.0,608.47,484.01
2016,3,6,11,30,315.0,323.0,3.9,15.0,547.0,579.26,459.35
2016,3,6,11,45,347.5,319.0,3.95,15.0,569.0,610.36,483.88
2016,3,6,12,0,380.0,315.0,4.0,15.0,591.0,641.41,507.97
2016,3,6,12,15,275.5,335.5,4.1,15.0,535.5,584.13,462.35
2016,3,6,12,30,171.0,356.0,4.2,15.0,480.0,515.96,408.27
2016,3,6,12,45,127.5,345.5,4.3,15.0,438.0,470.95,373.36
2016,3,6,13,0,84.0,335.0,4.4,15.0,396.0,416.72,330.81
2016,3,6,13,15,82.5,329.0,4.45,15.0,388.0,410.41,326.41
2016,3,6,13,30,81.0,323.0,4.5,15.0,380.0,403.8,321.64
2016,3,6,13,45,44.5,265.5,4.6,15.0,296.5,311.08,248.41
2016,3,6,14,0,8.0,208.0,4.7,15.0,213.0,212.69,169.17
2016,3,6,14,15,21.5,227.0,4.75,14.5,240.5,243.92,195.63
2016,3,6,14,30,35.0,246.0,4.8,14.0,268.0,283.94,228.95
2016,3,6,14,45,39.5,235.5,4.85,14.0,258.5,276.49,223.53
2016,3,6,15,0,44.0,225.0,4.9,14.0,249.0,268.75,217.97
2016,3,6,15,15,26.0,194.5,4.9,13.5,208.5,214.51,174.12
2016,3,6,15,30,8.0,164.0,4.9,13.0,168.0,169.76,137.45
2016,3,6,15,45,4.0,123.5,4.9,13.0,125.5,124.79,100.24
2016,3,6,16,0,0.0,83.0,4.9,13.0,83.0,80.66,63.2
2016,3,6,16,15,0.0,71.5,4.9,12.5,71.5,69.23,53.75
2016,3,6,16,30,0.0,60.0,4.9,12.0,60.0,57.98,44.29
2016,3,6,16,45,0.0,48.0,4.9,12.0,48.0,46.37,34.27
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,34.76,24.15
2016,3,6,17,15,0.0,25.5,4.95,11.5,25.5,24.61,15.24
2016,3,6,17,30,0.0,15.0,5.0,11.0,15.0,14.46,6.28
2016,3,6,17,45,0.0,7.5,5.1,11.0,7.5,7.23,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,2.9,8.5,13.5,13.27,0.0
2016,3,7,7,0,0.0,27.0,3.0,9.0,27.0,25.66,14.84
2016,3,7,7,15,17.5,46.5,3.1,9.0,50.0,42.05,31.55
2016,3,7,7,30,35.0,66.0,3.2,9.0,73.0,62.11,46.59
2016,3,7,7,45,45.5,87.5,3.3,9.5,98.5,85.59,66.22
2016,3,7,8,0,56.0,109.0,3.4,10.0,124.0,110.6,87.26
2016,3,7,8,15,62.5,129.5,3.45,10.0,150.0,135.24,108.33
2016,3,7,8,30,69.0,150.0,3.5,10.0,176.0,160.72,130.03
2016,3,7,8,45,192.0,164.5,3.55,10.0,248.5,220.26,177.84
2016,3,7,9,0,315.0,179.0,3.6,10.0,321.0,293.29,237.83
2016,3,7,9,15,213.0,207.0,3.6,10.0,307.5,292.56,238.98
2016,3,7,9,30,111.0,235.0,3.6,10.0,294.0,280.78,229.63
2016,3,7,9,45,76.5,239.5,3.65,10.5,281.5,273.26,222.87
2016,3,7,10,0,42.0,244.0,3.7,11.0,269.0,262.32,212.94
2016,3,7,10,15,27.0,232.5,3.75,11.0,249.0,244.53,198.03
2016,3,7,10,30,12.0,221.0,3.8,11.0,229.0,222.84,179.86
2016,3,7,10,45,15.5,236.5,3.85,11.5,247.5,241.3,194.37
2016,3,7,11,0,19.0,252.0,3.9,12.0,266.0,260.05,208.94
2016,3,7,11,15,71.5,298.5,3.95,12.0,350.0,351.86,283.36
2016,3,7,11,30,124.0,345.0,4.0,12.0,434.0,448.97,360.23
2016,3,7,11,45,122.5,349.5,4.1,12.0,438.0,457.18,366.23
2016,3,7,12,0,121.0,354.0,4.2,12.0,442.0,464.92,372.29
2016,3,7,12,15,105.5,350.5,4.25,12.0,427.5,445.14,356.63
2016,3,7,12,30,90.0,347.0,4.3,12.0,413.0,430.94,345.31
2016,3,7,12,45,94.5,345.0,4.35,12.5,414.0,434.77,348.08
2016,3,7,13,0,99.0,343.0,4.4,13.0,415.0,438.31,350.62
2016,3,7,13,15,148.5,339.0,4.4,13.0,444.5,486.29,389.69
2016,3,7,13,30,198.0,335.0,4.4,13.0,474.0,525.37,421.57
2016,3,7,13,45,275.5,310.0,4.4,13.0,496.0,572.46,460.47
2016,3,7,14,0,353.0,285.0,4.4,13.0,518.0,608.07,490.44
2016,3,7,14,15,458.5,237.5,4.35,13.0,526.0,646.96,523.56
2016,3,7,14,30,564.0,190.0,4.3,13.0,534.0,671.74,545.84
2016,3,7,14,45,665.0,153.0,4.25,13.0,535.5,701.57,571.22
2016,3,7,15,0,766.0,116.0,4.2,13.0,537.0,719.65,586.37
2016,3,7,15,15,560.0,151.0,4.05,13.0,446.0,583.96,479.52
2016,3,7,15,30,354.0,186.0,3.9,13.0,355.0,455.23,375.12
2016,3,7,15,45,402.5,157.5,3.8,13.0,332.0,451.41,373.71
2016,3,7,16,0,451.0,129.0,3.7,13.0,309.0,434.28,360.73
2016,3,7,16,15,411.5,119.5,3.55,12.5,267.5,382.81,318.6
2016,3,7,16,30,372.0,110.0,3.4,12.0,226.0,333.63,277.46
2016,3,7,16,45,341.5,93.0,3.3,11.5,185.0,282.92,234.17
2016,3,7,17,0,311.0,76.0,3.2,11.0,144.0,234.31,191.41
2016,3,7,17,15,250.5,59.5,3.25,10.5,104.5,177.14,140.85
2016,3,7,17,30,190.0,43.0,3.3,10.0,65.0,125.88,94.63
2016,3,7,17,45,95.0,21.5,3.35,10.0,32.5,61.19,30.67
2016,3,7,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,150.0,15.0,2.05,8.0,28.5,11.55,0.0
2016,3,8,7,0,300.0,30.0,2.0,9.0,57.0,23.39,13.56
2016,3,8,7,15,408.0,40.5,1.95,9.5,102.5,30.33,21.27
2016,3,8,7,30,516.0,51.0,1.9,10.0,148.0,71.65,38.55
2016,3,8,7,45,561.5,61.5,1.85,10.5,196.5,118.07,70.89
2016,3,8,8,0,607.0,72.0,1.8,11.0,245.0,169.48,112.9
2016,3,8,8,15,595.5,83.0,1.75,11.0,278.5,213.01,153.43
2016,3,8,8,30,584.0,94.0,1.7,11.0,312.0,254.71,192.79
2016,3,8,8,45,472.5,133.5,1.7,11.5,325.0,286.8,224.96
2016,3,8,9,0,361.0,173.0,1.7,12.0,338.0,306.93,244.83
2016,3,8,9,15,423.0,177.5,1.75,12.0,388.5,359.53,288.4
2016,3,8,9,30,485.0,182.0,1.8,12.0,439.0,417.01,335.28
2016,3,8,9,45,542.5,176.5,1.85,12.0,483.5,467.13,376.04
2016,3,8,10,0,600.0,171.0,1.9,12.0,528.0,522.44,420.26
2016,3,8,10,15,727.0,138.5,1.9,12.0,593.5,595.77,478.32
2016,3,8,10,30,854.0,106.0,1.9,12.0,659.0,675.91,540.31
2016,3,8,10,45,460.5,209.0,1.95,12.5,508.5,537.13,429.54
2016,3,8,11,0,67.0,312.0,2.0,13.0,358.0,359.22,284.38
2016,3,8,11,15,38.5,270.0,1.95,13.0,296.5,298.06,236.79
2016,3,8,11,30,10.0,228.0,1.9,13.0,235.0,230.91,183.05
2016,3,8,11,45,49.0,287.5,1.9,13.0,323.5,328.18,260.87
2016,3,8,12,0,88.0,347.0,1.9,13.0,412.0,424.26,335.13
2016,3,8,12,15,73.0,339.0,1.9,12.5,393.0,405.95,320.77
2016,3,8,12,30,58.0,331.0,1.9,12.0,374.0,386.89,306.41
2016,3,8,12,45,29.0,235.5,1.95,12.0,257.0,262.94,209.53
2016,3,8,13,0,0.0,140.0,2.0,12.0,140.0,136.43,107.41
2016,3,8,13,15,8.5,195.5,2.05,12.0,201.5,199.49,159.26
2016,3,8,13,30,17.0,251.0,2.1,12.0,263.0,263.81,210.94
2016,3,8,13,45,22.5,256.5,2.2,12.0,272.0,274.66,219.85
2016,3,8,14,0,28.0,262.0,2.3,12.0,281.0,294.08,235.76
2016,3,8,14,15,28.5,252.5,2.15,11.5,271.0,284.9,229.09
2016,3,8,14,30,29.0,243.0,2.0,11.0,261.0,275.63,222.44
2016,3,8,14,45,14.5,192.5,1.85,11.0,201.5,202.81,163.69
2016,3,8,15,0,0.0,142.0,1.7,11.0,142.0,139.66,111.88
2016,3,8,15,15,27.5,171.0,1.55,11.0,184.0,196.59,160.11
2016,3,8,15,30,55.0,200.0,1.4,11.0,226.0,248.97,203.51
2016,3,8,15,45,27.5,117.0,1.3,11.0,130.0,137.5,111.59
2016,3,8,16,0,0.0,34.0,1.2,11.0,34.0,32.83,22.69
2016,3,8,16,15,0.0,29.5,1.2,10.5,29.5,28.47,19.1
2016,3,8,16,30,0.0,25.0,1.2,10.0,25.0,24.12,15.39
2016,3,8,16,45,0.0,20.5,1.3,10.0,20.5,19.77,11.59
2016,3,8,17,0,0.0,16.0,1.4,10.0,16.0,15.43,7.74
2016,3,8,17,15,0.0,11.5,1.45,9.5,11.5,11.08,3.88
2016,3,8,17,30,0.0,7.0,1.5,9.0,7.0,6.74,0.01
2016,3,8,17,45,0.0,4.0,1.6,9.0,4.0,3.85,0.0
2016,3,8,18,0,0.0,1.0,1.7,9.0,1.0,0.98,0.0
2016,3,8,18,15,0.0,0.5,1.7,8.5,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,2.4,10.0,3.5,3.37,0.0
2016,3,9,7,0,0.0,7.0,2.4,10.0,7.0,6.74,0.0
2016,3,9,7,15,0.0,13.5,2.4,10.0,13.5,13.01,5.92
2016,3,9,7,30,0.0,20.0,2.4,10.0,20.0,19.29,10.99
2016,3,9,7,45,0.0,26.5,2.4,10.5,26.5,25.57,16.53
2016,3,9,8,0,0.0,33.0,2.4,11.0,33.0,31.85,21.98
2016,3,9,8,15,0.0,40.0,2.35,11.0,40.0,38.62,27.82
2016,3,9,8,30,0.0,47.0,2.3,11.0,47.0,45.4,33.59
2016,3,9,8,45,0.0,92.5,2.3,11.5,92.5,89.25,70.77
2016,3,9,9,0,0.0,138.0,2.3,12.0,138.0,132.71,106.79
2016,3,9,9,15,9.0,168.0,2.25,12.0,173.0,165.67,133.69
2016,3,9,9,30,18.0,198.0,2.2,12.0,208.0,199.74,161.24
2016,3,9,9,45,9.0,177.0,2.15,12.5,182.0,175.97,141.09
2016,3,9,10,0,0.0,156.0,2.1,13.0,156.0,151.05,120.11
2016,3,9,10,15,3.5,181.0,2.1,13.5,184.0,177.73,141.43
2016,3,9,10,30,7.0,206.0,2.1,14.0,212.0,204.86,162.74
2016,3,9,10,45,10.5,223.0,2.15,14.5,231.0,224.55,177.93
2016,3,9,11,0,14.0,240.0,2.2,15.0,250.0,244.57,193.27
2016,3,9,11,15,25.0,270.0,2.25,15.0,288.0,283.54,223.98
2016,3,9,11,30,36.0,300.0,2.3,15.0,326.0,328.76,259.15
2016,3,9,11,45,20.5,250.5,2.35,15.5,266.0,262.4,206.5
2016,3,9,12,0,5.0,201.0,2.4,16.0,206.0,200.77,157.28
2016,3,9,12,15,2.5,161.5,2.4,16.0,164.0,159.62,124.57
2016,3,9,12,30,0.0,122.0,2.4,16.0,122.0,118.54,91.52
2016,3,9,12,45,1.5,154.0,2.45,16.5,155.5,151.55,118.05
2016,3,9,13,0,3.0,186.0,2.5,17.0,189.0,184.95,144.5
2016,3,9,13,15,9.5,217.5,2.5,17.0,224.5,222.65,174.58
2016,3,9,13,30,16.0,249.0,2.5,17.0,260.0,260.86,204.84
2016,3,9,13,45,29.5,265.0,2.55,17.0,285.0,297.73,234.21
2016,3,9,14,0,43.0,281.0,2.6,17.0,310.0,327.36,257.85
2016,3,9,14,15,24.0,236.0,2.6,17.0,252.5,255.28,201.37
2016,3,9,14,30,5.0,191.0,2.6,17.0,195.0,193.27,152.12
2016,3,9,14,45,4.0,183.0,2.6,17.0,185.5,184.63,145.63
2016,3,9,15,0,3.0,175.0,2.6,17.0,176.0,176.06,139.06
2016,3,9,15,15,22.5,185.5,2.5,16.5,196.5,202.11,161.35
2016,3,9,15,30,42.0,196.0,2.4,16.0,217.0,235.25,189.14
2016,3,9,15,45,21.0,137.5,2.3,16.0,148.0,150.56,120.28
2016,3,9,16,0,0.0,79.0,2.2,16.0,79.0,76.51,58.85
2016,3,9,16,15,0.0,68.5,2.05,15.5,68.5,66.22,50.53
2016,3,9,16,30,0.0,58.0,1.9,15.0,58.0,56.05,42.12
2016,3,9,16,45,0.0,47.5,1.75,14.5,47.5,45.88,33.55
2016,3,9,17,0,0.0,37.0,1.6,14.0,37.0,35.72,24.85
2016,3,9,17,15,0.0,27.0,1.6,13.5,27.0,26.06,16.43
2016,3,9,17,30,0.0,17.0,1.6,13.0,17.0,16.4,7.95
2016,3,9,17,45,0.0,9.5,1.6,13.0,9.5,9.16,0.7
2016,3,9,18,0,0.0,2.0,1.6,13.0,2.0,1.97,0.0
2016,3,9,18,15,0.0,1.0,1.65,12.5,1.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,19.0,17.0,3.35,12.5,19.0,15.41,0.0
2016,3,10,7,0,38.0,34.0,3.4,13.0,38.0,29.83,19.3
2016,3,10,7,15,68.5,55.0,3.45,13.0,67.0,47.82,36.37
2016,3,10,7,30,99.0,76.0,3.5,13.0,96.0,73.75,53.45
2016,3,10,7,45,116.5,97.5,3.55,13.5,127.5,102.38,76.32
2016,3,10,8,0,134.0,119.0,3.6,14.0,159.0,133.27,101.78
2016,3,10,8,15,148.5,139.5,3.75,14.0,190.5,164.69,128.37
2016,3,10,8,30,163.0,160.0,3.9,14.0,222.0,197.77,156.42
2016,3,10,8,45,98.0,171.5,4.05,14.5,210.0,196.56,157.24
2016,3,10,9,0,33.0,183.0,4.2,15.0,198.0,188.09,150.91
2016,3,10,9,15,18.5,179.0,4.15,15.0,187.5,180.46,144.5
2016,3,10,9,30,4.0,175.0,4.1,15.0,177.0,170.81,136.24
2016,3,10,9,45,2.0,152.5,4.1,15.5,153.5,148.55,117.53
2016,3,10,10,0,0.0,130.0,4.1,16.0,130.0,125.85,98.53
2016,3,10,10,15,8.0,183.0,4.0,16.0,188.5,182.51,144.48
2016,3,10,10,30,16.0,236.0,3.9,16.0,247.0,240.27,190.5
2016,3,10,10,45,8.0,190.0,3.8,16.0,195.5,190.39,150.14
2016,3,10,11,0,0.0,144.0,3.7,16.0,144.0,139.82,109.1
2016,3,10,11,15,0.0,150.5,3.6,16.0,150.5,146.28,114.25
2016,3,10,11,30,0.0,157.0,3.5,16.0,157.0,152.76,119.36
2016,3,10,11,45,0.0,159.0,3.45,16.0,159.0,154.83,120.93
2016,3,10,12,0,0.0,161.0,3.4,16.0,161.0,156.91,122.54
2016,3,10,12,15,0.0,134.0,3.3,16.0,134.0,130.32,101.1
2016,3,10,12,30,0.0,107.0,3.2,16.0,107.0,103.79,79.65
2016,3,10,12,45,0.5,135.0,3.15,16.0,135.5,131.84,102.44
2016,3,10,13,0,1.0,163.0,3.1,16.0,164.0,160.18,125.28
2016,3,10,13,15,0.5,151.0,3.0,16.0,151.5,147.87,115.39
2016,3,10,13,30,0.0,139.0,2.9,16.0,139.0,135.56,105.55
2016,3,10,13,45,0.0,93.5,2.8,16.0,93.5,90.53,69.09
2016,3,10,14,0,0.0,48.0,2.7,16.0,48.0,46.43,32.95
2016,3,10,14,15,0.0,35.0,2.55,16.0,35.0,33.84,22.58
2016,3,10,14,30,0.0,22.0,2.4,16.0,22.0,21.26,12.15
2016,3,10,14,45,0.0,25.0,2.3,16.0,25.0,24.16,14.61
2016,3,10,15,0,0.0,28.0,2.2,16.0,28.0,27.05,17.09
2016,3,10,15,15,0.0,24.5,2.1,15.5,24.5,23.66,14.33
2016,3,10,15,30,0.0,21.0,2.0,15.0,21.0,20.28,11.56
2016,3,10,15,45,0.0,39.0,1.9,15.0,39.0,37.67,26.35
2016,3,10,16,0,0.0,57.0,1.8,15.0,57.0,55.08,41.16
2016,3,10,16,15,0.0,49.5,1.75,14.5,49.5,47.82,35.17
2016,3,10,16,30,0.0,42.0,1.7,14.0,42.0,40.56,29.12
2016,3,10,16,45,0.0,34.5,1.7,14.0,34.5,33.3,22.91
2016,3,10,17,0,0.0,27.0,1.7,14.0,27.0,26.05,16.63
2016,3,10,17,15,0.0,19.5,1.8,14.0,19.5,18.81,10.29
2016,3,10,17,30,0.0,12.0,1.9,14.0,12.0,11.57,3.93
2016,3,10,17,45,0.0,7.0,2.05,14.0,7.0,6.74,0.0
2016,3,10,18,0,0.0,2.0,2.2,14.0,2.0,1.97,0.0
2016,3,10,18,15,0.0,1.0,2.3,14.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,13.0,2.0,1.93,0.0
2016,3,11,7,0,0.0,4.0,5.2,13.0,4.0,3.85,0.0
2016,3,11,7,15,0.0,7.5,5.15,12.5,7.5,7.23,0.44
2016,3,11,7,30,0.0,11.0,5.1,12.0,11.0,10.6,3.44
2016,3,11,7,45,0.0,14.5,5.05,12.0,14.5,13.98,6.41
2016,3,11,8,0,0.0,18.0,5.0,12.0,18.0,17.36,9.35
2016,3,11,8,15,0.0,21.5,4.85,12.0,21.5,20.74,12.26
2016,3,11,8,30,0.0,25.0,4.7,12.0,25.0,24.13,15.14
2016,3,11,8,45,0.0,67.0,4.55,12.0,67.0,64.77,49.84
2016,3,11,9,0,0.0,109.0,4.4,12.0,109.0,105.15,83.8
2016,3,11,9,15,0.0,91.5,4.45,12.0,91.5,88.49,69.52
2016,3,11,9,30,0.0,74.0,4.5,12.0,74.0,71.57,55.1
2016,3,11,9,45,51.0,177.0,4.6,12.0,208.0,199.95,162.42
2016,3,11,10,0,102.0,280.0,4.7,12.0,342.0,333.46,270.94
2016,3,11,10,15,51.0,173.0,4.45,12.0,204.0,201.52,163.07
2016,3,11,10,30,0.0,66.0,4.2,12.0,66.0,63.86,48.08
2016,3,11,10,45,0.0,57.5,4.0,12.5,57.5,55.63,41.11
2016,3,11,11,0,0.0,49.0,3.8,13.0,49.0,47.4,34.11
2016,3,11,11,15,1.5,115.0,3.6,13.0,116.0,112.67,88.19
2016,3,11,11,30,3.0,181.0,3.4,13.0,183.0,178.79,141.97
2016,3,11,11,45,57.0,272.0,3.25,13.0,314.5,319.02,255.46
2016,3,11,12,0,111.0,363.0,3.1,13.0,446.0,460.69,365.8
2016,3,11,12,15,279.0,333.0,3.15,13.0,542.0,588.81,467.65
2016,3,11,12,30,447.0,303.0,3.2,13.0,638.0,713.71,564.38
2016,3,11,12,45,666.5,208.0,3.25,13.5,702.5,812.63,641.61
2016,3,11,13,0,886.0,113.0,3.3,14.0,767.0,898.18,701.74
2016,3,11,13,15,534.0,230.0,3.6,14.0,622.0,722.8,573.22
2016,3,11,13,30,182.0,347.0,3.9,14.0,477.0,526.42,417.51
2016,3,11,13,45,161.0,335.0,4.2,14.0,447.5,495.61,395.38
2016,3,11,14,0,140.0,323.0,4.5,14.0,418.0,464.51,372.08
2016,3,11,14,15,105.0,301.0,4.65,13.5,370.5,401.72,323.71
2016,3,11,14,30,70.0,279.0,4.8,13.0,323.0,348.52,281.95
2016,3,11,14,45,35.0,198.0,4.95,13.0,220.0,231.34,187.43
2016,3,11,15,0,0.0,117.0,5.1,13.0,117.0,114.11,90.25
2016,3,11,15,15,0.0,77.5,5.0,12.5,77.5,74.96,57.9
2016,3,11,15,30,0.0,38.0,4.9,12.0,38.0,36.71,25.73
2016,3,11,15,45,240.0,84.0,4.85,12.0,183.0,262.61,222.18
2016,3,11,16,0,480.0,130.0,4.8,12.0,328.0,457.81,384.05
2016,3,11,16,15,567.5,101.5,4.65,11.5,307.0,460.41,386.28
2016,3,11,16,30,655.0,73.0,4.5,11.0,286.0,450.71,377.82
2016,3,11,16,45,581.5,69.0,4.4,10.5,234.0,379.49,316.66
2016,3,11,17,0,508.0,65.0,4.3,10.0,182.0,313.71,258.71
2016,3,11,17,15,417.0,55.0,4.2,10.0,135.0,240.57,193.39
2016,3,11,17,30,326.0,45.0,4.1,10.0,88.0,175.58,134.59
2016,3,11,17,45,181.0,29.5,4.05,10.0,51.5,99.49,63.99
2016,3,11,18,0,36.0,14.0,4.0,10.0,15.0,22.26,0.0
2016,3,11,18,15,18.0,7.0,3.95,10.0,7.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,8.5,3.45,10.0,8.5,8.19,0.0
2016,3,12,7,0,0.0,17.0,3.6,10.0,17.0,16.4,8.5
2016,3,12,7,15,0.0,29.0,3.7,10.0,29.0,27.99,18.22
2016,3,12,7,30,0.0,41.0,3.8,10.0,41.0,39.6,28.53
2016,3,12,7,45,0.0,55.0,3.95,10.5,55.0,53.15,40.34
2016,3,12,8,0,0.0,69.0,4.1,11.0,69.0,66.49,51.78
2016,3,12,8,15,0.0,82.5,4.2,11.0,82.5,79.41,62.79
2016,3,12,8,30,0.0,96.0,4.3,11.0,96.0,92.39,73.7
2016,3,12,8,45,0.0,100.5,4.4,11.5,100.5,96.89,77.16
2016,3,12,9,0,0.0,105.0,4.5,12.0,105.0,101.34,80.54
2016,3,12,9,15,14.0,159.5,4.55,12.0,167.5,160.01,129.33
2016,3,12,9,30,28.0,214.0,4.6,12.0,230.0,220.87,179.21
2016,3,12,9,45,18.0,208.0,4.65,12.0,218.5,210.93,170.58
2016,3,12,10,0,8.0,202.0,4.7,12.0,207.0,200.38,161.5
2016,3,12,10,15,4.0,173.5,4.75,12.0,176.0,170.76,136.9
2016,3,12,10,30,0.0,145.0,4.8,12.0,145.0,140.61,111.82
2016,3,12,10,45,2.0,168.0,4.85,12.5,169.5,164.61,131.22
2016,3,12,11,0,4.0,191.0,4.9,13.0,194.0,188.88,150.62
2016,3,12,11,15,2.0,105.5,5.0,13.0,107.0,103.79,80.81
2016,3,12,11,30,0.0,20.0,5.1,13.0,20.0,19.34,10.56
2016,3,12,11,45,0.0,20.5,5.2,13.0,20.5,19.83,10.97
2016,3,12,12,0,0.0,21.0,5.3,13.0,21.0,20.31,11.37
2016,3,12,12,15,6.5,135.5,5.2,13.0,141.0,137.34,108.56
2016,3,12,12,30,13.0,250.0,5.1,13.0,261.0,257.45,205.89
2016,3,12,12,45,9.0,223.5,5.1,13.0,231.5,227.62,181.66
2016,3,12,13,0,5.0,197.0,5.1,13.0,202.0,197.7,157.48
2016,3,12,13,15,6.5,206.5,5.05,13.0,211.5,208.82,166.68
2016,3,12,13,30,8.0,216.0,5.0,13.0,221.0,220.04,175.93
2016,3,12,13,45,17.0,240.0,4.95,13.5,251.0,252.74,202.44
2016,3,12,14,0,26.0,264.0,4.9,14.0,281.0,285.76,228.97
2016,3,12,14,15,20.5,243.5,4.75,13.5,257.0,260.1,208.85
2016,3,12,14,30,15.0,223.0,4.6,13.0,233.0,234.52,188.75
2016,3,12,14,45,9.5,201.5,4.5,13.0,208.0,208.06,167.45
2016,3,12,15,0,4.0,180.0,4.4,13.0,183.0,181.82,146.18
2016,3,12,15,15,2.0,125.5,4.3,13.0,127.0,124.41,99.08
2016,3,12,15,30,0.0,71.0,4.2,13.0,71.0,68.65,52.61
2016,3,12,15,45,0.0,81.5,4.1,13.0,81.5,78.82,61.4
2016,3,12,16,0,0.0,92.0,4.0,13.0,92.0,89.68,70.75
2016,3,12,16,15,0.0,79.5,3.9,13.0,79.5,77.24,60.38
2016,3,12,16,30,0.0,67.0,3.8,13.0,67.0,64.81,49.91
2016,3,12,16,45,0.0,55.0,3.75,13.0,55.0,53.14,39.96
2016,3,12,17,0,0.0,43.0,3.7,13.0,43.0,41.53,29.92
2016,3,12,17,15,0.0,31.5,3.6,12.5,31.5,30.41,20.24
2016,3,12,17,30,0.0,20.0,3.5,12.0,20.0,19.29,10.5
2016,3,12,17,45,0.0,11.5,3.4,12.0,11.5,11.09,2.75
2016,3,12,18,0,0.0,3.0,3.3,12.0,3.0,2.95,0.0
2016,3,12,18,15,0.0,1.5,3.2,12.0,1.5,1.47,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,12.5,3.0,2.89,0.0
2016,3,13,7,0,0.0,6.0,3.7,13.0,6.0,5.78,0.0
2016,3,13,7,15,0.0,10.0,3.75,13.0,10.0,9.64,2.5
2016,3,13,7,30,0.0,14.0,3.8,13.0,14.0,13.5,5.91
2016,3,13,7,45,0.0,18.5,3.9,13.0,18.5,17.84,9.71
2016,3,13,8,0,0.0,23.0,4.0,13.0,23.0,22.19,13.46
2016,3,13,8,15,0.0,27.5,4.05,13.0,27.5,26.54,17.18
2016,3,13,8,30,0.0,32.0,4.1,13.0,32.0,30.89,20.86
2016,3,13,8,45,0.0,58.5,4.2,13.0,58.5,56.54,42.62
2016,3,13,9,0,0.0,85.0,4.3,13.0,85.0,82.21,64.15
2016,3,13,9,15,0.0,112.0,4.3,13.0,112.0,108.18,85.68
2016,3,13,9,30,0.0,139.0,4.3,13.0,139.0,134.26,107.08
2016,3,13,9,45,2.5,164.5,4.3,13.0,166.5,160.43,128.38
2016,3,13,10,0,5.0,190.0,4.3,13.0,194.0,186.97,149.82
2016,3,13,10,15,18.0,230.0,4.35,13.0,242.5,234.76,188.55
2016,3,13,10,30,31.0,270.0,4.4,13.0,291.0,286.63,230.11
2016,3,13,10,45,17.5,228.5,4.45,13.0,240.5,235.01,188.12
2016,3,13,11,0,4.0,187.0,4.5,13.0,190.0,184.95,147.19
2016,3,13,11,15,6.0,204.0,4.55,13.0,209.0,203.56,162.26
2016,3,13,11,30,8.0,221.0,4.6,13.0,228.0,222.37,177.35
2016,3,13,11,45,4.5,191.0,4.65,13.5,195.0,190.13,150.84
2016,3,13,12,0,1.0,161.0,4.7,14.0,162.0,157.72,124.22
2016,3,13,12,15,3.5,184.0,4.65,14.0,187.0,182.79,144.62
2016,3,13,12,30,6.0,207.0,4.6,14.0,212.0,208.12,165.07
2016,3,13,12,45,10.0,229.5,4.6,14.0,237.0,234.54,186.4
2016,3,13,13,0,14.0,252.0,4.6,14.0,262.0,261.24,207.89
2016,3,13,13,15,9.0,222.0,4.5,14.0,228.5,226.7,180.18
2016,3,13,13,30,4.0,192.0,4.4,14.0,195.0,192.18,152.41
2016,3,13,13,45,3.5,189.0,4.35,14.0,191.5,188.92,149.97
2016,3,13,14,0,3.0,186.0,4.3,14.0,188.0,185.67,147.52
2016,3,13,14,15,9.5,206.5,4.2,14.0,212.5,212.43,169.64
2016,3,13,14,30,16.0,227.0,4.1,14.0,237.0,239.47,191.87
2016,3,13,14,45,8.0,173.5,4.05,14.0,178.5,177.75,141.97
2016,3,13,15,0,0.0,120.0,4.0,14.0,120.0,117.09,92.27
2016,3,13,15,15,10.0,153.0,3.9,14.0,158.5,158.58,127.18
2016,3,13,15,30,20.0,186.0,3.8,14.0,197.0,201.03,162.55
2016,3,13,15,45,10.0,129.0,3.75,14.0,134.5,134.13,107.48
2016,3,13,16,0,0.0,72.0,3.7,14.0,72.0,69.61,53.5
2016,3,13,16,15,0.0,62.5,3.65,14.0,62.5,60.4,45.89
2016,3,13,16,30,0.0,53.0,3.6,14.0,53.0,51.2,38.16
2016,3,13,16,45,0.0,43.5,3.55,14.0,43.5,42.01,30.33
2016,3,13,17,0,0.0,34.0,3.5,14.0,34.0,32.82,22.4
2016,3,13,17,15,0.0,25.5,3.45,13.5,25.5,24.6,15.26
2016,3,13,17,30,0.0,17.0,3.4,13.0,17.0,16.39,8.05
2016,3,13,17,45,0.0,10.0,3.35,13.0,10.0,9.64,1.75
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.89,0.0
2016,3,13,18,15,0.0,1.5,3.15,12.5,1.5,1.47,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
