Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,54.5,23.0,2.5,9.5,29.5,19.35,7.45
2016,3,14,7,0,109.0,46.0,2.5,10.0,59.0,37.46,27.04
2016,3,14,7,15,159.5,66.5,2.5,10.0,96.0,58.9,41.73
2016,3,14,7,30,210.0,87.0,2.5,10.0,133.0,92.47,65.42
2016,3,14,7,45,248.0,106.0,2.55,10.5,174.0,129.05,94.03
2016,3,14,8,0,286.0,125.0,2.6,11.0,215.0,170.0,127.86
2016,3,14,8,15,329.0,135.0,2.6,11.0,255.0,208.4,160.53
2016,3,14,8,30,372.0,145.0,2.6,11.0,295.0,250.48,196.81
2016,3,14,8,45,377.5,164.0,2.65,11.5,332.0,292.49,233.22
2016,3,14,9,0,383.0,183.0,2.7,12.0,369.0,334.4,268.67
2016,3,14,9,15,389.5,200.5,2.65,12.0,404.5,375.29,302.83
2016,3,14,9,30,396.0,218.0,2.6,12.0,440.0,416.22,336.21
2016,3,14,9,45,385.0,237.5,2.6,12.5,466.0,449.2,361.92
2016,3,14,10,0,374.0,257.0,2.6,13.0,492.0,480.49,385.61
2016,3,14,10,15,396.0,265.5,2.6,13.0,525.0,520.58,416.8
2016,3,14,10,30,418.0,274.0,2.6,13.0,558.0,564.4,450.26
2016,3,14,10,45,279.0,310.5,2.6,13.5,503.0,514.91,408.9
2016,3,14,11,0,140.0,347.0,2.6,14.0,448.0,454.51,358.85
2016,3,14,11,15,212.0,349.0,2.6,14.0,505.5,518.8,409.61
2016,3,14,11,30,284.0,351.0,2.6,14.0,563.0,591.63,465.23
2016,3,14,11,45,416.5,308.5,2.6,14.5,623.5,671.48,526.37
2016,3,14,12,0,549.0,266.0,2.6,15.0,684.0,750.11,585.34
2016,3,14,12,15,407.0,315.5,2.65,15.0,625.5,689.37,537.26
2016,3,14,12,30,265.0,365.0,2.7,15.0,567.0,618.23,481.79
2016,3,14,12,45,142.0,319.5,2.75,15.0,428.0,458.13,360.56
2016,3,14,13,0,19.0,274.0,2.8,15.0,289.0,288.08,226.62
2016,3,14,13,15,165.5,303.0,2.85,15.0,423.5,464.53,368.76
2016,3,14,13,30,312.0,332.0,2.9,15.0,558.0,633.83,498.56
2016,3,14,13,45,370.5,305.0,3.0,15.0,566.0,654.39,515.46
2016,3,14,14,0,429.0,278.0,3.1,15.0,574.0,680.38,537.14
2016,3,14,14,15,617.0,201.5,3.15,15.0,606.5,753.26,596.79
2016,3,14,14,30,805.0,125.0,3.2,15.0,639.0,810.18,640.47
2016,3,14,14,45,787.0,123.0,3.3,15.0,602.0,775.71,616.72
2016,3,14,15,0,769.0,121.0,3.4,15.0,565.0,742.42,594.28
2016,3,14,15,15,747.0,117.5,3.4,14.5,522.5,699.79,565.19
2016,3,14,15,30,725.0,114.0,3.4,14.0,480.0,656.02,534.1
2016,3,14,15,45,691.0,110.0,3.45,14.0,432.5,602.78,493.5
2016,3,14,16,0,657.0,106.0,3.5,14.0,385.0,549.92,452.26
2016,3,14,16,15,616.0,100.0,3.45,13.5,336.0,491.48,406.04
2016,3,14,16,30,575.0,94.0,3.4,13.0,287.0,434.79,359.84
2016,3,14,16,45,515.5,85.5,3.35,12.5,237.0,368.3,304.23
2016,3,14,17,0,456.0,77.0,3.3,12.0,187.0,304.88,249.61
2016,3,14,17,15,369.0,64.5,3.2,11.5,139.5,233.22,187.13
2016,3,14,17,30,282.0,52.0,3.1,11.0,92.0,170.16,131.31
2016,3,14,17,45,141.0,35.5,3.05,10.5,55.5,90.2,61.56
2016,3,14,18,0,0.0,19.0,3.0,10.0,19.0,19.33,0.0
2016,3,14,18,15,0.0,9.5,2.95,9.5,9.5,9.34,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.0,1.8,7.5,6.0,0.0,0.0
2016,3,15,6,30,47.0,10.0,1.8,8.0,12.0,9.83,0.0
2016,3,15,6,45,192.5,25.0,1.8,8.5,47.0,19.3,8.57
2016,3,15,7,0,338.0,40.0,1.8,9.0,82.0,30.68,21.37
2016,3,15,7,15,429.5,50.0,1.75,9.5,129.5,51.62,29.77
2016,3,15,7,30,521.0,60.0,1.7,10.0,177.0,95.44,55.16
2016,3,15,7,45,586.5,65.5,1.65,10.5,228.5,141.81,89.77
2016,3,15,8,0,652.0,71.0,1.6,11.0,280.0,195.37,134.46
2016,3,15,8,15,691.0,76.0,1.6,11.5,330.5,248.48,181.61
2016,3,15,8,30,730.0,81.0,1.6,12.0,381.0,306.75,233.11
2016,3,15,8,45,547.5,134.5,1.6,13.0,375.0,329.02,257.65
2016,3,15,9,0,365.0,188.0,1.6,14.0,369.0,333.1,264.15
2016,3,15,9,15,598.0,140.5,1.55,14.0,466.0,419.49,333.42
2016,3,15,9,30,831.0,93.0,1.5,14.0,563.0,525.33,416.96
2016,3,15,9,45,847.5,94.0,1.45,14.5,601.5,575.13,454.92
2016,3,15,10,0,864.0,95.0,1.4,15.0,640.0,623.98,491.28
2016,3,15,10,15,875.0,97.0,1.4,15.0,671.5,669.29,525.19
2016,3,15,10,30,886.0,99.0,1.4,15.0,703.0,713.01,556.71
2016,3,15,10,45,895.0,99.5,1.4,15.5,728.5,751.91,581.94
2016,3,15,11,0,904.0,100.0,1.4,16.0,754.0,788.6,605.33
2016,3,15,11,15,908.5,100.5,1.4,16.0,771.0,819.35,625.53
2016,3,15,11,30,913.0,101.0,1.4,16.0,788.0,847.25,643.78
2016,3,15,11,45,916.5,101.0,1.45,16.5,797.0,870.82,658.49
2016,3,15,12,0,920.0,101.0,1.5,17.0,806.0,891.22,671.12
2016,3,15,12,15,920.5,101.0,1.55,17.0,807.0,905.77,681.18
2016,3,15,12,30,921.0,101.0,1.6,17.0,808.0,916.89,689.14
2016,3,15,12,45,922.5,99.0,1.65,17.5,802.0,923.26,692.79
2016,3,15,13,0,924.0,97.0,1.7,18.0,796.0,926.1,694.27
2016,3,15,13,15,920.0,96.5,1.75,18.0,780.5,922.14,692.69
2016,3,15,13,30,916.0,96.0,1.8,18.0,765.0,914.68,688.95
2016,3,15,13,45,909.0,95.0,1.85,18.0,742.0,900.61,680.89
2016,3,15,14,0,902.0,94.0,1.9,18.0,719.0,883.24,670.7
2016,3,15,14,15,893.0,92.5,1.95,17.5,689.0,860.45,658.08
2016,3,15,14,30,884.0,91.0,2.0,17.0,659.0,834.69,643.35
2016,3,15,14,45,870.5,89.5,2.05,17.0,622.0,802.54,622.81
2016,3,15,15,0,857.0,88.0,2.1,17.0,585.0,772.7,603.75
2016,3,15,15,15,839.0,85.5,2.1,17.0,542.5,731.4,575.84
2016,3,15,15,30,821.0,83.0,2.1,17.0,500.0,688.47,546.44
2016,3,15,15,45,797.5,79.5,2.15,17.0,453.5,639.32,512.05
2016,3,15,16,0,774.0,76.0,2.2,17.0,407.0,589.53,474.75
2016,3,15,16,15,739.5,71.5,2.2,16.0,356.5,531.75,431.52
2016,3,15,16,30,705.0,67.0,2.2,15.0,306.0,474.95,387.29
2016,3,15,16,45,654.0,61.5,2.2,14.5,255.0,412.26,335.78
2016,3,15,17,0,603.0,56.0,2.2,14.0,204.0,351.01,283.56
2016,3,15,17,15,523.0,48.5,2.3,13.5,154.5,279.61,221.73
2016,3,15,17,30,443.0,41.0,2.4,13.0,105.0,215.61,164.63
2016,3,15,17,45,303.0,29.0,2.55,12.5,64.5,136.9,94.28
2016,3,15,18,0,163.0,17.0,2.7,12.0,24.0,65.8,0.0
2016,3,15,18,15,81.5,8.5,2.7,11.5,12.0,24.0,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.0,1.1,8.5,7.0,0.0,0.0
2016,3,16,6,30,0.0,14.0,1.0,9.0,14.0,13.76,0.0
2016,3,16,6,45,173.0,27.0,0.9,10.0,49.5,20.82,10.47
2016,3,16,7,0,346.0,40.0,0.8,11.0,85.0,30.31,21.0
2016,3,16,7,15,421.0,51.5,0.8,11.5,131.0,54.53,31.29
2016,3,16,7,30,496.0,63.0,0.8,12.0,177.0,98.12,57.66
2016,3,16,7,45,546.0,71.5,0.85,12.5,225.5,143.77,92.4
2016,3,16,8,0,596.0,80.0,0.9,13.0,274.0,194.91,135.12
2016,3,16,8,15,648.0,79.5,1.0,13.5,322.0,243.33,177.19
2016,3,16,8,30,700.0,79.0,1.1,14.0,370.0,298.3,224.97
2016,3,16,8,45,756.5,80.5,1.25,14.5,428.5,359.69,277.41
2016,3,16,9,0,813.0,82.0,1.4,15.0,487.0,425.83,332.58
2016,3,16,9,15,832.0,85.0,1.4,15.5,530.5,479.92,376.86
2016,3,16,9,30,851.0,88.0,1.4,16.0,574.0,534.18,419.78
2016,3,16,9,45,865.5,89.5,1.45,16.5,612.0,584.36,458.56
2016,3,16,10,0,880.0,91.0,1.5,17.0,650.0,633.21,495.22
2016,3,16,10,15,889.5,92.5,1.5,17.0,681.5,677.66,528.27
2016,3,16,10,30,899.0,94.0,1.5,17.0,713.0,720.35,558.42
2016,3,16,10,45,906.5,95.0,1.55,17.5,737.5,759.07,583.83
2016,3,16,11,0,914.0,96.0,1.6,18.0,762.0,795.45,607.38
2016,3,16,11,15,918.0,97.0,1.6,18.0,778.5,826.54,627.77
2016,3,16,11,30,922.0,98.0,1.6,18.0,795.0,854.73,646.15
2016,3,16,11,45,924.5,98.0,1.6,18.5,803.5,877.59,659.68
2016,3,16,12,0,927.0,98.0,1.6,19.0,812.0,897.21,671.08
2016,3,16,12,15,927.0,98.0,1.6,19.0,812.5,911.34,680.16
2016,3,16,12,30,927.0,98.0,1.6,19.0,813.0,922.01,687.12
2016,3,16,12,45,929.0,95.5,1.65,19.5,806.5,928.23,690.64
2016,3,16,13,0,931.0,93.0,1.7,20.0,800.0,930.9,691.97
2016,3,16,13,15,926.5,92.0,1.7,20.0,784.5,925.84,689.07
2016,3,16,13,30,922.0,91.0,1.7,20.0,769.0,917.25,684.04
2016,3,16,13,45,916.0,90.0,1.7,20.0,746.0,903.88,676.0
2016,3,16,14,0,910.0,89.0,1.7,20.0,723.0,887.16,665.86
2016,3,16,14,15,900.5,87.5,1.7,20.0,692.5,863.69,651.26
2016,3,16,14,30,891.0,86.0,1.7,20.0,662.0,837.25,634.7
2016,3,16,14,45,878.5,84.5,1.7,20.0,625.5,805.61,614.53
2016,3,16,15,0,866.0,83.0,1.7,20.0,589.0,771.53,592.57
2016,3,16,15,15,849.0,80.5,1.65,19.5,546.5,730.73,566.31
2016,3,16,15,30,832.0,78.0,1.6,19.0,504.0,692.55,541.58
2016,3,16,15,45,808.5,75.0,1.6,19.0,457.5,643.48,507.84
2016,3,16,16,0,785.0,72.0,1.6,19.0,411.0,593.75,471.34
2016,3,16,16,15,752.0,68.0,1.55,18.0,361.0,536.88,429.48
2016,3,16,16,30,719.0,64.0,1.5,17.0,311.0,480.85,386.59
2016,3,16,16,45,671.0,59.0,1.45,16.5,259.5,417.3,335.35
2016,3,16,17,0,623.0,54.0,1.4,16.0,208.0,358.98,286.27
2016,3,16,17,15,546.0,46.5,1.45,15.5,158.5,287.61,225.51
2016,3,16,17,30,469.0,39.0,1.5,15.0,109.0,223.36,168.97
2016,3,16,17,45,335.5,28.0,1.6,14.5,67.5,145.98,100.63
2016,3,16,18,0,202.0,17.0,1.7,14.0,26.0,76.15,0.0
2016,3,16,18,15,101.0,8.5,1.7,13.5,13.0,27.89,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,80.0,6.5,2.1,10.5,9.0,6.39,0.0
2016,3,17,6,30,160.0,13.0,2.2,11.0,18.0,12.78,0.0
2016,3,17,6,45,308.5,24.5,2.35,11.5,58.0,18.37,8.99
2016,3,17,7,0,457.0,36.0,2.5,12.0,98.0,26.31,17.45
2016,3,17,7,15,540.5,44.0,2.45,12.5,148.0,54.05,26.94
2016,3,17,7,30,624.0,52.0,2.4,13.0,198.0,102.49,55.58
2016,3,17,7,45,676.5,57.5,2.4,13.5,250.5,155.26,96.38
2016,3,17,8,0,729.0,63.0,2.4,14.0,303.0,211.5,144.24
2016,3,17,8,15,764.0,67.0,2.3,14.5,354.5,266.96,193.71
2016,3,17,8,30,799.0,71.0,2.2,15.0,406.0,325.45,245.55
2016,3,17,8,45,823.5,74.0,2.1,15.5,454.5,381.74,294.77
2016,3,17,9,0,848.0,77.0,2.0,16.0,503.0,439.28,343.41
2016,3,17,9,15,866.0,79.5,1.9,16.5,547.0,495.04,388.96
2016,3,17,9,30,884.0,82.0,1.8,17.0,591.0,549.57,431.82
2016,3,17,9,45,897.0,83.5,1.75,17.5,629.5,599.91,470.22
2016,3,17,10,0,910.0,85.0,1.7,18.0,668.0,649.17,506.48
2016,3,17,10,15,919.5,86.5,1.65,18.5,700.0,694.79,538.89
2016,3,17,10,30,929.0,88.0,1.6,19.0,732.0,738.56,567.56
2016,3,17,10,45,935.5,89.0,1.55,19.5,756.5,777.53,591.85
2016,3,17,11,0,942.0,90.0,1.5,20.0,781.0,814.0,614.05
2016,3,17,11,15,946.0,91.0,1.4,20.0,798.0,845.81,633.37
2016,3,17,11,30,950.0,92.0,1.3,20.0,815.0,874.61,650.44
2016,3,17,11,45,952.0,92.0,1.25,20.5,823.5,897.56,662.9
2016,3,17,12,0,954.0,92.0,1.2,21.0,832.0,917.15,673.14
2016,3,17,12,15,954.0,92.0,1.1,21.0,832.5,931.56,680.51
2016,3,17,12,30,954.0,92.0,1.0,21.0,833.0,942.4,685.59
2016,3,17,12,45,951.0,92.5,0.95,21.5,825.0,947.51,686.66
2016,3,17,13,0,948.0,93.0,0.9,22.0,817.0,948.96,685.59
2016,3,17,13,15,943.5,92.5,0.8,22.0,801.0,944.35,681.2
2016,3,17,13,30,939.0,92.0,0.7,22.0,785.0,936.15,674.7
2016,3,17,13,45,933.0,90.5,0.6,22.0,761.5,922.0,664.59
2016,3,17,14,0,927.0,89.0,0.5,22.0,738.0,904.44,652.51
2016,3,17,14,15,917.5,87.5,0.5,22.0,707.0,880.6,638.63
2016,3,17,14,30,908.0,86.0,0.5,22.0,676.0,853.73,622.86
2016,3,17,14,45,895.0,84.5,0.5,22.0,638.5,821.2,603.38
2016,3,17,15,0,882.0,83.0,0.5,22.0,601.0,786.19,582.17
2016,3,17,15,15,865.0,80.5,0.55,22.0,558.0,744.81,557.26
2016,3,17,15,30,848.0,78.0,0.6,22.0,515.0,706.0,533.65
2016,3,17,15,45,824.5,75.0,0.7,22.0,467.5,656.24,502.44
2016,3,17,16,0,801.0,72.0,0.8,22.0,420.0,605.78,468.31
2016,3,17,16,15,768.0,68.0,0.85,21.0,369.5,548.12,428.25
2016,3,17,16,30,735.0,64.0,0.9,20.0,319.0,491.26,386.82
2016,3,17,16,45,686.5,59.0,0.95,19.5,266.5,426.58,336.65
2016,3,17,17,0,638.0,54.0,1.0,19.0,214.0,364.94,286.58
2016,3,17,17,15,561.5,47.0,1.1,18.5,163.5,295.54,228.64
2016,3,17,17,30,485.0,40.0,1.2,18.0,113.0,231.04,172.87
2016,3,17,17,45,352.0,29.0,1.35,17.5,71.0,152.61,104.98
2016,3,17,18,0,219.0,18.0,1.5,17.0,29.0,82.29,4.22
2016,3,17,18,15,109.5,9.0,1.5,16.5,14.5,30.19,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,74.5,7.5,2.35,10.5,10.5,7.37,0.0
2016,3,18,6,30,149.0,15.0,2.4,11.0,21.0,11.52,0.0
2016,3,18,6,45,291.0,28.0,2.45,11.5,61.0,21.38,11.83
2016,3,18,7,0,433.0,41.0,2.5,12.0,101.0,30.59,21.27
2016,3,18,7,15,517.0,49.0,2.45,12.0,151.0,59.87,31.53
2016,3,18,7,30,601.0,57.0,2.4,12.0,201.0,107.36,60.6
2016,3,18,7,45,300.5,67.5,2.4,12.5,139.5,106.25,72.01
2016,3,18,8,0,0.0,78.0,2.4,13.0,78.0,75.06,58.58
2016,3,18,8,15,0.0,99.5,2.4,13.5,99.5,95.48,75.6
2016,3,18,8,30,0.0,121.0,2.4,14.0,121.0,116.01,92.37
2016,3,18,8,45,28.5,166.5,2.4,14.5,181.0,169.37,135.57
2016,3,18,9,0,57.0,212.0,2.4,15.0,241.0,226.77,181.41
2016,3,18,9,15,65.5,233.5,2.4,15.0,270.0,255.43,204.06
2016,3,18,9,30,74.0,255.0,2.4,15.0,299.0,284.99,227.3
2016,3,18,9,45,77.0,273.0,2.4,15.5,321.0,308.87,245.33
2016,3,18,10,0,80.0,291.0,2.4,16.0,343.0,332.98,263.32
2016,3,18,10,15,110.5,312.5,2.35,16.0,388.0,378.94,298.92
2016,3,18,10,30,141.0,334.0,2.3,16.0,433.0,430.21,338.04
2016,3,18,10,45,244.0,331.5,2.3,16.5,509.0,514.04,402.33
2016,3,18,11,0,347.0,329.0,2.3,17.0,585.0,600.79,467.15
2016,3,18,11,15,634.5,218.5,2.25,17.0,699.5,736.36,571.66
2016,3,18,11,30,922.0,108.0,2.2,17.0,814.0,871.64,666.81
2016,3,18,11,45,921.5,110.0,2.2,17.0,822.0,894.01,680.45
2016,3,18,12,0,921.0,112.0,2.2,17.0,830.0,913.06,692.99
2016,3,18,12,15,921.0,112.0,2.15,17.0,830.5,927.07,701.7
2016,3,18,12,30,921.0,112.0,2.1,17.0,831.0,937.62,708.2
2016,3,18,12,45,915.5,113.0,2.1,17.0,822.5,940.85,710.45
2016,3,18,13,0,910.0,114.0,2.1,17.0,814.0,940.54,710.54
2016,3,18,13,15,905.5,113.5,2.15,17.0,798.0,936.02,708.52
2016,3,18,13,30,901.0,113.0,2.2,17.0,782.0,928.04,704.31
2016,3,18,13,45,895.5,111.0,2.3,17.0,758.5,914.16,696.71
2016,3,18,14,0,890.0,109.0,2.4,17.0,735.0,896.99,686.91
2016,3,18,14,15,880.0,107.0,2.45,17.0,704.5,872.8,671.82
2016,3,18,14,30,870.0,105.0,2.5,17.0,674.0,850.83,658.3
2016,3,18,14,45,860.5,101.0,2.55,17.0,637.5,819.08,637.79
2016,3,18,15,0,851.0,97.0,2.6,17.0,601.0,784.75,615.33
2016,3,18,15,15,832.5,94.5,2.65,16.5,558.0,742.94,588.29
2016,3,18,15,30,814.0,92.0,2.7,16.0,515.0,699.54,559.59
2016,3,18,15,45,612.0,122.5,2.75,16.0,424.0,569.11,460.43
2016,3,18,16,0,410.0,153.0,2.8,16.0,333.0,445.83,362.84
2016,3,18,16,15,383.5,140.5,2.65,15.5,292.5,399.14,326.53
2016,3,18,16,30,357.0,128.0,2.5,15.0,252.0,353.72,289.92
2016,3,18,16,45,329.0,110.0,2.45,14.5,210.5,302.91,248.15
2016,3,18,17,0,301.0,92.0,2.4,14.0,169.0,254.02,206.72
2016,3,18,17,15,259.0,74.0,2.3,13.0,129.0,201.59,161.58
2016,3,18,17,30,217.0,56.0,2.2,12.0,89.0,153.08,118.81
2016,3,18,17,45,138.5,38.0,2.15,11.5,56.0,92.26,65.59
2016,3,18,18,0,60.0,20.0,2.1,11.0,23.0,41.02,5.22
2016,3,18,18,15,30.0,10.0,2.05,11.0,11.5,15.73,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,11.0,10.0,9.83,0.0
2016,3,19,6,30,0.0,20.0,1.6,11.0,20.0,18.76,0.0
2016,3,19,6,45,132.0,34.5,1.7,11.5,53.5,28.53,18.12
2016,3,19,7,0,264.0,49.0,1.8,12.0,87.0,36.96,26.95
2016,3,19,7,15,320.5,64.0,1.85,12.0,129.0,66.08,41.51
2016,3,19,7,30,377.0,79.0,1.9,12.0,171.0,106.07,68.81
2016,3,19,7,45,422.0,90.0,1.95,12.5,215.5,147.17,101.19
2016,3,19,8,0,467.0,101.0,2.0,13.0,260.0,193.17,139.94
2016,3,19,8,15,319.5,141.5,2.0,13.0,258.0,218.79,168.72
2016,3,19,8,30,172.0,182.0,2.0,13.0,256.0,227.29,180.79
2016,3,19,8,45,98.5,188.5,2.05,13.5,232.0,216.73,173.62
2016,3,19,9,0,25.0,195.0,2.1,14.0,208.0,197.63,158.26
2016,3,19,9,15,17.5,196.5,2.05,14.5,206.0,197.38,157.48
2016,3,19,9,30,10.0,198.0,2.0,15.0,204.0,196.21,155.82
2016,3,19,9,45,114.0,250.0,2.0,15.5,324.0,309.92,246.76
2016,3,19,10,0,218.0,302.0,2.0,16.0,444.0,431.98,340.98
2016,3,19,10,15,233.0,315.5,2.0,16.0,474.0,466.15,366.25
2016,3,19,10,30,248.0,329.0,2.0,16.0,504.0,503.99,394.45
2016,3,19,10,45,312.5,326.0,2.0,16.5,553.5,559.91,436.15
2016,3,19,11,0,377.0,323.0,2.0,17.0,603.0,619.0,479.32
2016,3,19,11,15,305.0,348.5,2.0,17.0,578.0,600.6,463.54
2016,3,19,11,30,233.0,374.0,2.0,17.0,553.0,572.3,441.01
2016,3,19,11,45,339.0,346.0,2.05,17.0,610.0,646.05,497.76
2016,3,19,12,0,445.0,318.0,2.1,17.0,667.0,722.86,555.03
2016,3,19,12,15,374.5,343.5,2.1,17.0,637.5,690.2,529.34
2016,3,19,12,30,304.0,369.0,2.1,17.0,608.0,660.68,506.45
2016,3,19,12,45,337.0,356.0,2.1,17.0,618.5,680.74,522.29
2016,3,19,13,0,370.0,343.0,2.1,17.0,629.0,699.56,536.85
2016,3,19,13,15,632.0,221.5,2.05,17.0,698.5,817.57,627.85
2016,3,19,13,30,894.0,100.0,2.0,17.0,768.0,910.26,691.27
2016,3,19,13,45,892.5,97.0,2.0,17.0,746.5,898.7,683.16
2016,3,19,14,0,891.0,94.0,2.0,17.0,725.0,883.77,673.98
2016,3,19,14,15,603.5,191.5,2.0,17.0,611.0,739.61,573.59
2016,3,19,14,30,316.0,289.0,2.0,17.0,497.0,582.67,454.31
2016,3,19,14,45,587.5,187.0,2.05,17.0,546.5,696.91,547.2
2016,3,19,15,0,859.0,85.0,2.1,17.0,596.0,774.76,605.6
2016,3,19,15,15,843.0,82.5,2.15,16.5,554.0,734.64,578.99
2016,3,19,15,30,827.0,80.0,2.2,16.0,512.0,697.11,554.89
2016,3,19,15,45,810.5,75.5,2.3,16.0,466.5,650.96,523.07
2016,3,19,16,0,794.0,71.0,2.4,16.0,421.0,603.63,488.4
2016,3,19,16,15,762.5,67.0,2.35,15.5,371.0,546.94,444.97
2016,3,19,16,30,731.0,63.0,2.3,15.0,321.0,490.96,400.63
2016,3,19,16,45,691.0,57.5,2.3,14.5,270.5,429.99,350.8
2016,3,19,17,0,651.0,52.0,2.3,14.0,220.0,371.32,300.82
2016,3,19,17,15,578.5,45.5,2.15,13.5,169.5,300.79,239.43
2016,3,19,17,30,506.0,39.0,2.0,13.0,119.0,239.14,183.93
2016,3,19,17,45,381.5,29.0,1.9,12.5,76.5,162.7,116.12
2016,3,19,18,0,257.0,19.0,1.8,12.0,34.0,94.76,27.14
2016,3,19,18,15,128.5,9.5,1.75,11.5,17.0,34.81,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,11.5,7.0,6.88,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,13.51,0.0
2016,3,20,6,45,18.0,33.5,2.6,12.5,36.0,30.88,20.31
2016,3,20,7,0,36.0,53.0,2.7,13.0,58.0,47.62,36.23
2016,3,20,7,15,51.0,74.5,2.75,13.0,85.5,69.79,52.12
2016,3,20,7,30,66.0,96.0,2.8,13.0,113.0,94.68,72.26
2016,3,20,7,45,75.5,117.5,2.85,13.5,141.0,120.68,93.72
2016,3,20,8,0,85.0,139.0,2.9,14.0,169.0,147.97,116.34
2016,3,20,8,15,236.0,147.5,2.9,14.0,247.0,202.17,157.43
2016,3,20,8,30,387.0,156.0,2.9,14.0,325.0,274.97,215.52
2016,3,20,8,45,417.0,169.5,2.95,14.5,369.5,322.28,255.18
2016,3,20,9,0,447.0,183.0,3.0,15.0,414.0,372.21,296.32
2016,3,20,9,15,411.0,210.5,3.05,15.0,437.0,405.37,323.91
2016,3,20,9,30,375.0,238.0,3.1,15.0,460.0,433.4,346.51
2016,3,20,9,45,227.5,267.0,3.2,15.5,404.5,393.08,313.53
2016,3,20,10,0,80.0,296.0,3.3,16.0,349.0,338.36,267.99
2016,3,20,10,15,45.5,263.5,3.4,16.0,294.0,288.09,228.06
2016,3,20,10,30,11.0,231.0,3.5,16.0,239.0,232.21,183.02
2016,3,20,10,45,5.5,176.0,3.65,16.5,180.0,175.01,137.04
2016,3,20,11,0,0.0,121.0,3.8,17.0,121.0,117.34,90.26
2016,3,20,11,15,4.5,174.0,3.85,17.0,177.5,172.88,134.98
2016,3,20,11,30,9.0,227.0,3.9,17.0,234.0,229.16,179.56
2016,3,20,11,45,8.5,221.5,4.0,17.0,228.0,223.73,175.09
2016,3,20,12,0,8.0,216.0,4.1,17.0,222.0,218.21,170.72
2016,3,20,12,15,4.0,160.0,4.1,17.0,163.0,159.45,123.93
2016,3,20,12,30,0.0,104.0,4.1,17.0,104.0,100.88,76.77
2016,3,20,12,45,0.5,132.0,4.15,17.0,132.5,128.87,99.46
2016,3,20,13,0,1.0,160.0,4.2,17.0,161.0,157.09,122.16
2016,3,20,13,15,0.5,147.5,4.1,16.5,148.0,144.3,112.14
2016,3,20,13,30,0.0,135.0,4.0,16.0,135.0,131.5,102.11
2016,3,20,13,45,0.0,87.0,3.95,16.0,87.0,84.24,63.81
2016,3,20,14,0,0.0,39.0,3.9,16.0,39.0,37.72,25.66
2016,3,20,14,15,9.5,141.0,3.8,16.0,147.5,145.83,114.72
2016,3,20,14,30,19.0,243.0,3.7,16.0,256.0,258.29,205.15
2016,3,20,14,45,9.5,149.0,3.6,16.0,155.5,153.79,121.26
2016,3,20,15,0,0.0,55.0,3.5,16.0,55.0,53.18,38.72
2016,3,20,15,15,42.0,142.0,3.35,15.5,164.0,175.93,141.63
2016,3,20,15,30,84.0,229.0,3.2,15.0,273.0,301.7,244.29
2016,3,20,15,45,42.0,182.0,3.1,15.0,204.0,218.55,176.47
2016,3,20,16,0,0.0,135.0,3.0,15.0,135.0,133.97,106.64
2016,3,20,16,15,0.0,119.0,2.85,14.5,119.0,117.99,93.98
2016,3,20,16,30,0.0,103.0,2.7,14.0,103.0,102.0,80.99
2016,3,20,16,45,0.0,86.0,2.6,14.0,86.0,84.94,66.72
2016,3,20,17,0,0.0,69.0,2.5,14.0,69.0,67.83,52.2
2016,3,20,17,15,0.0,53.0,2.4,13.5,53.0,51.75,38.41
2016,3,20,17,30,0.0,37.0,2.3,13.0,37.0,35.74,24.5
2016,3,20,17,45,0.0,23.5,2.2,13.0,23.5,22.68,12.86
2016,3,20,18,0,0.0,10.0,2.1,13.0,10.0,9.64,0.0
2016,3,20,18,15,0.0,5.0,2.1,13.0,5.0,4.91,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,8.0,10.0,2.8,11.0,10.5,9.83,0.0
2016,3,21,6,30,16.0,20.0,2.9,11.0,21.0,18.76,0.88
2016,3,21,6,45,81.0,40.0,3.05,11.5,52.0,34.56,23.79
2016,3,21,7,0,146.0,60.0,3.2,12.0,83.0,48.14,36.93
2016,3,21,7,15,188.5,80.0,3.3,12.0,121.0,77.62,54.54
2016,3,21,7,30,231.0,100.0,3.4,12.0,159.0,113.09,80.95
2016,3,21,7,45,275.5,113.5,3.55,12.5,199.0,148.39,108.9
2016,3,21,8,0,320.0,127.0,3.7,13.0,239.0,188.54,142.27
2016,3,21,8,15,208.5,157.0,3.75,13.0,234.5,203.9,160.43
2016,3,21,8,30,97.0,187.0,3.8,13.0,230.0,208.7,167.76
2016,3,21,8,45,48.5,133.5,3.9,13.5,155.0,146.94,117.46
2016,3,21,9,0,0.0,80.0,4.0,14.0,80.0,77.38,59.58
2016,3,21,9,15,0.5,125.5,4.05,14.0,126.0,121.42,96.05
2016,3,21,9,30,1.0,171.0,4.1,14.0,172.0,165.54,131.97
2016,3,21,9,45,0.5,137.5,4.2,14.5,138.0,133.28,105.02
2016,3,21,10,0,0.0,104.0,4.3,15.0,104.0,100.68,77.93
2016,3,21,10,15,6.0,170.5,4.4,15.0,175.0,169.27,133.89
2016,3,21,10,30,12.0,237.0,4.5,15.0,246.0,238.8,189.57
2016,3,21,10,45,6.0,178.0,4.65,15.0,182.5,177.35,139.89
2016,3,21,11,0,0.0,119.0,4.8,15.0,119.0,115.39,89.43
2016,3,21,11,15,5.0,178.0,4.85,15.0,182.5,177.21,139.67
2016,3,21,11,30,10.0,237.0,4.9,15.0,246.0,239.9,189.81
2016,3,21,11,45,8.5,223.5,5.0,15.5,231.0,225.72,177.99
2016,3,21,12,0,7.0,210.0,5.1,16.0,216.0,211.39,166.21
2016,3,21,12,15,7.0,210.0,5.1,16.0,216.0,211.69,166.46
2016,3,21,12,30,7.0,210.0,5.1,16.0,216.0,211.96,166.7
2016,3,21,12,45,165.0,286.5,5.1,16.0,415.5,446.24,356.48
2016,3,21,13,0,323.0,363.0,5.1,16.0,615.0,680.39,536.76
2016,3,21,13,15,325.0,353.5,5.0,16.0,603.0,673.71,530.96
2016,3,21,13,30,327.0,344.0,4.9,16.0,591.0,665.58,525.22
2016,3,21,13,45,206.0,338.0,4.85,16.0,492.5,541.54,429.03
2016,3,21,14,0,85.0,332.0,4.8,16.0,394.0,419.07,331.98
2016,3,21,14,15,42.5,180.0,4.8,15.5,211.0,218.92,174.9
2016,3,21,14,30,0.0,28.0,4.8,15.0,28.0,27.07,16.95
2016,3,21,14,45,75.0,152.5,4.8,15.0,198.0,222.35,180.62
2016,3,21,15,0,150.0,277.0,4.8,15.0,368.0,417.77,337.93
2016,3,21,15,15,75.0,158.0,4.65,14.5,203.5,225.21,183.09
2016,3,21,15,30,0.0,39.0,4.5,14.0,39.0,37.68,26.2
2016,3,21,15,45,0.0,29.5,4.35,14.0,29.5,28.49,18.56
2016,3,21,16,0,0.0,20.0,4.2,14.0,20.0,19.31,10.82
2016,3,21,16,15,113.5,80.5,4.0,13.5,121.5,160.25,132.61
2016,3,21,16,30,227.0,141.0,3.8,13.0,223.0,290.06,240.99
2016,3,21,16,45,205.5,124.0,3.65,13.0,189.5,250.22,206.76
2016,3,21,17,0,184.0,107.0,3.5,13.0,156.0,212.07,173.77
2016,3,21,17,15,150.5,85.5,3.35,12.5,120.0,160.03,128.92
2016,3,21,17,30,117.0,64.0,3.2,12.0,84.0,116.76,90.95
2016,3,21,17,45,72.0,43.5,3.1,11.5,54.5,74.29,53.66
2016,3,21,18,0,27.0,23.0,3.0,11.0,25.0,34.01,12.31
2016,3,21,18,15,13.5,11.5,2.95,10.5,12.5,14.02,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,93.0,11.5,2.25,8.5,17.0,11.3,0.0
2016,3,22,6,30,186.0,23.0,2.3,9.0,34.0,17.94,3.5
2016,3,22,6,45,321.0,34.5,2.4,10.0,77.0,26.33,17.11
2016,3,22,7,0,456.0,46.0,2.5,11.0,120.0,34.16,24.79
2016,3,22,7,15,534.0,54.0,2.6,11.0,171.0,74.29,40.12
2016,3,22,7,30,612.0,62.0,2.7,11.0,222.0,123.47,73.26
2016,3,22,7,45,663.0,67.5,2.8,11.5,274.5,174.47,114.81
2016,3,22,8,0,714.0,73.0,2.9,12.0,327.0,230.88,164.03
2016,3,22,8,15,748.0,77.0,2.9,12.0,378.5,287.86,215.66
2016,3,22,8,30,782.0,81.0,2.9,12.0,430.0,345.78,267.88
2016,3,22,8,45,809.5,83.0,2.95,12.5,478.5,401.8,317.33
2016,3,22,9,0,837.0,85.0,3.0,13.0,527.0,459.38,366.67
2016,3,22,9,15,854.5,87.5,3.0,13.0,571.0,513.7,412.68
2016,3,22,9,30,872.0,90.0,3.0,13.0,615.0,568.44,457.69
2016,3,22,9,45,888.5,90.5,3.05,13.5,653.5,619.4,497.91
2016,3,22,10,0,905.0,91.0,3.1,14.0,692.0,669.56,536.41
2016,3,22,10,15,914.0,92.5,3.1,14.0,723.5,714.59,570.58
2016,3,22,10,30,923.0,94.0,3.1,14.0,755.0,757.71,601.09
2016,3,22,10,45,930.5,94.0,3.1,14.5,779.5,796.06,626.68
2016,3,22,11,0,938.0,94.0,3.1,15.0,804.0,831.96,650.26
2016,3,22,11,15,942.0,95.0,3.1,15.0,820.5,863.41,671.73
2016,3,22,11,30,946.0,96.0,3.1,15.0,837.0,891.86,691.05
2016,3,22,11,45,949.0,95.5,3.15,15.0,845.5,914.77,706.85
2016,3,22,12,0,952.0,95.0,3.2,15.0,854.0,934.35,720.45
2016,3,22,12,15,952.0,95.0,3.25,15.0,854.0,948.39,730.32
2016,3,22,12,30,952.0,95.0,3.3,15.0,854.0,958.86,737.89
2016,3,22,12,45,947.0,96.0,3.4,15.0,845.0,962.29,741.11
2016,3,22,13,0,942.0,97.0,3.5,15.0,836.0,962.06,741.99
2016,3,22,13,15,938.0,96.5,3.55,15.0,820.0,957.5,739.67
2016,3,22,13,30,934.0,96.0,3.6,15.0,804.0,949.37,735.03
2016,3,22,13,45,929.0,94.5,3.7,15.0,780.5,935.75,726.98
2016,3,22,14,0,924.0,93.0,3.8,15.0,757.0,918.7,716.62
2016,3,22,14,15,480.0,183.0,3.8,15.0,527.0,624.18,499.97
2016,3,22,14,30,36.0,273.0,3.8,15.0,297.0,313.04,248.4
2016,3,22,14,45,460.5,179.0,3.85,15.0,459.0,584.66,474.2
2016,3,22,15,0,885.0,85.0,3.9,15.0,621.0,801.41,640.15
2016,3,22,15,15,868.5,82.5,3.85,14.5,578.0,759.83,610.38
2016,3,22,15,30,852.0,80.0,3.8,14.0,535.0,720.82,583.93
2016,3,22,15,45,830.0,77.0,3.8,14.0,487.0,671.43,548.26
2016,3,22,16,0,808.0,74.0,3.8,14.0,439.0,621.23,510.39
2016,3,22,16,15,776.5,70.5,3.7,13.5,388.0,564.19,465.78
2016,3,22,16,30,745.0,67.0,3.6,13.0,337.0,507.82,420.3
2016,3,22,16,45,700.5,62.0,3.5,13.0,284.5,444.06,366.6
2016,3,22,17,0,656.0,57.0,3.4,13.0,232.0,382.96,313.42
2016,3,22,17,15,583.5,50.0,3.3,12.5,181.0,313.31,252.35
2016,3,22,17,30,511.0,43.0,3.2,12.0,130.0,248.19,193.69
2016,3,22,17,45,387.0,33.0,3.1,11.5,85.5,170.76,125.08
2016,3,22,18,0,263.0,23.0,3.0,11.0,41.0,103.64,50.17
2016,3,22,18,15,131.5,11.5,2.95,10.5,20.5,38.0,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,48.5,11.5,1.8,7.5,14.5,11.3,0.0
2016,3,23,6,30,97.0,23.0,1.8,8.0,29.0,19.35,6.36
2016,3,23,6,45,162.5,40.5,1.8,8.5,62.5,30.95,21.42
2016,3,23,7,0,228.0,58.0,1.8,9.0,96.0,45.0,34.77
2016,3,23,7,15,265.0,76.5,1.75,9.5,135.5,79.05,53.18
2016,3,23,7,30,302.0,95.0,1.7,10.0,175.0,117.57,82.07
2016,3,23,7,45,332.0,110.0,1.7,11.0,215.5,156.08,113.51
2016,3,23,8,0,362.0,125.0,1.7,12.0,256.0,197.92,148.87
2016,3,23,8,15,487.5,117.5,1.7,12.5,321.5,250.35,191.03
2016,3,23,8,30,613.0,110.0,1.7,13.0,387.0,316.07,245.06
2016,3,23,8,45,723.0,99.5,1.75,13.5,460.0,384.77,301.94
2016,3,23,9,0,833.0,89.0,1.8,14.0,533.0,464.81,366.97
2016,3,23,9,15,764.0,114.5,1.7,14.5,547.0,496.86,393.34
2016,3,23,9,30,695.0,140.0,1.6,15.0,561.0,522.04,412.93
2016,3,23,9,45,796.0,118.5,1.55,15.5,629.0,595.27,468.88
2016,3,23,10,0,897.0,97.0,1.5,16.0,697.0,673.81,526.77
2016,3,23,10,15,795.5,142.0,1.5,16.0,692.0,687.7,535.09
2016,3,23,10,30,694.0,187.0,1.5,16.0,687.0,691.82,536.32
2016,3,23,10,45,664.0,209.0,1.5,16.5,700.0,717.39,552.78
2016,3,23,11,0,634.0,231.0,1.5,17.0,713.0,738.98,565.81
2016,3,23,11,15,633.5,238.5,1.55,17.0,728.5,766.38,585.02
2016,3,23,11,30,633.0,246.0,1.6,17.0,744.0,791.61,602.51
2016,3,23,11,45,674.5,229.0,1.7,17.5,765.5,826.03,626.92
2016,3,23,12,0,716.0,212.0,1.8,18.0,787.0,859.14,649.61
2016,3,23,12,15,826.5,159.0,1.85,18.0,822.5,911.27,684.94
2016,3,23,12,30,937.0,106.0,1.9,18.0,858.0,959.92,717.46
2016,3,23,12,45,926.0,110.5,1.95,18.0,847.0,961.5,718.76
2016,3,23,13,0,915.0,115.0,2.0,18.0,836.0,959.49,718.35
2016,3,23,13,15,910.5,114.0,2.05,18.0,820.0,954.01,715.78
2016,3,23,13,30,906.0,113.0,2.1,18.0,804.0,945.06,711.05
2016,3,23,13,45,894.5,114.0,2.2,18.0,778.5,928.61,701.91
2016,3,23,14,0,883.0,115.0,2.3,18.0,753.0,909.04,690.69
2016,3,23,14,15,872.5,113.0,2.35,17.5,722.0,889.43,680.26
2016,3,23,14,30,862.0,111.0,2.4,17.0,691.0,861.57,664.04
2016,3,23,14,45,847.0,109.0,2.45,17.0,652.5,827.33,642.01
2016,3,23,15,0,832.0,107.0,2.5,17.0,614.0,790.84,618.19
2016,3,23,15,15,736.0,119.5,2.5,17.0,545.0,709.29,561.0
2016,3,23,15,30,640.0,132.0,2.5,17.0,476.0,628.78,502.27
2016,3,23,15,45,690.5,113.0,2.55,17.0,453.5,619.47,497.36
2016,3,23,16,0,741.0,94.0,2.6,17.0,431.0,603.92,486.66
2016,3,23,16,15,431.5,122.0,2.6,16.5,313.0,411.08,334.89
2016,3,23,16,30,122.0,150.0,2.6,16.0,195.0,234.66,190.55
2016,3,23,16,45,105.5,129.0,2.6,15.5,163.5,198.11,161.06
2016,3,23,17,0,89.0,108.0,2.6,15.0,132.0,162.87,131.6
2016,3,23,17,15,72.5,85.5,2.55,14.0,102.5,127.17,101.35
2016,3,23,17,30,56.0,63.0,2.5,13.0,73.0,92.79,71.69
2016,3,23,17,45,28.0,42.5,2.5,12.5,47.5,54.67,38.78
2016,3,23,18,0,0.0,22.0,2.5,12.0,22.0,21.6,8.16
2016,3,23,18,15,0.0,11.0,2.45,11.5,11.0,10.81,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
