Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,86.0,12.5,2.6,9.5,18.5,12.29,0.0
2016,3,24,6,30,172.0,25.0,2.7,10.0,37.0,19.38,7.72
2016,3,24,6,45,281.0,39.0,2.8,10.5,78.5,29.61,20.2
2016,3,24,7,0,390.0,53.0,2.9,11.0,120.0,43.95,29.06
2016,3,24,7,15,464.5,63.0,2.9,11.5,169.5,82.4,48.13
2016,3,24,7,30,539.0,73.0,2.9,12.0,219.0,129.57,81.18
2016,3,24,7,45,425.5,103.5,2.95,12.5,234.0,168.92,120.07
2016,3,24,8,0,312.0,134.0,3.0,13.0,249.0,197.03,149.89
2016,3,24,8,15,495.0,121.5,3.0,13.5,333.5,258.26,197.66
2016,3,24,8,30,678.0,109.0,3.0,14.0,418.0,340.47,264.29
2016,3,24,8,45,682.5,122.0,3.05,15.0,461.5,392.69,308.97
2016,3,24,9,0,687.0,135.0,3.1,16.0,505.0,444.41,351.75
2016,3,24,9,15,553.5,185.0,3.0,16.0,498.5,459.87,365.5
2016,3,24,9,30,420.0,235.0,2.9,16.0,492.0,462.29,367.34
2016,3,24,9,45,603.0,187.0,2.8,16.5,580.0,548.85,435.57
2016,3,24,10,0,786.0,139.0,2.7,17.0,668.0,647.82,511.29
2016,3,24,10,15,691.5,183.0,2.6,17.0,664.0,660.32,518.28
2016,3,24,10,30,597.0,227.0,2.5,17.0,660.0,663.62,518.44
2016,3,24,10,45,595.0,238.0,2.45,17.5,681.5,694.8,539.73
2016,3,24,11,0,593.0,249.0,2.4,18.0,703.0,725.36,559.87
2016,3,24,11,15,715.5,199.0,2.4,18.0,758.0,795.77,612.57
2016,3,24,11,30,838.0,149.0,2.4,18.0,813.0,865.29,660.01
2016,3,24,11,45,830.5,155.5,2.4,18.5,819.0,884.72,671.11
2016,3,24,12,0,823.0,162.0,2.4,19.0,825.0,900.87,680.45
2016,3,24,12,15,663.0,232.5,2.4,19.0,767.0,847.05,642.85
2016,3,24,12,30,503.0,303.0,2.4,19.0,709.0,782.26,593.98
2016,3,24,12,45,690.5,215.5,2.4,19.0,766.5,869.3,660.07
2016,3,24,13,0,878.0,128.0,2.4,19.0,824.0,942.07,709.01
2016,3,24,13,15,873.5,127.0,2.4,19.0,808.0,936.64,705.1
2016,3,24,13,30,869.0,126.0,2.4,19.0,792.0,933.4,703.6
2016,3,24,13,45,861.5,125.0,2.4,19.0,768.0,918.72,694.47
2016,3,24,14,0,854.0,124.0,2.4,19.0,744.0,900.88,683.39
2016,3,24,14,15,654.5,190.5,2.4,19.0,654.5,790.22,607.9
2016,3,24,14,30,455.0,257.0,2.4,19.0,565.0,677.14,523.99
2016,3,24,14,45,622.0,189.5,2.45,19.0,585.0,734.84,571.88
2016,3,24,15,0,789.0,122.0,2.5,19.0,605.0,774.89,602.85
2016,3,24,15,15,769.5,118.5,2.55,18.5,562.5,735.38,577.05
2016,3,24,15,30,750.0,115.0,2.6,18.0,520.0,691.7,548.37
2016,3,24,15,45,715.5,113.0,2.65,18.0,471.5,638.25,509.66
2016,3,24,16,0,681.0,111.0,2.7,18.0,423.0,585.19,469.94
2016,3,24,16,15,645.5,104.5,2.8,17.5,373.0,527.32,426.52
2016,3,24,16,30,610.0,98.0,2.9,17.0,323.0,470.78,382.58
2016,3,24,16,45,579.0,86.0,3.0,16.5,274.0,412.31,335.59
2016,3,24,17,0,548.0,74.0,3.1,16.0,225.0,355.53,288.09
2016,3,24,17,15,477.0,64.0,3.1,15.0,175.0,286.05,229.06
2016,3,24,17,30,406.0,54.0,3.1,14.0,125.0,223.07,173.96
2016,3,24,17,45,307.5,40.0,3.15,13.5,83.0,154.38,113.72
2016,3,24,18,0,209.0,26.0,3.2,13.0,41.0,94.78,52.54
2016,3,24,18,15,104.5,13.0,3.1,12.5,20.5,34.33,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,100.5,14.0,2.05,9.0,21.5,13.76,0.0
2016,3,25,6,30,201.0,28.0,2.1,9.0,43.0,21.76,10.57
2016,3,25,6,45,306.0,42.0,2.2,9.5,86.0,31.91,22.43
2016,3,25,7,0,411.0,56.0,2.3,10.0,129.0,48.73,31.85
2016,3,25,7,15,484.0,65.5,2.4,10.5,178.5,88.09,51.96
2016,3,25,7,30,557.0,75.0,2.5,11.0,228.0,136.03,86.09
2016,3,25,7,45,620.5,78.0,2.6,11.5,281.5,184.49,125.64
2016,3,25,8,0,684.0,81.0,2.7,12.0,335.0,239.85,173.54
2016,3,25,8,15,717.0,85.5,2.75,12.5,385.5,293.97,222.17
2016,3,25,8,30,750.0,90.0,2.8,13.0,436.0,352.59,273.94
2016,3,25,8,45,783.0,90.5,2.85,14.0,485.0,407.97,321.53
2016,3,25,9,0,816.0,91.0,2.9,15.0,534.0,465.51,369.4
2016,3,25,9,15,833.5,93.5,2.75,15.5,577.0,518.88,412.77
2016,3,25,9,30,851.0,96.0,2.6,16.0,620.0,572.22,454.51
2016,3,25,9,45,863.5,98.5,2.5,16.5,657.5,622.28,492.43
2016,3,25,10,0,876.0,101.0,2.4,17.0,695.0,670.83,527.97
2016,3,25,10,15,885.5,102.5,2.35,17.0,726.0,715.01,560.18
2016,3,25,10,30,895.0,104.0,2.3,17.0,757.0,757.39,589.04
2016,3,25,10,45,897.0,108.0,2.25,17.5,780.0,794.58,612.71
2016,3,25,11,0,899.0,112.0,2.2,18.0,803.0,829.1,634.22
2016,3,25,11,15,903.0,113.0,2.15,18.0,819.5,859.4,653.79
2016,3,25,11,30,907.0,114.0,2.1,18.0,836.0,886.83,671.31
2016,3,25,11,45,911.5,113.0,2.05,18.5,845.0,909.63,684.35
2016,3,25,12,0,916.0,112.0,2.0,19.0,854.0,929.29,695.25
2016,3,25,12,15,916.0,112.0,2.0,19.0,853.5,942.72,703.91
2016,3,25,12,30,916.0,112.0,2.0,19.0,853.0,952.72,710.47
2016,3,25,12,45,922.5,106.5,2.05,19.5,847.0,959.33,714.17
2016,3,25,13,0,929.0,101.0,2.1,20.0,841.0,962.38,715.67
2016,3,25,13,15,925.0,100.5,2.15,20.0,824.5,957.62,713.52
2016,3,25,13,30,921.0,100.0,2.2,20.0,808.0,949.34,709.24
2016,3,25,13,45,915.0,98.5,2.25,20.0,784.0,934.7,700.84
2016,3,25,14,0,909.0,97.0,2.3,20.0,760.0,916.74,690.3
2016,3,25,14,15,899.5,95.5,2.35,19.5,729.0,892.51,676.85
2016,3,25,14,30,890.0,94.0,2.4,19.0,698.0,865.33,661.31
2016,3,25,14,45,875.5,92.5,2.5,19.0,659.5,831.26,639.97
2016,3,25,15,0,861.0,91.0,2.6,19.0,621.0,794.89,616.76
2016,3,25,15,15,844.0,88.5,2.65,18.5,578.0,757.98,593.65
2016,3,25,15,30,827.0,86.0,2.7,18.0,535.0,714.68,565.45
2016,3,25,15,45,798.0,84.5,2.8,18.0,486.5,662.73,529.46
2016,3,25,16,0,769.0,83.0,2.9,18.0,438.0,610.59,491.36
2016,3,25,16,15,737.0,78.5,2.95,17.5,387.5,553.41,448.3
2016,3,25,16,30,705.0,74.0,3.0,17.0,337.0,499.05,405.84
2016,3,25,16,45,654.5,69.5,3.1,16.5,284.5,434.35,353.69
2016,3,25,17,0,604.0,65.0,3.2,16.0,232.0,373.06,302.38
2016,3,25,17,15,533.0,57.0,3.2,15.0,182.0,302.93,242.68
2016,3,25,17,30,462.0,49.0,3.2,14.0,132.0,239.26,186.7
2016,3,25,17,45,345.0,37.5,3.25,13.5,88.0,164.18,121.24
2016,3,25,18,0,228.0,26.0,3.3,13.0,44.0,100.8,58.67
2016,3,25,18,15,114.0,13.0,3.25,12.5,22.0,36.47,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,152.0,12.0,2.4,11.5,24.5,11.8,0.0
2016,3,26,6,30,304.0,24.0,2.4,12.0,49.0,18.11,8.37
2016,3,26,6,45,412.0,33.5,2.45,12.5,93.5,24.25,15.55
2016,3,26,7,0,520.0,43.0,2.5,13.0,138.0,40.53,21.81
2016,3,26,7,15,585.0,49.5,2.45,13.5,188.5,83.37,43.05
2016,3,26,7,30,650.0,56.0,2.4,14.0,239.0,135.68,80.73
2016,3,26,7,45,692.0,61.0,2.4,14.5,290.5,187.19,123.81
2016,3,26,8,0,734.0,66.0,2.4,15.0,342.0,243.05,172.85
2016,3,26,8,15,763.5,69.5,2.4,15.5,392.0,297.74,221.82
2016,3,26,8,30,793.0,73.0,2.4,16.0,442.0,354.78,272.0
2016,3,26,8,45,813.0,76.0,2.4,16.5,488.5,409.48,319.23
2016,3,26,9,0,833.0,79.0,2.4,17.0,535.0,466.22,366.5
2016,3,26,9,15,848.5,81.5,2.45,17.0,577.5,519.0,410.16
2016,3,26,9,30,864.0,84.0,2.5,17.0,620.0,571.49,452.38
2016,3,26,9,45,874.0,86.5,2.55,17.5,656.0,620.06,489.65
2016,3,26,10,0,884.0,89.0,2.6,18.0,692.0,667.33,524.9
2016,3,26,10,15,747.0,158.5,2.6,18.5,684.0,679.34,530.23
2016,3,26,10,30,610.0,228.0,2.6,19.0,676.0,678.2,525.46
2016,3,26,10,45,762.0,159.5,2.65,19.5,737.5,749.35,579.31
2016,3,26,11,0,914.0,91.0,2.7,20.0,799.0,822.63,628.83
2016,3,26,11,15,917.5,92.0,2.7,20.0,814.5,852.73,648.53
2016,3,26,11,30,921.0,93.0,2.7,20.0,830.0,879.9,666.51
2016,3,26,11,45,919.5,94.5,2.75,20.0,836.5,900.17,680.18
2016,3,26,12,0,918.0,96.0,2.8,20.0,843.0,917.09,691.71
2016,3,26,12,15,917.5,96.5,2.8,20.0,843.0,930.44,700.56
2016,3,26,12,30,917.0,97.0,2.8,20.0,843.0,940.36,707.21
2016,3,26,12,45,897.5,106.0,2.85,20.0,830.0,938.47,706.46
2016,3,26,13,0,878.0,115.0,2.9,20.0,817.0,933.05,703.54
2016,3,26,13,15,625.0,228.0,2.95,20.0,723.0,829.97,632.79
2016,3,26,13,30,372.0,341.0,3.0,20.0,629.0,706.89,539.83
2016,3,26,13,45,498.5,281.5,3.05,20.0,655.0,763.74,585.81
2016,3,26,14,0,625.0,222.0,3.1,20.0,681.0,810.21,622.94
2016,3,26,14,15,588.0,222.5,3.15,20.0,640.0,766.05,591.75
2016,3,26,14,30,551.0,223.0,3.2,20.0,599.0,724.1,562.33
2016,3,26,14,45,564.5,204.0,3.25,20.0,571.0,702.24,548.5
2016,3,26,15,0,578.0,185.0,3.3,20.0,543.0,677.48,532.24
2016,3,26,15,15,520.5,188.5,3.3,19.5,494.0,620.0,490.55
2016,3,26,15,30,463.0,192.0,3.3,19.0,445.0,564.4,449.59
2016,3,26,15,45,441.5,177.5,3.35,18.5,401.5,516.77,414.98
2016,3,26,16,0,420.0,163.0,3.4,18.0,358.0,469.4,379.63
2016,3,26,16,15,445.0,138.0,3.4,17.5,324.0,439.63,357.82
2016,3,26,16,30,470.0,113.0,3.4,17.0,290.0,406.24,332.07
2016,3,26,16,45,437.5,101.0,3.4,17.0,246.0,353.81,288.71
2016,3,26,17,0,405.0,89.0,3.4,17.0,202.0,303.59,246.06
2016,3,26,17,15,353.0,74.5,3.35,16.0,158.5,244.72,196.09
2016,3,26,17,30,301.0,60.0,3.3,15.0,115.0,190.75,149.03
2016,3,26,17,45,213.5,44.5,3.3,14.5,77.0,129.55,95.99
2016,3,26,18,0,126.0,29.0,3.3,14.0,39.0,77.58,46.68
2016,3,26,18,15,63.0,14.5,3.25,13.5,19.5,27.45,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,133.5,14.5,2.6,10.5,25.5,14.25,0.0
2016,3,27,6,30,267.0,29.0,2.7,11.0,51.0,22.59,12.49
2016,3,27,6,45,371.5,40.5,2.8,11.5,96.0,30.34,21.04
2016,3,27,7,0,476.0,52.0,2.9,12.0,141.0,49.83,29.14
2016,3,27,7,15,545.5,60.0,2.9,12.0,192.5,92.04,51.72
2016,3,27,7,30,615.0,68.0,2.9,12.0,244.0,142.3,88.52
2016,3,27,7,45,655.0,75.0,2.95,12.5,296.0,193.66,132.03
2016,3,27,8,0,695.0,82.0,3.0,13.0,348.0,249.2,181.09
2016,3,27,8,15,728.5,86.5,3.1,13.5,399.0,304.29,230.46
2016,3,27,8,30,762.0,91.0,3.2,14.0,450.0,363.92,282.91
2016,3,27,8,45,787.5,94.0,3.3,14.5,498.0,419.41,331.11
2016,3,27,9,0,813.0,97.0,3.4,15.0,546.0,476.28,379.08
2016,3,27,9,15,830.5,100.0,3.45,15.0,589.5,530.07,424.0
2016,3,27,9,30,848.0,103.0,3.5,15.0,633.0,583.84,467.73
2016,3,27,9,45,860.5,105.5,3.6,15.5,670.5,633.73,506.65
2016,3,27,10,0,873.0,108.0,3.7,16.0,708.0,682.12,543.43
2016,3,27,10,15,882.5,110.0,3.75,16.0,739.5,726.66,576.97
2016,3,27,10,30,892.0,112.0,3.8,16.0,771.0,769.41,607.39
2016,3,27,10,45,899.0,113.5,3.85,16.5,795.5,807.73,633.19
2016,3,27,11,0,906.0,115.0,3.9,17.0,820.0,843.67,657.06
2016,3,27,11,15,910.5,116.0,3.9,17.0,836.5,874.48,678.15
2016,3,27,11,30,915.0,117.0,3.9,17.0,853.0,902.41,697.19
2016,3,27,11,45,915.0,118.5,3.95,17.0,861.0,923.93,712.03
2016,3,27,12,0,915.0,120.0,4.0,17.0,869.0,942.16,724.7
2016,3,27,12,15,916.0,120.0,4.0,17.0,869.0,956.38,734.4
2016,3,27,12,30,917.0,120.0,4.0,17.0,869.0,967.2,741.88
2016,3,27,12,45,911.0,122.0,4.05,17.0,860.0,970.23,744.42
2016,3,27,13,0,905.0,124.0,4.1,17.0,851.0,969.75,744.72
2016,3,27,13,15,900.5,123.0,4.1,17.0,835.0,964.01,741.25
2016,3,27,13,30,896.0,122.0,4.1,17.0,819.0,954.85,735.56
2016,3,27,13,45,708.0,191.0,4.2,17.0,731.5,861.05,670.67
2016,3,27,14,0,520.0,260.0,4.3,17.0,644.0,755.9,592.71
2016,3,27,14,15,608.0,215.5,4.35,16.5,646.0,780.36,616.14
2016,3,27,14,30,696.0,171.0,4.4,16.0,648.0,796.59,631.8
2016,3,27,14,45,573.0,202.5,4.45,16.0,581.5,708.79,566.05
2016,3,27,15,0,450.0,234.0,4.5,16.0,515.0,629.3,504.54
2016,3,27,15,15,467.0,211.0,4.45,15.5,484.5,604.25,488.15
2016,3,27,15,30,484.0,188.0,4.4,15.0,454.0,576.35,468.95
2016,3,27,15,45,427.0,181.0,4.4,15.0,400.5,511.18,417.97
2016,3,27,16,0,370.0,174.0,4.4,15.0,347.0,441.16,362.54
2016,3,27,16,15,411.0,146.0,4.3,14.5,318.0,428.17,353.63
2016,3,27,16,30,452.0,118.0,4.2,14.0,289.0,402.31,333.5
2016,3,27,16,45,390.5,111.5,4.15,13.5,244.0,341.57,282.93
2016,3,27,17,0,329.0,105.0,4.1,13.0,199.0,285.94,235.61
2016,3,27,17,15,282.5,87.5,4.1,12.5,156.0,224.22,182.49
2016,3,27,17,30,236.0,70.0,4.1,12.0,113.0,173.17,137.35
2016,3,27,17,45,164.0,50.5,4.1,12.0,76.0,116.08,87.24
2016,3,27,18,0,92.0,31.0,4.1,12.0,39.0,66.4,41.12
2016,3,27,18,15,46.0,15.5,4.1,11.5,19.5,24.95,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,181.5,14.0,4.3,8.0,30.5,10.55,0.0
2016,3,28,6,30,363.0,28.0,4.4,8.0,61.0,21.34,12.07
2016,3,28,6,45,475.0,36.5,4.55,8.5,109.5,26.42,17.89
2016,3,28,7,0,587.0,45.0,4.7,9.0,158.0,51.17,27.39
2016,3,28,7,15,650.5,51.0,4.75,9.5,211.5,97.51,52.28
2016,3,28,7,30,714.0,57.0,4.8,10.0,265.0,151.19,92.57
2016,3,28,7,45,756.0,61.0,4.9,10.5,319.0,205.75,139.87
2016,3,28,8,0,798.0,65.0,5.0,11.0,373.0,264.6,193.2
2016,3,28,8,15,826.0,68.0,5.0,11.0,425.0,322.08,246.73
2016,3,28,8,30,854.0,71.0,5.0,11.0,477.0,383.56,302.98
2016,3,28,8,45,875.0,73.5,5.0,11.5,526.0,441.23,354.5
2016,3,28,9,0,896.0,76.0,5.0,12.0,575.0,499.6,405.04
2016,3,28,9,15,910.5,78.0,4.95,12.0,619.0,554.48,452.02
2016,3,28,9,30,925.0,80.0,4.9,12.0,663.0,608.83,497.24
2016,3,28,9,45,935.5,81.5,4.85,12.5,700.5,659.4,537.31
2016,3,28,10,0,946.0,83.0,4.8,13.0,738.0,708.54,575.07
2016,3,28,10,15,954.0,84.5,4.75,13.0,769.0,754.25,608.4
2016,3,28,10,30,962.0,86.0,4.7,13.0,800.0,797.86,639.56
2016,3,28,10,45,966.5,87.0,4.7,13.5,824.0,835.92,665.37
2016,3,28,11,0,971.0,88.0,4.7,14.0,848.0,871.23,688.93
2016,3,28,11,15,974.0,88.5,4.65,14.0,863.5,901.84,709.91
2016,3,28,11,30,977.0,89.0,4.6,14.0,879.0,929.28,728.56
2016,3,28,11,45,977.0,90.0,4.6,14.0,886.5,951.33,743.75
2016,3,28,12,0,977.0,91.0,4.6,14.0,894.0,969.86,756.54
2016,3,28,12,15,976.5,91.0,4.5,14.0,893.5,983.29,764.96
2016,3,28,12,30,976.0,91.0,4.4,14.0,893.0,993.06,770.89
2016,3,28,12,45,762.0,191.0,4.35,14.0,813.0,916.84,716.71
2016,3,28,13,0,548.0,291.0,4.3,14.0,733.0,824.99,647.16
2016,3,28,13,15,473.0,314.0,4.2,14.0,690.0,780.91,613.33
2016,3,28,13,30,398.0,337.0,4.1,14.0,647.0,727.95,572.83
2016,3,28,13,45,486.5,290.5,4.05,14.0,658.5,764.62,603.4
2016,3,28,14,0,575.0,244.0,4.0,14.0,670.0,788.98,624.47
2016,3,28,14,15,287.5,152.0,3.9,14.0,365.0,427.15,347.68
2016,3,28,14,30,0.0,60.0,3.8,14.0,60.0,58.05,42.66
2016,3,28,14,45,0.0,41.5,3.75,14.0,41.5,40.13,28.02
2016,3,28,15,0,0.0,23.0,3.7,14.0,23.0,22.23,13.07
2016,3,28,15,15,356.5,69.5,3.6,14.0,266.5,363.96,304.88
2016,3,28,15,30,713.0,116.0,3.5,14.0,510.0,671.24,547.06
2016,3,28,15,45,753.0,100.0,3.4,14.0,484.0,652.94,532.31
2016,3,28,16,0,793.0,84.0,3.3,14.0,458.0,632.0,516.73
2016,3,28,16,15,761.5,80.0,3.15,13.5,406.5,574.4,471.96
2016,3,28,16,30,730.0,76.0,3.0,13.0,355.0,517.51,426.63
2016,3,28,16,45,688.0,70.0,2.95,13.0,302.0,456.04,375.63
2016,3,28,17,0,646.0,64.0,2.9,13.0,249.0,395.13,323.51
2016,3,28,17,15,577.5,57.0,2.9,12.0,197.0,324.66,263.18
2016,3,28,17,30,509.0,50.0,2.9,11.0,145.0,260.31,206.11
2016,3,28,17,45,398.0,39.5,2.9,10.5,99.0,185.03,139.56
2016,3,28,18,0,287.0,29.0,2.9,10.0,53.0,121.77,78.87
2016,3,28,18,15,143.5,14.5,2.9,10.0,26.5,44.79,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,186.5,14.0,1.7,7.5,32.0,10.38,0.0
2016,3,29,6,30,373.0,28.0,1.8,8.0,64.0,21.06,12.18
2016,3,29,6,45,481.5,36.0,1.95,9.0,112.5,25.72,17.32
2016,3,29,7,0,590.0,44.0,2.1,10.0,161.0,52.76,27.23
2016,3,29,7,15,651.5,50.0,2.25,10.5,214.0,99.38,53.12
2016,3,29,7,30,713.0,56.0,2.4,11.0,267.0,153.08,93.69
2016,3,29,7,45,755.5,60.0,2.6,11.5,321.5,207.82,140.89
2016,3,29,8,0,798.0,64.0,2.8,12.0,376.0,266.9,193.82
2016,3,29,8,15,825.5,67.0,2.75,12.5,428.0,324.29,245.92
2016,3,29,8,30,853.0,70.0,2.7,13.0,480.0,385.62,300.19
2016,3,29,8,45,873.0,72.5,2.7,13.5,528.5,442.84,349.89
2016,3,29,9,0,893.0,75.0,2.7,14.0,577.0,500.64,398.41
2016,3,29,9,15,908.0,77.0,2.5,14.0,620.5,555.61,443.31
2016,3,29,9,30,923.0,79.0,2.3,14.0,664.0,610.1,486.15
2016,3,29,9,45,933.0,81.0,2.15,14.5,702.0,660.74,523.77
2016,3,29,10,0,943.0,83.0,2.0,15.0,740.0,709.9,558.83
2016,3,29,10,15,951.0,84.0,1.9,15.0,771.0,754.94,589.05
2016,3,29,10,30,959.0,85.0,1.8,15.0,802.0,797.87,617.2
2016,3,29,10,45,963.5,86.5,1.7,15.5,825.5,836.28,640.5
2016,3,29,11,0,968.0,88.0,1.6,16.0,849.0,871.93,661.46
2016,3,29,11,15,971.0,88.5,1.55,16.0,865.0,902.39,680.42
2016,3,29,11,30,974.0,89.0,1.5,16.0,881.0,929.69,697.17
2016,3,29,11,45,974.0,90.0,1.5,16.0,888.0,951.59,711.02
2016,3,29,12,0,974.0,91.0,1.5,16.0,895.0,969.98,722.67
2016,3,29,12,15,973.5,91.0,1.5,16.0,894.5,983.3,731.1
2016,3,29,12,30,973.0,91.0,1.5,16.0,894.0,992.95,737.32
2016,3,29,12,45,967.5,92.5,1.5,16.0,884.0,995.91,739.34
2016,3,29,13,0,962.0,94.0,1.5,16.0,874.0,995.16,739.18
2016,3,29,13,15,957.5,93.5,1.55,16.0,857.0,989.5,736.77
2016,3,29,13,30,953.0,93.0,1.6,16.0,840.0,980.21,732.14
2016,3,29,13,45,943.5,93.5,1.65,16.0,814.0,963.91,723.0
2016,3,29,14,0,934.0,94.0,1.7,16.0,788.0,944.29,711.75
2016,3,29,14,15,924.5,92.5,1.75,16.0,756.0,919.28,696.9
2016,3,29,14,30,915.0,91.0,1.8,16.0,724.0,891.26,679.96
2016,3,29,14,45,899.0,90.5,1.85,16.0,685.0,856.09,657.98
2016,3,29,15,0,883.0,90.0,1.9,16.0,646.0,818.64,634.21
2016,3,29,15,15,866.0,87.5,1.95,15.5,602.0,776.15,607.68
2016,3,29,15,30,849.0,85.0,2.0,15.0,558.0,736.33,582.55
2016,3,29,15,45,824.0,83.0,2.05,15.0,509.0,685.45,547.65
2016,3,29,16,0,799.0,81.0,2.1,15.0,460.0,634.04,511.05
2016,3,29,16,15,767.5,77.0,2.1,14.5,408.5,576.12,467.75
2016,3,29,16,30,736.0,73.0,2.1,14.0,357.0,518.93,423.5
2016,3,29,16,45,689.5,68.0,2.15,14.0,303.5,455.63,372.14
2016,3,29,17,0,643.0,63.0,2.2,14.0,250.0,393.57,320.02
2016,3,29,17,15,576.0,56.5,2.2,13.0,198.0,324.35,261.39
2016,3,29,17,30,509.0,50.0,2.2,12.0,146.0,261.12,205.8
2016,3,29,17,45,394.5,39.5,2.2,11.5,100.0,184.5,138.82
2016,3,29,18,0,280.0,29.0,2.2,11.0,54.0,120.29,79.02
2016,3,29,18,15,140.0,14.5,2.2,10.5,27.0,51.27,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,116.5,18.0,1.85,9.5,30.0,13.96,0.0
2016,3,30,6,30,233.0,36.0,1.9,10.0,60.0,27.71,17.92
2016,3,30,6,45,336.5,49.0,1.95,10.5,105.5,36.78,27.06
2016,3,30,7,0,440.0,62.0,2.0,11.0,151.0,63.87,38.81
2016,3,30,7,15,507.0,70.5,1.95,11.0,202.0,104.93,63.31
2016,3,30,7,30,574.0,79.0,1.9,11.0,253.0,153.83,100.44
2016,3,30,7,45,625.5,84.0,1.85,11.5,305.5,203.84,142.66
2016,3,30,8,0,677.0,89.0,1.8,12.0,358.0,259.34,191.04
2016,3,30,8,15,517.0,137.0,1.8,12.5,358.0,291.56,225.33
2016,3,30,8,30,357.0,185.0,1.8,13.0,358.0,306.74,242.51
2016,3,30,8,45,578.0,144.0,1.8,13.5,456.5,384.71,304.65
2016,3,30,9,0,799.0,103.0,1.8,14.0,555.0,484.65,383.93
2016,3,30,9,15,816.0,105.5,1.8,14.0,598.0,537.06,426.24
2016,3,30,9,30,833.0,108.0,1.8,14.0,641.0,589.4,467.58
2016,3,30,9,45,848.5,109.0,1.85,14.5,678.5,638.99,505.13
2016,3,30,10,0,864.0,110.0,1.9,15.0,716.0,687.3,540.74
2016,3,30,10,15,873.5,112.0,1.9,15.0,747.0,731.38,572.26
2016,3,30,10,30,883.0,114.0,1.9,15.0,778.0,773.69,601.11
2016,3,30,10,45,891.0,114.5,1.95,15.5,801.5,811.35,625.7
2016,3,30,11,0,899.0,115.0,2.0,16.0,825.0,846.69,648.49
2016,3,30,11,15,903.0,115.5,2.0,16.0,841.0,876.19,667.88
2016,3,30,11,30,907.0,116.0,2.0,16.0,857.0,902.81,685.29
2016,3,30,11,45,909.5,116.0,2.0,16.5,865.0,924.58,698.14
2016,3,30,12,0,912.0,116.0,2.0,17.0,873.0,943.17,708.88
2016,3,30,12,15,912.0,116.0,2.0,17.0,872.5,956.19,717.33
2016,3,30,12,30,912.0,116.0,2.0,17.0,872.0,965.8,723.67
2016,3,30,12,45,914.0,113.5,2.0,17.0,864.5,971.18,727.35
2016,3,30,13,0,916.0,111.0,2.0,17.0,857.0,973.05,728.89
2016,3,30,13,15,911.5,110.5,2.05,17.0,840.5,967.5,726.27
2016,3,30,13,30,907.0,110.0,2.1,17.0,824.0,958.49,721.54
2016,3,30,13,45,901.0,108.5,2.15,17.0,800.0,943.65,713.0
2016,3,30,14,0,895.0,107.0,2.2,17.0,776.0,925.54,702.36
2016,3,30,14,15,885.5,105.5,2.3,17.0,744.5,901.19,687.97
2016,3,30,14,30,876.0,104.0,2.4,17.0,713.0,873.96,671.51
2016,3,30,14,45,863.0,101.5,2.5,17.0,675.0,839.99,650.17
2016,3,30,15,0,850.0,99.0,2.6,17.0,637.0,808.54,630.39
2016,3,30,15,15,832.5,96.5,2.75,16.5,593.5,766.45,604.08
2016,3,30,15,30,815.0,94.0,2.9,16.0,550.0,722.77,576.0
2016,3,30,15,45,791.5,90.5,3.05,16.0,502.0,672.4,541.13
2016,3,30,16,0,768.0,87.0,3.2,16.0,454.0,621.48,504.14
2016,3,30,16,15,736.5,83.0,3.25,15.5,403.5,564.75,461.19
2016,3,30,16,30,705.0,79.0,3.3,15.0,353.0,510.91,418.97
2016,3,30,16,45,659.0,73.5,3.4,14.5,300.5,446.86,367.2
2016,3,30,17,0,613.0,68.0,3.5,14.0,248.0,385.81,315.99
2016,3,30,17,15,546.0,60.5,3.4,13.0,197.0,316.8,256.92
2016,3,30,17,30,479.0,53.0,3.3,12.0,146.0,253.8,201.22
2016,3,30,17,45,368.5,42.0,3.25,11.5,100.5,179.3,135.78
2016,3,30,18,0,258.0,31.0,3.2,11.0,55.0,116.75,78.18
2016,3,30,18,15,129.0,15.5,3.1,10.5,27.5,49.57,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,140.5,18.5,2.3,10.5,33.0,14.3,0.0
2016,3,31,6,30,281.0,37.0,2.4,11.0,66.0,28.41,18.65
2016,3,31,6,45,383.5,48.0,2.5,11.5,113.0,36.01,26.32
2016,3,31,7,0,486.0,59.0,2.6,12.0,160.0,64.65,37.29
2016,3,31,7,15,246.5,83.5,2.6,12.0,135.0,95.89,66.09
2016,3,31,7,30,7.0,108.0,2.6,12.0,110.0,102.45,81.79
2016,3,31,7,45,13.0,127.5,2.6,12.5,132.5,122.86,98.53
2016,3,31,8,0,19.0,147.0,2.6,13.0,155.0,144.05,115.69
2016,3,31,8,15,26.5,169.0,2.55,13.5,181.5,167.18,134.22
2016,3,31,8,30,34.0,191.0,2.5,14.0,208.0,193.01,154.74
2016,3,31,8,45,89.5,224.5,2.45,14.5,274.5,251.11,200.84
2016,3,31,9,0,145.0,258.0,2.4,15.0,341.0,315.03,251.06
2016,3,31,9,15,195.5,275.0,2.4,15.0,395.5,367.35,292.24
2016,3,31,9,30,246.0,292.0,2.4,15.0,450.0,424.96,337.18
2016,3,31,9,45,568.5,196.0,2.4,15.5,589.5,550.99,437.66
2016,3,31,10,0,891.0,100.0,2.4,16.0,729.0,698.5,551.12
2016,3,31,10,15,899.5,101.5,2.4,16.0,759.5,742.35,581.16
2016,3,31,10,30,908.0,103.0,2.4,16.0,790.0,784.26,609.89
2016,3,31,10,45,915.0,103.5,2.45,16.5,813.5,821.86,634.5
2016,3,31,11,0,922.0,104.0,2.5,17.0,837.0,857.0,657.21
2016,3,31,11,15,925.5,105.0,2.5,17.0,852.5,887.08,677.13
2016,3,31,11,30,929.0,106.0,2.5,17.0,868.0,914.19,695.0
2016,3,31,11,45,931.0,106.0,2.5,17.5,875.5,935.84,707.84
2016,3,31,12,0,933.0,106.0,2.5,18.0,883.0,954.21,718.5
2016,3,31,12,15,933.0,105.5,2.6,18.0,882.5,966.84,727.71
2016,3,31,12,30,933.0,105.0,2.7,18.0,882.0,975.99,734.74
2016,3,31,12,45,936.0,102.0,2.8,18.0,874.5,981.72,739.64
2016,3,31,13,0,939.0,99.0,2.9,18.0,867.0,983.87,742.29
2016,3,31,13,15,935.0,98.0,2.95,18.0,850.5,978.05,739.27
2016,3,31,13,30,931.0,97.0,3.0,18.0,834.0,968.67,734.04
2016,3,31,13,45,924.0,96.5,3.15,18.0,809.5,953.62,725.84
2016,3,31,14,0,917.0,96.0,3.3,18.0,785.0,935.25,715.37
2016,3,31,14,15,908.5,94.5,3.4,17.5,753.5,911.27,701.96
2016,3,31,14,30,900.0,93.0,3.5,17.0,722.0,884.29,686.36
2016,3,31,14,45,887.0,91.5,3.6,17.0,684.0,850.71,664.62
2016,3,31,15,0,874.0,90.0,3.7,17.0,646.0,814.75,640.98
2016,3,31,15,15,858.5,88.0,3.7,16.5,603.0,774.12,614.36
2016,3,31,15,30,843.0,86.0,3.7,16.0,560.0,736.1,589.3
2016,3,31,15,45,820.5,83.5,3.75,16.0,512.0,686.48,554.21
2016,3,31,16,0,798.0,81.0,3.8,16.0,464.0,636.17,517.57
2016,3,31,16,15,768.5,77.0,3.75,15.5,413.0,579.39,474.15
2016,3,31,16,30,739.0,73.0,3.7,15.0,362.0,523.17,429.81
2016,3,31,16,45,696.0,68.5,3.7,14.5,309.5,460.08,378.5
2016,3,31,17,0,653.0,64.0,3.7,14.0,257.0,401.63,329.09
2016,3,31,17,15,589.0,57.0,3.55,13.5,205.5,332.37,269.17
2016,3,31,17,30,525.0,50.0,3.4,13.0,154.0,268.8,212.46
2016,3,31,17,45,419.0,40.5,3.25,12.5,107.0,194.79,147.19
2016,3,31,18,0,313.0,31.0,3.1,12.0,60.0,132.13,89.28
2016,3,31,18,15,156.5,15.5,2.95,11.5,30.0,57.08,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,17.5,2.4,10.5,36.0,12.99,1.1
2016,4,1,6,30,336.0,35.0,2.5,11.0,72.0,26.78,17.44
2016,4,1,6,45,432.5,44.5,2.65,11.5,119.5,32.42,23.2
2016,4,1,7,0,529.0,54.0,2.8,12.0,167.0,63.97,34.65
2016,4,1,7,15,589.0,61.0,2.8,12.0,219.0,108.78,62.36
2016,4,1,7,30,649.0,68.0,2.8,12.0,271.0,160.44,102.71
2016,4,1,7,45,689.5,73.0,2.8,12.5,323.0,212.71,148.01
2016,4,1,8,0,730.0,78.0,2.8,13.0,375.0,271.06,199.78
2016,4,1,8,15,758.5,82.0,2.75,13.5,425.5,326.19,249.16
2016,4,1,8,30,787.0,86.0,2.7,14.0,476.0,383.57,299.39
2016,4,1,8,45,808.0,89.0,2.7,14.5,523.0,438.64,346.59
2016,4,1,9,0,829.0,92.0,2.7,15.0,570.0,494.56,392.95
2016,4,1,9,15,844.5,94.5,2.65,15.0,612.5,547.57,436.26
2016,4,1,9,30,860.0,97.0,2.6,15.0,655.0,600.8,478.43
2016,4,1,9,45,871.5,99.0,2.6,15.5,691.5,649.56,515.35
2016,4,1,10,0,883.0,101.0,2.6,16.0,728.0,697.12,550.32
2016,4,1,10,15,891.5,102.5,2.5,16.0,758.5,740.61,580.37
2016,4,1,10,30,900.0,104.0,2.4,16.0,789.0,782.18,608.28
2016,4,1,10,45,907.0,104.5,2.35,16.5,812.0,819.46,631.94
2016,4,1,11,0,914.0,105.0,2.3,17.0,835.0,854.31,653.6
2016,4,1,11,15,918.0,106.0,2.25,17.0,851.0,884.53,673.08
2016,4,1,11,30,922.0,107.0,2.2,17.0,867.0,911.83,690.49
2016,4,1,11,45,924.5,107.0,2.2,17.0,874.5,933.71,704.7
2016,4,1,12,0,927.0,107.0,2.2,17.0,882.0,952.35,716.83
2016,4,1,12,15,927.0,106.5,2.2,17.0,881.5,964.84,724.95
2016,4,1,12,30,927.0,106.0,2.2,17.0,881.0,973.86,730.93
2016,4,1,12,45,928.0,104.0,2.2,17.5,873.5,978.7,732.91
2016,4,1,13,0,929.0,102.0,2.2,18.0,866.0,979.99,732.7
2016,4,1,13,15,925.0,101.5,2.25,18.0,849.5,974.67,730.2
2016,4,1,13,30,921.0,101.0,2.3,18.0,833.0,965.84,725.54
2016,4,1,13,45,915.5,99.5,2.35,18.0,809.0,951.11,717.05
2016,4,1,14,0,910.0,98.0,2.4,18.0,785.0,933.05,706.41
2016,4,1,14,15,901.5,96.5,2.45,17.5,753.5,909.12,693.13
2016,4,1,14,30,893.0,95.0,2.5,17.0,722.0,882.23,677.74
2016,4,1,14,45,882.0,93.0,2.6,17.0,685.0,849.89,657.54
2016,4,1,15,0,871.0,91.0,2.7,17.0,648.0,815.06,635.36
2016,4,1,15,15,855.0,88.5,2.75,16.5,604.5,773.5,608.87
2016,4,1,15,30,839.0,86.0,2.8,16.0,561.0,734.59,583.87
2016,4,1,15,45,818.0,83.5,2.9,16.0,513.5,686.12,550.42
2016,4,1,16,0,797.0,81.0,3.0,16.0,466.0,636.85,515.36
2016,4,1,16,15,768.0,77.0,3.0,15.5,415.0,580.35,472.76
2016,4,1,16,30,739.0,73.0,3.0,15.0,364.0,524.39,429.16
2016,4,1,16,45,696.5,68.5,3.0,14.5,311.5,461.49,378.43
2016,4,1,17,0,654.0,64.0,3.0,14.0,259.0,403.13,329.48
2016,4,1,17,15,591.5,57.0,2.85,13.5,207.5,334.36,270.3
2016,4,1,17,30,529.0,50.0,2.7,13.0,156.0,271.12,214.14
2016,4,1,17,45,426.0,40.5,2.55,12.5,109.0,197.71,149.54
2016,4,1,18,0,323.0,31.0,2.4,12.0,62.0,135.33,92.37
2016,4,1,18,15,161.5,15.5,2.3,11.5,31.0,58.77,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,170.5,18.0,1.5,9.5,38.0,13.25,2.62
2016,4,2,6,30,341.0,36.0,1.5,10.0,76.0,27.41,18.23
2016,4,2,6,45,429.0,46.5,1.5,10.5,123.0,33.92,24.71
2016,4,2,7,0,517.0,57.0,1.5,11.0,170.0,68.3,37.95
2016,4,2,7,15,258.5,67.0,1.4,11.5,123.5,82.37,53.97
2016,4,2,7,30,0.0,77.0,1.3,12.0,77.0,73.86,57.81
2016,4,2,7,45,0.0,91.0,1.25,12.5,91.0,87.23,68.94
2016,4,2,8,0,0.0,105.0,1.2,13.0,105.0,100.66,79.87
2016,4,2,8,15,3.0,136.0,1.15,13.5,137.5,130.95,104.5
2016,4,2,8,30,6.0,167.0,1.1,14.0,170.0,161.73,129.02
2016,4,2,8,45,8.0,181.5,1.1,14.5,186.0,177.19,140.81
2016,4,2,9,0,10.0,196.0,1.1,15.0,202.0,192.88,152.69
2016,4,2,9,15,71.5,249.5,1.1,15.0,296.5,277.57,219.73
2016,4,2,9,30,133.0,303.0,1.1,15.0,391.0,369.82,290.72
2016,4,2,9,45,249.5,304.5,1.1,15.5,479.0,454.47,354.99
2016,4,2,10,0,366.0,306.0,1.1,16.0,567.0,547.9,424.2
2016,4,2,10,15,454.0,285.5,1.15,16.0,623.0,610.29,470.59
2016,4,2,10,30,542.0,265.0,1.2,16.0,679.0,676.09,519.09
2016,4,2,10,45,697.0,204.5,1.25,16.5,753.0,760.37,580.56
2016,4,2,11,0,852.0,144.0,1.3,17.0,827.0,848.35,639.65
2016,4,2,11,15,856.5,144.5,1.3,17.0,842.5,877.45,657.56
2016,4,2,11,30,861.0,145.0,1.3,17.0,858.0,903.84,674.32
2016,4,2,11,45,866.0,144.0,1.35,17.5,866.5,926.27,687.95
2016,4,2,12,0,871.0,143.0,1.4,18.0,875.0,945.71,699.67
2016,4,2,12,15,870.5,142.5,1.45,18.0,874.0,957.51,707.83
2016,4,2,12,30,870.0,142.0,1.5,18.0,873.0,965.99,714.04
2016,4,2,12,45,880.5,134.0,1.55,18.0,867.0,968.08,716.25
2016,4,2,13,0,891.0,126.0,1.6,18.0,861.0,972.04,719.88
2016,4,2,13,15,886.5,125.0,1.65,18.0,844.5,965.87,716.99
2016,4,2,13,30,882.0,124.0,1.7,18.0,828.0,956.34,712.11
2016,4,2,13,45,876.5,122.0,1.75,18.0,803.5,941.52,703.84
2016,4,2,14,0,871.0,120.0,1.8,18.0,779.0,923.52,693.54
2016,4,2,14,15,861.0,118.0,1.8,18.0,748.0,903.89,681.62
2016,4,2,14,30,851.0,116.0,1.8,18.0,717.0,875.92,664.09
2016,4,2,14,45,835.0,115.0,1.85,18.0,678.5,841.37,642.57
2016,4,2,15,0,819.0,114.0,1.9,18.0,640.0,804.71,619.38
2016,4,2,15,15,801.5,111.0,1.9,17.5,597.0,762.79,592.88
2016,4,2,15,30,784.0,108.0,1.9,17.0,554.0,719.37,564.86
2016,4,2,15,45,757.0,105.5,1.9,17.0,506.0,670.93,531.62
2016,4,2,16,0,730.0,103.0,1.9,17.0,458.0,619.97,494.4
2016,4,2,16,15,698.0,98.0,1.9,16.5,407.5,563.18,452.55
2016,4,2,16,30,666.0,93.0,1.9,16.0,357.0,507.36,410.03
2016,4,2,16,45,613.5,87.5,1.95,16.0,304.5,441.23,357.35
2016,4,2,17,0,561.0,82.0,2.0,16.0,252.0,378.73,305.87
2016,4,2,17,15,495.0,73.0,2.0,15.0,201.5,310.59,249.26
2016,4,2,17,30,429.0,64.0,2.0,14.0,151.0,248.33,195.72
2016,4,2,17,45,323.5,51.0,2.0,13.5,105.5,174.81,132.5
2016,4,2,18,0,218.0,38.0,2.0,13.0,60.0,114.09,78.98
2016,4,2,18,15,109.0,19.0,2.0,12.5,30.0,50.8,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
