Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,26.0,4.5,1.7,8.5,5.0,0.0,0.0
2016,4,3,6,0,52.0,9.0,1.7,9.0,10.0,8.85,0.0
2016,4,3,6,15,194.0,24.0,1.75,9.5,45.0,18.62,7.28
2016,4,3,6,30,336.0,39.0,1.8,10.0,80.0,29.96,20.57
2016,4,3,6,45,431.5,49.5,1.85,10.5,128.5,36.34,26.91
2016,4,3,7,0,527.0,60.0,1.9,11.0,177.0,73.67,41.4
2016,4,3,7,15,263.5,66.5,1.9,11.0,125.0,83.62,54.85
2016,4,3,7,30,0.0,73.0,1.9,11.0,73.0,70.24,54.95
2016,4,3,7,45,0.0,86.5,1.9,11.5,86.5,83.11,65.73
2016,4,3,8,0,0.0,100.0,1.9,12.0,100.0,96.04,76.33
2016,4,3,8,15,0.0,117.0,1.9,12.5,117.0,112.3,89.53
2016,4,3,8,30,0.0,134.0,1.9,13.0,134.0,128.63,102.58
2016,4,3,8,45,2.5,159.5,1.9,13.5,161.0,154.15,122.99
2016,4,3,9,0,5.0,185.0,1.9,14.0,188.0,180.08,143.4
2016,4,3,9,15,21.0,225.5,1.9,14.5,239.5,227.98,181.24
2016,4,3,9,30,37.0,266.0,1.9,15.0,291.0,277.8,219.88
2016,4,3,9,45,51.5,294.0,1.95,15.5,330.0,316.85,249.59
2016,4,3,10,0,66.0,322.0,2.0,16.0,369.0,357.39,280.08
2016,4,3,10,15,485.5,217.5,2.0,16.0,589.0,568.0,448.42
2016,4,3,10,30,905.0,113.0,2.0,16.0,809.0,800.56,619.64
2016,4,3,10,45,909.5,115.5,2.0,16.5,832.0,837.98,641.44
2016,4,3,11,0,914.0,118.0,2.0,17.0,855.0,872.82,663.12
2016,4,3,11,15,682.5,226.5,2.0,17.0,783.0,817.15,623.25
2016,4,3,11,30,451.0,335.0,2.0,17.0,711.0,741.83,564.58
2016,4,3,11,45,685.5,229.0,2.0,17.5,805.5,857.23,650.98
2016,4,3,12,0,920.0,123.0,2.0,18.0,900.0,967.37,722.48
2016,4,3,12,15,919.5,123.0,2.05,18.0,899.0,979.79,730.0
2016,4,3,12,30,919.0,123.0,2.1,18.0,898.0,988.75,736.46
2016,4,3,12,45,914.0,124.0,2.15,18.0,888.0,991.08,738.71
2016,4,3,13,0,909.0,125.0,2.2,18.0,878.0,989.89,738.84
2016,4,3,13,15,904.5,124.0,2.25,18.0,861.0,983.6,735.76
2016,4,3,13,30,900.0,123.0,2.3,18.0,844.0,973.89,730.55
2016,4,3,13,45,889.0,124.0,2.4,18.0,818.5,956.97,721.13
2016,4,3,14,0,878.0,125.0,2.5,18.0,793.0,942.61,713.5
2016,4,3,14,15,738.5,170.5,2.55,18.0,717.0,857.07,656.42
2016,4,3,14,30,599.0,216.0,2.6,18.0,641.0,769.63,595.63
2016,4,3,14,45,710.5,168.5,2.65,18.0,646.0,799.42,620.58
2016,4,3,15,0,822.0,121.0,2.7,18.0,651.0,816.29,634.01
2016,4,3,15,15,804.0,117.5,2.7,17.5,607.5,773.26,605.84
2016,4,3,15,30,786.0,114.0,2.7,17.0,564.0,728.75,576.62
2016,4,3,15,45,738.0,107.0,2.75,16.5,501.0,660.26,529.21
2016,4,3,16,0,690.0,100.0,2.8,16.0,438.0,590.68,478.2
2016,4,3,16,15,618.0,103.5,2.75,15.5,382.0,519.78,423.68
2016,4,3,16,30,546.0,107.0,2.7,15.0,326.0,453.2,371.06
2016,4,3,16,45,484.5,105.0,2.7,15.0,279.0,388.78,318.5
2016,4,3,17,0,423.0,103.0,2.7,15.0,232.0,332.78,271.4
2016,4,3,17,15,431.5,84.5,2.6,14.0,194.0,294.36,238.29
2016,4,3,17,30,440.0,66.0,2.5,13.0,156.0,255.3,202.65
2016,4,3,17,45,342.5,52.5,2.45,12.5,110.0,183.25,139.93
2016,4,3,18,0,245.0,39.0,2.4,12.0,64.0,122.9,86.19
2016,4,3,18,15,122.5,19.5,2.35,11.5,32.0,54.85,6.29
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,10.0,12.0,11.8,0.0
2016,4,4,6,15,168.5,26.5,2.85,10.5,48.0,20.5,9.53
2016,4,4,6,30,337.0,41.0,2.9,11.0,84.0,31.55,21.95
2016,4,4,6,45,435.5,51.0,2.95,11.5,133.0,37.38,27.75
2016,4,4,7,0,534.0,61.0,3.0,12.0,182.0,77.11,43.17
2016,4,4,7,15,594.5,68.0,3.0,12.5,235.0,122.9,73.33
2016,4,4,7,30,655.0,75.0,3.0,13.0,288.0,175.62,115.24
2016,4,4,7,45,697.5,79.5,3.0,13.5,341.5,228.63,161.33
2016,4,4,8,0,740.0,84.0,3.0,14.0,395.0,288.08,213.81
2016,4,4,8,15,768.5,88.0,2.95,14.5,446.5,343.98,263.49
2016,4,4,8,30,797.0,92.0,2.9,15.0,498.0,402.09,313.87
2016,4,4,8,45,816.0,96.0,2.9,15.5,545.0,457.85,361.16
2016,4,4,9,0,835.0,100.0,2.9,16.0,592.0,514.24,407.39
2016,4,4,9,15,851.0,102.5,2.8,16.0,635.0,567.85,450.58
2016,4,4,9,30,867.0,105.0,2.7,16.0,678.0,621.21,492.23
2016,4,4,9,45,876.0,108.5,2.65,16.5,714.5,670.49,528.8
2016,4,4,10,0,885.0,112.0,2.6,17.0,751.0,717.96,562.94
2016,4,4,10,15,893.5,113.5,2.5,17.0,781.5,761.45,592.52
2016,4,4,10,30,902.0,115.0,2.4,17.0,812.0,803.02,620.09
2016,4,4,10,45,906.5,117.0,2.35,17.5,834.5,839.78,643.09
2016,4,4,11,0,911.0,119.0,2.3,18.0,857.0,873.97,664.02
2016,4,4,11,15,914.5,119.5,2.25,18.0,872.5,903.07,682.53
2016,4,4,11,30,918.0,120.0,2.2,18.0,888.0,929.22,699.0
2016,4,4,11,45,918.0,121.5,2.2,18.5,894.5,950.19,711.14
2016,4,4,12,0,918.0,123.0,2.2,19.0,901.0,967.87,721.15
2016,4,4,12,15,918.0,122.5,2.15,19.0,900.0,980.13,728.47
2016,4,4,12,30,918.0,122.0,2.1,19.0,899.0,988.95,733.67
2016,4,4,12,45,918.5,120.0,2.1,19.5,890.5,993.2,735.19
2016,4,4,13,0,919.0,118.0,2.1,20.0,882.0,993.93,734.59
2016,4,4,13,15,914.0,117.5,2.2,20.0,865.0,987.56,732.06
2016,4,4,13,30,909.0,117.0,2.3,20.0,848.0,977.74,727.4
2016,4,4,13,45,899.0,117.0,2.45,20.0,822.0,960.48,718.34
2016,4,4,14,0,889.0,117.0,2.6,20.0,796.0,940.07,707.13
2016,4,4,14,15,879.0,115.5,2.85,19.5,764.0,915.07,694.8
2016,4,4,14,30,869.0,114.0,3.1,19.0,732.0,892.54,683.83
2016,4,4,14,45,853.0,112.5,3.35,19.0,693.0,856.86,661.96
2016,4,4,15,0,837.0,111.0,3.6,19.0,654.0,819.01,638.14
2016,4,4,15,15,819.5,108.0,3.7,18.5,610.0,776.41,610.87
2016,4,4,15,30,802.0,105.0,3.8,18.0,566.0,732.27,581.94
2016,4,4,15,45,778.0,101.5,3.9,18.0,518.0,681.65,546.49
2016,4,4,16,0,754.0,98.0,4.0,18.0,470.0,632.82,510.68
2016,4,4,16,15,722.0,93.5,3.8,17.5,419.0,575.47,466.87
2016,4,4,16,30,690.0,89.0,3.6,17.0,368.0,519.05,422.61
2016,4,4,16,45,646.5,83.0,3.45,16.5,315.5,455.98,371.86
2016,4,4,17,0,603.0,77.0,3.3,16.0,263.0,395.67,321.74
2016,4,4,17,15,536.5,69.0,3.15,15.0,211.0,326.15,263.22
2016,4,4,17,30,470.0,61.0,3.0,14.0,159.0,262.54,207.96
2016,4,4,17,45,369.5,49.0,2.9,13.5,112.5,189.75,144.6
2016,4,4,18,0,269.0,37.0,2.8,13.0,66.0,127.26,89.31
2016,4,4,18,15,134.5,18.5,2.7,12.5,33.0,56.67,12.25
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,48.5,6.5,1.8,10.5,8.0,0.0,0.0
2016,4,5,6,0,97.0,13.0,1.7,11.0,16.0,12.78,0.0
2016,4,5,6,15,247.5,26.5,1.65,11.5,54.0,20.48,10.21
2016,4,5,6,30,398.0,40.0,1.6,12.0,92.0,30.26,20.85
2016,4,5,6,45,487.5,48.5,1.55,12.5,142.0,35.39,25.93
2016,4,5,7,0,577.0,57.0,1.5,13.0,192.0,78.23,41.79
2016,4,5,7,15,634.0,63.5,1.55,13.5,245.5,125.89,73.59
2016,4,5,7,30,691.0,70.0,1.6,14.0,299.0,180.01,116.79
2016,4,5,7,45,735.0,73.0,1.65,14.5,353.0,236.28,165.33
2016,4,5,8,0,779.0,76.0,1.7,15.0,407.0,294.6,216.51
2016,4,5,8,15,805.5,79.5,1.75,15.5,458.5,351.53,266.64
2016,4,5,8,30,832.0,83.0,1.8,16.0,510.0,410.38,317.11
2016,4,5,8,45,852.5,85.0,1.85,16.5,558.0,466.7,364.22
2016,4,5,9,0,873.0,87.0,1.9,17.0,606.0,525.02,411.26
2016,4,5,9,15,887.0,89.5,1.95,17.5,648.5,578.93,453.49
2016,4,5,9,30,901.0,92.0,2.0,18.0,691.0,632.28,493.96
2016,4,5,9,45,909.0,94.5,2.05,18.5,727.0,680.94,529.79
2016,4,5,10,0,917.0,97.0,2.1,19.0,763.0,728.0,562.87
2016,4,5,10,15,924.5,98.5,2.15,19.0,793.5,771.87,592.83
2016,4,5,10,30,932.0,100.0,2.2,19.0,824.0,813.66,621.1
2016,4,5,10,45,936.0,101.5,2.25,19.5,846.0,850.38,644.47
2016,4,5,11,0,940.0,103.0,2.3,20.0,868.0,884.38,665.83
2016,4,5,11,15,943.0,103.5,2.3,20.0,883.0,913.66,684.72
2016,4,5,11,30,946.0,104.0,2.3,20.0,898.0,939.88,701.56
2016,4,5,11,45,947.0,104.5,2.35,20.5,905.0,961.11,714.26
2016,4,5,12,0,948.0,105.0,2.4,21.0,912.0,978.97,724.8
2016,4,5,12,15,947.0,105.0,2.35,21.0,910.5,991.01,731.98
2016,4,5,12,30,946.0,105.0,2.3,21.0,909.0,999.5,736.97
2016,4,5,12,45,944.0,104.0,2.25,21.5,899.5,1002.4,737.04
2016,4,5,13,0,942.0,103.0,2.2,22.0,890.0,1001.69,734.94
2016,4,5,13,15,937.5,102.5,2.15,22.0,872.5,995.57,730.9
2016,4,5,13,30,933.0,102.0,2.1,22.0,855.0,985.91,724.76
2016,4,5,13,45,925.5,101.0,2.05,22.0,829.5,969.48,714.35
2016,4,5,14,0,918.0,100.0,2.0,22.0,804.0,949.75,701.94
2016,4,5,14,15,908.5,98.5,2.0,22.0,772.0,924.52,686.55
2016,4,5,14,30,899.0,97.0,2.0,22.0,740.0,896.35,669.24
2016,4,5,14,45,886.5,95.5,2.0,22.0,701.0,862.89,648.32
2016,4,5,15,0,874.0,94.0,2.0,22.0,662.0,827.04,625.66
2016,4,5,15,15,857.5,91.5,1.95,21.5,618.0,784.74,599.08
2016,4,5,15,30,841.0,89.0,1.9,21.0,574.0,745.15,574.06
2016,4,5,15,45,819.0,86.0,1.85,21.0,526.0,695.06,540.08
2016,4,5,16,0,797.0,83.0,1.8,21.0,478.0,644.27,505.03
2016,4,5,16,15,767.5,79.0,1.7,20.5,426.5,587.19,463.4
2016,4,5,16,30,738.0,75.0,1.6,20.0,375.0,530.7,420.95
2016,4,5,16,45,696.5,70.5,1.55,19.5,322.0,468.07,372.54
2016,4,5,17,0,655.0,66.0,1.5,19.0,269.0,409.84,325.73
2016,4,5,17,15,594.0,59.0,1.5,18.0,217.0,341.25,269.82
2016,4,5,17,30,533.0,52.0,1.5,17.0,165.0,278.03,216.18
2016,4,5,17,45,435.0,43.0,1.5,16.5,118.0,205.93,154.34
2016,4,5,18,0,337.0,34.0,1.5,16.0,71.0,144.19,100.05
2016,4,5,18,15,168.5,17.0,1.5,15.5,35.5,64.49,19.26
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,49.5,6.5,2.45,12.5,8.5,6.39,0.0
2016,4,6,6,0,99.0,13.0,2.5,13.0,17.0,12.78,0.0
2016,4,6,6,15,238.5,27.0,2.55,13.5,55.0,20.68,10.76
2016,4,6,6,30,378.0,41.0,2.6,14.0,93.0,30.86,21.24
2016,4,6,6,45,466.0,50.5,2.65,15.0,142.0,39.05,28.89
2016,4,6,7,0,554.0,60.0,2.7,16.0,191.0,81.77,44.35
2016,4,6,7,15,611.0,66.5,2.65,16.5,244.0,128.3,75.7
2016,4,6,7,30,668.0,73.0,2.6,17.0,297.0,181.29,117.92
2016,4,6,7,45,708.0,78.0,2.55,17.5,350.5,235.14,164.31
2016,4,6,8,0,748.0,83.0,2.5,18.0,404.0,295.05,216.37
2016,4,6,8,15,776.0,86.5,2.5,18.5,455.0,350.86,265.05
2016,4,6,8,30,804.0,90.0,2.5,19.0,506.0,408.79,314.29
2016,4,6,8,45,825.0,93.0,2.5,19.5,554.0,464.87,360.75
2016,4,6,9,0,846.0,96.0,2.5,20.0,602.0,521.75,406.28
2016,4,6,9,15,861.5,98.5,2.5,20.0,645.0,575.57,448.9
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,629.52,490.39
2016,4,6,9,45,889.5,102.5,2.55,20.5,725.5,679.06,526.86
2016,4,6,10,0,902.0,104.0,2.6,21.0,763.0,727.41,561.05
2016,4,6,10,15,910.0,105.5,2.6,21.5,793.0,771.05,589.46
2016,4,6,10,30,918.0,107.0,2.6,22.0,823.0,812.67,616.08
2016,4,6,10,45,923.5,108.0,2.6,22.5,846.5,849.59,639.13
2016,4,6,11,0,929.0,109.0,2.6,23.0,870.0,883.92,660.21
2016,4,6,11,15,932.5,110.0,2.55,23.0,885.0,913.81,679.02
2016,4,6,11,30,936.0,111.0,2.5,23.0,900.0,940.69,695.78
2016,4,6,11,45,936.5,111.5,2.45,23.5,906.5,961.24,706.95
2016,4,6,12,0,937.0,112.0,2.4,24.0,913.0,978.44,715.96
2016,4,6,12,15,936.5,112.0,2.35,24.0,912.0,990.77,723.26
2016,4,6,12,30,936.0,112.0,2.3,24.0,911.0,999.6,728.41
2016,4,6,12,45,933.0,112.0,2.25,24.5,901.0,1002.54,728.48
2016,4,6,13,0,930.0,112.0,2.2,25.0,891.0,1001.91,726.43
2016,4,6,13,15,925.0,111.0,2.15,25.0,873.5,994.79,721.81
2016,4,6,13,30,920.0,110.0,2.1,25.0,856.0,984.19,715.14
2016,4,6,13,45,912.0,109.5,2.05,25.0,830.5,967.94,704.98
2016,4,6,14,0,904.0,109.0,2.0,25.0,805.0,948.46,692.87
2016,4,6,14,15,894.5,107.5,1.9,25.0,773.0,923.46,676.71
2016,4,6,14,30,885.0,106.0,1.8,25.0,741.0,895.57,658.76
2016,4,6,14,45,695.0,165.0,1.75,25.0,647.5,786.01,586.62
2016,4,6,15,0,505.0,224.0,1.7,25.0,554.0,671.04,505.68
2016,4,6,15,15,665.0,160.5,1.6,25.0,565.0,717.23,542.67
2016,4,6,15,30,825.0,97.0,1.5,25.0,576.0,743.38,561.21
2016,4,6,15,45,682.5,121.5,1.45,25.0,496.0,640.0,489.18
2016,4,6,16,0,540.0,146.0,1.4,25.0,416.0,538.95,415.52
2016,4,6,16,15,420.5,150.5,1.3,24.5,347.5,444.95,346.06
2016,4,6,16,30,301.0,155.0,1.2,24.0,279.0,353.25,276.44
2016,4,6,16,45,276.5,138.0,1.1,24.0,239.5,307.52,241.1
2016,4,6,17,0,252.0,121.0,1.0,24.0,200.0,263.6,206.09
2016,4,6,17,15,226.5,100.5,1.0,23.5,161.5,217.16,168.79
2016,4,6,17,30,201.0,80.0,1.0,23.0,123.0,172.93,132.22
2016,4,6,17,45,158.0,60.0,1.0,22.5,88.0,125.75,92.83
2016,4,6,18,0,115.0,40.0,1.0,22.0,53.0,82.85,56.49
2016,4,6,18,15,57.5,20.0,0.85,22.0,26.5,38.3,12.05
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,5.41,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,10.61,0.0
2016,4,7,6,15,19.0,30.5,1.9,14.0,33.0,28.19,17.21
2016,4,7,6,30,38.0,50.0,2.0,14.0,55.0,44.97,33.59
2016,4,7,6,45,58.0,72.0,2.1,14.5,84.0,64.06,48.02
2016,4,7,7,0,78.0,94.0,2.2,15.0,113.0,86.61,64.9
2016,4,7,7,15,96.0,115.5,2.25,15.5,144.5,113.96,86.38
2016,4,7,7,30,114.0,137.0,2.3,16.0,176.0,143.64,110.2
2016,4,7,7,45,139.5,159.5,2.35,16.5,215.0,178.19,137.98
2016,4,7,8,0,165.0,182.0,2.4,17.0,254.0,215.78,168.28
2016,4,7,8,15,113.5,200.5,2.4,17.0,252.5,225.65,177.84
2016,4,7,8,30,62.0,219.0,2.4,17.0,251.0,230.97,182.76
2016,4,7,8,45,105.0,247.0,2.4,17.5,307.5,281.35,222.07
2016,4,7,9,0,148.0,275.0,2.4,18.0,364.0,335.91,264.12
2016,4,7,9,15,323.0,255.0,2.35,18.0,467.5,424.57,333.9
2016,4,7,9,30,498.0,235.0,2.3,18.0,571.0,529.84,415.25
2016,4,7,9,45,529.5,238.5,2.25,18.0,612.5,578.42,451.39
2016,4,7,10,0,561.0,242.0,2.2,18.0,654.0,628.4,488.2
2016,4,7,10,15,522.5,268.5,2.15,18.0,664.5,650.62,502.85
2016,4,7,10,30,484.0,295.0,2.1,18.0,675.0,668.72,514.31
2016,4,7,10,45,452.5,319.0,2.1,18.5,682.0,686.09,524.47
2016,4,7,11,0,421.0,343.0,2.1,19.0,689.0,700.24,532.13
2016,4,7,11,15,471.0,331.5,2.1,19.0,725.5,746.3,565.43
2016,4,7,11,30,521.0,320.0,2.1,19.0,762.0,792.99,598.52
2016,4,7,11,45,531.5,314.0,2.15,19.0,767.5,809.63,610.29
2016,4,7,12,0,542.0,308.0,2.2,19.0,773.0,824.54,621.16
2016,4,7,12,15,518.0,321.0,2.2,19.0,765.5,824.9,620.54
2016,4,7,12,30,494.0,334.0,2.2,19.0,758.0,822.77,618.4
2016,4,7,12,45,483.0,333.0,2.25,19.0,743.5,816.24,614.37
2016,4,7,13,0,472.0,332.0,2.3,19.0,729.0,807.6,608.97
2016,4,7,13,15,492.5,317.0,2.3,18.5,724.0,812.14,614.53
2016,4,7,13,30,513.0,302.0,2.3,18.0,719.0,814.28,618.4
2016,4,7,13,45,654.5,229.0,2.35,18.0,745.0,867.53,660.68
2016,4,7,14,0,796.0,156.0,2.4,18.0,771.0,907.49,689.07
2016,4,7,14,15,785.0,153.5,2.4,17.5,739.5,881.93,673.47
2016,4,7,14,30,774.0,151.0,2.4,17.0,708.0,853.85,656.67
2016,4,7,14,45,687.0,171.0,2.45,17.0,646.5,786.81,611.38
2016,4,7,15,0,600.0,191.0,2.5,17.0,585.0,717.62,562.47
2016,4,7,15,15,530.5,199.5,2.5,16.5,531.0,650.15,514.21
2016,4,7,15,30,461.0,208.0,2.5,16.0,477.0,588.87,469.26
2016,4,7,15,45,399.5,201.5,2.5,16.0,421.0,520.47,417.59
2016,4,7,16,0,338.0,195.0,2.5,16.0,365.0,448.12,361.94
2016,4,7,16,15,238.0,183.5,2.4,15.5,297.0,357.89,290.71
2016,4,7,16,30,138.0,172.0,2.3,15.0,229.0,269.22,219.15
2016,4,7,16,45,121.5,151.0,2.25,15.0,196.5,231.58,188.67
2016,4,7,17,0,105.0,130.0,2.2,15.0,164.0,195.27,158.55
2016,4,7,17,15,88.5,107.0,2.05,14.5,132.0,158.01,127.34
2016,4,7,17,30,72.0,84.0,1.9,14.0,100.0,122.18,96.74
2016,4,7,17,45,49.0,62.0,1.8,14.0,71.5,82.85,62.86
2016,4,7,18,0,26.0,40.0,1.7,14.0,43.0,49.94,34.41
2016,4,7,18,15,13.0,20.0,1.65,13.5,21.5,23.23,7.26
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,11.5,5.5,5.41,0.0
2016,4,8,6,0,0.0,11.0,1.4,12.0,11.0,10.61,0.0
2016,4,8,6,15,4.5,30.0,1.45,12.5,30.5,28.47,17.98
2016,4,8,6,30,9.0,49.0,1.5,13.0,50.0,45.61,34.4
2016,4,8,6,45,22.0,70.5,1.55,13.5,75.5,63.04,47.6
2016,4,8,7,0,35.0,92.0,1.6,14.0,101.0,85.17,65.47
2016,4,8,7,15,46.5,113.5,1.6,14.0,128.0,108.98,84.83
2016,4,8,7,30,58.0,135.0,1.6,14.0,155.0,134.36,105.55
2016,4,8,7,45,50.5,154.0,1.6,14.5,173.5,154.47,122.33
2016,4,8,8,0,43.0,173.0,1.6,15.0,192.0,173.78,138.1
2016,4,8,8,15,32.0,184.0,1.55,15.0,199.0,183.93,146.37
2016,4,8,8,30,21.0,195.0,1.5,15.0,206.0,194.17,154.42
2016,4,8,8,45,10.5,150.0,1.5,15.5,155.5,149.02,117.45
2016,4,8,9,0,0.0,105.0,1.5,16.0,105.0,101.51,78.41
2016,4,8,9,15,51.0,209.0,1.5,16.0,243.5,229.36,181.62
2016,4,8,9,30,102.0,313.0,1.5,16.0,382.0,362.39,284.48
2016,4,8,9,45,121.0,334.0,1.55,16.5,420.5,402.1,313.35
2016,4,8,10,0,140.0,355.0,1.6,17.0,459.0,442.94,343.21
2016,4,8,10,15,101.5,356.5,1.65,17.0,433.0,421.96,326.33
2016,4,8,10,30,63.0,358.0,1.7,17.0,407.0,399.12,308.17
2016,4,8,10,45,41.5,328.5,1.75,17.0,361.5,356.31,275.53
2016,4,8,11,0,20.0,299.0,1.8,17.0,316.0,308.15,238.47
2016,4,8,11,15,16.5,279.0,1.85,17.0,293.5,286.46,221.95
2016,4,8,11,30,13.0,259.0,1.9,17.0,271.0,264.4,204.95
2016,4,8,11,45,75.0,345.0,1.95,17.0,410.5,412.43,319.42
2016,4,8,12,0,137.0,431.0,2.0,17.0,550.0,566.72,433.14
2016,4,8,12,15,197.0,426.5,2.0,17.0,597.0,622.14,473.82
2016,4,8,12,30,257.0,422.0,2.0,17.0,644.0,685.22,519.92
2016,4,8,12,45,474.0,325.0,2.05,17.5,728.0,800.36,606.62
2016,4,8,13,0,691.0,228.0,2.1,18.0,812.0,910.28,685.98
2016,4,8,13,15,493.5,307.0,2.1,18.0,720.0,803.49,607.44
2016,4,8,13,30,296.0,386.0,2.1,18.0,628.0,692.25,524.96
2016,4,8,13,45,292.5,374.0,2.15,18.0,607.5,674.99,514.6
2016,4,8,14,0,289.0,362.0,2.2,18.0,587.0,656.5,502.54
2016,4,8,14,15,463.0,286.5,2.2,17.5,629.5,736.45,566.85
2016,4,8,14,30,637.0,211.0,2.2,17.0,672.0,802.81,619.94
2016,4,8,14,45,354.5,252.0,2.25,17.0,506.5,578.46,453.07
2016,4,8,15,0,72.0,293.0,2.3,17.0,341.0,363.87,285.46
2016,4,8,15,15,41.5,246.0,2.3,16.5,273.5,287.25,227.33
2016,4,8,15,30,11.0,199.0,2.3,16.0,206.0,206.2,163.41
2016,4,8,15,45,5.5,177.0,2.3,16.0,180.5,179.65,142.56
2016,4,8,16,0,0.0,155.0,2.3,16.0,155.0,153.49,121.66
2016,4,8,16,15,24.0,159.5,2.25,15.5,169.5,174.56,140.19
2016,4,8,16,30,48.0,164.0,2.2,15.0,184.0,200.0,161.97
2016,4,8,16,45,36.5,143.5,2.15,15.0,157.5,170.29,137.56
2016,4,8,17,0,25.0,123.0,2.1,15.0,131.0,141.61,113.81
2016,4,8,17,15,15.5,100.0,2.0,14.5,105.0,108.08,85.88
2016,4,8,17,30,6.0,77.0,1.9,14.0,79.0,80.04,62.15
2016,4,8,17,45,3.0,55.0,1.8,14.0,56.0,56.16,41.51
2016,4,8,18,0,0.0,33.0,1.7,14.0,33.0,32.3,20.83
2016,4,8,18,15,0.0,16.5,1.65,14.0,16.5,15.92,4.13
2016,4,8,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.5,2.0,13.0,0.5,0.49,0.0
2016,4,9,6,0,0.0,1.0,2.0,13.0,1.0,0.96,0.0
2016,4,9,6,15,0.0,4.0,2.0,13.0,4.0,3.85,0.0
2016,4,9,6,30,0.0,7.0,2.0,13.0,7.0,6.74,0.3
2016,4,9,6,45,0.0,10.5,2.05,13.0,10.5,10.12,3.01
2016,4,9,7,0,0.0,14.0,2.1,13.0,14.0,13.5,5.98
2016,4,9,7,15,0.0,17.5,2.1,13.0,17.5,16.88,8.91
2016,4,9,7,30,0.0,21.0,2.1,13.0,21.0,20.26,11.81
2016,4,9,7,45,0.0,78.0,2.15,13.0,78.0,75.34,58.74
2016,4,9,8,0,0.0,135.0,2.2,13.0,135.0,128.62,103.15
2016,4,9,8,15,0.0,147.0,2.15,13.0,147.0,140.4,112.46
2016,4,9,8,30,0.0,159.0,2.1,13.0,159.0,152.18,121.76
2016,4,9,8,45,0.0,150.5,2.1,13.5,150.5,144.66,114.97
2016,4,9,9,0,0.0,142.0,2.1,14.0,142.0,136.87,108.09
2016,4,9,9,15,3.5,174.5,2.05,14.0,177.0,170.09,134.82
2016,4,9,9,30,7.0,207.0,2.0,14.0,212.0,203.8,161.52
2016,4,9,9,45,9.5,223.0,2.0,14.0,230.0,221.51,175.25
2016,4,9,10,0,12.0,239.0,2.0,14.0,248.0,239.49,189.18
2016,4,9,10,15,10.5,233.0,2.0,14.0,241.0,233.46,184.05
2016,4,9,10,30,9.0,227.0,2.0,14.0,234.0,227.2,178.86
2016,4,9,10,45,8.0,214.0,2.05,14.5,220.5,214.31,168.21
2016,4,9,11,0,7.0,201.0,2.1,15.0,207.0,201.25,157.48
2016,4,9,11,15,10.0,233.0,2.05,15.0,241.5,235.61,184.48
2016,4,9,11,30,13.0,265.0,2.0,15.0,276.0,270.34,211.34
2016,4,9,11,45,6.5,189.0,2.0,15.5,194.5,190.04,147.89
2016,4,9,12,0,0.0,113.0,2.0,16.0,113.0,109.72,83.66
2016,4,9,12,15,4.0,158.5,2.0,16.0,161.5,158.12,122.65
2016,4,9,12,30,8.0,204.0,2.0,16.0,210.0,206.97,161.29
2016,4,9,12,45,23.5,282.0,2.0,16.0,302.0,306.23,238.74
2016,4,9,13,0,39.0,360.0,2.0,16.0,394.0,403.09,312.16
2016,4,9,13,15,41.0,356.0,2.0,16.0,391.0,401.88,311.06
2016,4,9,13,30,43.0,352.0,2.0,16.0,388.0,400.48,310.39
2016,4,9,13,45,24.5,277.5,2.0,16.0,298.0,305.04,237.82
2016,4,9,14,0,6.0,203.0,2.0,16.0,208.0,204.92,159.93
2016,4,9,14,15,3.0,142.0,2.0,16.0,144.5,141.18,109.67
2016,4,9,14,30,0.0,81.0,2.0,16.0,81.0,78.42,59.01
2016,4,9,14,45,0.0,95.0,2.05,16.0,95.0,92.0,70.32
2016,4,9,15,0,0.0,109.0,2.1,16.0,109.0,105.83,81.76
2016,4,9,15,15,0.0,133.0,2.05,15.5,133.0,129.85,101.71
2016,4,9,15,30,0.0,157.0,2.0,15.0,157.0,154.41,122.13
2016,4,9,15,45,0.0,141.5,2.0,15.0,141.5,138.97,109.86
2016,4,9,16,0,0.0,126.0,2.0,15.0,126.0,123.52,97.56
2016,4,9,16,15,0.0,112.5,1.9,15.0,112.5,110.13,86.82
2016,4,9,16,30,0.0,99.0,1.8,15.0,99.0,96.74,75.97
2016,4,9,16,45,0.0,85.0,1.75,15.0,85.0,82.84,64.56
2016,4,9,17,0,0.0,71.0,1.7,15.0,71.0,68.94,52.99
2016,4,9,17,15,0.0,57.5,1.55,14.5,57.5,55.57,41.76
2016,4,9,17,30,0.0,44.0,1.4,14.0,44.0,42.5,30.59
2016,4,9,17,45,0.0,32.0,1.3,14.0,32.0,30.89,20.45
2016,4,9,18,0,0.0,20.0,1.2,14.0,20.0,19.29,10.25
2016,4,9,18,15,0.0,11.0,1.2,13.5,11.0,10.61,1.28
2016,4,9,18,30,0.0,2.0,1.2,13.0,2.0,1.97,0.0
2016,4,9,18,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,12.0,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,6.5,1.75,12.0,6.5,6.26,0.0
2016,4,10,6,30,0.0,11.0,1.8,12.0,11.0,10.6,3.76
2016,4,10,6,45,0.0,16.5,1.9,12.5,16.5,15.91,8.0
2016,4,10,7,0,0.0,22.0,2.0,13.0,22.0,21.22,12.63
2016,4,10,7,15,0.0,27.5,2.0,13.0,27.5,26.54,17.23
2016,4,10,7,30,0.0,33.0,2.0,13.0,33.0,31.86,21.77
2016,4,10,7,45,0.0,28.5,2.05,13.0,28.5,27.51,17.99
2016,4,10,8,0,0.0,24.0,2.1,13.0,24.0,23.17,14.21
2016,4,10,8,15,0.0,23.5,2.1,13.0,23.5,22.69,13.74
2016,4,10,8,30,0.0,23.0,2.1,13.0,23.0,22.21,13.27
2016,4,10,8,45,0.0,38.5,2.1,13.5,38.5,37.21,25.85
2016,4,10,9,0,0.0,54.0,2.1,14.0,54.0,52.22,38.27
2016,4,10,9,15,0.0,82.5,2.1,14.0,82.5,79.84,61.09
2016,4,10,9,30,0.0,111.0,2.1,14.0,111.0,107.4,83.57
2016,4,10,9,45,5.0,169.5,2.15,14.5,173.5,167.13,131.72
2016,4,10,10,0,10.0,228.0,2.2,15.0,236.0,227.51,179.24
2016,4,10,10,15,7.0,203.5,2.25,15.0,209.0,202.31,158.84
2016,4,10,10,30,4.0,179.0,2.3,15.0,182.0,176.68,138.26
2016,4,10,10,45,6.0,193.5,2.35,15.0,198.5,192.72,151.0
2016,4,10,11,0,8.0,208.0,2.4,15.0,215.0,208.94,163.75
2016,4,10,11,15,7.0,199.0,2.45,15.0,205.5,199.68,156.27
2016,4,10,11,30,6.0,190.0,2.5,15.0,196.0,190.3,148.77
2016,4,10,11,45,13.0,250.5,2.55,15.0,262.0,256.6,201.14
2016,4,10,12,0,20.0,311.0,2.6,15.0,328.0,323.78,253.14
2016,4,10,12,15,23.0,323.5,2.65,15.0,343.5,339.86,265.37
2016,4,10,12,30,26.0,336.0,2.7,15.0,359.0,363.24,283.35
2016,4,10,12,45,17.5,281.5,2.8,15.0,297.5,293.65,229.8
2016,4,10,13,0,9.0,227.0,2.9,15.0,236.0,231.23,181.18
2016,4,10,13,15,13.5,257.0,2.95,15.0,269.0,265.85,208.82
2016,4,10,13,30,18.0,287.0,3.0,15.0,302.0,300.76,236.29
2016,4,10,13,45,12.5,248.0,3.05,15.0,258.5,256.24,201.53
2016,4,10,14,0,7.0,209.0,3.1,15.0,215.0,211.87,166.68
2016,4,10,14,15,7.5,212.0,3.1,15.0,218.0,215.48,169.92
2016,4,10,14,30,8.0,215.0,3.1,15.0,221.0,219.12,173.13
2016,4,10,14,45,5.0,194.0,3.1,15.0,197.5,195.32,154.33
2016,4,10,15,0,2.0,173.0,3.1,15.0,174.0,171.66,135.57
2016,4,10,15,15,1.0,149.0,3.05,14.5,149.5,146.75,115.93
2016,4,10,15,30,0.0,125.0,3.0,14.0,125.0,121.95,96.12
2016,4,10,15,45,0.0,113.0,3.0,14.0,113.0,110.06,86.61
2016,4,10,16,0,0.0,101.0,3.0,14.0,101.0,98.17,77.02
2016,4,10,16,15,0.0,78.0,2.9,13.5,78.0,75.43,58.35
2016,4,10,16,30,0.0,55.0,2.8,13.0,55.0,53.14,39.79
2016,4,10,16,45,0.0,47.5,2.75,13.0,47.5,45.88,33.72
2016,4,10,17,0,0.0,40.0,2.7,13.0,40.0,38.62,27.57
2016,4,10,17,15,0.0,32.5,2.55,12.5,32.5,31.37,21.39
2016,4,10,17,30,0.0,25.0,2.4,12.0,25.0,24.12,15.11
2016,4,10,17,45,0.0,18.0,2.25,12.0,18.0,17.36,9.15
2016,4,10,18,0,0.0,11.0,2.1,12.0,11.0,10.6,3.17
2016,4,10,18,15,0.0,6.0,2.0,12.0,6.0,5.78,0.0
2016,4,10,18,30,0.0,1.0,1.9,12.0,1.0,0.98,0.0
2016,4,10,18,45,0.0,0.5,1.85,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,51.5,11.5,0.65,11.5,14.5,11.3,0.0
2016,4,11,6,0,103.0,23.0,0.6,12.0,29.0,17.95,2.85
2016,4,11,6,15,212.5,38.5,0.65,12.0,67.5,29.53,19.7
2016,4,11,6,30,322.0,54.0,0.7,12.0,106.0,40.54,30.35
2016,4,11,6,45,397.5,65.5,0.8,12.5,153.5,59.83,38.32
2016,4,11,7,0,473.0,77.0,0.9,13.0,201.0,101.4,62.03
2016,4,11,7,15,526.5,85.5,0.95,13.0,251.5,145.42,94.35
2016,4,11,7,30,580.0,94.0,1.0,13.0,302.0,195.59,135.55
2016,4,11,7,45,377.0,142.5,1.1,13.5,285.5,222.04,167.26
2016,4,11,8,0,174.0,191.0,1.2,14.0,269.0,229.17,180.02
2016,4,11,8,15,137.5,213.5,1.2,14.0,279.5,247.8,196.31
2016,4,11,8,30,101.0,236.0,1.2,14.0,290.0,263.73,209.49
2016,4,11,8,45,203.0,250.5,1.25,14.5,372.0,331.55,262.42
2016,4,11,9,0,305.0,265.0,1.3,15.0,454.0,410.28,323.07
2016,4,11,9,15,171.5,273.5,1.3,15.0,381.0,359.43,283.0
2016,4,11,9,30,38.0,282.0,1.3,15.0,308.0,294.41,230.93
2016,4,11,9,45,23.5,254.0,1.35,15.5,270.5,260.58,204.15
2016,4,11,10,0,9.0,226.0,1.4,16.0,233.0,224.89,175.55
2016,4,11,10,15,13.0,252.5,1.4,16.0,263.0,254.25,198.35
2016,4,11,10,30,17.0,279.0,1.4,16.0,293.0,284.04,221.02
2016,4,11,10,45,18.5,291.0,1.4,16.5,306.5,298.04,230.96
2016,4,11,11,0,20.0,303.0,1.4,17.0,320.0,312.15,240.99
2016,4,11,11,15,21.5,313.0,1.4,17.0,331.5,324.37,250.02
2016,4,11,11,30,23.0,323.0,1.4,17.0,343.0,336.65,259.1
2016,4,11,11,45,24.0,325.0,1.4,17.0,346.0,340.55,261.92
2016,4,11,12,0,25.0,327.0,1.4,17.0,349.0,350.34,269.22
2016,4,11,12,15,79.0,380.5,1.4,17.0,449.5,457.52,350.35
2016,4,11,12,30,133.0,434.0,1.4,17.0,550.0,573.93,434.82
2016,4,11,12,45,134.0,425.5,1.45,17.0,541.5,568.76,430.74
2016,4,11,13,0,135.0,417.0,1.5,17.0,533.0,562.91,427.26
2016,4,11,13,15,466.5,291.0,1.5,17.0,678.5,763.41,580.04
2016,4,11,13,30,798.0,165.0,1.5,17.0,824.0,941.4,703.6
2016,4,11,13,45,790.0,163.5,1.55,17.0,799.5,925.23,692.1
2016,4,11,14,0,782.0,162.0,1.6,17.0,775.0,906.2,681.14
2016,4,11,14,15,771.0,159.5,1.6,16.5,744.0,880.67,666.45
2016,4,11,14,30,760.0,157.0,1.6,16.0,713.0,856.35,652.56
2016,4,11,14,45,752.0,150.5,1.65,16.0,677.5,824.31,632.6
2016,4,11,15,0,744.0,144.0,1.7,16.0,642.0,790.02,610.92
2016,4,11,15,15,725.5,140.5,1.7,16.0,599.5,748.57,583.44
2016,4,11,15,30,707.0,137.0,1.7,16.0,557.0,705.95,554.82
2016,4,11,15,45,684.0,131.5,1.7,16.0,511.0,656.94,520.24
2016,4,11,16,0,661.0,126.0,1.7,16.0,465.0,607.66,484.42
2016,4,11,16,15,628.5,120.0,1.7,15.5,415.5,551.73,443.42
2016,4,11,16,30,596.0,114.0,1.7,15.0,366.0,496.95,402.02
2016,4,11,16,45,561.5,104.0,1.7,15.0,316.5,438.3,355.61
2016,4,11,17,0,527.0,94.0,1.7,15.0,267.0,381.74,309.39
2016,4,11,17,15,466.5,84.0,1.65,14.5,217.0,313.86,253.13
2016,4,11,17,30,406.0,74.0,1.6,14.0,167.0,254.17,202.03
2016,4,11,17,45,332.0,59.5,1.55,13.5,122.5,190.67,147.13
2016,4,11,18,0,258.0,45.0,1.5,13.0,78.0,135.08,98.44
2016,4,11,18,15,147.0,28.0,1.55,12.5,45.0,75.21,43.15
2016,4,11,18,30,36.0,11.0,1.6,12.0,12.0,17.32,0.0
2016,4,11,18,45,18.0,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.5,2.4,11.5,3.5,3.44,0.0
2016,4,12,6,0,0.0,7.0,2.5,12.0,7.0,6.74,0.0
2016,4,12,6,15,0.0,16.5,2.55,12.0,16.5,15.91,8.08
2016,4,12,6,30,0.0,26.0,2.6,12.0,26.0,25.09,16.67
2016,4,12,6,45,0.0,38.0,2.65,12.0,38.0,36.69,25.85
2016,4,12,7,0,0.0,50.0,2.7,12.0,50.0,48.3,35.97
2016,4,12,7,15,0.0,63.0,2.7,12.0,63.0,60.89,46.79
2016,4,12,7,30,0.0,76.0,2.7,12.0,76.0,73.29,57.3
2016,4,12,7,45,62.0,135.0,2.75,12.5,163.5,142.11,112.98
2016,4,12,8,0,124.0,194.0,2.8,13.0,251.0,216.74,173.0
2016,4,12,8,15,125.0,218.0,2.8,13.0,281.0,247.68,198.47
2016,4,12,8,30,126.0,242.0,2.8,13.0,311.0,278.83,223.79
2016,4,12,8,45,138.0,263.5,2.85,13.5,345.0,313.11,250.82
2016,4,12,9,0,150.0,285.0,2.9,14.0,379.0,348.59,278.38
2016,4,12,9,15,109.0,296.5,2.9,14.5,367.5,345.51,274.78
2016,4,12,9,30,68.0,308.0,2.9,15.0,356.0,337.73,267.23
2016,4,12,9,45,113.0,335.5,2.95,15.5,419.5,399.45,315.0
2016,4,12,10,0,158.0,363.0,3.0,16.0,483.0,464.69,364.42
2016,4,12,10,15,162.5,374.5,3.05,16.0,502.0,487.8,381.42
2016,4,12,10,30,167.0,386.0,3.1,16.0,521.0,510.87,398.48
2016,4,12,10,45,167.5,397.0,3.2,16.0,535.0,530.08,412.61
2016,4,12,11,0,168.0,408.0,3.3,16.0,549.0,548.89,426.42
2016,4,12,11,15,510.0,275.0,3.35,16.0,713.5,729.25,569.53
2016,4,12,11,30,852.0,142.0,3.4,16.0,878.0,910.16,701.24
2016,4,12,11,45,855.0,142.0,3.45,16.5,885.0,930.57,712.67
2016,4,12,12,0,858.0,142.0,3.5,17.0,892.0,948.03,723.39
2016,4,12,12,15,669.5,243.0,3.55,17.0,828.0,894.57,686.47
2016,4,12,12,30,481.0,344.0,3.6,17.0,764.0,825.25,632.25
2016,4,12,12,45,647.0,255.0,3.65,17.0,813.5,898.46,690.39
2016,4,12,13,0,813.0,166.0,3.7,17.0,863.0,963.12,736.08
2016,4,12,13,15,640.5,244.5,3.8,17.0,787.0,883.88,680.93
2016,4,12,13,30,468.0,323.0,3.9,17.0,711.0,797.7,615.82
2016,4,12,13,45,628.0,242.5,4.0,17.0,746.5,862.04,668.63
2016,4,12,14,0,788.0,162.0,4.1,17.0,782.0,912.95,706.53
2016,4,12,14,15,777.5,159.5,4.1,16.5,751.5,887.72,690.65
2016,4,12,14,30,767.0,157.0,4.1,16.0,721.0,863.63,676.08
2016,4,12,14,45,754.0,153.5,4.2,16.0,684.0,830.39,654.02
2016,4,12,15,0,741.0,150.0,4.3,16.0,647.0,795.16,630.46
2016,4,12,15,15,619.5,175.0,4.3,15.5,572.5,701.95,562.96
2016,4,12,15,30,498.0,200.0,4.3,15.0,498.0,611.39,494.05
2016,4,12,15,45,390.0,205.5,4.35,15.0,427.5,520.15,422.8
2016,4,12,16,0,282.0,211.0,4.4,15.0,357.0,428.96,350.08
2016,4,12,16,15,349.5,176.5,4.3,14.5,338.5,423.04,348.07
2016,4,12,16,30,417.0,142.0,4.2,14.0,320.0,417.65,345.25
2016,4,12,16,45,367.5,134.5,4.15,14.0,276.0,362.26,299.26
2016,4,12,17,0,318.0,127.0,4.1,14.0,232.0,304.96,251.16
2016,4,12,17,15,278.0,109.0,4.0,13.5,189.0,251.28,205.64
2016,4,12,17,30,238.0,91.0,3.9,13.0,146.0,201.36,162.35
2016,4,12,17,45,182.5,71.0,3.85,12.5,107.0,147.64,115.58
2016,4,12,18,0,127.0,51.0,3.8,12.0,68.0,99.7,73.77
2016,4,12,18,15,63.5,30.5,3.75,12.0,39.0,51.26,29.84
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,13.0,2.25,10.5,17.0,12.78,0.0
2016,4,13,6,0,122.0,26.0,2.3,11.0,34.0,20.25,7.68
2016,4,13,6,15,234.0,41.5,2.4,11.0,75.0,31.72,21.91
