Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,6,30,346.0,57.0,2.5,11.0,116.0,42.63,32.4
2016,4,13,6,45,427.0,67.5,2.65,11.5,165.5,65.7,41.17
2016,4,13,7,0,508.0,78.0,2.8,12.0,215.0,108.97,66.75
2016,4,13,7,15,561.5,86.0,2.8,12.5,267.5,154.89,101.35
2016,4,13,7,30,615.0,94.0,2.8,13.0,320.0,206.93,144.75
2016,4,13,7,45,653.5,99.5,2.85,13.5,372.0,258.6,190.14
2016,4,13,8,0,692.0,105.0,2.9,14.0,424.0,314.16,239.0
2016,4,13,8,15,719.5,110.0,2.85,14.0,474.0,368.76,287.14
2016,4,13,8,30,747.0,115.0,2.8,14.0,524.0,425.48,335.94
2016,4,13,8,45,772.0,117.0,2.8,14.5,571.0,481.67,382.51
2016,4,13,9,0,797.0,119.0,2.8,15.0,618.0,537.14,427.17
2016,4,13,9,15,812.0,121.5,2.75,15.0,659.0,588.27,467.88
2016,4,13,9,30,827.0,124.0,2.7,15.0,700.0,639.1,507.23
2016,4,13,9,45,849.5,120.5,2.7,15.5,738.5,688.5,543.95
2016,4,13,10,0,872.0,117.0,2.7,16.0,777.0,737.05,578.29
2016,4,13,10,15,879.5,118.5,2.7,16.0,806.0,778.81,607.03
2016,4,13,10,30,887.0,120.0,2.7,16.0,835.0,818.6,634.14
2016,4,13,10,45,890.5,122.0,2.7,16.5,856.5,853.45,656.34
2016,4,13,11,0,894.0,124.0,2.7,17.0,878.0,885.72,676.56
2016,4,13,11,15,897.5,125.0,2.7,17.0,892.0,914.25,695.39
2016,4,13,11,30,901.0,126.0,2.7,17.0,906.0,939.92,712.25
2016,4,13,11,45,896.0,130.0,2.7,17.5,911.0,957.84,722.53
2016,4,13,12,0,891.0,134.0,2.7,18.0,916.0,972.41,730.66
2016,4,13,12,15,890.5,133.5,2.7,18.0,914.5,983.3,737.79
2016,4,13,12,30,890.0,133.0,2.7,18.0,913.0,990.86,742.86
2016,4,13,12,45,884.5,135.0,2.7,18.0,902.5,992.87,744.38
2016,4,13,13,0,879.0,137.0,2.7,18.0,892.0,991.53,743.84
2016,4,13,13,15,874.5,136.0,2.75,17.5,875.0,984.72,741.67
2016,4,13,13,30,870.0,135.0,2.8,17.0,858.0,974.62,737.42
2016,4,13,13,45,856.0,137.5,2.85,17.0,831.5,962.03,730.2
2016,4,13,14,0,842.0,140.0,2.9,17.0,805.0,940.69,717.08
2016,4,13,14,15,833.0,138.0,2.9,17.0,774.0,916.33,701.57
2016,4,13,14,30,824.0,136.0,2.9,17.0,743.0,889.25,684.19
2016,4,13,14,45,803.0,137.0,2.95,17.0,704.0,852.5,660.31
2016,4,13,15,0,782.0,138.0,3.0,17.0,665.0,814.0,635.03
2016,4,13,15,15,765.0,134.0,3.0,16.5,622.0,775.01,609.97
2016,4,13,15,30,748.0,130.0,3.0,16.0,579.0,731.57,581.27
2016,4,13,15,45,723.5,126.0,3.05,16.0,531.5,681.54,546.1
2016,4,13,16,0,699.0,122.0,3.1,16.0,484.0,631.26,508.9
2016,4,13,16,15,667.5,116.5,3.1,15.5,434.0,574.85,466.77
2016,4,13,16,30,636.0,111.0,3.1,15.0,384.0,519.43,424.15
2016,4,13,16,45,589.5,104.5,3.1,14.5,331.5,455.91,373.69
2016,4,13,17,0,543.0,98.0,3.1,14.0,279.0,395.48,324.15
2016,4,13,17,15,482.5,88.0,2.95,13.5,228.0,326.82,266.35
2016,4,13,17,30,422.0,78.0,2.8,13.0,177.0,266.11,213.67
2016,4,13,17,45,328.0,64.5,2.7,12.5,130.0,195.72,152.77
2016,4,13,18,0,234.0,51.0,2.6,12.0,83.0,135.44,100.45
2016,4,13,18,15,131.0,32.0,2.55,11.5,48.5,72.84,44.69
2016,4,13,18,30,28.0,13.0,2.5,11.0,14.0,17.93,0.0
2016,4,13,18,45,14.0,6.5,2.45,11.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,63.0,14.5,2.2,9.5,19.0,14.25,0.0
2016,4,14,6,0,126.0,29.0,2.2,10.0,38.0,22.65,10.56
2016,4,14,6,15,241.5,44.5,2.25,10.0,80.0,34.05,24.16
2016,4,14,6,30,357.0,60.0,2.3,10.0,122.0,44.88,34.6
2016,4,14,6,45,433.0,71.0,2.35,10.5,171.5,70.49,44.49
2016,4,14,7,0,509.0,82.0,2.4,11.0,221.0,114.64,71.48
2016,4,14,7,15,546.5,85.0,2.5,11.5,263.5,153.72,101.42
2016,4,14,7,30,584.0,88.0,2.6,12.0,306.0,197.14,138.57
2016,4,14,7,45,577.0,106.0,2.75,12.5,347.0,246.52,183.56
2016,4,14,8,0,570.0,124.0,2.9,13.0,388.0,294.87,227.22
2016,4,14,8,15,570.0,140.0,2.95,13.0,429.0,342.83,269.79
2016,4,14,8,30,570.0,156.0,3.0,13.0,470.0,390.23,310.83
2016,4,14,8,45,561.5,174.5,3.1,13.5,506.5,434.58,347.75
2016,4,14,9,0,553.0,193.0,3.2,14.0,543.0,477.79,382.56
2016,4,14,9,15,674.0,168.0,3.25,14.0,621.5,553.94,443.82
2016,4,14,9,30,795.0,143.0,3.3,14.0,700.0,639.77,511.41
2016,4,14,9,45,816.5,140.5,3.4,14.5,738.0,688.21,547.9
2016,4,14,10,0,838.0,138.0,3.5,15.0,776.0,736.37,583.62
2016,4,14,10,15,846.5,140.0,3.55,15.0,805.0,778.62,613.51
2016,4,14,10,30,855.0,142.0,3.6,15.0,834.0,819.1,641.9
2016,4,14,10,45,560.0,275.5,3.65,15.5,733.5,739.09,577.8
2016,4,14,11,0,265.0,409.0,3.7,16.0,633.0,636.53,493.43
2016,4,14,11,15,555.0,286.0,3.8,16.0,766.0,781.85,609.07
2016,4,14,11,30,845.0,163.0,3.9,16.0,899.0,932.79,719.36
2016,4,14,11,45,832.0,173.0,4.0,16.0,901.5,948.97,729.79
2016,4,14,12,0,819.0,183.0,4.1,16.0,904.0,961.73,738.99
2016,4,14,12,15,818.5,182.5,4.2,16.0,902.0,972.32,746.83
2016,4,14,12,30,818.0,182.0,4.3,16.0,900.0,979.8,752.58
2016,4,14,12,45,844.5,163.5,4.4,16.0,898.0,991.42,761.76
2016,4,14,13,0,871.0,145.0,4.5,16.0,896.0,993.59,764.49
2016,4,14,13,15,866.5,144.0,4.55,16.0,879.0,992.8,764.9
2016,4,14,13,30,862.0,143.0,4.6,16.0,862.0,982.8,759.04
2016,4,14,13,45,848.5,145.5,4.65,16.0,836.0,964.85,747.74
2016,4,14,14,0,835.0,148.0,4.7,16.0,810.0,944.01,734.49
2016,4,14,14,15,825.0,146.0,4.7,16.0,778.0,918.83,717.8
2016,4,14,14,30,815.0,144.0,4.7,16.0,746.0,890.99,699.21
2016,4,14,14,45,803.0,140.5,4.75,16.0,708.5,857.34,676.71
2016,4,14,15,0,791.0,137.0,4.8,16.0,671.0,821.49,652.47
2016,4,14,15,15,773.0,133.0,4.8,15.5,627.5,781.31,625.7
2016,4,14,15,30,755.0,129.0,4.8,15.0,584.0,736.8,595.31
2016,4,14,15,45,745.0,120.0,4.8,15.0,538.5,691.54,562.79
2016,4,14,16,0,735.0,111.0,4.8,15.0,493.0,644.87,527.69
2016,4,14,16,15,704.5,106.0,4.7,14.5,442.5,588.15,484.01
2016,4,14,16,30,674.0,101.0,4.6,14.0,392.0,532.29,439.89
2016,4,14,16,45,637.0,93.5,4.6,14.0,340.0,471.25,389.84
2016,4,14,17,0,600.0,86.0,4.6,14.0,288.0,412.4,340.19
2016,4,14,17,15,541.0,78.0,4.35,13.5,236.5,345.46,282.85
2016,4,14,17,30,482.0,70.0,4.1,13.0,185.0,283.64,228.47
2016,4,14,17,45,395.0,58.5,3.95,12.5,137.0,213.88,167.22
2016,4,14,18,0,308.0,47.0,3.8,12.0,89.0,152.83,113.26
2016,4,14,18,15,154.0,32.0,3.7,11.5,53.0,82.56,52.28
2016,4,14,18,30,0.0,17.0,3.6,11.0,17.0,16.71,0.0
2016,4,14,18,45,0.0,8.5,3.5,11.0,8.5,8.36,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,118.0,13.5,2.65,7.5,22.5,13.27,0.0
2016,4,15,6,0,236.0,27.0,2.7,8.0,45.0,21.17,10.46
2016,4,15,6,15,353.5,38.5,2.75,8.5,89.5,29.06,20.03
2016,4,15,6,30,471.0,50.0,2.8,9.0,134.0,36.42,27.2
2016,4,15,6,45,539.5,59.0,2.9,10.0,185.5,65.99,37.19
2016,4,15,7,0,608.0,68.0,3.0,11.0,237.0,113.33,65.98
2016,4,15,7,15,656.5,74.0,3.15,11.5,291.0,162.79,104.4
2016,4,15,7,30,705.0,80.0,3.3,12.0,345.0,217.64,151.38
2016,4,15,7,45,735.0,86.0,3.45,12.5,398.0,272.68,200.86
2016,4,15,8,0,765.0,92.0,3.6,13.0,451.0,332.73,254.48
2016,4,15,8,15,790.5,96.0,3.55,13.5,502.0,389.36,304.46
2016,4,15,8,30,816.0,100.0,3.5,14.0,553.0,447.78,354.54
2016,4,15,8,45,833.5,103.5,3.45,14.5,600.0,503.34,400.92
2016,4,15,9,0,851.0,107.0,3.4,15.0,647.0,559.27,446.04
2016,4,15,9,15,865.5,109.0,3.3,15.0,689.0,612.1,488.12
2016,4,15,9,30,880.0,111.0,3.2,15.0,731.0,664.84,528.89
2016,4,15,9,45,896.0,110.5,3.1,15.5,769.0,714.61,565.38
2016,4,15,10,0,912.0,110.0,3.0,16.0,807.0,763.43,598.52
2016,4,15,10,15,919.5,111.0,2.95,16.0,836.5,806.08,627.53
2016,4,15,10,30,927.0,112.0,2.9,16.0,866.0,846.64,654.76
2016,4,15,10,45,934.5,112.0,2.9,16.5,888.5,883.91,678.51
2016,4,15,11,0,942.0,112.0,2.9,17.0,911.0,918.68,700.29
2016,4,15,11,15,944.5,112.5,2.9,17.0,925.0,946.89,718.77
2016,4,15,11,30,947.0,113.0,2.9,17.0,939.0,972.01,735.19
2016,4,15,11,45,949.5,112.0,2.95,17.5,946.0,992.4,747.48
2016,4,15,12,0,952.0,111.0,3.0,18.0,953.0,1009.48,757.62
2016,4,15,12,15,951.0,111.0,3.0,18.0,950.5,1020.86,765.05
2016,4,15,12,30,950.0,111.0,3.0,18.0,948.0,1028.7,770.29
2016,4,15,12,45,950.5,108.5,3.05,18.5,938.5,1031.8,771.52
2016,4,15,13,0,951.0,106.0,3.1,19.0,929.0,1031.28,770.52
2016,4,15,13,15,946.5,105.0,3.1,19.0,910.5,1023.94,766.16
2016,4,15,13,30,942.0,104.0,3.1,19.0,892.0,1013.07,759.64
2016,4,15,13,45,936.0,102.5,3.15,19.0,866.5,996.79,750.04
2016,4,15,14,0,930.0,101.0,3.2,19.0,841.0,977.17,738.28
2016,4,15,14,15,921.0,99.5,3.2,19.0,808.5,951.61,722.14
2016,4,15,14,30,912.0,98.0,3.2,19.0,776.0,923.1,704.02
2016,4,15,14,45,900.0,96.5,3.2,19.0,737.0,889.22,682.13
2016,4,15,15,0,888.0,95.0,3.2,19.0,698.0,852.93,658.44
2016,4,15,15,15,873.0,92.5,3.15,18.5,654.0,810.92,631.43
2016,4,15,15,30,858.0,90.0,3.1,18.0,610.0,767.16,602.81
2016,4,15,15,45,838.5,87.0,3.05,18.0,561.5,722.12,571.73
2016,4,15,16,0,819.0,84.0,3.0,18.0,513.0,671.88,536.37
2016,4,15,16,15,792.5,80.5,2.9,17.5,461.5,615.91,495.57
2016,4,15,16,30,766.0,77.0,2.8,17.0,410.0,560.27,453.11
2016,4,15,16,45,731.5,72.0,2.7,17.0,357.0,499.12,404.23
2016,4,15,17,0,697.0,67.0,2.6,17.0,304.0,439.75,355.29
2016,4,15,17,15,644.5,61.0,2.55,16.0,251.0,374.79,301.61
2016,4,15,17,30,592.0,55.0,2.5,15.0,198.0,312.67,248.32
2016,4,15,17,45,511.5,47.0,2.45,14.5,148.5,243.22,187.55
2016,4,15,18,0,431.0,39.0,2.4,14.0,99.0,182.03,133.02
2016,4,15,18,15,294.0,27.0,2.45,13.5,60.0,111.66,70.46
2016,4,15,18,30,157.0,15.0,2.5,13.0,21.0,49.95,0.0
2016,4,15,18,45,78.5,7.5,2.55,13.0,10.5,17.96,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,124.5,13.5,1.4,11.5,24.0,13.27,0.0
2016,4,16,6,0,249.0,27.0,1.3,12.0,48.0,20.9,10.66
2016,4,16,6,15,358.0,39.0,1.25,12.5,92.0,29.24,19.94
2016,4,16,6,30,467.0,51.0,1.2,13.0,136.0,37.03,27.35
2016,4,16,6,45,535.5,59.5,1.2,13.5,187.5,68.23,37.82
2016,4,16,7,0,604.0,68.0,1.2,14.0,239.0,115.1,66.5
2016,4,16,7,15,651.5,74.0,1.2,14.5,292.0,164.3,104.39
2016,4,16,7,30,699.0,80.0,1.2,15.0,345.0,218.77,150.15
2016,4,16,7,45,732.0,84.5,1.3,15.5,398.0,272.96,197.65
2016,4,16,8,0,765.0,89.0,1.4,16.0,451.0,332.39,249.21
2016,4,16,8,15,789.5,93.0,1.4,16.5,501.5,388.64,297.28
2016,4,16,8,30,814.0,97.0,1.4,17.0,552.0,446.56,345.19
2016,4,16,8,45,831.0,100.5,1.45,18.0,598.5,501.74,388.96
2016,4,16,9,0,848.0,104.0,1.5,19.0,645.0,557.23,431.31
2016,4,16,9,15,862.0,106.5,1.5,19.0,687.0,610.05,471.66
2016,4,16,9,30,876.0,109.0,1.5,19.0,729.0,662.79,510.75
2016,4,16,9,45,889.0,109.5,1.55,19.5,765.5,711.26,545.25
2016,4,16,10,0,902.0,110.0,1.6,20.0,802.0,758.56,576.51
2016,4,16,10,15,909.0,111.0,1.6,20.5,831.0,800.38,602.7
2016,4,16,10,30,916.0,112.0,1.6,21.0,860.0,840.1,627.14
2016,4,16,10,45,925.5,110.5,1.6,21.5,883.5,877.1,649.44
2016,4,16,11,0,935.0,109.0,1.6,22.0,907.0,911.75,669.95
2016,4,16,11,15,938.0,109.5,1.6,22.0,921.0,940.11,687.52
2016,4,16,11,30,941.0,110.0,1.6,22.0,935.0,965.45,703.16
2016,4,16,11,45,944.5,109.0,1.65,22.0,941.5,986.56,716.83
2016,4,16,12,0,948.0,108.0,1.7,22.0,948.0,1004.41,728.54
2016,4,16,12,15,947.5,108.0,1.7,22.0,946.0,1016.12,735.78
2016,4,16,12,30,947.0,108.0,1.7,22.0,944.0,1024.33,740.96
2016,4,16,12,45,945.0,107.0,1.7,22.5,934.5,1026.5,741.05
2016,4,16,13,0,943.0,106.0,1.7,23.0,925.0,1025.09,739.08
2016,4,16,13,15,938.5,105.5,1.7,23.0,907.0,1018.25,735.28
2016,4,16,13,30,934.0,105.0,1.7,23.0,889.0,1007.91,729.45
2016,4,16,13,45,929.5,103.0,1.7,23.0,864.0,992.55,720.55
2016,4,16,14,0,925.0,101.0,1.7,23.0,839.0,973.83,709.64
2016,4,16,14,15,916.5,99.5,1.7,23.0,807.0,948.77,694.71
2016,4,16,14,30,908.0,98.0,1.7,23.0,775.0,920.76,677.9
2016,4,16,14,45,898.5,95.5,1.75,23.0,737.0,888.01,658.49
2016,4,16,15,0,889.0,93.0,1.8,23.0,699.0,852.71,637.2
2016,4,16,15,15,874.0,91.0,1.8,22.5,655.0,811.18,612.13
2016,4,16,15,30,859.0,89.0,1.8,22.0,611.0,767.91,585.46
2016,4,16,15,45,836.0,87.5,1.8,22.0,562.0,721.9,555.29
2016,4,16,16,0,813.0,86.0,1.8,22.0,513.0,670.98,521.12
2016,4,16,16,15,786.5,82.5,1.75,21.5,462.0,615.24,482.09
2016,4,16,16,30,760.0,79.0,1.7,21.0,411.0,559.83,441.43
2016,4,16,16,45,703.0,79.0,1.65,20.5,355.5,493.59,390.94
2016,4,16,17,0,646.0,79.0,1.6,20.0,300.0,429.74,340.71
2016,4,16,17,15,592.0,72.0,1.5,19.0,248.0,363.83,287.74
2016,4,16,17,30,538.0,65.0,1.4,18.0,196.0,302.5,236.52
2016,4,16,17,45,433.0,57.0,1.35,17.5,146.0,226.91,172.97
2016,4,16,18,0,328.0,49.0,1.3,17.0,96.0,161.72,117.65
2016,4,16,18,15,212.0,33.0,1.3,16.5,58.5,97.85,62.57
2016,4,16,18,30,96.0,17.0,1.3,16.0,21.0,40.41,0.0
2016,4,16,18,45,48.0,8.5,1.3,16.0,10.5,14.89,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.5,0.7,13.0,24.0,12.12,0.0
2016,4,17,6,0,199.0,31.0,0.7,13.0,48.0,23.98,13.54
2016,4,17,6,15,299.5,45.0,0.75,13.5,90.5,34.04,24.12
2016,4,17,6,30,400.0,59.0,0.8,14.0,133.0,44.16,33.57
2016,4,17,6,45,469.5,68.5,0.85,14.5,183.0,75.19,44.64
2016,4,17,7,0,539.0,78.0,0.9,15.0,233.0,119.44,72.33
2016,4,17,7,15,587.0,85.5,0.95,15.0,285.5,166.45,108.69
2016,4,17,7,30,635.0,93.0,1.0,15.0,338.0,218.85,152.63
2016,4,17,7,45,671.5,98.5,1.05,15.5,390.0,271.42,198.05
2016,4,17,8,0,708.0,104.0,1.1,16.0,442.0,327.6,246.22
2016,4,17,8,15,734.0,108.5,1.15,16.5,491.5,382.14,292.42
2016,4,17,8,30,760.0,113.0,1.2,17.0,541.0,438.58,338.82
2016,4,17,8,45,783.5,115.0,1.25,18.0,588.0,494.67,382.84
2016,4,17,9,0,807.0,117.0,1.3,19.0,635.0,549.92,424.71
2016,4,17,9,15,821.5,119.5,1.35,19.5,676.0,601.1,463.02
2016,4,17,9,30,836.0,122.0,1.4,20.0,717.0,651.9,499.94
2016,4,17,9,45,854.0,120.5,1.45,20.5,754.0,700.53,534.43
2016,4,17,10,0,872.0,119.0,1.5,21.0,791.0,747.9,566.05
2016,4,17,10,15,880.0,120.5,1.55,21.0,820.0,789.81,593.86
2016,4,17,10,30,888.0,122.0,1.6,21.0,849.0,829.77,620.2
2016,4,17,10,45,895.0,122.0,1.65,21.5,871.5,865.3,642.18
2016,4,17,11,0,902.0,122.0,1.7,22.0,894.0,898.42,662.43
2016,4,17,11,15,905.0,123.0,1.7,22.5,908.0,926.44,678.63
2016,4,17,11,30,908.0,124.0,1.7,23.0,922.0,951.54,692.89
2016,4,17,11,45,910.5,124.0,1.7,23.5,928.5,972.14,704.23
2016,4,17,12,0,913.0,124.0,1.7,24.0,935.0,989.58,713.6
2016,4,17,12,15,912.5,123.5,1.65,24.0,933.5,1000.4,719.55
2016,4,17,12,30,912.0,123.0,1.6,24.0,932.0,1007.83,723.5
2016,4,17,12,45,912.0,121.0,1.6,24.0,923.0,1010.78,725.51
2016,4,17,13,0,912.0,119.0,1.6,24.0,914.0,1010.27,725.52
2016,4,17,13,15,908.0,118.5,1.5,24.0,896.5,1004.03,720.6
2016,4,17,13,30,904.0,118.0,1.4,24.0,879.0,994.41,713.7
2016,4,17,13,45,900.0,115.0,1.3,24.5,854.5,978.8,701.79
2016,4,17,14,0,896.0,112.0,1.2,25.0,830.0,959.94,688.02
2016,4,17,14,15,887.5,110.5,1.05,25.0,798.0,935.41,671.3
2016,4,17,14,30,879.0,109.0,0.9,25.0,766.0,908.04,652.84
2016,4,17,14,45,870.0,105.5,0.8,25.0,728.5,875.38,631.92
2016,4,17,15,0,861.0,102.0,0.7,25.0,691.0,840.23,609.41
2016,4,17,15,15,846.0,99.5,0.6,25.0,648.0,803.63,585.91
2016,4,17,15,30,831.0,97.0,0.5,25.0,605.0,760.56,558.05
2016,4,17,15,45,813.5,93.0,0.4,25.0,557.5,712.52,526.73
2016,4,17,16,0,796.0,89.0,0.3,25.0,510.0,663.49,494.46
2016,4,17,16,15,770.0,85.0,0.35,24.5,459.0,608.2,458.87
2016,4,17,16,30,744.0,81.0,0.4,24.0,408.0,553.24,421.58
2016,4,17,16,45,709.5,76.0,0.45,24.0,356.0,493.05,378.07
2016,4,17,17,0,675.0,71.0,0.5,24.0,304.0,436.38,335.31
2016,4,17,17,15,623.5,64.5,0.65,23.0,251.5,370.73,285.7
2016,4,17,17,30,572.0,58.0,0.8,22.0,199.0,309.41,236.77
2016,4,17,17,45,493.5,49.5,0.95,21.5,150.0,240.95,180.08
2016,4,17,18,0,415.0,41.0,1.1,21.0,101.0,180.53,128.66
2016,4,17,18,15,291.0,28.5,1.15,20.0,62.0,113.21,71.55
2016,4,17,18,30,167.0,16.0,1.2,19.0,23.0,53.96,0.0
2016,4,17,18,45,83.5,8.0,1.25,18.5,11.5,19.34,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,134.5,15.0,0.55,13.5,27.0,11.46,0.0
2016,4,18,6,0,269.0,30.0,0.5,14.0,54.0,23.28,13.31
2016,4,18,6,15,372.5,41.5,0.5,14.5,99.5,31.02,21.48
2016,4,18,6,30,476.0,53.0,0.5,15.0,145.0,38.26,28.3
2016,4,18,6,45,544.5,61.0,0.5,16.0,196.5,73.87,40.37
2016,4,18,7,0,613.0,69.0,0.5,17.0,248.0,121.21,69.84
2016,4,18,7,15,658.5,75.0,0.45,17.5,301.5,170.82,107.98
2016,4,18,7,30,704.0,81.0,0.4,18.0,355.0,225.46,153.12
2016,4,18,7,45,735.5,86.0,0.4,18.5,408.0,280.07,199.66
2016,4,18,8,0,767.0,91.0,0.4,19.0,461.0,339.77,249.61
2016,4,18,8,15,791.5,95.0,0.45,19.5,511.0,396.16,296.22
2016,4,18,8,30,816.0,99.0,0.5,20.0,561.0,454.2,342.65
2016,4,18,8,45,834.5,102.0,0.6,21.0,608.0,509.7,385.42
2016,4,18,9,0,853.0,105.0,0.7,22.0,655.0,565.66,426.99
2016,4,18,9,15,866.5,107.0,0.8,22.0,696.5,617.87,466.31
2016,4,18,9,30,880.0,109.0,0.9,22.0,738.0,669.94,504.59
2016,4,18,9,45,895.0,108.5,1.0,22.5,775.0,718.89,538.97
2016,4,18,10,0,910.0,108.0,1.1,23.0,812.0,766.79,570.02
2016,4,18,10,15,917.0,109.5,1.15,23.0,841.0,809.26,597.54
2016,4,18,10,30,924.0,111.0,1.2,23.0,870.0,849.62,623.51
2016,4,18,10,45,929.5,111.0,1.25,23.5,892.0,884.93,644.8
2016,4,18,11,0,935.0,111.0,1.3,24.0,914.0,917.64,664.29
2016,4,18,11,15,937.5,112.0,1.3,24.0,928.0,945.94,681.46
2016,4,18,11,30,940.0,113.0,1.3,24.0,942.0,971.19,696.71
2016,4,18,11,45,940.5,113.5,1.3,24.5,947.5,990.92,707.16
2016,4,18,12,0,941.0,114.0,1.3,25.0,953.0,1007.33,715.6
2016,4,18,12,15,940.0,114.0,1.3,25.0,951.0,1018.39,722.23
2016,4,18,12,30,939.0,114.0,1.3,25.0,949.0,1025.97,726.89
2016,4,18,12,45,932.5,115.5,1.3,25.5,937.5,1026.28,725.81
2016,4,18,13,0,926.0,117.0,1.3,26.0,926.0,1023.08,722.78
2016,4,18,13,15,921.5,116.5,1.3,25.5,908.0,1016.25,720.52
2016,4,18,13,30,917.0,116.0,1.3,25.0,890.0,1005.99,716.28
2016,4,18,13,45,905.0,117.5,1.3,25.0,863.5,987.42,705.58
2016,4,18,14,0,893.0,119.0,1.3,25.0,837.0,965.81,693.13
2016,4,18,14,15,884.0,117.5,1.3,25.0,804.5,940.88,678.62
2016,4,18,14,30,875.0,116.0,1.3,25.0,772.0,913.14,662.32
2016,4,18,14,45,853.0,118.5,1.35,25.0,731.5,881.02,643.82
2016,4,18,15,0,831.0,121.0,1.4,25.0,691.0,841.81,620.47
2016,4,18,15,15,815.0,118.0,1.4,24.5,647.5,799.98,595.66
2016,4,18,15,30,799.0,115.0,1.4,24.0,604.0,756.58,569.36
2016,4,18,15,45,769.5,113.5,1.45,24.0,555.0,703.52,535.22
2016,4,18,16,0,740.0,112.0,1.5,24.0,506.0,652.99,501.39
2016,4,18,16,15,549.0,136.0,1.5,23.0,412.5,522.15,406.68
2016,4,18,16,30,358.0,160.0,1.5,22.0,319.0,396.8,312.67
2016,4,18,16,45,323.0,147.5,1.55,21.5,277.0,347.1,275.26
2016,4,18,17,0,288.0,135.0,1.6,21.0,235.0,300.2,238.48
2016,4,18,17,15,262.0,115.0,1.6,20.0,194.5,251.97,200.01
2016,4,18,17,30,236.0,95.0,1.6,19.0,154.0,205.99,162.1
2016,4,18,17,45,194.5,75.0,1.6,18.0,116.0,156.88,120.82
2016,4,18,18,0,153.0,55.0,1.6,17.0,78.0,111.99,82.51
2016,4,18,18,15,76.5,36.5,1.65,16.5,48.0,61.13,39.78
2016,4,18,18,30,0.0,18.0,1.7,16.0,18.0,17.65,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,17.0,1.2,12.5,28.0,13.23,0.0
2016,4,19,6,0,231.0,34.0,1.1,13.0,56.0,26.24,16.08
2016,4,19,6,15,331.0,47.0,1.05,13.5,100.0,35.4,25.43
2016,4,19,6,30,431.0,60.0,1.0,14.0,144.0,44.4,33.86
2016,4,19,6,45,509.0,67.5,1.0,14.5,196.0,79.69,45.95
2016,4,19,7,0,587.0,75.0,1.0,15.0,248.0,125.78,75.24
2016,4,19,7,15,633.0,81.0,0.95,15.5,301.0,174.09,113.02
2016,4,19,7,30,679.0,87.0,0.9,16.0,354.0,227.51,157.82
2016,4,19,7,45,720.0,89.5,0.9,16.5,407.5,281.2,204.02
2016,4,19,8,0,761.0,92.0,0.9,17.0,461.0,341.04,254.73
2016,4,19,8,15,785.0,96.0,0.9,17.5,511.5,396.91,301.57
2016,4,19,8,30,809.0,100.0,0.9,18.0,562.0,454.4,348.12
2016,4,19,8,45,828.5,102.0,0.9,19.0,608.5,509.06,390.28
2016,4,19,9,0,848.0,104.0,0.9,20.0,655.0,564.28,431.13
2016,4,19,9,15,861.5,106.5,0.85,20.5,696.5,616.68,468.74
2016,4,19,9,30,875.0,109.0,0.8,21.0,738.0,668.96,504.78
2016,4,19,9,45,878.5,114.5,0.8,21.5,772.0,715.56,536.12
2016,4,19,10,0,882.0,120.0,0.8,22.0,806.0,760.25,563.88
2016,4,19,10,15,889.5,121.5,0.8,22.5,835.0,802.04,589.03
2016,4,19,10,30,897.0,123.0,0.8,23.0,864.0,841.83,612.51
2016,4,19,10,45,896.5,128.0,0.8,23.5,884.0,876.21,632.19
2016,4,19,11,0,896.0,133.0,0.8,24.0,904.0,907.77,649.93
2016,4,19,11,15,899.0,133.5,0.85,24.0,918.0,935.06,667.07
2016,4,19,11,30,902.0,134.0,0.9,24.0,932.0,959.45,682.49
2016,4,19,11,45,897.5,138.0,0.95,24.0,936.5,977.39,693.99
2016,4,19,12,0,893.0,142.0,1.0,24.0,941.0,992.02,703.62
2016,4,19,12,15,892.5,142.0,1.05,24.0,939.5,1003.1,711.2
2016,4,19,12,30,892.0,142.0,1.1,24.0,938.0,1010.89,716.91
2016,4,19,12,45,675.0,247.5,1.15,24.0,846.0,924.9,664.11
2016,4,19,13,0,458.0,353.0,1.2,24.0,754.0,824.24,594.96
2016,4,19,13,15,392.5,373.0,1.25,24.0,712.0,775.24,563.24
2016,4,19,13,30,327.0,393.0,1.3,24.0,670.0,732.74,534.46
2016,4,19,13,45,278.5,391.0,1.4,24.0,622.5,682.9,501.53
2016,4,19,14,0,230.0,389.0,1.5,24.0,575.0,624.35,462.06
2016,4,19,14,15,267.0,365.5,1.55,23.5,572.5,639.2,475.9
2016,4,19,14,30,304.0,342.0,1.6,23.0,570.0,642.6,481.42
2016,4,19,14,45,215.5,332.0,1.7,22.5,489.5,539.66,408.86
2016,4,19,15,0,127.0,322.0,1.8,22.0,409.0,449.5,343.51
2016,4,19,15,15,81.5,283.5,1.85,21.5,338.0,359.52,277.58
2016,4,19,15,30,36.0,245.0,1.9,21.0,267.0,280.7,217.92
2016,4,19,15,45,39.0,229.0,2.0,20.5,251.5,265.44,207.64
2016,4,19,16,0,42.0,213.0,2.1,20.0,236.0,249.87,196.69
2016,4,19,16,15,26.5,184.0,2.15,19.5,198.0,201.43,158.99
2016,4,19,16,30,11.0,155.0,2.2,19.0,160.0,161.21,127.21
2016,4,19,16,45,6.5,136.5,2.25,18.5,139.5,139.71,110.32
2016,4,19,17,0,2.0,118.0,2.3,18.0,119.0,118.63,93.43
2016,4,19,17,15,1.0,98.0,2.25,17.5,98.5,97.99,76.62
2016,4,19,17,30,0.0,78.0,2.2,17.0,78.0,77.4,59.5
2016,4,19,17,45,0.0,59.0,2.2,16.5,59.0,58.28,43.29
2016,4,19,18,0,0.0,40.0,2.2,16.0,40.0,39.03,26.76
2016,4,19,18,15,0.0,24.5,2.15,15.5,24.5,23.66,13.11
2016,4,19,18,30,0.0,9.0,2.1,15.0,9.0,8.68,0.0
2016,4,19,18,45,0.0,4.5,2.05,15.0,4.5,4.42,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,16.5,1.15,11.5,30.5,12.76,0.0
2016,4,20,6,0,274.0,33.0,1.2,12.0,61.0,25.65,15.92
2016,4,20,6,15,374.5,45.0,1.2,12.5,106.5,33.74,24.14
2016,4,20,6,30,475.0,57.0,1.2,13.0,152.0,41.53,31.48
2016,4,20,6,45,539.0,65.5,1.3,14.0,203.0,81.36,45.89
2016,4,20,7,0,603.0,74.0,1.4,15.0,254.0,128.69,76.9
2016,4,20,7,15,648.0,80.0,1.35,15.5,307.5,177.85,115.8
2016,4,20,7,30,693.0,86.0,1.3,16.0,361.0,231.98,161.58
2016,4,20,7,45,726.0,90.5,1.3,16.5,413.5,286.06,208.64
2016,4,20,8,0,759.0,95.0,1.3,17.0,466.0,345.46,259.47
2016,4,20,8,15,782.5,98.5,1.3,17.5,515.5,400.57,306.0
2016,4,20,8,30,806.0,102.0,1.3,18.0,565.0,457.23,352.28
2016,4,20,8,45,830.5,102.0,1.35,18.5,612.5,512.33,396.14
2016,4,20,9,0,855.0,102.0,1.4,19.0,660.0,568.45,439.36
2016,4,20,9,15,868.0,104.0,1.4,19.0,700.5,621.26,479.31
2016,4,20,9,30,881.0,106.0,1.4,19.0,741.0,672.1,516.75
2016,4,20,9,45,900.5,102.5,1.45,19.5,779.0,721.17,551.16
2016,4,20,10,0,920.0,99.0,1.5,20.0,817.0,769.5,582.56
2016,4,20,10,15,779.0,178.5,1.55,20.0,801.5,776.84,586.7
2016,4,20,10,30,638.0,258.0,1.6,20.0,786.0,771.21,579.56
2016,4,20,10,45,528.5,310.5,1.65,20.5,755.5,754.08,564.29
2016,4,20,11,0,419.0,363.0,1.7,21.0,725.0,729.45,543.64
2016,4,20,11,15,466.0,355.0,1.7,21.0,763.5,777.47,577.6
2016,4,20,11,30,513.0,347.0,1.7,21.0,802.0,825.96,610.77
2016,4,20,11,45,487.0,356.0,1.75,21.0,790.5,823.52,608.39
2016,4,20,12,0,461.0,365.0,1.8,21.0,779.0,818.41,604.75
2016,4,20,12,15,685.5,247.0,1.8,21.0,861.0,922.84,681.25
2016,4,20,12,30,910.0,129.0,1.8,21.0,943.0,1016.3,740.82
2016,4,20,12,45,906.0,129.5,1.85,21.0,932.5,1017.83,741.61
2016,4,20,13,0,902.0,130.0,1.9,21.0,922.0,1015.96,741.44
2016,4,20,13,15,897.5,129.0,1.9,21.0,904.0,1008.66,737.28
2016,4,20,13,30,893.0,128.0,1.9,21.0,886.0,998.03,731.15
2016,4,20,13,45,883.5,128.0,1.95,21.0,860.0,980.44,721.26
2016,4,20,14,0,874.0,128.0,2.0,21.0,834.0,959.84,709.48
2016,4,20,14,15,864.5,126.0,2.0,20.5,802.0,934.23,695.17
2016,4,20,14,30,855.0,124.0,2.0,20.0,770.0,911.35,682.67
2016,4,20,14,45,842.5,121.5,2.0,20.0,731.5,877.14,661.14
2016,4,20,15,0,830.0,119.0,2.0,20.0,693.0,840.7,638.04
2016,4,20,15,15,813.0,116.0,1.95,19.5,649.0,798.05,611.16
2016,4,20,15,30,796.0,113.0,1.9,19.0,605.0,753.91,582.89
2016,4,20,15,45,779.0,107.5,1.9,19.0,558.0,705.84,550.67
2016,4,20,16,0,762.0,102.0,1.9,19.0,511.0,656.83,517.17
2016,4,20,16,15,532.5,137.0,1.85,18.5,409.5,510.19,406.24
2016,4,20,16,30,303.0,172.0,1.8,18.0,308.0,377.08,302.21
2016,4,20,16,45,282.0,154.5,1.8,17.5,269.0,332.26,267.96
2016,4,20,17,0,261.0,137.0,1.8,17.0,230.0,288.91,233.4
2016,4,20,17,15,395.0,102.0,1.7,16.5,216.0,305.55,245.96
2016,4,20,17,30,529.0,67.0,1.6,16.0,202.0,303.76,240.72
2016,4,20,17,45,454.5,57.0,1.55,15.5,153.5,237.02,183.16
2016,4,20,18,0,380.0,47.0,1.5,15.0,105.0,177.87,131.46
2016,4,20,18,15,262.5,33.0,1.5,14.5,66.0,111.92,75.05
2016,4,20,18,30,145.0,19.0,1.5,14.0,27.0,53.73,6.88
2016,4,20,18,45,72.5,9.5,1.5,13.5,13.5,19.61,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,14.0,17.5,0.9,13.5,19.0,16.67,0.0
2016,4,21,6,0,28.0,35.0,0.9,14.0,38.0,32.14,21.43
2016,4,21,6,15,55.0,56.5,1.0,14.0,66.5,48.05,36.53
2016,4,21,6,30,82.0,78.0,1.1,14.0,95.0,65.41,52.45
2016,4,21,6,45,99.0,100.5,1.2,14.5,126.5,91.99,69.01
2016,4,21,7,0,116.0,123.0,1.3,15.0,158.0,120.94,91.4
2016,4,21,7,15,134.0,143.5,1.35,15.0,191.5,150.67,115.24
2016,4,21,7,30,152.0,164.0,1.4,15.0,225.0,182.57,141.27
2016,4,21,7,45,110.0,184.0,1.5,15.5,231.5,198.85,156.12
2016,4,21,8,0,68.0,204.0,1.6,16.0,238.0,212.53,167.98
2016,4,21,8,15,183.0,223.0,1.65,16.0,326.0,279.21,219.97
2016,4,21,8,30,298.0,242.0,1.7,16.0,414.0,358.62,282.07
2016,4,21,8,45,325.5,257.5,1.8,16.5,459.5,404.48,317.56
2016,4,21,9,0,353.0,273.0,1.9,17.0,505.0,452.7,354.41
2016,4,21,9,15,316.0,301.5,1.95,17.0,519.0,476.48,372.02
2016,4,21,9,30,279.0,330.0,2.0,17.0,533.0,496.49,386.34
2016,4,21,9,45,150.0,309.0,2.05,17.5,419.0,401.98,312.97
2016,4,21,10,0,21.0,288.0,2.1,18.0,305.0,293.51,227.12
2016,4,21,10,15,59.0,344.0,2.1,18.0,393.0,379.78,293.69
2016,4,21,10,30,97.0,400.0,2.1,18.0,481.0,468.6,359.82
2016,4,21,10,45,111.0,415.0,2.1,18.0,510.0,500.07,382.42
2016,4,21,11,0,125.0,430.0,2.1,18.0,539.0,535.74,408.2
2016,4,21,11,15,142.5,439.0,2.15,18.0,565.0,566.14,430.38
2016,4,21,11,30,160.0,448.0,2.2,18.0,591.0,596.95,452.8
2016,4,21,11,45,167.5,445.5,2.25,18.5,596.0,607.0,459.33
2016,4,21,12,0,175.0,443.0,2.3,19.0,601.0,616.57,465.69
2016,4,21,12,15,252.5,432.5,2.35,19.0,660.0,690.93,520.83
2016,4,21,12,30,330.0,422.0,2.4,19.0,719.0,759.7,570.89
2016,4,21,12,45,347.0,404.0,2.5,19.0,713.0,761.31,573.11
2016,4,21,13,0,364.0,386.0,2.6,19.0,707.0,761.33,574.84
2016,4,21,13,15,613.0,258.5,2.65,19.0,786.5,879.61,665.68
2016,4,21,13,30,862.0,131.0,2.7,19.0,866.0,972.47,729.73
2016,4,21,13,45,866.5,124.0,2.8,19.0,844.0,961.11,722.85
2016,4,21,14,0,871.0,117.0,2.9,19.0,822.0,946.35,714.71
2016,4,21,14,15,862.0,115.0,2.9,19.0,790.5,921.16,698.72
2016,4,21,14,30,853.0,113.0,2.9,19.0,759.0,893.25,680.92
2016,4,21,14,45,477.5,216.5,2.95,19.0,575.0,661.31,514.97
2016,4,21,15,0,102.0,320.0,3.0,19.0,391.0,417.62,325.06
2016,4,21,15,15,229.5,286.0,2.95,18.5,432.5,490.77,386.74
2016,4,21,15,30,357.0,252.0,2.9,18.0,474.0,554.35,438.82
2016,4,21,15,45,566.0,172.0,2.9,18.0,491.5,617.7,491.67
2016,4,21,16,0,775.0,92.0,2.9,18.0,509.0,655.83,524.13
2016,4,21,16,15,387.5,98.0,2.85,17.5,306.5,371.11,302.49
2016,4,21,16,30,0.0,104.0,2.8,17.0,104.0,101.49,78.89
2016,4,21,16,45,0.0,91.0,2.8,17.0,91.0,88.63,68.79
2016,4,21,17,0,0.0,78.0,2.8,17.0,78.0,75.78,58.24
2016,4,21,17,15,0.0,65.0,2.65,16.5,65.0,62.93,47.64
2016,4,21,17,30,0.0,52.0,2.5,16.0,52.0,50.24,36.97
2016,4,21,17,45,0.0,39.5,2.4,15.5,39.5,38.15,26.62
2016,4,21,18,0,0.0,27.0,2.3,15.0,27.0,26.06,16.16
2016,4,21,18,15,0.0,17.0,2.25,14.5,17.0,16.4,7.56
2016,4,21,18,30,0.0,7.0,2.2,14.0,7.0,6.75,0.0
2016,4,21,18,45,0.0,3.5,2.15,14.0,3.5,3.44,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,105.5,19.5,3.75,14.0,31.0,15.08,0.88
2016,4,22,6,0,211.0,39.0,3.8,14.0,62.0,30.01,19.76
2016,4,22,6,15,309.0,52.0,3.85,14.0,105.5,39.01,28.64
2016,4,22,6,30,407.0,65.0,3.9,14.0,149.0,51.12,39.85
2016,4,22,6,45,481.5,72.5,4.0,14.0,200.0,87.59,52.07
2016,4,22,7,0,556.0,80.0,4.1,14.0,251.0,132.32,82.3
2016,4,22,7,15,602.5,86.5,4.2,14.0,303.0,179.71,120.82
2016,4,22,7,30,649.0,93.0,4.3,14.0,355.0,232.25,166.44
2016,4,22,7,45,357.5,149.0,4.45,14.0,296.5,235.93,182.11
2016,4,22,8,0,66.0,205.0,4.6,14.0,238.0,212.99,170.77
2016,4,22,8,15,82.0,231.0,4.7,14.0,276.0,248.14,199.3
2016,4,22,8,30,98.0,257.0,4.8,14.0,314.0,285.17,229.12
2016,4,22,8,45,57.5,244.5,4.9,14.5,279.0,260.35,208.54
2016,4,22,9,0,17.0,232.0,5.0,15.0,244.0,231.6,184.41
2016,4,22,9,15,8.5,140.0,5.1,15.0,146.0,140.31,110.29
2016,4,22,9,30,0.0,48.0,5.2,15.0,48.0,46.44,32.94
2016,4,22,9,45,152.5,204.5,5.35,15.0,325.0,304.48,246.04
2016,4,22,10,0,305.0,361.0,5.5,15.0,602.0,574.75,457.83
2016,4,22,10,15,299.5,377.5,5.55,15.0,620.5,600.95,476.48
2016,4,22,10,30,294.0,394.0,5.6,15.0,639.0,626.09,495.02
2016,4,22,10,45,153.5,329.5,5.65,15.0,458.0,454.7,361.27
2016,4,22,11,0,13.0,265.0,5.7,15.0,277.0,269.07,211.88
2016,4,22,11,15,27.5,326.0,5.7,14.5,351.0,346.54,273.81
2016,4,22,11,30,42.0,387.0,5.7,14.0,425.0,422.83,333.71
2016,4,22,11,45,21.0,216.5,5.7,14.0,235.5,233.96,185.09
2016,4,22,12,0,0.0,46.0,5.7,14.0,46.0,44.58,31.14
2016,4,22,12,15,8.0,171.0,5.6,14.0,178.5,174.32,137.2
2016,4,22,12,30,16.0,296.0,5.5,14.0,311.0,306.21,242.17
2016,4,22,12,45,168.0,356.0,5.4,14.0,505.5,530.11,421.49
2016,4,22,13,0,320.0,416.0,5.3,14.0,700.0,750.3,589.65
2016,4,22,13,15,341.0,401.5,5.2,14.0,698.0,756.46,593.97
2016,4,22,13,30,362.0,387.0,5.1,14.0,696.0,760.84,598.05
2016,4,22,13,45,377.5,367.5,5.05,14.0,682.0,752.67,593.17
2016,4,22,14,0,393.0,348.0,5.0,14.0,668.0,742.45,586.87
2016,4,22,14,15,203.0,296.5,5.0,14.0,461.5,506.43,405.06
2016,4,22,14,30,13.0,245.0,5.0,14.0,255.0,253.76,201.49
2016,4,22,14,45,44.5,278.5,5.0,14.0,310.5,324.07,259.48
2016,4,22,15,0,76.0,312.0,5.0,14.0,366.0,386.82,310.31
2016,4,22,15,15,61.5,285.0,5.0,14.0,326.5,344.63,277.09
2016,4,22,15,30,47.0,258.0,5.0,14.0,287.0,303.13,244.34
2016,4,22,15,45,23.5,182.0,5.0,14.0,196.5,202.88,163.41
2016,4,22,16,0,0.0,106.0,5.0,14.0,106.0,103.04,80.9
2016,4,22,16,15,71.0,148.5,4.9,13.5,180.5,198.05,162.31
2016,4,22,16,30,142.0,191.0,4.8,13.0,255.0,292.89,241.85
2016,4,22,16,45,71.0,148.5,4.7,13.0,180.5,193.81,159.03
2016,4,22,17,0,0.0,106.0,4.6,13.0,106.0,104.66,83.57
2016,4,22,17,15,0.0,88.0,4.35,12.5,88.0,86.68,68.63
2016,4,22,17,30,0.0,70.0,4.1,12.0,70.0,68.67,53.33
2016,4,22,17,45,179.5,61.5,3.9,12.0,90.0,135.89,107.48
2016,4,22,18,0,359.0,53.0,3.7,12.0,110.0,177.88,134.79
2016,4,22,18,15,236.5,38.5,3.5,11.5,70.5,111.25,77.31
2016,4,22,18,30,114.0,24.0,3.3,11.0,31.0,54.51,16.81
2016,4,22,18,45,57.0,12.0,3.15,11.0,15.5,20.04,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
