Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,156.0,17.5,2.35,10.5,35.0,12.94,1.41
2016,4,23,6,0,312.0,35.0,2.4,11.0,70.0,26.77,17.43
2016,4,23,6,15,407.5,45.0,2.4,11.5,116.0,32.92,23.64
2016,4,23,6,30,503.0,55.0,2.4,12.0,162.0,44.87,28.68
2016,4,23,6,45,560.5,63.0,2.45,12.5,212.5,85.99,47.72
2016,4,23,7,0,618.0,71.0,2.5,13.0,263.0,133.78,80.95
2016,4,23,7,15,660.0,76.5,2.5,13.0,315.5,183.07,121.56
2016,4,23,7,30,702.0,82.0,2.5,13.0,368.0,236.94,168.73
2016,4,23,7,45,725.5,88.5,2.5,13.5,418.5,290.6,216.85
2016,4,23,8,0,749.0,95.0,2.5,14.0,469.0,348.52,267.8
2016,4,23,8,15,771.5,98.5,2.5,14.5,517.5,402.68,314.68
2016,4,23,8,30,794.0,102.0,2.5,15.0,566.0,458.28,361.34
2016,4,23,8,45,806.5,107.0,2.5,15.5,610.0,511.39,404.62
2016,4,23,9,0,819.0,112.0,2.5,16.0,654.0,564.41,446.38
2016,4,23,9,15,832.0,114.0,2.5,16.0,694.0,614.51,485.6
2016,4,23,9,30,845.0,116.0,2.5,16.0,734.0,664.05,523.38
2016,4,23,9,45,862.5,114.0,2.5,16.5,770.5,711.96,558.02
2016,4,23,10,0,880.0,112.0,2.5,17.0,807.0,758.74,589.22
2016,4,23,10,15,887.0,113.0,2.5,17.0,834.5,799.27,616.67
2016,4,23,10,30,894.0,114.0,2.5,17.0,862.0,837.77,642.5
2016,4,23,10,45,898.5,115.0,2.55,17.5,883.0,871.94,664.3
2016,4,23,11,0,903.0,116.0,2.6,18.0,904.0,903.58,684.22
2016,4,23,11,15,905.5,116.5,2.6,18.0,917.0,930.23,701.56
2016,4,23,11,30,908.0,117.0,2.6,18.0,930.0,953.95,716.96
2016,4,23,11,45,906.5,119.0,2.6,18.0,935.0,972.42,728.87
2016,4,23,12,0,905.0,121.0,2.6,18.0,940.0,987.64,738.74
2016,4,23,12,15,904.0,121.0,2.65,18.0,937.5,998.03,745.98
2016,4,23,12,30,903.0,121.0,2.7,18.0,935.0,1005.08,751.18
2016,4,23,12,45,897.5,122.0,2.8,18.0,924.0,1005.43,752.54
2016,4,23,13,0,892.0,123.0,2.9,18.0,913.0,1002.42,751.83
2016,4,23,13,15,887.5,122.5,3.05,18.0,895.5,995.5,749.03
2016,4,23,13,30,883.0,122.0,3.2,18.0,878.0,985.31,744.09
2016,4,23,13,45,871.0,123.5,3.35,18.0,851.5,966.88,733.57
2016,4,23,14,0,859.0,125.0,3.5,18.0,825.0,945.56,721.06
2016,4,23,14,15,659.0,207.5,3.55,17.5,732.0,844.23,653.05
2016,4,23,14,30,459.0,290.0,3.6,17.0,639.0,735.27,572.37
2016,4,23,14,45,393.5,296.0,3.7,17.0,585.0,665.47,521.84
2016,4,23,15,0,328.0,302.0,3.8,17.0,531.0,606.42,477.79
2016,4,23,15,15,324.5,283.0,3.8,16.5,498.0,573.57,455.35
2016,4,23,15,30,321.0,264.0,3.8,16.0,465.0,539.84,431.72
2016,4,23,15,45,520.0,189.0,3.85,16.0,484.5,603.08,486.0
2016,4,23,16,0,719.0,114.0,3.9,16.0,504.0,644.5,522.1
2016,4,23,16,15,690.0,109.0,3.85,15.5,454.5,589.21,480.04
2016,4,23,16,30,661.0,104.0,3.8,15.0,405.0,534.71,437.98
2016,4,23,16,45,612.0,101.0,3.8,15.0,353.0,472.09,387.44
2016,4,23,17,0,563.0,98.0,3.8,15.0,301.0,412.73,338.27
2016,4,23,17,15,509.0,89.5,3.65,14.5,250.5,348.84,284.72
2016,4,23,17,30,455.0,81.0,3.5,14.0,200.0,288.01,232.37
2016,4,23,17,45,378.5,69.0,3.4,14.0,153.5,222.58,175.22
2016,4,23,18,0,302.0,57.0,3.3,14.0,107.0,165.15,124.66
2016,4,23,18,15,198.5,40.5,3.2,13.5,68.5,104.07,72.5
2016,4,23,18,30,95.0,24.0,3.1,13.0,30.0,48.23,17.09
2016,4,23,18,45,47.5,12.0,3.05,13.0,15.0,18.73,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,104.0,22.0,3.35,10.5,34.5,16.98,4.92
2016,4,24,6,0,208.0,44.0,3.5,11.0,69.0,33.89,23.67
2016,4,24,6,15,300.5,58.5,3.5,11.5,113.5,43.97,33.45
2016,4,24,6,30,393.0,73.0,3.5,12.0,158.0,60.23,41.71
2016,4,24,6,45,362.0,94.5,3.55,12.5,189.5,100.78,67.14
2016,4,24,7,0,331.0,116.0,3.6,13.0,221.0,141.31,99.92
2016,4,24,7,15,380.5,124.0,3.6,13.0,265.0,175.51,127.11
2016,4,24,7,30,430.0,132.0,3.6,13.0,309.0,218.24,163.16
2016,4,24,7,45,578.5,120.5,3.6,13.5,392.0,278.2,211.39
2016,4,24,8,0,727.0,109.0,3.6,14.0,475.0,353.46,273.4
2016,4,24,8,15,751.5,113.5,3.55,14.5,524.5,408.5,320.97
2016,4,24,8,30,776.0,118.0,3.5,15.0,574.0,467.2,370.09
2016,4,24,8,45,800.5,118.5,3.5,15.5,621.0,521.26,414.39
2016,4,24,9,0,825.0,119.0,3.5,16.0,668.0,576.41,458.22
2016,4,24,9,15,521.5,232.5,3.4,16.5,587.0,538.85,426.14
2016,4,24,9,30,218.0,346.0,3.3,17.0,506.0,473.31,370.58
2016,4,24,9,45,209.5,365.0,3.25,17.5,525.0,497.25,387.65
2016,4,24,10,0,201.0,384.0,3.2,18.0,544.0,520.15,403.2
2016,4,24,10,15,132.0,383.5,3.25,18.0,490.0,476.43,368.75
2016,4,24,10,30,63.0,383.0,3.3,18.0,436.0,424.83,328.08
2016,4,24,10,45,170.0,402.5,3.4,18.5,550.5,540.68,416.88
2016,4,24,11,0,277.0,422.0,3.5,19.0,665.0,663.78,507.64
2016,4,24,11,15,591.0,278.0,3.7,19.0,805.5,816.43,626.38
2016,4,24,11,30,905.0,134.0,3.9,19.0,946.0,969.6,735.27
2016,4,24,11,45,899.5,138.0,4.1,19.0,949.5,986.28,746.44
2016,4,24,12,0,894.0,142.0,4.3,19.0,953.0,999.64,756.5
2016,4,24,12,15,892.5,142.5,4.5,18.5,951.0,1010.0,766.5
2016,4,24,12,30,891.0,143.0,4.7,18.0,949.0,1017.07,774.73
2016,4,24,12,45,658.5,257.0,4.95,18.0,849.0,922.71,710.9
2016,4,24,13,0,426.0,371.0,5.2,18.0,749.0,813.86,627.8
2016,4,24,13,15,423.5,364.0,5.35,18.0,734.0,804.83,623.08
2016,4,24,13,30,421.0,357.0,5.5,18.0,719.0,793.95,616.49
2016,4,24,13,45,388.0,360.5,5.65,18.0,687.0,755.8,589.13
2016,4,24,14,0,355.0,364.0,5.8,18.0,655.0,724.38,566.36
2016,4,24,14,15,482.0,300.0,5.85,17.5,678.0,776.42,611.31
2016,4,24,14,30,609.0,236.0,5.9,17.0,701.0,816.05,646.77
2016,4,24,14,45,547.5,242.5,5.95,17.0,645.0,751.97,598.7
2016,4,24,15,0,486.0,249.0,6.0,17.0,589.0,691.87,553.3
2016,4,24,15,15,584.5,209.0,6.0,16.5,593.0,714.59,575.43
2016,4,24,15,30,683.0,169.0,6.0,16.0,597.0,732.31,593.15
2016,4,24,15,45,676.5,156.0,6.05,16.0,553.0,688.08,560.2
2016,4,24,16,0,670.0,143.0,6.1,16.0,509.0,642.35,525.7
2016,4,24,16,15,639.0,136.5,6.05,15.5,459.0,586.0,482.32
2016,4,24,16,30,608.0,130.0,6.0,15.0,409.0,530.66,438.72
2016,4,24,16,45,575.5,120.0,6.0,14.5,358.0,472.16,391.56
2016,4,24,17,0,543.0,110.0,6.0,14.0,307.0,413.38,342.88
2016,4,24,17,15,488.0,100.0,5.95,13.5,256.0,348.9,288.02
2016,4,24,17,30,433.0,90.0,5.9,13.0,205.0,289.35,236.05
2016,4,24,17,45,356.0,76.5,5.85,13.0,157.5,223.17,177.67
2016,4,24,18,0,279.0,63.0,5.8,13.0,110.0,165.05,126.16
2016,4,24,18,15,183.0,44.5,5.7,12.5,71.0,104.86,74.33
2016,4,24,18,30,87.0,26.0,5.6,12.0,32.0,49.38,20.41
2016,4,24,18,45,43.5,13.0,5.6,11.5,16.0,19.2,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,48.0,5.0,3.1,7.5,6.0,0.0,0.0
2016,4,25,5,30,96.0,10.0,3.2,8.0,12.0,9.83,0.0
2016,4,25,5,45,252.5,22.0,3.3,8.5,47.5,16.77,5.83
2016,4,25,6,0,409.0,34.0,3.4,9.0,83.0,25.37,16.57
2016,4,25,6,15,500.0,42.5,3.5,9.5,132.0,30.26,21.53
2016,4,25,6,30,591.0,51.0,3.6,10.0,181.0,46.27,26.52
2016,4,25,6,45,648.0,57.0,3.75,10.5,234.0,90.88,48.06
2016,4,25,7,0,705.0,63.0,3.9,11.0,287.0,144.6,86.9
2016,4,25,7,15,744.0,67.5,3.9,11.5,341.5,197.23,131.22
2016,4,25,7,30,783.0,72.0,3.9,12.0,396.0,254.05,181.78
2016,4,25,7,45,811.0,75.5,3.95,12.5,449.5,310.6,233.23
2016,4,25,8,0,839.0,79.0,4.0,13.0,503.0,369.59,286.15
2016,4,25,8,15,859.0,81.5,4.0,13.0,553.5,428.97,338.89
2016,4,25,8,30,879.0,84.0,4.0,13.0,604.0,486.68,389.0
2016,4,25,8,45,895.0,86.0,4.0,13.5,651.0,542.56,435.53
2016,4,25,9,0,911.0,88.0,4.0,14.0,698.0,598.46,480.57
2016,4,25,9,15,922.5,90.0,3.95,14.0,739.0,651.38,522.75
2016,4,25,9,30,934.0,92.0,3.9,14.0,780.0,703.36,563.1
2016,4,25,9,45,942.0,93.5,3.9,14.5,815.0,751.23,596.95
2016,4,25,10,0,950.0,95.0,3.9,15.0,850.0,797.38,628.29
2016,4,25,10,15,956.0,96.0,3.9,15.0,878.5,839.55,657.55
2016,4,25,10,30,962.0,97.0,3.9,15.0,907.0,879.42,684.94
2016,4,25,10,45,965.5,98.0,3.9,15.5,928.0,914.69,707.57
2016,4,25,11,0,969.0,99.0,3.9,16.0,949.0,947.16,728.07
2016,4,25,11,15,971.0,99.5,3.9,16.0,962.0,974.81,746.51
2016,4,25,11,30,973.0,100.0,3.9,16.0,975.0,999.3,762.79
2016,4,25,11,45,970.0,102.0,3.9,16.5,979.5,1017.35,773.25
2016,4,25,12,0,967.0,104.0,3.9,17.0,984.0,1031.9,781.41
2016,4,25,12,15,966.0,103.5,3.85,17.0,981.5,1042.26,787.96
2016,4,25,12,30,965.0,103.0,3.8,17.0,979.0,1049.07,792.24
2016,4,25,12,45,957.0,106.0,3.8,17.5,966.5,1049.12,790.99
2016,4,25,13,0,949.0,109.0,3.8,18.0,954.0,1045.61,787.53
2016,4,25,13,15,944.5,108.5,3.75,18.0,935.5,1038.33,782.83
2016,4,25,13,30,940.0,108.0,3.7,18.0,917.0,1027.59,775.94
2016,4,25,13,45,933.0,107.5,3.7,18.0,891.5,1011.06,765.64
2016,4,25,14,0,926.0,107.0,3.7,18.0,866.0,991.3,753.25
2016,4,25,14,15,917.5,105.5,3.75,18.0,833.5,965.96,737.44
2016,4,25,14,30,909.0,104.0,3.8,18.0,801.0,937.72,719.61
2016,4,25,14,45,897.5,102.0,3.85,18.0,762.0,903.56,697.57
2016,4,25,15,0,886.0,100.0,3.9,18.0,723.0,867.01,673.7
2016,4,25,15,15,871.5,98.0,3.95,17.5,679.0,825.84,647.51
2016,4,25,15,30,857.0,96.0,4.0,17.0,635.0,787.23,622.79
2016,4,25,15,45,837.5,93.0,4.05,17.0,586.5,737.76,588.48
2016,4,25,16,0,818.0,90.0,4.1,17.0,538.0,687.43,553.01
2016,4,25,16,15,792.0,86.5,4.1,16.5,486.5,631.65,512.68
2016,4,25,16,30,766.0,83.0,4.1,16.0,435.0,576.18,470.31
2016,4,25,16,45,728.5,79.0,4.1,16.0,381.5,514.17,420.6
2016,4,25,17,0,691.0,75.0,4.1,16.0,328.0,455.86,372.37
2016,4,25,17,15,641.5,69.5,4.0,15.0,275.0,391.1,318.69
2016,4,25,17,30,592.0,64.0,3.9,14.0,222.0,330.4,266.5
2016,4,25,17,45,512.0,56.5,3.85,13.5,171.5,260.64,205.42
2016,4,25,18,0,432.0,49.0,3.8,13.0,121.0,198.9,150.44
2016,4,25,18,15,314.5,37.0,3.7,12.5,79.5,131.22,91.88
2016,4,25,18,30,197.0,25.0,3.6,12.0,38.0,73.9,34.34
2016,4,25,18,45,98.5,12.5,3.5,11.5,19.0,26.98,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,28.5,5.5,1.85,8.5,6.0,0.0,0.0
2016,4,26,5,30,57.0,11.0,1.8,9.0,12.0,10.81,0.0
2016,4,26,5,45,187.5,25.5,1.8,9.5,45.5,19.73,8.67
2016,4,26,6,0,318.0,40.0,1.8,10.0,79.0,30.81,21.35
2016,4,26,6,15,407.5,50.5,1.85,10.5,125.5,37.21,27.69
2016,4,26,6,30,497.0,61.0,1.9,11.0,172.0,54.96,34.08
2016,4,26,6,45,389.5,91.0,2.0,11.5,192.0,102.38,67.14
2016,4,26,7,0,282.0,121.0,2.1,12.0,212.0,141.05,102.05
2016,4,26,7,15,309.5,136.5,2.1,12.5,252.5,177.99,132.16
2016,4,26,7,30,337.0,152.0,2.1,13.0,293.0,217.98,165.73
2016,4,26,7,45,343.5,173.0,2.15,13.5,333.0,259.36,201.18
2016,4,26,8,0,350.0,194.0,2.2,14.0,373.0,301.43,236.59
2016,4,26,8,15,465.5,180.5,2.1,14.0,442.5,356.09,280.86
2016,4,26,8,30,581.0,167.0,2.0,14.0,512.0,424.31,335.88
2016,4,26,8,45,558.5,191.0,1.9,14.5,544.0,466.34,368.92
2016,4,26,9,0,536.0,215.0,1.8,15.0,576.0,505.75,398.66
2016,4,26,9,15,547.0,228.0,1.8,15.0,615.0,552.43,434.3
2016,4,26,9,30,558.0,241.0,1.8,15.0,654.0,599.11,469.07
2016,4,26,9,45,553.5,258.5,1.8,15.5,684.0,639.06,496.99
2016,4,26,10,0,549.0,276.0,1.8,16.0,714.0,677.46,523.13
2016,4,26,10,15,472.0,319.0,1.9,16.0,705.5,682.32,524.86
2016,4,26,10,30,395.0,362.0,2.0,16.0,697.0,678.79,520.59
2016,4,26,10,45,386.5,376.0,2.15,16.0,710.0,700.68,536.53
2016,4,26,11,0,378.0,390.0,2.3,16.0,723.0,721.02,551.07
2016,4,26,11,15,328.5,414.5,2.4,16.0,707.0,713.42,544.32
2016,4,26,11,30,279.0,439.0,2.5,16.0,691.0,702.66,535.44
2016,4,26,11,45,274.0,443.0,2.7,16.5,692.0,710.29,540.69
2016,4,26,12,0,269.0,447.0,2.9,17.0,693.0,716.72,544.92
2016,4,26,12,15,303.0,436.0,3.0,17.0,712.5,744.26,566.06
2016,4,26,12,30,337.0,425.0,3.1,17.0,732.0,771.04,586.51
2016,4,26,12,45,420.5,387.5,3.25,17.0,766.0,823.61,627.03
2016,4,26,13,0,504.0,350.0,3.4,17.0,800.0,869.38,662.53
2016,4,26,13,15,660.5,257.0,3.45,17.0,834.5,927.57,708.95
2016,4,26,13,30,817.0,164.0,3.5,17.0,869.0,974.48,742.08
2016,4,26,13,45,821.5,155.5,3.6,17.0,847.5,962.06,734.61
2016,4,26,14,0,826.0,147.0,3.7,17.0,826.0,946.37,725.43
2016,4,26,14,15,817.0,145.0,3.75,17.0,794.5,921.88,709.84
2016,4,26,14,30,808.0,143.0,3.8,17.0,763.0,894.79,692.46
2016,4,26,14,45,791.0,142.5,3.85,17.0,725.0,859.83,669.42
2016,4,26,15,0,774.0,142.0,3.9,17.0,687.0,823.03,644.91
2016,4,26,15,15,757.0,138.0,3.95,16.5,644.5,783.85,619.6
2016,4,26,15,30,740.0,134.0,4.0,16.0,602.0,740.44,590.77
2016,4,26,15,45,720.5,129.0,4.05,16.0,556.0,693.02,557.38
2016,4,26,16,0,701.0,124.0,4.1,16.0,510.0,645.04,521.92
2016,4,26,16,15,515.0,149.0,4.1,15.5,418.5,514.95,420.13
2016,4,26,16,30,329.0,174.0,4.1,15.0,327.0,396.72,325.05
2016,4,26,16,45,454.5,135.0,4.2,15.0,318.5,417.75,343.7
2016,4,26,17,0,580.0,96.0,4.3,15.0,310.0,421.51,346.45
2016,4,26,17,15,528.0,88.0,4.2,14.5,259.5,358.17,293.04
2016,4,26,17,30,476.0,80.0,4.1,14.0,209.0,299.22,242.13
2016,4,26,17,45,399.5,69.5,4.05,13.5,161.5,232.14,183.85
2016,4,26,18,0,323.0,59.0,4.0,13.0,114.0,174.94,133.44
2016,4,26,18,15,223.0,43.0,3.95,12.5,75.0,113.69,80.79
2016,4,26,18,30,123.0,27.0,3.9,12.0,36.0,61.74,30.98
2016,4,26,18,45,61.5,13.5,3.85,12.0,18.0,22.54,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,24.5,6.0,2.3,10.0,6.5,0.0,0.0
2016,4,27,5,30,49.0,12.0,2.5,10.0,13.0,11.8,0.0
2016,4,27,5,45,172.0,27.0,2.7,10.5,46.0,20.87,10.11
2016,4,27,6,0,295.0,42.0,2.9,11.0,79.0,31.9,22.26
2016,4,27,6,15,383.5,52.5,2.95,11.5,125.0,38.79,29.0
2016,4,27,6,30,472.0,63.0,3.0,12.0,171.0,57.7,35.76
2016,4,27,6,45,236.0,53.5,3.15,12.5,107.5,60.68,37.2
2016,4,27,7,0,0.0,44.0,3.3,13.0,44.0,42.49,30.87
2016,4,27,7,15,0.0,53.0,3.45,13.0,53.0,51.2,38.26
2016,4,27,7,30,0.0,62.0,3.6,13.0,62.0,59.92,45.55
2016,4,27,7,45,0.0,54.0,3.8,13.5,54.0,52.18,38.75
2016,4,27,8,0,0.0,46.0,4.0,14.0,46.0,44.45,32.02
2016,4,27,8,15,0.0,80.0,4.15,14.0,80.0,77.39,59.52
2016,4,27,8,30,0.0,114.0,4.3,14.0,114.0,110.01,86.38
2016,4,27,8,45,7.0,171.5,4.45,14.0,176.5,168.31,134.0
2016,4,27,9,0,14.0,229.0,4.6,14.0,239.0,227.32,181.46
2016,4,27,9,15,8.5,203.5,4.7,14.0,210.0,201.02,159.78
2016,4,27,9,30,3.0,178.0,4.8,14.0,181.0,173.76,137.39
2016,4,27,9,45,7.0,209.5,4.9,14.0,215.5,207.17,164.23
2016,4,27,10,0,11.0,241.0,5.0,14.0,250.0,241.07,191.18
2016,4,27,10,15,141.5,323.5,5.05,14.0,443.5,426.46,340.74
2016,4,27,10,30,272.0,406.0,5.1,14.0,637.0,621.9,492.08
2016,4,27,10,45,171.5,410.5,5.15,14.0,557.5,550.35,434.33
2016,4,27,11,0,71.0,415.0,5.2,14.0,478.0,470.75,370.38
2016,4,27,11,15,474.0,282.5,5.2,14.0,710.5,717.33,571.2
2016,4,27,11,30,877.0,150.0,5.2,14.0,943.0,963.41,754.77
2016,4,27,11,45,874.0,153.5,5.2,14.0,948.5,981.3,765.74
2016,4,27,12,0,871.0,157.0,5.2,14.0,954.0,1001.3,779.7
2016,4,27,12,15,527.0,308.5,5.15,14.0,791.0,836.7,656.68
2016,4,27,12,30,183.0,460.0,5.1,14.0,628.0,650.44,507.82
2016,4,27,12,45,273.5,433.0,5.1,14.5,680.0,721.2,563.47
2016,4,27,13,0,364.0,406.0,5.1,15.0,732.0,784.03,611.47
2016,4,27,13,15,608.0,280.5,5.1,15.0,812.0,900.86,704.88
2016,4,27,13,30,852.0,155.0,5.1,15.0,892.0,999.73,777.36
2016,4,27,13,45,847.0,152.0,5.1,15.0,867.5,983.58,766.08
2016,4,27,14,0,842.0,149.0,5.1,15.0,843.0,964.39,753.48
2016,4,27,14,15,657.0,218.5,5.05,15.0,747.5,856.36,676.36
2016,4,27,14,30,472.0,288.0,5.0,15.0,652.0,746.3,591.18
2016,4,27,14,45,238.0,235.5,4.95,15.0,419.0,464.22,373.86
2016,4,27,15,0,4.0,183.0,4.9,15.0,186.0,183.04,144.47
2016,4,27,15,15,308.5,178.0,4.8,15.0,373.5,455.71,372.7
2016,4,27,15,30,613.0,173.0,4.7,15.0,561.0,683.42,553.39
2016,4,27,15,45,522.5,185.0,4.65,15.0,498.5,602.42,489.05
2016,4,27,16,0,432.0,197.0,4.6,15.0,436.0,530.45,432.09
2016,4,27,16,15,365.0,189.0,4.55,15.0,378.0,451.54,369.7
2016,4,27,16,30,298.0,181.0,4.5,15.0,320.0,385.42,316.28
2016,4,27,16,45,160.5,158.0,4.45,15.0,232.0,261.38,214.25
2016,4,27,17,0,23.0,135.0,4.4,15.0,144.0,147.08,118.45
2016,4,27,17,15,15.5,115.0,4.3,14.5,121.0,122.36,98.13
2016,4,27,17,30,8.0,95.0,4.2,14.0,98.0,98.35,77.99
2016,4,27,17,45,197.5,74.0,4.15,13.5,109.5,157.62,125.23
2016,4,27,18,0,387.0,53.0,4.1,13.0,121.0,190.0,144.84
2016,4,27,18,15,279.5,40.0,4.05,12.5,80.5,125.11,88.68
2016,4,27,18,30,172.0,27.0,4.0,12.0,40.0,72.34,38.29
2016,4,27,18,45,86.0,13.5,3.95,12.0,20.0,26.36,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,42.5,6.5,2.8,9.5,8.0,6.39,0.0
2016,4,28,5,30,85.0,13.0,2.9,10.0,16.0,12.78,0.0
2016,4,28,5,45,218.5,26.5,3.0,10.5,51.0,20.44,10.29
2016,4,28,6,0,352.0,40.0,3.1,11.0,86.0,30.29,20.93
2016,4,28,6,15,438.5,49.0,3.1,11.5,132.5,35.34,25.96
2016,4,28,6,30,525.0,58.0,3.1,12.0,179.0,56.07,32.55
2016,4,28,6,45,586.0,64.0,3.1,12.5,231.0,97.64,54.62
2016,4,28,7,0,647.0,70.0,3.1,13.0,283.0,146.21,90.05
2016,4,28,7,15,686.5,74.5,3.05,13.5,335.5,196.1,132.04
2016,4,28,7,30,726.0,79.0,3.0,14.0,388.0,252.54,181.55
2016,4,28,7,45,756.5,82.5,2.95,15.0,440.0,306.72,229.49
2016,4,28,8,0,787.0,86.0,2.9,16.0,492.0,363.66,278.85
2016,4,28,8,15,808.5,89.0,2.8,16.5,541.5,418.87,326.15
2016,4,28,8,30,830.0,92.0,2.7,17.0,591.0,475.33,372.89
2016,4,28,8,45,847.5,94.0,2.65,17.5,636.5,531.54,417.93
2016,4,28,9,0,865.0,96.0,2.6,18.0,682.0,585.88,460.08
2016,4,28,9,15,877.5,98.0,2.55,18.0,722.5,637.12,499.47
2016,4,28,9,30,890.0,100.0,2.5,18.0,763.0,687.6,537.21
2016,4,28,9,45,906.0,98.0,2.45,18.5,800.0,735.68,569.88
2016,4,28,10,0,922.0,96.0,2.4,19.0,837.0,782.75,600.4
2016,4,28,10,15,929.0,97.0,2.35,19.0,865.5,824.45,627.81
2016,4,28,10,30,936.0,98.0,2.3,19.0,894.0,864.01,653.44
2016,4,28,10,45,937.5,101.0,2.3,19.5,914.0,898.55,674.57
2016,4,28,11,0,939.0,104.0,2.3,20.0,934.0,930.27,693.64
2016,4,28,11,15,941.5,104.5,2.35,20.0,947.5,957.45,711.42
2016,4,28,11,30,944.0,105.0,2.4,20.0,961.0,981.6,727.26
2016,4,28,11,45,942.0,107.0,2.5,20.5,966.0,999.89,738.41
2016,4,28,12,0,940.0,109.0,2.6,21.0,971.0,1014.82,747.47
2016,4,28,12,15,940.0,109.0,2.65,21.0,969.0,1026.24,755.29
2016,4,28,12,30,940.0,109.0,2.7,21.0,967.0,1034.24,761.02
2016,4,28,12,45,938.5,108.0,2.8,21.0,957.0,1036.28,763.52
2016,4,28,13,0,937.0,107.0,2.9,21.0,947.0,1034.82,763.88
2016,4,28,13,15,933.5,106.0,2.95,21.0,929.5,1027.92,760.35
2016,4,28,13,30,930.0,105.0,3.0,21.0,912.0,1017.6,754.71
2016,4,28,13,45,920.5,106.5,3.1,21.0,886.0,1000.81,745.31
2016,4,28,14,0,911.0,108.0,3.2,21.0,860.0,980.93,733.89
2016,4,28,14,15,903.0,106.5,3.3,20.5,828.5,956.28,720.62
2016,4,28,14,30,895.0,105.0,3.4,20.0,797.0,928.77,705.27
2016,4,28,14,45,877.5,106.5,3.5,20.0,757.5,893.45,683.01
2016,4,28,15,0,860.0,108.0,3.6,20.0,718.0,856.15,659.17
2016,4,28,15,15,845.5,105.5,3.65,19.5,675.0,819.86,636.72
2016,4,28,15,30,831.0,103.0,3.7,19.0,632.0,777.09,609.23
2016,4,28,15,45,805.5,102.0,3.8,19.0,583.0,726.28,574.46
2016,4,28,16,0,780.0,101.0,3.9,19.0,534.0,675.12,538.82
2016,4,28,16,15,754.0,97.0,3.9,18.5,483.5,620.35,499.11
2016,4,28,16,30,728.0,93.0,3.9,18.0,433.0,567.78,459.35
2016,4,28,16,45,689.5,89.0,3.95,17.5,380.5,506.95,411.97
2016,4,28,17,0,651.0,85.0,4.0,17.0,328.0,448.36,364.81
2016,4,28,17,15,601.5,78.0,3.95,16.0,276.0,383.78,311.84
2016,4,28,17,30,552.0,71.0,3.9,15.0,224.0,323.28,260.42
2016,4,28,17,45,477.0,62.5,3.85,14.5,174.5,256.08,201.98
2016,4,28,18,0,402.0,54.0,3.8,14.0,125.0,196.35,149.16
2016,4,28,18,15,293.5,41.0,3.6,13.5,83.5,130.23,92.32
2016,4,28,18,30,185.0,28.0,3.4,13.0,42.0,76.83,42.4
2016,4,28,18,45,92.5,14.0,3.2,12.5,21.0,27.99,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,9.5,7.0,6.88,0.0
2016,4,29,5,30,0.0,14.0,1.7,10.0,14.0,13.52,0.0
2016,4,29,5,45,101.5,33.5,1.75,10.5,47.0,27.68,16.48
2016,4,29,6,0,203.0,53.0,1.8,11.0,80.0,42.85,32.01
2016,4,29,6,15,287.0,68.0,1.85,11.0,125.0,50.88,39.92
2016,4,29,6,30,371.0,83.0,1.9,11.0,170.0,74.24,50.53
2016,4,29,6,45,441.5,91.5,1.95,11.5,220.5,110.89,71.56
2016,4,29,7,0,512.0,100.0,2.0,12.0,271.0,155.43,103.93
2016,4,29,7,15,426.5,128.0,2.05,12.0,286.5,193.65,140.91
2016,4,29,7,30,341.0,156.0,2.1,12.0,302.0,225.28,172.47
2016,4,29,7,45,507.0,141.0,2.2,12.5,388.5,282.06,216.99
2016,4,29,8,0,673.0,126.0,2.3,13.0,475.0,358.57,278.93
2016,4,29,8,15,697.5,130.5,2.35,13.0,523.0,410.78,323.97
2016,4,29,8,30,722.0,135.0,2.4,13.0,571.0,464.73,369.47
2016,4,29,8,45,741.0,139.0,2.45,13.0,615.5,516.84,412.44
2016,4,29,9,0,760.0,143.0,2.5,13.0,660.0,569.6,454.85
2016,4,29,9,15,774.5,146.0,2.5,13.0,699.5,620.18,494.36
2016,4,29,9,30,789.0,149.0,2.5,13.0,739.0,668.97,531.62
2016,4,29,9,45,815.5,143.0,2.5,13.5,777.0,717.0,566.82
2016,4,29,10,0,842.0,137.0,2.5,14.0,815.0,765.08,599.82
2016,4,29,10,15,849.5,138.5,2.6,14.5,843.0,805.35,626.86
2016,4,29,10,30,857.0,140.0,2.7,15.0,871.0,841.81,651.03
2016,4,29,10,45,862.5,141.0,2.8,15.5,892.0,875.44,673.06
2016,4,29,11,0,868.0,142.0,2.9,16.0,913.0,906.71,693.34
2016,4,29,11,15,871.5,143.0,3.0,16.5,926.5,933.65,710.58
2016,4,29,11,30,875.0,144.0,3.1,17.0,940.0,957.86,725.95
2016,4,29,11,45,878.0,143.0,3.25,17.5,946.0,976.76,738.12
2016,4,29,12,0,881.0,142.0,3.4,18.0,952.0,992.67,748.34
2016,4,29,12,15,881.0,142.0,3.5,18.0,950.0,1003.59,756.33
2016,4,29,12,30,881.0,142.0,3.6,18.0,948.0,1011.31,762.33
2016,4,29,12,45,872.0,145.5,3.7,18.0,936.5,1010.53,762.71
2016,4,29,13,0,863.0,149.0,3.8,18.0,925.0,1006.51,761.07
2016,4,29,13,15,859.0,148.0,3.9,18.0,907.5,999.63,757.6
2016,4,29,13,30,855.0,147.0,4.0,18.0,890.0,995.75,756.3
2016,4,29,13,45,677.0,228.0,4.1,18.5,806.0,905.97,694.21
2016,4,29,14,0,499.0,309.0,4.2,19.0,722.0,811.37,623.06
2016,4,29,14,15,498.0,294.5,4.25,18.5,693.5,787.23,608.86
2016,4,29,14,30,497.0,280.0,4.3,18.0,665.0,761.16,592.65
2016,4,29,14,45,648.5,207.0,4.35,18.0,684.0,808.61,632.92
2016,4,29,15,0,800.0,134.0,4.4,18.0,703.0,838.83,656.33
2016,4,29,15,15,784.5,131.0,4.4,18.0,661.0,798.23,628.23
2016,4,29,15,30,769.0,128.0,4.4,18.0,619.0,756.15,599.23
2016,4,29,15,45,751.5,123.0,4.45,18.0,573.0,711.73,568.4
2016,4,29,16,0,734.0,118.0,4.5,18.0,527.0,663.96,534.06
2016,4,29,16,15,707.0,113.5,4.5,17.5,477.5,609.86,493.89
2016,4,29,16,30,680.0,109.0,4.5,17.0,428.0,556.34,453.05
2016,4,29,16,45,616.0,102.0,4.5,16.5,365.0,479.57,392.53
2016,4,29,17,0,552.0,95.0,4.5,16.0,302.0,407.61,334.23
2016,4,29,17,15,483.5,93.0,4.45,15.5,254.5,341.6,279.12
2016,4,29,17,30,415.0,91.0,4.4,15.0,207.0,285.16,230.67
2016,4,29,17,45,362.5,76.5,4.4,14.5,162.0,227.51,180.47
2016,4,29,18,0,310.0,62.0,4.4,14.0,117.0,175.19,134.11
2016,4,29,18,15,222.0,46.0,4.35,13.5,79.0,117.4,84.33
2016,4,29,18,30,134.0,30.0,4.3,13.0,41.0,69.16,39.93
2016,4,29,18,45,67.0,15.0,4.3,12.5,20.5,25.16,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,60.0,7.5,3.35,11.5,10.0,7.37,0.0
2016,4,30,5,30,120.0,15.0,3.4,12.0,20.0,11.66,0.0
2016,4,30,5,45,255.5,28.0,3.5,12.5,57.5,21.47,11.7
2016,4,30,6,0,391.0,41.0,3.6,13.0,95.0,30.77,21.27
2016,4,30,6,15,474.5,49.5,3.65,13.5,143.0,35.36,25.8
2016,4,30,6,30,558.0,58.0,3.7,14.0,191.0,60.22,33.42
2016,4,30,6,45,615.5,64.0,3.8,14.5,243.5,103.59,57.43
2016,4,30,7,0,673.0,70.0,3.9,15.0,296.0,153.55,94.44
2016,4,30,7,15,710.5,75.0,3.9,15.0,349.5,207.6,140.35
2016,4,30,7,30,748.0,80.0,3.9,15.0,403.0,262.83,189.36
2016,4,30,7,45,777.0,83.0,3.95,15.5,455.0,317.31,238.19
2016,4,30,8,0,806.0,86.0,4.0,16.0,507.0,374.37,288.49
2016,4,30,8,15,826.0,89.0,3.95,16.5,556.0,429.92,336.49
2016,4,30,8,30,846.0,92.0,3.9,17.0,605.0,486.53,383.86
2016,4,30,8,45,862.0,94.0,3.85,17.5,650.5,542.71,429.37
2016,4,30,9,0,878.0,96.0,3.8,18.0,696.0,596.81,471.87
2016,4,30,9,15,889.5,98.0,3.75,18.0,736.0,647.93,511.77
2016,4,30,9,30,901.0,100.0,3.7,18.0,776.0,698.19,549.97
2016,4,30,9,45,915.0,98.5,3.65,18.5,812.0,745.72,582.66
2016,4,30,10,0,929.0,97.0,3.6,19.0,848.0,792.05,613.36
2016,4,30,10,15,935.0,98.0,3.55,19.0,875.5,833.1,641.04
2016,4,30,10,30,941.0,99.0,3.5,19.0,903.0,871.93,666.91
2016,4,30,10,45,945.0,99.5,3.5,19.5,923.5,906.14,688.36
2016,4,30,11,0,949.0,100.0,3.5,20.0,944.0,937.65,707.79
2016,4,30,11,15,951.0,100.5,3.45,20.0,957.0,964.49,724.97
2016,4,30,11,30,953.0,101.0,3.4,20.0,970.0,988.24,740.06
2016,4,30,11,45,953.0,101.5,3.4,20.5,975.0,1006.93,750.71
2016,4,30,12,0,953.0,102.0,3.4,21.0,980.0,1022.28,759.19
2016,4,30,12,15,952.0,102.0,3.35,21.0,977.0,1032.74,765.6
2016,4,30,12,30,951.0,102.0,3.3,21.0,974.0,1039.73,769.85
2016,4,30,12,45,945.0,103.5,3.25,21.0,962.5,1039.87,769.73
2016,4,30,13,0,939.0,105.0,3.2,21.0,951.0,1036.52,767.49
2016,4,30,13,15,935.0,104.0,3.15,21.0,933.0,1029.06,762.69
2016,4,30,13,30,931.0,103.0,3.1,21.0,915.0,1018.18,755.79
2016,4,30,13,45,926.5,101.5,3.1,21.5,890.0,1002.94,745.12
2016,4,30,14,0,922.0,100.0,3.1,22.0,865.0,984.43,732.43
2016,4,30,14,15,914.0,98.5,3.05,22.0,833.0,959.51,716.58
2016,4,30,14,30,906.0,97.0,3.0,22.0,801.0,931.71,698.86
2016,4,30,14,45,896.0,95.0,3.0,22.0,763.0,898.88,678.07
2016,4,30,15,0,886.0,93.0,3.0,22.0,725.0,863.6,655.52
2016,4,30,15,15,872.5,91.0,2.9,22.0,682.0,823.21,628.63
2016,4,30,15,30,859.0,89.0,2.8,22.0,639.0,781.03,600.33
2016,4,30,15,45,841.0,86.5,2.75,22.0,591.5,733.38,568.15
2016,4,30,16,0,823.0,84.0,2.7,22.0,544.0,688.49,537.56
2016,4,30,16,15,799.0,81.0,2.6,21.5,493.5,634.43,500.17
2016,4,30,16,30,775.0,78.0,2.5,21.0,443.0,580.5,460.32
2016,4,30,16,45,742.5,74.0,2.45,20.5,391.0,520.97,415.13
2016,4,30,17,0,710.0,70.0,2.4,20.0,339.0,463.02,369.61
2016,4,30,17,15,664.5,65.0,2.3,19.5,286.5,400.91,319.12
2016,4,30,17,30,619.0,60.0,2.2,19.0,234.0,341.2,268.93
2016,4,30,17,45,550.5,53.0,2.15,18.5,184.0,274.54,212.1
2016,4,30,18,0,482.0,46.0,2.1,18.0,134.0,214.67,159.81
2016,4,30,18,15,374.0,36.0,2.1,17.5,91.0,148.14,103.2
2016,4,30,18,30,266.0,26.0,2.1,17.0,48.0,93.63,53.59
2016,4,30,18,45,133.0,13.0,2.1,16.5,24.0,33.66,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,61.0,8.0,1.3,12.5,11.0,7.86,0.0
2016,5,1,5,30,122.0,16.0,1.2,13.0,22.0,12.43,0.0
2016,5,1,5,45,250.0,29.0,1.2,13.5,59.0,22.22,12.54
2016,5,1,6,0,378.0,42.0,1.2,14.0,96.0,31.47,21.88
2016,5,1,6,15,461.0,50.5,1.15,14.5,143.5,36.02,26.35
2016,5,1,6,30,544.0,59.0,1.1,15.0,191.0,62.17,34.49
2016,5,1,6,45,597.0,66.0,1.1,15.5,242.5,105.32,59.03
2016,5,1,7,0,650.0,73.0,1.1,16.0,294.0,154.54,95.5
2016,5,1,7,15,688.0,78.0,1.15,16.5,346.5,204.88,137.42
2016,5,1,7,30,726.0,83.0,1.2,17.0,399.0,261.71,186.2
2016,5,1,7,45,753.0,87.0,1.25,18.0,450.0,315.28,232.4
2016,5,1,8,0,780.0,91.0,1.3,19.0,501.0,371.23,279.51
2016,5,1,8,15,800.5,94.5,1.3,19.5,549.5,426.07,324.89
2016,5,1,8,30,821.0,98.0,1.3,20.0,598.0,482.06,369.62
2016,5,1,8,45,836.0,101.0,1.3,20.5,642.5,535.56,410.98
2016,5,1,9,0,851.0,104.0,1.3,21.0,687.0,590.51,451.87
2016,5,1,9,15,863.0,106.0,1.25,21.5,727.0,640.67,487.64
2016,5,1,9,30,875.0,108.0,1.2,22.0,767.0,690.07,521.59
2016,5,1,9,45,884.0,109.5,1.2,22.5,801.0,735.84,551.33
2016,5,1,10,0,893.0,111.0,1.2,23.0,835.0,780.13,578.74
2016,5,1,10,15,899.5,112.5,1.1,23.0,862.5,820.74,603.12
2016,5,1,10,30,906.0,114.0,1.0,23.0,890.0,859.26,625.62
2016,5,1,10,45,910.0,115.0,0.95,23.5,910.5,892.89,644.08
2016,5,1,11,0,914.0,116.0,0.9,24.0,931.0,923.93,660.63
2016,5,1,11,15,917.0,116.5,0.85,24.0,944.0,950.83,675.67
2016,5,1,11,30,920.0,117.0,0.8,24.0,957.0,974.82,688.83
2016,5,1,11,45,920.5,117.0,0.75,24.5,962.5,992.92,696.97
2016,5,1,12,0,921.0,117.0,0.7,25.0,968.0,1007.81,703.2
2016,5,1,12,15,920.5,117.0,0.65,25.0,965.5,1018.45,708.28
2016,5,1,12,30,920.0,117.0,0.6,25.0,963.0,1025.75,711.47
2016,5,1,12,45,918.5,116.0,0.6,25.0,952.5,1027.67,712.74
2016,5,1,13,0,917.0,115.0,0.6,25.0,942.0,1026.18,712.18
2016,5,1,13,15,913.0,114.0,0.65,25.0,924.5,1018.84,709.43
2016,5,1,13,30,909.0,113.0,0.7,25.0,907.0,1008.16,704.83
2016,5,1,13,45,902.0,112.5,0.8,25.0,881.5,991.86,697.94
2016,5,1,14,0,895.0,112.0,0.9,25.0,856.0,972.46,689.1
2016,5,1,14,15,886.5,110.5,1.0,24.5,824.5,947.63,678.05
2016,5,1,14,30,878.0,109.0,1.1,24.0,793.0,920.03,665.0
2016,5,1,14,45,866.0,107.5,1.25,24.0,755.0,886.72,647.41
2016,5,1,15,0,854.0,106.0,1.4,24.0,717.0,851.18,627.85
2016,5,1,15,15,839.5,103.5,1.45,23.5,674.0,815.01,607.36
2016,5,1,15,30,825.0,101.0,1.5,23.0,631.0,772.47,582.11
2016,5,1,15,45,804.5,98.5,1.55,23.0,584.0,723.99,551.14
2016,5,1,16,0,784.0,96.0,1.6,23.0,537.0,674.83,519.06
2016,5,1,16,15,759.0,92.5,1.6,22.5,487.0,621.15,482.7
2016,5,1,16,30,734.0,89.0,1.6,22.0,437.0,567.76,444.53
2016,5,1,16,45,699.0,84.5,1.65,21.5,385.0,509.67,401.65
2016,5,1,17,0,664.0,80.0,1.7,21.0,333.0,451.93,357.44
2016,5,1,17,15,617.0,74.0,1.6,20.0,281.5,388.98,307.7
2016,5,1,17,30,570.0,68.0,1.5,19.0,230.0,329.83,259.18
2016,5,1,17,45,501.0,59.5,1.45,18.5,180.5,263.78,203.57
2016,5,1,18,0,432.0,51.0,1.4,18.0,131.0,204.59,152.57
2016,5,1,18,15,328.5,39.5,1.35,17.0,89.5,140.19,98.46
2016,5,1,18,30,225.0,28.0,1.3,16.0,48.0,87.32,51.63
2016,5,1,18,45,112.5,14.0,1.3,15.5,24.0,35.16,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,44.5,9.0,1.0,10.5,11.0,8.85,0.0
2016,5,2,5,30,89.0,18.0,1.0,11.0,22.0,14.03,0.0
2016,5,2,5,45,196.0,33.5,1.05,11.5,57.5,25.8,15.87
2016,5,2,6,0,303.0,49.0,1.1,12.0,93.0,37.02,27.01
2016,5,2,6,15,384.0,60.5,1.1,12.5,139.5,44.51,34.16
2016,5,2,6,30,465.0,72.0,1.1,13.0,186.0,72.36,44.65
2016,5,2,6,45,232.5,65.0,1.15,13.5,122.0,73.22,47.26
2016,5,2,7,0,0.0,58.0,1.2,14.0,58.0,56.04,42.26
2016,5,2,7,15,108.0,118.0,1.2,14.5,165.0,129.32,99.22
2016,5,2,7,30,216.0,178.0,1.2,15.0,272.0,216.79,167.33
2016,5,2,7,45,116.0,182.5,1.2,15.5,234.0,203.45,159.5
2016,5,2,8,0,16.0,187.0,1.2,16.0,196.0,183.07,144.6
2016,5,2,8,15,78.5,231.5,1.15,16.0,279.0,249.58,196.77
2016,5,2,8,30,141.0,276.0,1.1,16.0,362.0,323.64,253.84
2016,5,2,8,45,327.5,253.0,1.1,16.5,473.0,409.35,319.7
2016,5,2,9,0,514.0,230.0,1.1,17.0,584.0,513.24,398.16
2016,5,2,9,15,447.0,274.5,1.1,17.5,595.0,539.53,415.17
2016,5,2,9,30,380.0,319.0,1.1,18.0,606.0,559.14,427.09
2016,5,2,9,45,620.0,222.0,1.1,18.5,715.5,657.41,501.24
2016,5,2,10,0,860.0,125.0,1.1,19.0,825.0,770.16,580.52
2016,5,2,10,15,867.0,126.5,1.1,19.0,852.5,809.96,605.22
2016,5,2,10,30,874.0,128.0,1.1,19.0,880.0,847.79,629.21
2016,5,2,10,45,878.0,130.0,1.15,19.5,900.0,881.41,649.76
2016,5,2,11,0,882.0,132.0,1.2,20.0,920.0,912.56,668.58
2016,5,2,11,15,885.0,132.5,1.2,20.0,933.0,938.7,684.62
2016,5,2,11,30,888.0,133.0,1.2,20.0,946.0,962.03,698.9
2016,5,2,11,45,886.0,135.0,1.25,20.5,950.5,979.22,708.8
2016,5,2,12,0,884.0,137.0,1.3,21.0,955.0,993.27,716.84
2016,5,2,12,15,883.0,137.0,1.35,21.0,952.5,1003.11,723.7
2016,5,2,12,30,882.0,137.0,1.4,21.0,950.0,1009.73,728.71
2016,5,2,12,45,875.0,139.5,1.45,21.5,938.5,1009.76,728.3
2016,5,2,13,0,868.0,142.0,1.5,22.0,927.0,1006.57,726.04
2016,5,2,13,15,863.0,141.0,1.55,21.5,909.0,998.58,723.66
2016,5,2,13,30,858.0,140.0,1.6,21.0,891.0,987.44,719.37
2016,5,2,13,45,844.5,142.5,1.65,21.0,864.5,974.71,712.76
2016,5,2,14,0,831.0,145.0,1.7,21.0,838.0,953.27,700.55
2016,5,2,14,15,701.0,201.0,1.75,21.0,770.5,881.39,655.04
2016,5,2,14,30,571.0,257.0,1.8,21.0,703.0,805.02,603.41
2016,5,2,14,45,543.0,250.5,1.85,21.0,658.0,759.82,574.1
2016,5,2,15,0,515.0,244.0,1.9,21.0,613.0,714.18,543.62
2016,5,2,15,15,521.5,224.5,1.9,20.5,579.5,683.01,524.44
2016,5,2,15,30,528.0,205.0,1.9,20.0,546.0,649.65,503.17
2016,5,2,15,45,564.5,176.0,1.9,19.5,516.0,626.45,489.5
2016,5,2,16,0,601.0,147.0,1.9,19.0,486.0,602.45,474.56
2016,5,2,16,15,438.0,168.5,1.9,18.5,403.5,487.17,387.24
2016,5,2,16,30,275.0,190.0,1.9,18.0,321.0,381.86,305.37
2016,5,2,16,45,347.0,155.5,1.95,18.0,301.5,373.51,300.66
2016,5,2,17,0,419.0,121.0,2.0,18.0,282.0,363.99,293.27
2016,5,2,17,15,356.0,115.0,1.95,17.5,237.5,305.86,245.88
2016,5,2,17,30,293.0,109.0,1.9,17.0,193.0,248.68,198.62
2016,5,2,17,45,241.5,91.5,1.9,16.5,151.0,195.04,153.5
2016,5,2,18,0,190.0,74.0,1.9,16.0,109.0,146.73,112.26
2016,5,2,18,15,128.5,53.5,1.85,15.5,74.0,97.63,70.77
2016,5,2,18,30,67.0,33.0,1.8,15.0,39.0,51.98,31.54
2016,5,2,18,45,33.5,16.5,1.8,14.5,19.5,22.92,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
