Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,5.41,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,10.61,0.0
2016,5,3,5,45,0.0,29.0,1.3,12.5,29.0,27.72,17.59
2016,5,3,6,0,0.0,47.0,1.3,13.0,47.0,44.05,33.09
2016,5,3,6,15,9.0,68.0,1.25,13.0,70.5,62.62,50.13
2016,5,3,6,30,18.0,89.0,1.2,13.0,94.0,82.53,64.32
2016,5,3,6,45,29.5,109.5,1.2,13.5,119.5,101.17,79.23
2016,5,3,7,0,41.0,130.0,1.2,14.0,145.0,123.96,97.43
2016,5,3,7,15,53.5,154.0,1.25,14.0,176.0,151.34,119.53
2016,5,3,7,30,66.0,178.0,1.3,14.0,207.0,180.38,142.93
2016,5,3,7,45,182.0,196.0,1.4,14.5,290.0,236.48,185.57
2016,5,3,8,0,298.0,214.0,1.5,15.0,373.0,305.47,239.22
2016,5,3,8,15,202.5,244.5,1.6,15.0,357.0,312.3,246.29
2016,5,3,8,30,107.0,275.0,1.7,15.0,341.0,308.48,243.7
2016,5,3,8,45,161.0,296.5,1.8,15.5,404.0,362.71,285.71
2016,5,3,9,0,215.0,318.0,1.9,16.0,467.0,423.96,332.35
2016,5,3,9,15,273.5,326.0,1.85,16.0,526.5,479.88,374.79
2016,5,3,9,30,332.0,334.0,1.8,16.0,586.0,541.58,420.91
2016,5,3,9,45,339.0,349.0,1.8,16.5,616.0,577.56,445.92
2016,5,3,10,0,346.0,364.0,1.8,17.0,646.0,613.44,470.56
2016,5,3,10,15,267.0,395.0,1.7,17.0,617.0,596.57,455.34
2016,5,3,10,30,188.0,426.0,1.6,17.0,588.0,571.86,434.64
2016,5,3,10,45,225.5,431.5,1.55,17.5,630.5,617.88,467.17
2016,5,3,11,0,263.0,437.0,1.5,18.0,673.0,668.49,501.64
2016,5,3,11,15,295.0,434.5,1.4,18.0,703.0,704.88,526.25
2016,5,3,11,30,327.0,432.0,1.3,18.0,733.0,741.67,550.82
2016,5,3,11,45,311.5,440.0,1.2,18.5,728.0,744.01,549.32
2016,5,3,12,0,296.0,448.0,1.1,19.0,723.0,744.75,547.09
2016,5,3,12,15,236.5,457.5,1.05,19.0,677.0,696.57,512.46
2016,5,3,12,30,177.0,467.0,1.0,19.0,631.0,651.97,480.33
2016,5,3,12,45,200.0,459.0,1.0,19.0,642.5,669.21,493.57
2016,5,3,13,0,223.0,451.0,1.0,19.0,654.0,685.6,505.58
2016,5,3,13,15,252.5,435.5,1.05,19.0,661.0,707.27,521.92
2016,5,3,13,30,282.0,420.0,1.1,19.0,668.0,719.87,532.24
2016,5,3,13,45,332.0,391.5,1.15,19.0,675.0,736.62,546.36
2016,5,3,14,0,382.0,363.0,1.2,19.0,682.0,750.53,558.53
2016,5,3,14,15,394.5,342.5,1.3,19.0,661.5,734.72,550.06
2016,5,3,14,30,407.0,322.0,1.4,19.0,641.0,724.51,545.44
2016,5,3,14,45,365.0,318.0,1.5,19.0,594.0,666.24,505.91
2016,5,3,15,0,323.0,314.0,1.6,19.0,547.0,616.63,471.84
2016,5,3,15,15,377.0,279.5,1.65,18.5,535.5,614.77,474.78
2016,5,3,15,30,431.0,245.0,1.7,18.0,524.0,615.9,479.14
2016,5,3,15,45,339.0,243.5,1.8,18.0,453.0,521.63,409.55
2016,5,3,16,0,247.0,242.0,1.9,18.0,382.0,441.4,348.98
2016,5,3,16,15,313.5,207.0,1.95,17.5,368.0,438.18,349.98
2016,5,3,16,30,380.0,172.0,2.0,17.0,354.0,435.22,349.98
2016,5,3,16,45,256.5,164.0,2.05,17.0,281.0,330.41,266.7
2016,5,3,17,0,133.0,156.0,2.1,17.0,208.0,238.27,192.07
2016,5,3,17,15,111.5,136.5,2.05,16.5,175.5,200.84,161.86
2016,5,3,17,30,90.0,117.0,2.0,16.0,143.0,165.45,132.58
2016,5,3,17,45,71.5,94.0,1.95,15.5,112.5,125.39,98.94
2016,5,3,18,0,53.0,71.0,1.9,15.0,82.0,91.45,70.01
2016,5,3,18,15,27.5,50.0,1.8,14.5,56.0,59.68,43.01
2016,5,3,18,30,2.0,29.0,1.7,14.0,30.0,29.11,16.79
2016,5,3,18,45,1.0,14.5,1.6,14.0,15.0,14.16,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,2.05,12.0,6.0,5.9,0.0
2016,5,4,5,30,0.0,12.0,2.1,12.0,12.0,11.58,0.0
2016,5,4,5,45,9.0,32.5,2.15,12.5,34.0,30.13,19.77
2016,5,4,6,0,18.0,53.0,2.2,13.0,56.0,47.6,36.22
2016,5,4,6,15,36.0,76.0,2.2,13.0,84.0,66.44,53.53
2016,5,4,6,30,54.0,99.0,2.2,13.0,112.0,89.13,68.92
2016,5,4,6,45,79.5,118.5,2.2,13.0,143.5,113.35,87.58
2016,5,4,7,0,105.0,138.0,2.2,13.0,175.0,137.52,106.48
2016,5,4,7,15,222.5,150.5,2.1,13.0,244.5,178.3,136.07
2016,5,4,7,30,340.0,163.0,2.0,13.0,314.0,235.29,180.45
2016,5,4,7,45,325.0,188.5,1.95,13.5,346.5,273.74,213.57
2016,5,4,8,0,310.0,214.0,1.9,14.0,379.0,310.61,244.48
2016,5,4,8,15,304.0,238.0,1.85,14.0,412.5,348.39,275.47
2016,5,4,8,30,298.0,262.0,1.8,14.0,446.0,385.43,305.02
2016,5,4,8,45,271.5,288.5,1.75,14.5,466.0,413.07,325.8
2016,5,4,9,0,245.0,315.0,1.7,15.0,486.0,437.93,343.69
2016,5,4,9,15,285.0,326.0,1.6,15.0,535.5,487.48,381.01
2016,5,4,9,30,325.0,337.0,1.5,15.0,585.0,540.13,419.76
2016,5,4,9,45,315.5,357.0,1.45,15.5,606.0,568.76,438.72
2016,5,4,10,0,306.0,377.0,1.4,16.0,627.0,596.06,456.45
2016,5,4,10,15,297.5,393.5,1.35,16.0,643.5,619.5,472.0
2016,5,4,10,30,289.0,410.0,1.3,16.0,660.0,641.7,486.46
2016,5,4,10,45,306.0,415.5,1.3,16.0,686.0,673.8,508.87
2016,5,4,11,0,323.0,421.0,1.3,16.0,712.0,705.98,531.04
2016,5,4,11,15,324.0,427.5,1.35,16.0,723.0,724.49,543.72
2016,5,4,11,30,325.0,434.0,1.4,16.0,734.0,742.0,555.83
2016,5,4,11,45,293.5,446.0,1.5,16.5,718.0,733.12,548.36
2016,5,4,12,0,262.0,458.0,1.6,17.0,702.0,722.23,539.72
2016,5,4,12,15,256.5,458.0,1.7,17.0,696.5,722.72,540.87
2016,5,4,12,30,251.0,458.0,1.8,17.0,691.0,722.02,541.1
2016,5,4,12,45,283.5,444.0,1.9,17.0,704.5,743.14,557.86
2016,5,4,13,0,316.0,430.0,2.0,17.0,718.0,763.0,573.58
2016,5,4,13,15,295.0,426.5,2.05,17.0,691.0,739.66,557.43
2016,5,4,13,30,274.0,423.0,2.1,17.0,664.0,715.27,540.84
2016,5,4,13,45,338.0,388.0,2.15,17.0,677.0,738.81,560.81
2016,5,4,14,0,402.0,353.0,2.2,17.0,690.0,766.4,583.0
2016,5,4,14,15,416.5,332.5,2.25,17.0,670.0,752.44,574.79
2016,5,4,14,30,431.0,312.0,2.3,17.0,650.0,736.14,565.26
2016,5,4,14,45,411.5,304.0,2.4,17.0,614.5,700.39,541.03
2016,5,4,15,0,392.0,296.0,2.5,17.0,579.0,656.58,510.91
2016,5,4,15,15,327.0,291.5,2.5,17.0,518.0,586.56,459.32
2016,5,4,15,30,262.0,287.0,2.5,17.0,457.0,519.77,409.31
2016,5,4,15,45,277.5,261.5,2.55,17.0,429.5,494.88,392.52
2016,5,4,16,0,293.0,236.0,2.6,17.0,402.0,467.92,373.55
2016,5,4,16,15,289.5,213.0,2.55,16.5,365.0,428.75,344.75
2016,5,4,16,30,286.0,190.0,2.5,16.0,328.0,389.11,314.97
2016,5,4,16,45,275.5,168.5,2.5,16.0,289.0,346.67,281.6
2016,5,4,17,0,265.0,147.0,2.5,16.0,250.0,304.63,247.77
2016,5,4,17,15,231.0,131.0,2.4,15.5,211.5,257.86,209.43
2016,5,4,17,30,197.0,115.0,2.3,15.0,173.0,214.25,172.94
2016,5,4,17,45,165.0,94.5,2.2,14.5,136.5,169.63,135.01
2016,5,4,18,0,133.0,74.0,2.1,14.0,100.0,124.49,96.21
2016,5,4,18,15,90.0,53.5,2.0,13.5,69.0,83.75,61.35
2016,5,4,18,30,47.0,33.0,1.9,13.0,38.0,47.33,29.78
2016,5,4,18,45,23.5,16.5,1.8,13.0,19.0,21.38,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,26.5,10.5,1.75,12.0,12.0,10.32,0.0
2016,5,5,5,30,53.0,21.0,1.8,12.0,24.0,17.7,1.53
2016,5,5,5,45,132.0,40.5,1.9,12.5,58.0,33.2,22.53
2016,5,5,6,0,211.0,60.0,2.0,13.0,92.0,48.17,36.78
2016,5,5,6,15,280.0,75.5,2.05,13.0,135.5,56.01,44.33
2016,5,5,6,30,349.0,91.0,2.1,13.0,179.0,86.24,58.1
2016,5,5,6,45,431.0,92.0,2.2,13.5,226.0,117.48,75.99
2016,5,5,7,0,513.0,93.0,2.3,14.0,273.0,157.14,104.77
2016,5,5,7,15,424.5,129.0,2.3,14.0,294.0,200.43,146.21
2016,5,5,7,30,336.0,165.0,2.3,14.0,315.0,236.7,181.23
2016,5,5,7,45,369.0,180.0,2.3,14.5,363.0,281.29,218.33
2016,5,5,8,0,402.0,195.0,2.3,15.0,411.0,327.06,256.06
2016,5,5,8,15,430.5,207.5,2.25,15.0,458.0,374.38,294.94
2016,5,5,8,30,459.0,220.0,2.2,15.0,505.0,424.25,335.1
2016,5,5,8,45,422.5,251.5,2.2,15.5,528.5,459.22,362.0
2016,5,5,9,0,386.0,283.0,2.2,16.0,552.0,490.95,385.37
2016,5,5,9,15,410.5,291.0,2.15,16.0,591.0,533.9,417.93
2016,5,5,9,30,435.0,299.0,2.1,16.0,630.0,579.03,451.44
2016,5,5,9,45,297.5,350.0,2.1,16.0,581.0,549.63,426.59
2016,5,5,10,0,160.0,401.0,2.1,16.0,532.0,508.2,392.43
2016,5,5,10,15,80.0,225.0,2.1,16.0,290.5,283.62,222.54
2016,5,5,10,30,0.0,49.0,2.1,16.0,49.0,47.47,33.23
2016,5,5,10,45,0.5,97.0,2.1,16.5,97.5,94.47,71.4
2016,5,5,11,0,1.0,145.0,2.1,17.0,146.0,141.6,108.78
2016,5,5,11,15,0.5,131.5,2.15,17.0,132.0,128.12,97.9
2016,5,5,11,30,0.0,118.0,2.2,17.0,118.0,114.57,87.07
2016,5,5,11,45,29.5,273.5,2.25,17.5,301.0,298.9,231.86
2016,5,5,12,0,59.0,429.0,2.3,18.0,484.0,485.68,370.39
2016,5,5,12,15,38.0,369.0,2.3,18.0,404.5,406.21,310.47
2016,5,5,12,30,17.0,309.0,2.3,18.0,325.0,320.0,245.69
2016,5,5,12,45,22.5,334.0,2.3,18.0,355.5,350.91,269.6
2016,5,5,13,0,28.0,359.0,2.3,18.0,386.0,389.79,298.83
2016,5,5,13,15,29.0,355.5,2.25,18.0,382.5,388.03,297.51
2016,5,5,13,30,30.0,352.0,2.2,18.0,379.0,386.11,296.3
2016,5,5,13,45,26.5,333.0,2.2,18.0,356.5,363.46,279.58
2016,5,5,14,0,23.0,314.0,2.2,18.0,334.0,332.67,256.73
2016,5,5,14,15,26.5,312.0,2.2,18.0,334.0,342.24,264.6
2016,5,5,14,30,30.0,310.0,2.2,18.0,334.0,343.61,266.16
2016,5,5,14,45,90.0,326.0,2.2,18.0,392.0,414.18,322.16
2016,5,5,15,0,150.0,342.0,2.2,18.0,450.0,490.03,380.66
2016,5,5,15,15,120.5,316.5,2.15,17.5,400.5,434.49,339.29
2016,5,5,15,30,91.0,291.0,2.1,17.0,351.0,372.65,293.18
2016,5,5,15,45,200.0,262.0,2.05,17.0,380.5,429.17,340.49
2016,5,5,16,0,309.0,233.0,2.0,17.0,410.0,476.28,379.0
2016,5,5,16,15,251.0,218.0,1.95,16.5,353.0,408.34,326.77
2016,5,5,16,30,193.0,203.0,1.9,16.0,296.0,338.33,272.52
2016,5,5,16,45,96.5,154.5,1.85,16.0,201.0,220.44,177.83
2016,5,5,17,0,0.0,106.0,1.8,16.0,106.0,104.0,81.65
2016,5,5,17,15,0.0,89.5,1.7,15.5,89.5,87.6,68.49
2016,5,5,17,30,0.0,73.0,1.6,15.0,73.0,71.2,54.89
2016,5,5,17,45,0.0,58.0,1.55,15.0,58.0,56.34,42.23
2016,5,5,18,0,0.0,43.0,1.5,15.0,43.0,41.54,29.46
2016,5,5,18,15,0.0,29.5,1.35,14.5,29.5,28.48,18.12
2016,5,5,18,30,0.0,16.0,1.2,14.0,16.0,15.43,6.54
2016,5,5,18,45,0.0,8.0,1.1,13.5,8.0,7.71,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,4.5,10.5,1.5,11.0,10.5,10.32,0.0
2016,5,6,5,30,9.0,21.0,1.5,11.0,21.0,19.7,4.16
2016,5,6,5,45,57.5,41.5,1.55,11.5,50.0,35.73,24.95
2016,5,6,6,0,106.0,62.0,1.6,12.0,79.0,52.14,40.48
2016,5,6,6,15,147.0,82.5,1.55,12.0,115.5,68.13,55.31
2016,5,6,6,30,188.0,103.0,1.5,12.0,152.0,92.43,67.94
2016,5,6,6,45,234.0,116.0,1.45,12.0,190.5,121.48,88.04
2016,5,6,7,0,280.0,129.0,1.4,12.0,229.0,155.51,114.13
2016,5,6,7,15,358.5,137.5,1.3,12.0,286.0,194.5,144.54
2016,5,6,7,30,437.0,146.0,1.2,12.0,343.0,245.38,185.97
2016,5,6,7,45,265.5,189.0,1.2,12.5,312.5,256.14,200.69
2016,5,6,8,0,94.0,232.0,1.2,13.0,282.0,250.27,199.01
2016,5,6,8,15,50.5,212.0,1.15,13.0,239.5,220.73,175.76
2016,5,6,8,30,7.0,192.0,1.1,13.0,197.0,186.9,148.4
2016,5,6,8,45,3.5,175.0,1.1,13.5,178.0,169.93,134.25
2016,5,6,9,0,0.0,158.0,1.1,14.0,159.0,152.23,119.48
2016,5,6,9,15,0.0,137.5,1.1,14.0,138.0,132.82,103.64
2016,5,6,9,30,0.0,117.0,1.1,14.0,117.0,113.21,87.63
2016,5,6,9,45,4.5,167.0,1.15,14.5,171.0,164.64,128.75
2016,5,6,10,0,9.0,217.0,1.2,15.0,225.0,216.55,169.19
2016,5,6,10,15,37.5,308.5,1.2,15.0,341.0,329.13,256.22
2016,5,6,10,30,66.0,400.0,1.2,15.0,457.0,444.13,341.58
2016,5,6,10,45,40.0,339.0,1.25,15.0,374.0,365.9,282.16
2016,5,6,11,0,14.0,278.0,1.3,15.0,291.0,282.69,218.85
2016,5,6,11,15,15.5,290.5,1.3,15.0,304.5,297.05,230.13
2016,5,6,11,30,17.0,303.0,1.3,15.0,318.0,311.49,240.97
2016,5,6,11,45,24.5,342.5,1.35,15.5,365.0,363.23,279.58
2016,5,6,12,0,32.0,382.0,1.4,16.0,412.0,411.88,315.06
2016,5,6,12,15,25.0,349.0,1.4,16.0,372.5,373.14,285.95
2016,5,6,12,30,18.0,316.0,1.4,16.0,333.0,327.94,252.25
2016,5,6,12,45,45.0,373.5,1.4,16.0,415.0,420.41,322.43
2016,5,6,13,0,72.0,431.0,1.4,16.0,497.0,507.88,386.41
2016,5,6,13,15,57.0,405.0,1.4,16.0,457.0,467.06,356.0
2016,5,6,13,30,42.0,379.0,1.4,16.0,417.0,425.96,326.03
2016,5,6,13,45,26.0,307.5,1.4,16.0,331.5,336.33,259.53
2016,5,6,14,0,10.0,236.0,1.4,16.0,246.0,241.41,187.3
2016,5,6,14,15,10.0,234.0,1.3,16.0,243.0,239.45,186.32
2016,5,6,14,30,10.0,232.0,1.2,16.0,240.0,237.48,184.98
2016,5,6,14,45,32.5,273.0,1.2,16.0,297.0,306.72,239.54
2016,5,6,15,0,55.0,314.0,1.2,16.0,354.0,369.77,288.11
2016,5,6,15,15,139.5,304.5,1.1,16.0,397.5,437.17,341.31
2016,5,6,15,30,224.0,295.0,1.0,16.0,441.0,490.51,382.81
2016,5,6,15,45,121.5,250.5,0.95,16.0,329.5,357.08,280.77
2016,5,6,16,0,19.0,206.0,0.9,16.0,218.0,218.29,171.86
2016,5,6,16,15,33.5,199.5,0.85,16.0,217.0,227.36,180.53
2016,5,6,16,30,48.0,193.0,0.8,16.0,216.0,229.3,182.76
2016,5,6,16,45,100.5,176.0,0.8,16.0,217.5,246.51,197.75
2016,5,6,17,0,153.0,159.0,0.8,16.0,219.0,252.39,203.05
2016,5,6,17,15,131.0,139.5,0.75,15.5,185.5,213.67,171.76
2016,5,6,17,30,109.0,120.0,0.7,15.0,152.0,176.99,141.74
2016,5,6,17,45,89.5,97.5,0.7,15.0,121.0,139.97,110.67
2016,5,6,18,0,70.0,75.0,0.7,15.0,90.0,104.83,80.73
2016,5,6,18,15,43.5,54.0,0.7,14.5,62.5,68.41,49.94
2016,5,6,18,30,17.0,33.0,0.7,14.0,35.0,37.9,23.85
2016,5,6,18,45,8.5,16.5,0.75,13.5,17.5,17.76,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.5,1.4,11.5,4.5,4.42,0.0
2016,5,7,5,30,0.0,9.0,1.5,12.0,9.0,8.68,0.0
2016,5,7,5,45,0.0,21.5,1.6,12.5,21.5,20.75,12.16
2016,5,7,6,0,0.0,34.0,1.7,13.0,34.0,32.83,23.4
2016,5,7,6,15,0.0,49.0,1.75,13.0,49.0,47.17,36.56
2016,5,7,6,30,0.0,64.0,1.8,13.0,64.0,61.18,46.78
2016,5,7,6,45,0.0,81.0,1.85,13.0,81.0,77.08,60.35
2016,5,7,7,0,0.0,98.0,1.9,13.0,98.0,93.1,73.81
2016,5,7,7,15,0.0,81.5,1.95,13.0,81.5,78.61,61.39
2016,5,7,7,30,0.0,65.0,2.0,13.0,65.0,62.83,47.9
2016,5,7,7,45,0.0,89.0,2.05,13.5,89.0,86.01,67.11
2016,5,7,8,0,0.0,113.0,2.1,14.0,113.0,108.79,85.62
2016,5,7,8,15,0.0,134.0,2.1,14.0,134.0,128.78,101.76
2016,5,7,8,30,0.0,155.0,2.1,14.0,155.0,148.85,117.79
2016,5,7,8,45,0.0,144.5,2.15,14.5,144.5,139.19,109.36
2016,5,7,9,0,0.0,134.0,2.2,15.0,134.0,129.35,100.93
2016,5,7,9,15,0.0,91.5,2.15,15.0,91.5,88.61,67.58
2016,5,7,9,30,0.0,49.0,2.1,15.0,49.0,47.43,33.69
2016,5,7,9,45,0.0,66.5,2.1,15.5,66.5,64.4,47.51
2016,5,7,10,0,0.0,84.0,2.1,16.0,84.0,81.39,61.14
2016,5,7,10,15,0.0,87.0,2.05,16.0,87.0,84.31,63.4
2016,5,7,10,30,0.0,90.0,2.0,16.0,90.0,87.24,65.68
2016,5,7,10,45,0.0,100.5,2.0,16.0,100.5,97.44,73.84
2016,5,7,11,0,0.0,111.0,2.0,16.0,111.0,107.67,81.99
2016,5,7,11,15,0.0,83.0,1.95,16.0,83.0,80.5,60.04
2016,5,7,11,30,0.0,55.0,1.9,16.0,55.0,53.33,38.01
2016,5,7,11,45,1.5,104.5,1.9,16.5,106.0,102.89,78.02
2016,5,7,12,0,3.0,154.0,1.9,17.0,157.0,152.75,117.45
2016,5,7,12,15,1.5,132.5,1.85,17.0,134.0,130.34,99.53
2016,5,7,12,30,0.0,111.0,1.8,17.0,111.0,107.88,81.64
2016,5,7,12,45,0.5,128.5,1.75,17.0,129.0,125.51,95.77
2016,5,7,13,0,1.0,146.0,1.7,17.0,147.0,143.2,109.83
2016,5,7,13,15,0.5,114.5,1.65,17.0,115.0,111.8,84.89
2016,5,7,13,30,0.0,83.0,1.6,17.0,83.0,80.49,59.87
2016,5,7,13,45,0.0,90.0,1.6,17.0,90.0,87.29,65.47
2016,5,7,14,0,0.0,97.0,1.6,17.0,97.0,94.1,71.03
2016,5,7,14,15,6.5,174.5,1.55,17.0,180.0,176.64,137.2
2016,5,7,14,30,13.0,252.0,1.5,17.0,263.0,260.43,202.69
2016,5,7,14,45,47.0,291.0,1.5,17.0,326.0,338.58,263.79
2016,5,7,15,0,81.0,330.0,1.5,17.0,389.0,409.3,318.13
2016,5,7,15,15,97.5,314.0,1.45,16.5,381.0,404.56,315.86
2016,5,7,15,30,114.0,298.0,1.4,16.0,373.0,406.15,318.74
2016,5,7,15,45,135.5,276.5,1.4,16.0,359.0,396.04,312.53
2016,5,7,16,0,157.0,255.0,1.4,16.0,345.0,383.87,304.65
2016,5,7,16,15,78.5,184.5,1.35,16.0,229.5,241.65,193.07
2016,5,7,16,30,0.0,114.0,1.3,16.0,114.0,111.27,86.94
2016,5,7,16,45,0.0,113.0,1.3,16.0,113.0,110.6,86.96
2016,5,7,17,0,0.0,112.0,1.3,16.0,112.0,110.1,86.81
2016,5,7,17,15,0.0,95.0,1.2,15.5,95.0,93.2,73.09
2016,5,7,17,30,0.0,78.0,1.1,15.0,78.0,76.28,59.14
2016,5,7,17,45,0.0,62.0,1.05,15.0,62.0,60.39,45.67
2016,5,7,18,0,0.0,46.0,1.0,15.0,46.0,44.49,31.99
2016,5,7,18,15,0.0,32.0,0.95,14.5,32.0,30.9,20.2
2016,5,7,18,30,0.0,18.0,0.9,14.0,18.0,17.37,8.27
2016,5,7,18,45,0.0,9.0,0.9,13.5,9.0,8.68,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.0,11.5,3.5,3.44,0.0
2016,5,8,5,30,0.0,7.0,1.0,12.0,7.0,6.74,0.0
2016,5,8,5,45,0.0,15.0,1.05,12.5,15.0,14.46,6.83
2016,5,8,6,0,0.0,23.0,1.1,13.0,23.0,22.19,14.05
2016,5,8,6,15,0.0,33.5,1.15,13.0,33.5,32.34,23.38
2016,5,8,6,30,0.0,44.0,1.2,13.0,44.0,42.49,30.89
2016,5,8,6,45,0.0,55.0,1.25,13.5,55.0,53.14,39.94
2016,5,8,7,0,0.0,66.0,1.3,14.0,66.0,63.79,48.83
2016,5,8,7,15,0.0,95.0,1.25,14.0,95.0,91.08,71.63
2016,5,8,7,30,0.0,124.0,1.2,14.0,124.0,118.18,93.87
2016,5,8,7,45,0.0,111.5,1.2,14.5,111.5,107.13,84.19
2016,5,8,8,0,0.0,99.0,1.2,15.0,99.0,95.59,74.27
2016,5,8,8,15,0.0,105.5,1.15,15.0,105.5,101.86,79.2
2016,5,8,8,30,0.0,112.0,1.1,15.0,112.0,108.15,84.08
2016,5,8,8,45,0.5,140.0,1.1,15.5,140.5,135.19,105.56
2016,5,8,9,0,1.0,168.0,1.1,16.0,169.0,162.34,126.72
2016,5,8,9,15,3.5,185.0,1.1,16.0,188.0,180.42,140.72
2016,5,8,9,30,6.0,202.0,1.1,16.0,207.0,198.79,154.89
2016,5,8,9,45,9.5,231.0,1.15,16.5,239.0,229.66,178.42
2016,5,8,10,0,13.0,260.0,1.2,17.0,271.0,260.94,201.9
2016,5,8,10,15,38.0,329.5,1.2,17.0,362.5,349.8,269.42
2016,5,8,10,30,63.0,399.0,1.2,17.0,454.0,440.67,336.2
2016,5,8,10,45,126.0,426.0,1.3,17.5,539.5,527.56,399.66
2016,5,8,11,0,189.0,453.0,1.4,18.0,625.0,616.18,462.84
2016,5,8,11,15,255.0,446.0,1.45,18.0,681.0,680.44,508.9
2016,5,8,11,30,321.0,439.0,1.5,18.0,737.0,743.85,553.99
2016,5,8,11,45,314.5,444.0,1.6,18.0,737.0,751.52,559.16
2016,5,8,12,0,308.0,449.0,1.7,18.0,737.0,757.85,564.0
2016,5,8,12,15,579.0,298.0,1.75,18.0,838.5,881.77,657.92
2016,5,8,12,30,850.0,147.0,1.8,18.0,940.0,992.28,732.85
2016,5,8,12,45,861.0,138.5,1.9,18.0,933.5,998.77,737.31
2016,5,8,13,0,872.0,130.0,2.0,18.0,927.0,1002.0,740.99
2016,5,8,13,15,868.0,129.0,2.05,18.0,910.0,994.83,737.37
2016,5,8,13,30,864.0,128.0,2.1,18.0,893.0,984.51,731.88
2016,5,8,13,45,583.5,260.5,2.15,18.0,771.0,853.03,643.3
2016,5,8,14,0,303.0,393.0,2.2,18.0,649.0,707.66,535.4
2016,5,8,14,15,314.0,369.0,2.25,18.0,625.5,688.35,524.69
2016,5,8,14,30,325.0,345.0,2.3,18.0,602.0,667.27,511.56
2016,5,8,14,45,576.5,228.0,2.35,18.0,658.0,770.47,594.03
2016,5,8,15,0,828.0,111.0,2.4,18.0,714.0,843.78,647.93
2016,5,8,15,15,814.5,108.5,2.4,17.5,672.5,804.62,622.44
2016,5,8,15,30,801.0,106.0,2.4,17.0,631.0,763.83,596.45
2016,5,8,15,45,785.5,101.5,2.45,17.0,586.0,717.93,565.56
2016,5,8,16,0,770.0,97.0,2.5,17.0,541.0,671.03,533.41
2016,5,8,16,15,746.5,93.5,2.5,16.5,492.5,619.04,496.89
2016,5,8,16,30,723.0,90.0,2.5,16.0,444.0,567.26,458.38
2016,5,8,16,45,694.0,85.0,2.5,16.0,394.0,512.53,415.54
2016,5,8,17,0,665.0,80.0,2.5,16.0,344.0,457.72,371.41
2016,5,8,17,15,621.5,74.5,2.5,15.5,293.5,396.87,321.74
2016,5,8,17,30,578.0,69.0,2.5,15.0,243.0,339.43,273.23
2016,5,8,17,45,519.5,61.0,2.5,15.0,195.0,277.17,219.13
2016,5,8,18,0,461.0,53.0,2.5,15.0,147.0,220.57,168.82
2016,5,8,18,15,367.0,43.0,2.35,14.5,104.5,157.87,114.58
2016,5,8,18,30,273.0,33.0,2.2,14.0,62.0,105.38,68.98
2016,5,8,18,45,136.5,16.5,2.1,13.5,31.0,45.58,8.15
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,48.5,14.0,1.95,10.0,17.0,13.76,0.0
2016,5,9,5,30,97.0,28.0,2.0,10.0,34.0,23.3,9.93
2016,5,9,5,45,196.0,44.0,2.05,10.5,72.0,33.83,23.75
2016,5,9,6,0,295.0,60.0,2.1,11.0,110.0,45.16,34.61
2016,5,9,6,15,147.5,59.5,2.05,11.0,84.5,47.66,37.32
2016,5,9,6,30,0.0,59.0,2.0,11.0,59.0,56.83,43.45
2016,5,9,6,45,0.0,73.5,2.0,11.5,73.5,70.47,55.08
2016,5,9,7,0,0.0,88.0,2.0,12.0,88.0,84.19,66.54
2016,5,9,7,15,0.0,102.0,1.95,12.0,102.0,97.51,77.61
2016,5,9,7,30,0.0,116.0,1.9,12.0,116.0,110.88,88.56
2016,5,9,7,45,3.0,146.0,1.9,12.5,148.0,140.01,112.19
2016,5,9,8,0,6.0,176.0,1.9,13.0,180.0,169.59,135.78
2016,5,9,8,15,12.5,200.5,1.85,13.5,208.5,196.14,156.52
2016,5,9,8,30,19.0,225.0,1.8,14.0,237.0,223.49,177.65
2016,5,9,8,45,42.5,267.5,1.75,14.5,297.0,275.39,217.97
2016,5,9,9,0,66.0,310.0,1.7,15.0,357.0,332.01,261.1
2016,5,9,9,15,82.0,335.5,1.7,15.0,397.0,370.74,290.34
2016,5,9,9,30,98.0,361.0,1.7,15.0,437.0,411.0,320.51
2016,5,9,9,45,137.5,382.5,1.7,15.5,494.0,465.98,361.23
2016,5,9,10,0,177.0,404.0,1.7,16.0,551.0,524.4,403.64
2016,5,9,10,15,193.0,417.5,1.65,16.0,582.0,559.24,428.29
2016,5,9,10,30,209.0,431.0,1.6,16.0,613.0,594.8,453.31
2016,5,9,10,45,330.5,400.0,1.6,16.5,696.0,680.74,516.35
2016,5,9,11,0,452.0,369.0,1.6,17.0,779.0,773.23,581.75
2016,5,9,11,15,677.5,247.0,1.6,17.0,871.5,874.07,656.39
2016,5,9,11,30,903.0,125.0,1.6,17.0,964.0,973.65,720.94
2016,5,9,11,45,903.0,126.0,1.65,17.5,968.5,991.69,730.57
2016,5,9,12,0,903.0,127.0,1.7,18.0,973.0,1006.62,739.24
2016,5,9,12,15,902.5,126.5,1.75,18.0,971.0,1016.39,746.08
2016,5,9,12,30,902.0,126.0,1.8,18.0,969.0,1022.91,751.01
2016,5,9,12,45,897.5,127.5,1.85,18.5,958.0,1024.24,751.33
2016,5,9,13,0,893.0,129.0,1.9,19.0,947.0,1022.31,749.7
2016,5,9,13,15,889.0,128.0,1.9,19.0,930.0,1015.05,745.53
2016,5,9,13,30,885.0,127.0,1.9,19.0,913.0,1004.58,739.45
2016,5,9,13,45,879.5,125.5,1.95,19.0,888.5,988.98,730.8
2016,5,9,14,0,874.0,124.0,2.0,19.0,864.0,970.35,720.23
2016,5,9,14,15,866.0,122.5,2.0,19.0,833.0,946.45,705.63
2016,5,9,14,30,858.0,121.0,2.0,19.0,802.0,919.86,689.27
2016,5,9,14,45,848.5,118.5,2.05,19.0,765.5,888.33,670.06
2016,5,9,15,0,839.0,116.0,2.1,19.0,729.0,859.36,652.47
2016,5,9,15,15,825.0,113.5,2.1,18.5,687.0,819.47,627.88
2016,5,9,15,30,811.0,111.0,2.1,18.0,645.0,777.95,601.85
2016,5,9,15,45,792.5,107.5,2.1,18.0,598.5,730.51,570.06
2016,5,9,16,0,774.0,104.0,2.1,18.0,552.0,682.28,537.22
2016,5,9,16,15,750.0,100.5,2.1,17.5,503.0,629.78,500.72
2016,5,9,16,30,726.0,97.0,2.1,17.0,454.0,579.2,463.67
2016,5,9,16,45,668.0,93.0,2.15,17.0,393.0,506.87,408.07
2016,5,9,17,0,610.0,89.0,2.2,17.0,332.0,438.63,354.12
2016,5,9,17,15,587.0,83.0,2.2,16.5,290.0,389.98,314.56
2016,5,9,17,30,564.0,77.0,2.2,16.0,248.0,342.69,274.48
2016,5,9,17,45,493.5,69.5,2.25,15.5,198.5,276.88,218.61
2016,5,9,18,0,423.0,62.0,2.3,15.0,149.0,217.91,167.41
2016,5,9,18,15,327.5,50.0,2.25,14.5,106.0,153.58,112.34
2016,5,9,18,30,232.0,38.0,2.2,14.0,63.0,101.17,67.45
2016,5,9,18,45,116.0,19.0,2.2,13.5,31.5,44.29,11.11
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,69.5,13.5,1.65,11.5,18.5,13.27,0.0
2016,5,10,5,30,139.0,27.0,1.7,12.0,37.0,21.01,9.02
2016,5,10,5,45,248.0,40.0,1.75,12.5,75.5,30.46,20.72
2016,5,10,6,0,357.0,53.0,1.8,13.0,114.0,39.45,29.33
2016,5,10,6,15,430.0,63.0,1.7,13.5,161.0,46.08,35.56
2016,5,10,6,30,503.0,73.0,1.6,14.0,208.0,84.16,49.64
2016,5,10,6,45,252.5,97.0,1.55,14.5,165.0,110.64,77.2
2016,5,10,7,0,2.0,121.0,1.5,15.0,122.0,113.82,90.31
2016,5,10,7,15,10.5,143.0,1.35,15.5,148.0,136.57,108.33
2016,5,10,7,30,19.0,165.0,1.2,16.0,174.0,160.42,126.94
2016,5,10,7,45,35.5,194.0,1.05,16.5,213.0,191.26,150.74
2016,5,10,8,0,52.0,223.0,0.9,17.0,252.0,226.98,178.04
2016,5,10,8,15,60.0,247.0,0.8,17.5,283.0,256.56,200.17
2016,5,10,8,30,68.0,271.0,0.7,18.0,314.0,287.11,222.61
2016,5,10,8,45,152.5,297.0,0.65,18.5,402.5,360.27,277.41
2016,5,10,9,0,237.0,323.0,0.6,19.0,491.0,443.59,338.06
2016,5,10,9,15,540.5,222.0,0.6,19.5,632.0,554.71,421.7
2016,5,10,9,30,844.0,121.0,0.6,20.0,773.0,692.37,520.95
2016,5,10,9,45,843.5,128.0,0.6,20.5,804.0,734.94,546.77
2016,5,10,10,0,843.0,135.0,0.6,21.0,835.0,775.87,571.52
2016,5,10,10,15,850.5,136.5,0.65,21.0,862.0,814.32,596.24
2016,5,10,10,30,858.0,138.0,0.7,21.0,889.0,851.67,620.11
2016,5,10,10,45,867.5,137.0,0.8,21.5,911.0,886.29,641.78
2016,5,10,11,0,877.0,136.0,0.9,22.0,933.0,918.78,662.0
2016,5,10,11,15,880.5,136.5,0.95,22.0,946.0,944.92,678.56
2016,5,10,11,30,884.0,137.0,1.0,22.0,959.0,968.34,693.51
2016,5,10,11,45,889.0,135.0,1.1,22.5,966.0,987.87,705.66
2016,5,10,12,0,894.0,133.0,1.2,23.0,973.0,1004.48,716.06
2016,5,10,12,15,894.0,133.0,1.3,23.0,971.0,1015.16,724.23
2016,5,10,12,30,894.0,133.0,1.4,23.0,969.0,1022.65,730.56
2016,5,10,12,45,898.0,129.0,1.5,23.5,961.5,1026.8,733.5
2016,5,10,13,0,902.0,125.0,1.6,24.0,954.0,1027.64,734.46
2016,5,10,13,15,899.0,124.0,1.7,24.0,937.0,1021.31,732.44
2016,5,10,13,30,896.0,123.0,1.8,24.0,920.0,1011.73,728.47
2016,5,10,13,45,893.0,120.5,1.9,24.0,896.5,997.36,721.49
2016,5,10,14,0,890.0,118.0,2.0,24.0,873.0,979.85,712.51
2016,5,10,14,15,882.5,116.5,2.05,23.5,842.0,956.12,700.25
2016,5,10,14,30,875.0,115.0,2.1,23.0,811.0,929.62,686.12
2016,5,10,14,45,867.5,111.5,2.2,23.0,774.5,898.37,667.86
2016,5,10,15,0,860.0,108.0,2.3,23.0,738.0,864.66,647.73
2016,5,10,15,15,846.5,106.0,2.35,22.5,696.0,825.28,624.24
2016,5,10,15,30,833.0,104.0,2.4,22.0,654.0,788.5,602.18
2016,5,10,15,45,817.5,100.0,2.45,22.0,608.0,742.03,571.71
2016,5,10,16,0,802.0,96.0,2.5,22.0,562.0,694.48,540.0
2016,5,10,16,15,779.0,92.5,2.55,21.5,512.0,641.54,504.34
2016,5,10,16,30,756.0,89.0,2.6,21.0,462.0,588.69,466.21
2016,5,10,16,45,726.5,84.5,2.65,20.5,411.0,531.29,423.28
2016,5,10,17,0,697.0,80.0,2.7,20.0,360.0,476.59,380.87
2016,5,10,17,15,654.5,74.5,2.65,19.0,308.0,414.63,331.7
2016,5,10,17,30,612.0,69.0,2.6,18.0,256.0,355.92,283.33
2016,5,10,17,45,552.0,61.5,2.6,17.5,206.5,291.76,228.73
2016,5,10,18,0,492.0,54.0,2.6,17.0,157.0,233.35,177.68
2016,5,10,18,15,398.0,44.5,2.5,16.5,113.0,169.27,122.53
2016,5,10,18,30,304.0,35.0,2.4,16.0,69.0,115.29,76.0
2016,5,10,18,45,152.0,17.5,2.3,15.5,34.5,50.33,15.53
2016,5,10,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.5,8.0,7.86,0.0
2016,5,11,5,30,0.0,16.0,2.0,12.0,16.0,15.44,5.56
2016,5,11,5,45,0.0,31.5,2.1,12.5,31.5,30.37,20.7
2016,5,11,6,0,0.0,47.0,2.2,13.0,47.0,44.69,33.97
2016,5,11,6,15,0.0,65.5,2.1,13.0,65.5,61.4,49.27
2016,5,11,6,30,0.0,84.0,2.0,13.0,84.0,78.6,61.59
2016,5,11,6,45,1.0,103.0,1.95,13.5,103.5,96.55,76.6
2016,5,11,7,0,2.0,122.0,1.9,14.0,123.0,114.75,91.51
2016,5,11,7,15,23.5,151.0,1.85,14.5,162.0,146.57,116.63
2016,5,11,7,30,45.0,180.0,1.8,15.0,201.0,177.83,141.09
2016,5,11,7,45,28.0,183.0,1.75,15.5,196.5,179.27,142.14
2016,5,11,8,0,11.0,186.0,1.7,16.0,192.0,180.74,142.95
2016,5,11,8,15,19.5,213.5,1.65,16.5,225.5,211.24,166.57
2016,5,11,8,30,28.0,241.0,1.6,17.0,259.0,240.48,188.79
2016,5,11,8,45,36.0,267.5,1.55,17.5,292.0,271.97,212.44
2016,5,11,9,0,44.0,294.0,1.5,18.0,325.0,304.45,236.48
2016,5,11,9,15,180.5,320.0,1.45,18.0,458.5,418.55,324.42
2016,5,11,9,30,317.0,346.0,1.4,18.0,592.0,545.53,418.62
2016,5,11,9,45,381.5,336.0,1.4,18.5,644.5,598.76,456.27
2016,5,11,10,0,446.0,326.0,1.4,19.0,697.0,656.81,497.21
2016,5,11,10,15,476.5,330.5,1.4,19.0,738.0,704.86,530.48
2016,5,11,10,30,507.0,335.0,1.4,19.0,779.0,753.76,563.91
2016,5,11,10,45,703.0,232.0,1.45,19.5,863.0,841.81,628.02
2016,5,11,11,0,899.0,129.0,1.5,20.0,947.0,932.21,685.6
2016,5,11,11,15,901.5,129.5,1.55,20.0,960.0,957.91,701.44
2016,5,11,11,30,904.0,130.0,1.6,20.0,973.0,980.76,716.25
2016,5,11,11,45,908.0,128.5,1.65,20.5,979.0,1000.13,727.52
2016,5,11,12,0,912.0,127.0,1.7,21.0,985.0,1016.47,736.92
2016,5,11,12,15,911.5,126.5,1.75,21.0,982.0,1026.29,743.7
2016,5,11,12,30,911.0,126.0,1.8,21.0,979.0,1032.86,748.59
2016,5,11,12,45,912.0,123.5,1.9,21.0,970.0,1035.57,751.88
2016,5,11,13,0,913.0,121.0,2.0,21.0,961.0,1034.93,753.15
2016,5,11,13,15,909.0,120.0,2.05,21.0,943.5,1027.55,749.57
2016,5,11,13,30,905.0,119.0,2.1,21.0,926.0,1016.89,744.03
2016,5,11,13,45,899.5,118.0,2.15,21.0,901.0,1001.57,735.56
2016,5,11,14,0,894.0,117.0,2.2,21.0,876.0,983.16,725.16
2016,5,11,14,15,886.0,115.5,2.2,21.0,845.0,958.89,710.4
2016,5,11,14,30,878.0,114.0,2.2,21.0,814.0,931.87,693.85
2016,5,11,14,45,867.0,112.0,2.2,21.0,776.5,899.05,673.39
2016,5,11,15,0,856.0,110.0,2.2,21.0,739.0,863.97,651.31
2016,5,11,15,15,842.0,107.5,2.15,20.5,696.5,828.3,629.45
2016,5,11,15,30,828.0,105.0,2.1,20.0,654.0,786.26,602.89
2016,5,11,15,45,810.5,102.0,2.1,20.0,607.5,739.57,571.97
2016,5,11,16,0,793.0,99.0,2.1,20.0,561.0,691.97,539.94
2016,5,11,16,15,770.0,95.5,2.05,19.5,511.5,639.42,503.93
2016,5,11,16,30,747.0,92.0,2.0,19.0,462.0,586.98,465.75
2016,5,11,16,45,718.0,87.0,1.95,19.0,411.0,531.2,423.01
2016,5,11,17,0,689.0,82.0,1.9,19.0,360.0,475.25,378.96
2016,5,11,17,15,646.0,76.5,1.8,18.5,308.5,413.41,329.51
2016,5,11,17,30,603.0,71.0,1.7,18.0,257.0,354.89,281.11
2016,5,11,17,45,545.0,63.0,1.65,17.5,207.5,291.38,227.57
2016,5,11,18,0,487.0,55.0,1.6,17.0,158.0,233.42,177.32
2016,5,11,18,15,394.5,45.0,1.55,16.0,114.0,169.37,122.84
2016,5,11,18,30,302.0,35.0,1.5,15.0,70.0,115.29,76.62
2016,5,11,18,45,151.0,17.5,1.45,14.5,35.0,50.66,18.07
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,68.0,14.5,2.25,10.5,19.5,14.25,0.0
2016,5,12,5,30,136.0,29.0,2.4,11.0,39.0,22.54,11.26
2016,5,12,5,45,231.5,44.0,2.55,11.5,78.0,33.56,23.62
2016,5,12,6,0,327.0,59.0,2.7,12.0,117.0,44.05,33.57
2016,5,12,6,15,163.5,61.0,2.7,12.0,90.0,49.96,39.27
2016,5,12,6,30,0.0,63.0,2.7,12.0,63.0,60.5,46.42
2016,5,12,6,45,0.0,78.0,2.75,12.5,78.0,74.6,58.37
2016,5,12,7,0,0.0,93.0,2.8,13.0,93.0,88.79,70.16
2016,5,12,7,15,8.5,129.0,2.75,13.5,133.0,123.87,98.91
2016,5,12,7,30,17.0,165.0,2.7,14.0,173.0,160.0,128.06
2016,5,12,7,45,36.0,195.5,2.65,14.5,215.0,192.93,153.98
2016,5,12,8,0,55.0,226.0,2.6,15.0,257.0,231.0,183.87
2016,5,12,8,15,41.0,233.5,2.55,15.5,258.0,236.36,187.53
2016,5,12,8,30,27.0,241.0,2.5,16.0,259.0,240.03,189.68
2016,5,12,8,45,140.0,281.5,2.5,16.5,380.5,339.83,268.17
2016,5,12,9,0,253.0,322.0,2.5,17.0,502.0,451.41,353.63
2016,5,12,9,15,330.0,319.0,2.4,17.0,567.5,512.25,399.79
2016,5,12,9,30,407.0,316.0,2.3,17.0,633.0,578.96,449.85
2016,5,12,9,45,625.0,225.5,2.25,17.5,735.0,671.38,520.7
2016,5,12,10,0,843.0,135.0,2.2,18.0,837.0,777.39,597.12
2016,5,12,10,15,673.0,236.0,2.15,18.0,807.5,771.9,589.35
2016,5,12,10,30,503.0,337.0,2.1,18.0,778.0,752.65,570.37
2016,5,12,10,45,686.0,237.5,2.1,18.5,854.5,832.93,630.43
2016,5,12,11,0,869.0,138.0,2.1,19.0,931.0,914.82,683.73
2016,5,12,11,15,872.0,138.5,2.1,19.0,943.5,940.25,699.38
2016,5,12,11,30,875.0,139.0,2.1,19.0,956.0,962.97,713.81
2016,5,12,11,45,705.0,254.0,2.1,19.5,915.0,939.94,696.81
2016,5,12,12,0,535.0,369.0,2.1,20.0,874.0,902.3,665.11
2016,5,12,12,15,704.5,255.0,2.1,20.0,917.5,962.97,711.21
2016,5,12,12,30,874.0,141.0,2.1,20.0,961.0,1011.91,742.59
2016,5,12,12,45,849.0,154.0,2.15,20.0,944.0,1004.43,738.04
2016,5,12,13,0,824.0,167.0,2.2,20.0,927.0,1000.44,736.47
2016,5,12,13,15,819.5,166.0,2.25,20.0,910.0,993.23,732.84
2016,5,12,13,30,815.0,165.0,2.3,20.0,893.0,983.0,727.36
2016,5,12,13,45,807.5,163.5,2.35,20.0,868.5,966.38,717.75
2016,5,12,14,0,800.0,162.0,2.4,20.0,844.0,946.98,706.36
2016,5,12,14,15,791.0,160.0,2.4,19.5,813.5,922.98,692.77
2016,5,12,14,30,782.0,158.0,2.4,19.0,783.0,896.53,677.48
2016,5,12,14,45,773.0,153.5,2.45,19.0,747.5,865.14,657.87
2016,5,12,15,0,764.0,149.0,2.5,19.0,712.0,831.61,636.64
2016,5,12,15,15,748.0,145.5,2.55,18.5,670.5,794.21,613.64
2016,5,12,15,30,732.0,142.0,2.6,18.0,629.0,752.61,587.25
2016,5,12,15,45,718.0,135.5,2.65,18.0,585.0,708.22,557.29
2016,5,12,16,0,704.0,129.0,2.7,18.0,541.0,662.88,525.52
2016,5,12,16,15,678.0,124.0,2.75,17.5,492.5,610.25,487.78
2016,5,12,16,30,652.0,119.0,2.8,17.0,444.0,558.17,449.35
2016,5,12,16,45,482.0,133.5,2.9,17.0,359.5,439.31,355.8
2016,5,12,17,0,312.0,148.0,3.0,17.0,275.0,332.91,270.02
2016,5,12,17,15,279.5,133.0,3.0,16.5,235.0,285.41,231.61
2016,5,12,17,30,247.0,118.0,3.0,16.0,195.0,240.8,194.48
2016,5,12,17,45,219.0,98.5,3.05,15.5,157.5,195.99,156.43
2016,5,12,18,0,191.0,79.0,3.1,15.0,120.0,153.9,119.96
2016,5,12,18,15,144.5,60.0,3.05,14.5,86.5,109.9,82.09
2016,5,12,18,30,98.0,41.0,3.0,14.0,53.0,70.76,48.54
2016,5,12,18,45,49.0,24.0,2.95,13.5,30.0,34.9,13.69
2016,5,12,19,0,0.0,7.0,2.9,13.0,7.0,6.88,0.0
2016,5,12,19,15,0.0,3.5,2.9,12.5,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
