Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,85.0,14.5,2.7,10.5,21.5,14.25,0.0
2016,5,13,5,30,170.0,29.0,2.8,11.0,43.0,22.48,11.62
2016,5,13,5,45,275.0,42.5,2.95,11.5,83.5,32.27,22.55
2016,5,13,6,0,380.0,56.0,3.1,12.0,124.0,41.59,31.41
2016,5,13,6,15,450.5,65.5,3.1,12.0,171.5,51.14,40.33
2016,5,13,6,30,521.0,75.0,3.1,12.0,219.0,90.05,53.48
2016,5,13,6,45,405.5,105.5,3.15,12.5,231.5,133.23,90.14
2016,5,13,7,0,290.0,136.0,3.2,13.0,244.0,167.27,123.59
2016,5,13,7,15,338.5,149.5,3.15,13.0,294.0,208.31,157.25
2016,5,13,7,30,387.0,163.0,3.1,13.0,344.0,251.57,193.59
2016,5,13,7,45,390.0,184.0,3.1,13.5,383.5,294.48,230.46
2016,5,13,8,0,393.0,205.0,3.1,14.0,423.0,337.64,266.7
2016,5,13,8,15,370.5,232.0,3.1,14.5,452.0,376.89,298.96
2016,5,13,8,30,348.0,259.0,3.1,15.0,481.0,411.39,326.37
2016,5,13,8,45,586.0,190.5,3.1,15.5,594.5,496.82,394.75
2016,5,13,9,0,824.0,122.0,3.1,16.0,708.0,605.07,479.76
2016,5,13,9,15,836.0,124.0,3.15,16.0,747.0,653.89,517.35
2016,5,13,9,30,848.0,126.0,3.2,16.0,786.0,702.04,553.97
2016,5,13,9,45,638.0,231.0,3.25,16.5,739.5,686.52,537.29
2016,5,13,10,0,428.0,336.0,3.3,17.0,693.0,653.1,506.85
2016,5,13,10,15,662.5,229.0,3.35,17.0,802.0,757.23,589.13
2016,5,13,10,30,897.0,122.0,3.4,17.0,911.0,870.79,670.35
2016,5,13,10,45,903.5,121.0,3.5,17.5,931.5,903.81,691.15
2016,5,13,11,0,910.0,120.0,3.6,18.0,952.0,934.42,710.79
2016,5,13,11,15,912.5,120.5,3.7,18.0,964.5,960.27,728.49
2016,5,13,11,30,915.0,121.0,3.8,18.0,977.0,983.26,744.31
2016,5,13,11,45,918.0,120.0,3.9,18.0,982.5,1002.25,757.49
2016,5,13,12,0,921.0,119.0,4.0,18.0,988.0,1018.18,768.7
2016,5,13,12,15,920.0,119.0,4.05,18.0,985.0,1028.03,775.6
2016,5,13,12,30,919.0,119.0,4.1,18.0,982.0,1034.6,780.44
2016,5,13,12,45,916.0,119.0,4.15,18.0,971.5,1035.87,781.83
2016,5,13,13,0,913.0,119.0,4.2,18.0,961.0,1033.82,781.14
2016,5,13,13,15,909.5,118.5,4.2,17.5,944.0,1027.44,778.81
2016,5,13,13,30,906.0,118.0,4.2,17.0,927.0,1017.8,774.38
2016,5,13,13,45,904.5,114.5,4.25,17.0,904.0,1003.74,765.88
2016,5,13,14,0,903.0,111.0,4.3,17.0,881.0,986.45,755.25
2016,5,13,14,15,896.0,109.5,4.25,17.0,850.5,962.96,739.82
2016,5,13,14,30,889.0,108.0,4.2,17.0,820.0,936.67,722.48
2016,5,13,14,45,884.0,104.0,4.2,17.0,784.5,906.8,702.91
2016,5,13,15,0,879.0,100.0,4.2,17.0,749.0,874.3,681.41
2016,5,13,15,15,867.0,98.0,4.15,16.5,707.0,835.64,656.37
2016,5,13,15,30,855.0,96.0,4.1,16.0,665.0,795.15,629.74
2016,5,13,15,45,845.0,91.0,4.05,16.0,620.5,751.3,599.15
2016,5,13,16,0,835.0,86.0,4.0,16.0,576.0,709.49,569.76
2016,5,13,16,15,814.5,83.5,3.9,15.5,526.5,658.11,533.57
2016,5,13,16,30,794.0,81.0,3.8,15.0,477.0,606.54,494.76
2016,5,13,16,45,772.0,75.5,3.75,15.0,427.0,550.83,450.62
2016,5,13,17,0,750.0,70.0,3.7,15.0,377.0,495.66,405.63
2016,5,13,17,15,712.0,65.5,3.6,14.5,324.5,434.43,354.98
2016,5,13,17,30,674.0,61.0,3.5,14.0,272.0,375.88,304.89
2016,5,13,17,45,622.0,55.0,3.45,13.5,222.0,314.31,250.96
2016,5,13,18,0,570.0,49.0,3.4,13.0,172.0,256.53,198.92
2016,5,13,18,15,482.0,41.0,3.2,12.5,126.0,191.32,141.11
2016,5,13,18,30,394.0,33.0,3.0,12.0,80.0,135.52,91.54
2016,5,13,18,45,248.0,22.0,2.85,11.5,46.5,74.07,33.54
2016,5,13,19,0,102.0,11.0,2.7,11.0,13.0,23.65,0.0
2016,5,13,19,15,51.0,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,7.5,2.1,12.0,7.5,7.37,0.0
2016,5,14,5,30,0.0,15.0,2.2,12.0,15.0,14.47,5.65
2016,5,14,5,45,0.0,28.0,2.35,12.5,28.0,27.03,17.95
2016,5,14,6,0,0.0,41.0,2.5,13.0,41.0,39.61,29.56
2016,5,14,6,15,0.0,56.5,2.5,13.5,56.5,54.01,40.45
2016,5,14,6,30,0.0,72.0,2.5,14.0,72.0,68.51,52.84
2016,5,14,6,45,0.0,88.0,2.55,14.5,88.0,83.56,65.45
2016,5,14,7,0,0.0,104.0,2.6,15.0,104.0,98.71,77.9
2016,5,14,7,15,4.0,130.5,2.5,15.0,132.5,124.27,98.77
2016,5,14,7,30,8.0,157.0,2.4,15.0,161.0,150.44,119.88
2016,5,14,7,45,4.0,151.5,2.3,15.5,153.5,145.51,115.3
2016,5,14,8,0,0.0,146.0,2.2,16.0,146.0,139.69,110.02
2016,5,14,8,15,0.0,137.5,2.1,16.0,137.5,132.12,103.52
2016,5,14,8,30,0.0,129.0,2.0,16.0,129.0,124.32,96.89
2016,5,14,8,45,13.5,200.5,1.95,16.5,210.0,199.46,156.79
2016,5,14,9,0,27.0,272.0,1.9,17.0,291.0,274.16,214.52
2016,5,14,9,15,26.0,283.0,1.9,17.0,302.5,286.42,223.29
2016,5,14,9,30,25.0,294.0,1.9,17.0,314.0,299.32,232.76
2016,5,14,9,45,92.0,351.0,1.9,17.5,427.5,403.53,312.4
2016,5,14,10,0,159.0,408.0,1.9,18.0,541.0,514.84,394.25
2016,5,14,10,15,94.5,379.0,1.95,18.0,459.0,442.64,339.09
2016,5,14,10,30,30.0,350.0,2.0,18.0,377.0,365.51,280.1
2016,5,14,10,45,107.0,404.0,2.05,18.5,502.0,489.67,373.82
2016,5,14,11,0,184.0,458.0,2.1,19.0,627.0,616.77,465.27
2016,5,14,11,15,548.0,287.5,2.15,19.0,798.5,796.6,602.31
2016,5,14,11,30,912.0,117.0,2.2,19.0,970.0,976.96,725.57
2016,5,14,11,45,911.0,118.5,2.25,19.0,974.5,994.52,735.51
2016,5,14,12,0,910.0,120.0,2.3,19.0,979.0,1008.95,745.22
2016,5,14,12,15,687.0,254.5,2.35,19.0,902.5,945.81,703.96
2016,5,14,12,30,464.0,389.0,2.4,19.0,826.0,867.66,645.27
2016,5,14,12,45,675.0,260.0,2.45,19.5,887.5,951.19,708.93
2016,5,14,13,0,886.0,131.0,2.5,20.0,949.0,1019.74,752.79
2016,5,14,13,15,645.5,255.0,2.55,20.0,845.5,918.02,685.41
2016,5,14,13,30,405.0,379.0,2.6,20.0,742.0,804.71,601.99
2016,5,14,13,45,633.5,254.0,2.65,20.0,803.5,896.47,674.49
2016,5,14,14,0,862.0,129.0,2.7,20.0,865.0,966.6,722.8
2016,5,14,14,15,614.5,239.5,2.75,19.5,755.0,845.24,641.4
2016,5,14,14,30,367.0,350.0,2.8,19.0,645.0,711.64,543.16
2016,5,14,14,45,246.5,348.5,2.85,19.0,543.0,594.25,457.56
2016,5,14,15,0,126.0,347.0,2.9,19.0,441.0,474.16,367.07
2016,5,14,15,15,70.5,288.0,2.9,18.5,340.5,353.65,276.61
2016,5,14,15,30,15.0,229.0,2.9,18.0,240.0,238.59,186.99
2016,5,14,15,45,7.5,162.0,2.95,18.0,167.5,164.53,128.77
2016,5,14,16,0,0.0,95.0,3.0,18.0,95.0,92.0,70.27
2016,5,14,16,15,0.0,88.5,2.95,17.5,88.5,85.62,65.47
2016,5,14,16,30,0.0,82.0,2.9,17.0,82.0,79.31,60.61
2016,5,14,16,45,224.0,104.0,2.9,17.0,196.0,247.08,202.53
2016,5,14,17,0,448.0,126.0,2.9,17.0,310.0,390.28,317.47
2016,5,14,17,15,405.0,117.0,2.85,16.5,266.0,336.74,273.08
2016,5,14,17,30,362.0,108.0,2.8,16.0,222.0,286.89,231.49
2016,5,14,17,45,329.5,91.0,2.75,16.0,180.5,236.51,188.2
2016,5,14,18,0,297.0,74.0,2.7,16.0,139.0,189.22,146.71
2016,5,14,18,15,279.5,57.5,2.55,15.5,106.0,150.09,111.37
2016,5,14,18,30,262.0,41.0,2.4,15.0,73.0,112.78,77.0
2016,5,14,18,45,150.5,26.0,2.25,14.5,42.5,60.74,29.37
2016,5,14,19,0,39.0,11.0,2.1,14.0,12.0,15.78,0.0
2016,5,14,19,15,19.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,86.0,15.5,2.2,11.5,23.0,12.11,0.0
2016,5,15,5,30,172.0,31.0,2.2,12.0,46.0,24.02,13.4
2016,5,15,5,45,276.5,43.5,2.25,13.0,85.5,32.94,23.09
2016,5,15,6,0,381.0,56.0,2.3,14.0,125.0,41.78,31.37
2016,5,15,6,15,451.0,64.5,2.15,14.5,172.5,51.87,34.56
2016,5,15,6,30,521.0,73.0,2.0,15.0,220.0,90.08,52.32
2016,5,15,6,45,576.5,78.5,1.85,15.5,271.0,131.85,80.34
2016,5,15,7,0,632.0,84.0,1.7,16.0,322.0,179.89,118.11
2016,5,15,7,15,667.5,89.0,1.65,16.5,373.0,228.94,159.99
2016,5,15,7,30,703.0,94.0,1.6,17.0,424.0,281.69,205.59
2016,5,15,7,45,733.5,96.5,1.55,17.5,474.5,336.4,252.51
2016,5,15,8,0,764.0,99.0,1.5,18.0,525.0,391.08,298.4
2016,5,15,8,15,784.0,102.0,1.5,18.5,572.5,443.98,341.88
2016,5,15,8,30,804.0,105.0,1.5,19.0,620.0,497.96,384.75
2016,5,15,8,45,823.5,106.0,1.5,19.5,664.5,550.62,425.24
2016,5,15,9,0,843.0,107.0,1.5,20.0,709.0,605.24,465.78
2016,5,15,9,15,855.0,108.5,1.55,20.0,748.0,653.88,502.08
2016,5,15,9,30,867.0,110.0,1.6,20.0,787.0,701.78,537.05
2016,5,15,9,45,886.0,106.5,1.65,20.5,823.5,748.99,567.95
2016,5,15,10,0,905.0,103.0,1.7,21.0,860.0,795.47,597.83
2016,5,15,10,15,911.0,104.0,1.85,21.0,887.0,834.88,624.7
2016,5,15,10,30,917.0,105.0,2.0,21.0,914.0,872.17,650.1
2016,5,15,10,45,922.5,105.5,2.15,21.5,934.5,906.24,672.01
2016,5,15,11,0,928.0,106.0,2.3,22.0,955.0,937.8,692.17
2016,5,15,11,15,930.5,106.5,2.4,22.0,968.0,963.96,709.61
2016,5,15,11,30,933.0,107.0,2.5,22.0,981.0,987.19,725.22
2016,5,15,11,45,933.0,108.0,2.7,22.0,986.0,1005.51,738.67
2016,5,15,12,0,933.0,109.0,2.9,22.0,991.0,1020.65,750.13
2016,5,15,12,15,932.5,109.0,2.95,22.0,988.5,1031.04,757.24
2016,5,15,12,30,932.0,109.0,3.0,22.0,986.0,1038.12,762.34
2016,5,15,12,45,932.0,107.0,3.15,22.0,977.0,1040.29,765.27
2016,5,15,13,0,932.0,105.0,3.3,22.0,968.0,1039.07,766.1
2016,5,15,13,15,928.5,104.5,3.35,22.0,950.5,1032.55,762.72
2016,5,15,13,30,925.0,104.0,3.4,22.0,933.0,1022.71,757.3
2016,5,15,13,45,918.5,103.5,3.5,22.0,908.0,1006.68,748.25
2016,5,15,14,0,912.0,103.0,3.6,22.0,883.0,987.55,737.18
2016,5,15,14,15,904.5,102.0,3.65,21.5,852.5,963.97,724.18
2016,5,15,14,30,897.0,101.0,3.7,21.0,822.0,937.58,709.2
2016,5,15,14,45,887.5,99.0,3.75,21.0,785.0,905.67,688.96
2016,5,15,15,0,878.0,97.0,3.8,21.0,748.0,871.37,666.96
2016,5,15,15,15,865.0,95.0,3.85,20.5,706.0,831.95,642.38
2016,5,15,15,30,852.0,93.0,3.9,20.0,664.0,790.78,616.19
2016,5,15,15,45,834.5,91.0,4.0,20.0,617.5,744.64,585.0
2016,5,15,16,0,817.0,89.0,4.1,20.0,571.0,701.18,555.3
2016,5,15,16,15,743.0,96.5,4.1,19.5,506.0,624.83,500.52
2016,5,15,16,30,669.0,104.0,4.1,19.0,441.0,554.54,447.02
2016,5,15,16,45,689.5,90.5,4.1,18.5,405.5,521.05,421.88
2016,5,15,17,0,710.0,77.0,4.1,18.0,370.0,483.04,391.86
2016,5,15,17,15,670.0,72.0,4.0,17.5,318.5,423.4,342.91
2016,5,15,17,30,630.0,67.0,3.9,17.0,267.0,365.57,294.03
2016,5,15,17,45,568.0,61.5,3.85,17.0,217.0,301.7,238.68
2016,5,15,18,0,506.0,56.0,3.8,17.0,167.0,243.71,187.29
2016,5,15,18,15,419.0,46.5,3.7,16.5,122.5,180.34,132.29
2016,5,15,18,30,332.0,37.0,3.6,16.0,78.0,126.23,85.47
2016,5,15,18,45,198.5,24.0,3.5,15.5,45.5,68.62,34.27
2016,5,15,19,0,65.0,11.0,3.4,15.0,13.0,19.2,0.0
2016,5,15,19,15,32.5,5.5,3.4,14.5,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,89.0,15.0,2.0,11.5,23.0,11.66,0.0
2016,5,16,5,30,178.0,30.0,2.0,12.0,46.0,23.13,12.94
2016,5,16,5,45,274.5,43.0,2.05,12.5,85.5,32.47,22.77
2016,5,16,6,0,371.0,56.0,2.1,13.0,125.0,41.34,31.15
2016,5,16,6,15,439.5,65.0,2.05,13.5,171.5,52.94,35.15
2016,5,16,6,30,508.0,74.0,2.0,14.0,218.0,90.95,53.49
2016,5,16,6,45,560.0,80.5,2.0,15.0,268.0,132.5,81.73
2016,5,16,7,0,612.0,87.0,2.0,16.0,318.0,179.92,119.12
2016,5,16,7,15,647.5,92.0,2.0,16.5,368.5,227.88,160.14
2016,5,16,7,30,683.0,97.0,2.0,17.0,419.0,279.54,204.94
2016,5,16,7,45,715.0,99.5,2.05,17.5,469.5,331.25,249.73
2016,5,16,8,0,747.0,102.0,2.1,18.0,520.0,388.04,297.68
2016,5,16,8,15,767.0,105.5,2.1,18.5,567.0,440.5,341.12
2016,5,16,8,30,787.0,109.0,2.1,19.0,614.0,494.07,384.07
2016,5,16,8,45,806.0,110.0,2.1,19.5,658.0,545.59,424.19
2016,5,16,9,0,825.0,111.0,2.1,20.0,702.0,597.59,463.4
2016,5,16,9,15,837.0,113.0,2.1,20.5,740.5,647.28,499.66
2016,5,16,9,30,849.0,115.0,2.1,21.0,779.0,694.85,533.39
2016,5,16,9,45,866.5,112.0,2.1,21.5,814.5,740.71,563.51
2016,5,16,10,0,884.0,109.0,2.1,22.0,850.0,785.78,592.32
2016,5,16,10,15,891.0,110.0,2.1,22.0,877.5,825.22,618.04
2016,5,16,10,30,898.0,111.0,2.1,22.0,905.0,862.67,642.22
2016,5,16,10,45,903.0,112.0,2.15,22.5,925.0,896.2,662.82
2016,5,16,11,0,908.0,113.0,2.2,23.0,945.0,927.28,681.68
2016,5,16,11,15,910.5,113.5,2.25,23.0,958.0,952.96,698.27
2016,5,16,11,30,913.0,114.0,2.3,23.0,971.0,975.79,713.07
2016,5,16,11,45,914.5,114.0,2.35,23.5,976.5,994.21,723.68
2016,5,16,12,0,916.0,114.0,2.4,24.0,982.0,1009.55,732.39
2016,5,16,12,15,915.5,114.0,2.45,24.0,980.0,1019.78,739.34
2016,5,16,12,30,915.0,114.0,2.5,24.0,978.0,1026.77,744.37
2016,5,16,12,45,914.0,113.0,2.6,24.0,968.0,1028.95,746.97
2016,5,16,13,0,913.0,112.0,2.7,24.0,958.0,1027.82,747.58
2016,5,16,13,15,909.5,111.5,2.75,24.0,941.0,1021.43,744.43
2016,5,16,13,30,906.0,111.0,2.8,24.0,924.0,1011.78,739.3
2016,5,16,13,45,901.0,109.5,2.85,24.0,900.0,996.42,730.56
2016,5,16,14,0,896.0,108.0,2.9,24.0,876.0,977.98,719.88
2016,5,16,14,15,888.5,106.5,2.9,23.5,845.5,954.2,706.67
2016,5,16,14,30,881.0,105.0,2.9,23.0,815.0,927.66,691.6
2016,5,16,14,45,867.5,105.0,2.95,23.0,777.5,894.75,671.18
2016,5,16,15,0,854.0,105.0,3.0,23.0,740.0,859.75,649.2
2016,5,16,15,15,841.0,103.0,3.0,22.5,698.5,821.13,625.4
2016,5,16,15,30,828.0,101.0,3.0,22.0,657.0,785.0,603.04
2016,5,16,15,45,805.5,100.0,3.05,22.0,610.0,736.82,570.86
2016,5,16,16,0,783.0,99.0,3.1,22.0,563.0,688.12,537.84
2016,5,16,16,15,760.5,96.0,3.1,21.5,514.5,637.01,502.89
2016,5,16,16,30,738.0,93.0,3.1,21.0,466.0,585.98,465.63
2016,5,16,16,45,706.5,89.0,3.1,21.0,415.5,530.26,422.77
2016,5,16,17,0,675.0,85.0,3.1,21.0,365.0,474.66,378.87
2016,5,16,17,15,634.0,79.5,3.05,20.0,314.0,414.47,331.34
2016,5,16,17,30,593.0,74.0,3.0,19.0,263.0,357.39,284.59
2016,5,16,17,45,533.0,67.0,2.95,18.5,214.0,294.48,231.37
2016,5,16,18,0,473.0,60.0,2.9,18.0,165.0,237.26,181.74
2016,5,16,18,15,386.0,50.0,2.85,17.5,121.5,174.97,128.3
2016,5,16,18,30,299.0,40.0,2.8,17.0,78.0,121.93,82.99
2016,5,16,18,45,176.0,26.0,2.75,16.5,46.0,66.38,34.54
2016,5,16,19,0,53.0,12.0,2.7,16.0,14.0,18.72,0.0
2016,5,16,19,15,26.5,6.0,2.65,15.5,7.0,5.9,0.0
2016,5,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,133.5,14.5,1.85,14.5,26.5,10.95,0.0
2016,5,17,5,30,267.0,29.0,1.9,15.0,53.0,22.4,12.35
2016,5,17,5,45,370.0,39.0,1.95,16.0,95.5,28.94,19.41
2016,5,17,6,0,473.0,49.0,2.0,17.0,138.0,35.05,25.14
2016,5,17,6,15,539.5,56.0,2.0,17.5,186.5,47.28,28.19
2016,5,17,6,30,606.0,63.0,2.0,18.0,235.0,88.98,47.26
2016,5,17,6,45,653.0,68.0,2.05,18.5,287.0,134.06,77.87
2016,5,17,7,0,700.0,73.0,2.1,19.0,339.0,187.09,120.07
2016,5,17,7,15,732.5,77.0,2.15,19.5,391.0,237.98,163.67
2016,5,17,7,30,765.0,81.0,2.2,20.0,443.0,292.21,210.74
2016,5,17,7,45,790.0,84.0,2.3,20.5,494.0,346.05,257.45
2016,5,17,8,0,815.0,87.0,2.4,21.0,545.0,401.94,304.82
2016,5,17,8,15,833.5,89.5,2.4,21.5,592.5,456.23,349.59
2016,5,17,8,30,852.0,92.0,2.4,22.0,640.0,513.69,395.21
2016,5,17,8,45,866.0,94.5,2.45,22.5,684.5,566.63,436.23
2016,5,17,9,0,880.0,97.0,2.5,23.0,729.0,619.43,475.89
2016,5,17,9,15,890.5,98.5,2.45,23.5,768.0,668.65,511.35
2016,5,17,9,30,901.0,100.0,2.4,24.0,807.0,716.93,544.5
2016,5,17,9,45,909.5,101.5,2.4,24.5,840.5,762.56,573.81
2016,5,17,10,0,918.0,103.0,2.4,25.0,874.0,806.64,601.57
2016,5,17,10,15,923.5,104.0,2.35,25.0,901.0,846.04,626.62
2016,5,17,10,30,929.0,105.0,2.3,25.0,928.0,883.26,649.95
2016,5,17,10,45,932.5,106.0,2.3,25.5,947.5,916.38,669.5
2016,5,17,11,0,936.0,107.0,2.3,26.0,967.0,946.87,687.18
2016,5,17,11,15,938.0,107.5,2.25,26.0,979.5,972.72,702.62
2016,5,17,11,30,940.0,108.0,2.2,26.0,992.0,995.61,716.15
2016,5,17,11,45,940.5,108.5,2.15,26.5,997.0,1014.0,725.38
2016,5,17,12,0,941.0,109.0,2.1,27.0,1002.0,1029.21,732.62
2016,5,17,12,15,940.0,109.0,2.05,27.0,999.0,1039.18,738.08
2016,5,17,12,30,939.0,109.0,2.0,27.0,996.0,1045.81,741.6
2016,5,17,12,45,937.0,108.5,2.0,27.0,985.5,1047.58,742.86
2016,5,17,13,0,935.0,108.0,2.0,27.0,975.0,1045.95,742.19
2016,5,17,13,15,931.0,107.0,2.0,27.0,957.5,1038.45,738.02
2016,5,17,13,30,927.0,106.0,2.0,27.0,940.0,1027.62,731.93
2016,5,17,13,45,920.5,105.5,2.0,27.0,915.0,1011.62,722.72
2016,5,17,14,0,914.0,105.0,2.0,27.0,890.0,992.52,711.67
2016,5,17,14,15,906.5,104.0,2.05,27.0,859.0,968.96,698.41
2016,5,17,14,30,899.0,103.0,2.1,27.0,828.0,942.6,683.32
2016,5,17,14,45,889.5,101.0,2.15,27.0,791.0,910.71,664.55
2016,5,17,15,0,880.0,99.0,2.2,27.0,754.0,876.43,644.06
2016,5,17,15,15,867.5,97.0,2.25,26.5,712.0,837.44,621.43
2016,5,17,15,30,855.0,95.0,2.3,26.0,670.0,796.67,597.19
2016,5,17,15,45,604.0,165.0,2.35,26.0,557.0,655.0,499.04
2016,5,17,16,0,353.0,235.0,2.4,26.0,444.0,512.48,392.83
2016,5,17,16,15,514.0,169.5,2.4,25.5,445.0,545.79,422.76
2016,5,17,16,30,675.0,104.0,2.4,25.0,446.0,559.67,436.57
2016,5,17,16,45,531.0,122.0,2.45,25.0,374.0,461.64,361.5
2016,5,17,17,0,387.0,140.0,2.5,25.0,302.0,373.06,292.61
2016,5,17,17,15,513.5,103.5,2.4,24.0,287.5,380.37,299.02
2016,5,17,17,30,640.0,67.0,2.3,23.0,273.0,371.62,290.48
2016,5,17,17,45,580.0,61.0,2.25,22.0,223.0,307.41,237.48
2016,5,17,18,0,520.0,55.0,2.2,21.0,173.0,248.86,187.83
2016,5,17,18,15,435.5,46.5,2.15,20.0,128.0,186.37,134.9
2016,5,17,18,30,351.0,38.0,2.1,19.0,83.0,132.8,89.4
2016,5,17,18,45,220.5,25.5,2.05,18.5,49.5,75.6,40.16
2016,5,17,19,0,90.0,13.0,2.0,18.0,16.0,24.68,0.0
2016,5,17,19,15,45.0,6.5,1.95,17.5,8.0,6.39,0.0
2016,5,17,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,114.5,15.5,1.3,15.5,26.0,12.01,0.0
2016,5,18,5,30,229.0,31.0,1.3,16.0,52.0,23.86,13.64
2016,5,18,5,45,325.5,42.0,1.35,16.5,92.5,31.61,21.7
2016,5,18,6,0,422.0,53.0,1.4,17.0,133.0,38.5,28.19
2016,5,18,6,15,488.0,61.0,1.3,17.0,180.5,51.6,31.89
2016,5,18,6,30,554.0,69.0,1.2,17.0,228.0,91.37,51.09
2016,5,18,6,45,599.0,75.5,1.15,17.5,278.0,134.66,80.84
2016,5,18,7,0,644.0,82.0,1.1,18.0,328.0,183.0,119.18
2016,5,18,7,15,677.0,86.5,1.0,18.5,378.5,231.66,160.38
2016,5,18,7,30,710.0,91.0,0.9,19.0,429.0,283.72,204.74
2016,5,18,7,45,734.5,95.0,0.85,20.0,478.0,337.95,249.98
2016,5,18,8,0,759.0,99.0,0.8,21.0,527.0,391.63,293.42
2016,5,18,8,15,778.0,102.5,0.8,21.5,573.5,444.18,335.36
2016,5,18,8,30,797.0,106.0,0.8,22.0,620.0,497.72,376.57
2016,5,18,8,45,809.0,109.5,0.85,22.5,662.0,548.16,414.51
2016,5,18,9,0,821.0,113.0,0.9,23.0,704.0,598.42,451.11
2016,5,18,9,15,832.5,115.0,1.0,23.0,742.0,647.52,487.23
2016,5,18,9,30,844.0,117.0,1.1,23.0,780.0,694.48,521.17
2016,5,18,9,45,856.0,116.5,1.2,23.5,813.0,738.47,549.97
2016,5,18,10,0,868.0,116.0,1.3,24.0,846.0,781.27,577.41
2016,5,18,10,15,874.5,117.5,1.4,24.0,872.5,820.18,603.14
2016,5,18,10,30,881.0,119.0,1.5,24.0,899.0,857.11,627.49
2016,5,18,10,45,882.5,121.5,1.6,24.5,918.0,888.53,646.91
2016,5,18,11,0,884.0,124.0,1.7,25.0,937.0,917.36,664.62
2016,5,18,11,15,886.5,124.5,1.75,25.0,949.5,942.47,680.63
2016,5,18,11,30,889.0,125.0,1.8,25.0,962.0,964.82,694.94
2016,5,18,11,45,890.5,125.0,1.85,25.5,967.0,982.85,705.19
2016,5,18,12,0,892.0,125.0,1.9,26.0,972.0,997.9,713.64
2016,5,18,12,15,891.5,124.5,1.95,26.0,970.0,1007.42,720.11
2016,5,18,12,30,891.0,124.0,2.0,26.0,968.0,1013.8,724.76
2016,5,18,12,45,888.0,124.5,2.05,26.0,958.0,1015.51,726.62
2016,5,18,13,0,885.0,125.0,2.1,26.0,948.0,1014.03,726.62
2016,5,18,13,15,881.5,124.0,2.15,25.5,931.0,1007.33,724.86
2016,5,18,13,30,878.0,123.0,2.2,25.0,914.0,997.47,721.21
2016,5,18,13,45,872.0,122.5,2.3,25.0,890.0,982.6,713.54
2016,5,18,14,0,866.0,122.0,2.4,25.0,866.0,964.79,703.98
2016,5,18,14,15,858.0,120.5,2.45,24.5,836.0,941.2,691.5
2016,5,18,14,30,850.0,119.0,2.5,24.0,806.0,914.97,677.22
2016,5,18,14,45,836.5,118.5,2.55,24.0,769.0,882.39,657.24
2016,5,18,15,0,823.0,118.0,2.6,24.0,732.0,852.62,639.05
2016,5,18,15,15,810.0,115.5,2.6,23.5,691.0,814.31,615.66
2016,5,18,15,30,797.0,113.0,2.6,23.0,650.0,774.36,590.85
2016,5,18,15,45,782.5,108.5,2.65,22.5,606.0,729.68,562.55
2016,5,18,16,0,768.0,104.0,2.7,22.0,562.0,683.94,532.92
2016,5,18,16,15,746.0,100.5,2.7,21.5,514.0,633.28,498.31
2016,5,18,16,30,724.0,97.0,2.7,21.0,466.0,584.21,462.72
2016,5,18,16,45,703.0,90.0,2.7,20.5,417.5,530.71,422.8
2016,5,18,17,0,682.0,83.0,2.7,20.0,369.0,477.77,381.95
2016,5,18,17,15,643.0,77.5,2.7,19.5,318.5,418.25,334.47
2016,5,18,17,30,604.0,72.0,2.7,19.0,268.0,361.62,287.73
2016,5,18,17,45,550.0,65.0,2.75,18.5,219.5,300.51,236.14
2016,5,18,18,0,496.0,58.0,2.8,18.0,171.0,244.44,187.43
2016,5,18,18,15,412.0,49.0,2.8,17.5,127.0,182.71,134.27
2016,5,18,18,30,328.0,40.0,2.8,17.0,83.0,129.83,88.84
2016,5,18,18,45,203.5,27.0,2.85,16.5,50.0,73.62,40.64
2016,5,18,19,0,79.0,14.0,2.9,16.0,17.0,24.34,0.0
2016,5,18,19,15,39.5,7.0,2.95,15.5,8.5,10.2,0.0
2016,5,18,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,100.5,17.5,3.95,11.0,27.0,13.62,0.0
2016,5,19,5,30,201.0,35.0,4.1,11.0,54.0,27.11,16.78
2016,5,19,5,45,308.5,46.5,4.35,11.5,95.5,35.12,25.27
2016,5,19,6,0,416.0,58.0,4.6,12.0,137.0,43.02,32.79
2016,5,19,6,15,373.5,79.0,4.6,12.5,166.5,65.52,45.36
2016,5,19,6,30,331.0,100.0,4.6,13.0,196.0,102.48,69.52
2016,5,19,6,45,380.5,109.5,4.7,13.5,240.0,137.3,94.25
2016,5,19,7,0,430.0,119.0,4.8,14.0,284.0,177.55,126.29
2016,5,19,7,15,481.5,126.5,4.6,14.5,336.0,221.93,163.37
2016,5,19,7,30,533.0,134.0,4.4,15.0,388.0,271.76,205.74
2016,5,19,7,45,430.5,179.5,4.25,15.5,399.0,307.27,239.25
2016,5,19,8,0,328.0,225.0,4.1,16.0,410.0,334.32,263.51
2016,5,19,8,15,339.5,244.0,4.0,16.5,450.0,375.91,297.0
2016,5,19,8,30,351.0,263.0,3.9,17.0,490.0,418.44,330.41
2016,5,19,8,45,615.5,183.5,3.8,17.5,614.0,509.59,403.15
2016,5,19,9,0,880.0,104.0,3.7,18.0,738.0,627.34,495.12
2016,5,19,9,15,890.5,106.0,3.55,18.5,777.0,676.99,531.52
2016,5,19,9,30,901.0,108.0,3.4,19.0,816.0,725.7,566.05
2016,5,19,9,45,897.5,115.5,3.25,19.5,846.0,768.27,593.54
2016,5,19,10,0,894.0,123.0,3.1,20.0,876.0,808.38,618.76
2016,5,19,10,15,899.5,124.5,3.15,20.0,902.5,847.43,645.17
2016,5,19,10,30,905.0,126.0,3.2,20.0,929.0,884.37,669.96
2016,5,19,10,45,910.0,126.0,3.25,20.0,949.0,917.15,691.79
2016,5,19,11,0,915.0,126.0,3.3,20.0,969.0,947.44,711.92
2016,5,19,11,15,918.0,127.0,3.35,20.0,982.0,974.25,729.68
2016,5,19,11,30,921.0,128.0,3.4,20.0,995.0,998.22,745.58
2016,5,19,11,45,923.5,127.0,3.45,20.5,1000.5,1016.8,756.49
2016,5,19,12,0,926.0,126.0,3.5,21.0,1006.0,1032.3,765.44
2016,5,19,12,15,926.0,125.5,3.55,21.0,1004.0,1042.7,772.57
2016,5,19,12,30,926.0,125.0,3.6,21.0,1002.0,1049.83,777.72
2016,5,19,12,45,665.0,262.0,3.7,21.0,888.5,944.17,707.84
2016,5,19,13,0,404.0,399.0,3.8,21.0,775.0,824.83,618.62
2016,5,19,13,15,391.5,397.0,3.95,21.0,756.5,804.91,606.47
2016,5,19,13,30,379.0,395.0,4.1,21.0,738.0,789.42,596.5
2016,5,19,13,45,646.0,254.5,4.25,21.0,819.5,910.24,691.14
2016,5,19,14,0,913.0,114.0,4.4,21.0,901.0,1001.94,755.3
2016,5,19,14,15,725.0,198.5,4.5,20.5,809.5,907.81,692.97
2016,5,19,14,30,537.0,283.0,4.6,20.0,718.0,805.98,620.86
2016,5,19,14,45,571.0,253.5,4.7,20.0,697.5,792.98,614.94
2016,5,19,15,0,605.0,224.0,4.8,20.0,677.0,778.87,607.51
2016,5,19,15,15,722.0,166.5,4.9,19.0,676.5,798.51,627.72
2016,5,19,15,30,839.0,109.0,5.0,18.0,676.0,804.48,636.48
2016,5,19,15,45,703.0,139.0,5.1,17.5,592.0,704.27,565.02
2016,5,19,16,0,567.0,169.0,5.2,17.0,508.0,609.28,492.72
2016,5,19,16,15,489.5,174.0,5.25,16.5,449.0,534.53,435.24
2016,5,19,16,30,412.0,179.0,5.3,16.0,390.0,468.27,382.99
2016,5,19,16,45,427.0,155.5,5.4,15.5,354.0,433.14,356.32
2016,5,19,17,0,442.0,132.0,5.5,15.0,318.0,395.68,326.64
2016,5,19,17,15,403.0,122.5,5.4,14.5,275.0,343.78,283.39
2016,5,19,17,30,364.0,113.0,5.3,14.0,232.0,295.15,241.96
2016,5,19,17,45,329.5,96.5,5.25,13.5,190.0,244.32,197.97
2016,5,19,18,0,295.0,80.0,5.2,13.0,148.0,196.78,155.96
2016,5,19,18,15,242.5,63.5,5.2,12.5,110.5,147.37,112.44
2016,5,19,18,30,190.0,47.0,5.2,12.0,73.0,103.55,73.97
2016,5,19,18,45,95.0,31.5,5.25,12.0,44.5,55.52,32.63
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,15.57,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,124.0,17.0,4.5,10.0,29.0,13.18,0.0
2016,5,20,5,30,248.0,34.0,4.5,10.0,58.0,26.24,16.27
2016,5,20,5,45,354.5,44.0,4.55,10.5,100.5,33.25,23.76
2016,5,20,6,0,461.0,54.0,4.6,11.0,143.0,39.17,29.51
2016,5,20,6,15,527.0,61.5,4.6,11.5,192.0,54.26,33.32
2016,5,20,6,30,593.0,69.0,4.6,12.0,241.0,95.81,54.11
2016,5,20,6,45,643.5,73.0,4.7,12.5,293.0,139.8,85.1
2016,5,20,7,0,694.0,77.0,4.8,13.0,345.0,189.43,125.81
2016,5,20,7,15,726.0,81.5,4.75,13.0,396.5,243.17,173.6
2016,5,20,7,30,758.0,86.0,4.7,13.0,448.0,297.32,222.67
2016,5,20,7,45,782.0,89.5,4.7,13.5,498.5,350.82,270.88
2016,5,20,8,0,806.0,93.0,4.7,14.0,549.0,406.27,319.75
2016,5,20,8,15,824.0,95.5,4.65,14.0,596.5,459.79,366.52
2016,5,20,8,30,842.0,98.0,4.6,14.0,644.0,514.12,412.71
2016,5,20,8,45,853.0,102.0,4.6,14.5,687.0,568.5,456.87
2016,5,20,9,0,864.0,106.0,4.6,15.0,730.0,620.21,497.7
2016,5,20,9,15,875.0,108.0,4.6,15.0,769.0,669.43,536.55
2016,5,20,9,30,886.0,110.0,4.6,15.0,808.0,717.78,573.66
2016,5,20,9,45,895.5,110.5,4.6,15.5,841.5,762.51,604.51
2016,5,20,10,0,905.0,111.0,4.6,16.0,875.0,805.79,633.86
2016,5,20,10,15,911.0,112.5,4.6,16.0,902.0,845.55,661.56
2016,5,20,10,30,917.0,114.0,4.6,16.0,929.0,883.21,687.57
2016,5,20,10,45,918.5,116.5,4.65,16.0,948.0,915.65,710.11
2016,5,20,11,0,920.0,119.0,4.7,16.0,967.0,945.4,730.74
2016,5,20,11,15,922.5,119.5,4.7,16.0,980.0,971.33,748.28
2016,5,20,11,30,925.0,120.0,4.7,16.0,993.0,994.38,763.85
2016,5,20,11,45,924.0,121.5,4.75,16.0,997.5,1012.09,776.2
2016,5,20,12,0,923.0,123.0,4.8,16.0,1002.0,1026.65,786.49
2016,5,20,12,15,922.5,123.0,4.8,16.0,999.5,1037.01,793.55
2016,5,20,12,30,922.0,123.0,4.8,16.0,997.0,1044.11,798.52
2016,5,20,12,45,913.0,126.5,4.85,16.0,985.0,1043.03,798.43
2016,5,20,13,0,904.0,130.0,4.9,16.0,973.0,1038.67,796.26
2016,5,20,13,15,900.0,129.0,4.9,16.0,955.5,1031.48,791.81
2016,5,20,13,30,896.0,128.0,4.9,16.0,938.0,1021.07,785.26
2016,5,20,13,45,888.0,128.5,4.9,16.0,912.5,1005.18,775.01
2016,5,20,14,0,880.0,129.0,4.9,16.0,887.0,986.34,762.81
2016,5,20,14,15,871.5,127.5,4.9,15.5,856.0,962.13,748.32
2016,5,20,14,30,863.0,126.0,4.9,15.0,825.0,935.26,731.9
2016,5,20,14,45,851.0,124.5,4.9,15.0,788.0,907.83,713.63
2016,5,20,15,0,839.0,123.0,4.9,15.0,751.0,872.99,689.93
2016,5,20,15,15,825.0,120.5,4.85,15.0,709.0,833.42,662.35
2016,5,20,15,30,811.0,118.0,4.8,15.0,667.0,792.24,633.41
2016,5,20,15,45,793.5,114.5,4.8,15.0,621.0,745.89,600.61
2016,5,20,16,0,776.0,111.0,4.8,15.0,575.0,698.67,566.74
2016,5,20,16,15,752.5,107.0,4.7,14.5,526.0,646.14,528.29
2016,5,20,16,30,729.0,103.0,4.6,14.0,477.0,595.51,489.36
2016,5,20,16,45,698.0,98.5,4.55,14.0,426.5,538.55,443.74
2016,5,20,17,0,667.0,94.0,4.5,14.0,376.0,483.07,398.21
2016,5,20,17,15,625.0,88.0,4.4,13.5,325.0,422.15,347.71
2016,5,20,17,30,583.0,82.0,4.3,13.0,274.0,364.39,298.43
2016,5,20,17,45,520.0,75.0,4.25,13.0,224.0,300.53,242.64
2016,5,20,18,0,457.0,68.0,4.2,13.0,174.0,242.59,191.04
2016,5,20,18,15,370.5,57.5,4.05,12.5,130.0,179.2,135.62
2016,5,20,18,30,284.0,47.0,3.9,12.0,86.0,126.72,90.0
2016,5,20,18,45,167.0,32.0,3.8,11.5,52.5,72.9,43.8
2016,5,20,19,0,50.0,17.0,3.7,11.0,19.0,25.46,0.0
2016,5,20,19,15,25.0,8.5,3.6,11.0,9.5,10.53,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,35.0,17.5,2.05,11.0,21.0,15.84,0.0
2016,5,21,5,30,70.0,35.0,2.1,11.0,42.0,30.56,19.95
2016,5,21,5,45,107.0,54.5,2.2,11.0,72.0,46.37,35.31
2016,5,21,6,0,144.0,74.0,2.3,11.0,102.0,58.5,46.8
2016,5,21,6,15,173.0,93.5,2.35,11.0,137.5,77.77,58.54
2016,5,21,6,30,202.0,113.0,2.4,11.0,173.0,107.91,79.32
2016,5,21,6,45,230.5,129.5,2.45,11.5,210.0,139.02,102.83
2016,5,21,7,0,259.0,146.0,2.5,12.0,247.0,173.33,130.44
2016,5,21,7,15,313.0,159.5,2.6,12.0,298.0,214.39,163.89
2016,5,21,7,30,367.0,173.0,2.7,12.0,349.0,261.22,202.88
2016,5,21,7,45,221.0,207.0,2.8,12.5,316.0,262.04,208.03
2016,5,21,8,0,75.0,241.0,2.9,13.0,283.0,252.86,202.53
2016,5,21,8,15,396.5,192.0,2.95,13.0,446.0,353.47,282.85
2016,5,21,8,30,718.0,143.0,3.0,13.0,609.0,492.22,393.84
2016,5,21,8,45,361.0,164.5,3.1,13.5,399.0,352.4,284.13
2016,5,21,9,0,4.0,186.0,3.2,14.0,189.0,181.23,142.98
2016,5,21,9,15,9.0,220.5,3.15,14.0,227.5,217.73,172.33
2016,5,21,9,30,14.0,255.0,3.1,14.0,266.0,254.81,201.41
2016,5,21,9,45,14.5,264.0,3.1,14.0,276.0,264.87,208.93
2016,5,21,10,0,15.0,273.0,3.1,14.0,286.0,274.95,216.53
2016,5,21,10,15,75.5,356.0,3.05,14.0,423.5,405.24,318.74
2016,5,21,10,30,136.0,439.0,3.0,14.0,561.0,541.7,421.74
2016,5,21,10,45,95.5,428.5,3.0,14.0,515.0,501.02,389.31
2016,5,21,11,0,55.0,418.0,3.0,14.0,469.0,458.88,356.38
2016,5,21,11,15,142.0,444.0,2.95,14.0,578.0,571.27,442.79
2016,5,21,11,30,229.0,470.0,2.9,14.0,687.0,684.64,526.7
2016,5,21,11,45,123.5,394.5,2.9,14.0,512.0,514.41,399.22
2016,5,21,12,0,18.0,319.0,2.9,14.0,337.0,329.51,256.69
2016,5,21,12,15,87.0,399.0,2.9,14.0,482.5,484.08,377.11
2016,5,21,12,30,156.0,479.0,2.9,14.0,628.0,642.7,494.57
2016,5,21,12,45,99.0,441.0,2.9,14.0,535.0,542.64,419.11
2016,5,21,13,0,42.0,403.0,2.9,14.0,442.0,447.99,347.39
2016,5,21,13,15,27.0,325.5,2.9,14.0,350.0,354.16,276.67
2016,5,21,13,30,12.0,248.0,2.9,14.0,258.0,255.05,200.01
2016,5,21,13,45,6.0,196.0,2.9,14.0,201.5,197.49,154.85
2016,5,21,14,0,0.0,144.0,2.9,14.0,145.0,140.27,109.09
2016,5,21,14,15,2.0,158.5,2.9,14.0,160.5,156.48,122.49
2016,5,21,14,30,4.0,173.0,2.9,14.0,176.0,172.71,135.79
2016,5,21,14,45,62.0,262.5,2.9,14.0,309.5,321.49,256.19
2016,5,21,15,0,120.0,352.0,2.9,14.0,443.0,473.9,374.73
2016,5,21,15,15,256.0,310.5,2.9,14.0,489.5,549.15,436.15
2016,5,21,15,30,392.0,269.0,2.9,14.0,536.0,606.74,483.66
2016,5,21,15,45,341.5,260.0,2.9,14.5,481.0,544.49,435.24
2016,5,21,16,0,291.0,251.0,2.9,15.0,426.0,485.08,389.1
2016,5,21,16,15,262.5,232.5,2.9,14.5,380.5,433.9,350.64
2016,5,21,16,30,234.0,214.0,2.9,14.0,335.0,384.47,312.68
2016,5,21,16,45,427.0,158.5,2.95,14.0,351.0,437.13,357.94
2016,5,21,17,0,620.0,103.0,3.0,14.0,367.0,467.37,383.0
2016,5,21,17,15,578.5,96.5,2.95,13.5,317.0,408.37,334.43
2016,5,21,17,30,537.0,90.0,2.9,13.0,267.0,352.54,287.47
2016,5,21,17,45,485.5,80.0,2.9,13.0,219.5,292.43,235.47
2016,5,21,18,0,434.0,70.0,2.9,13.0,172.0,235.6,185.27
2016,5,21,18,15,353.5,59.0,2.7,12.5,128.5,176.24,133.47
2016,5,21,18,30,273.0,48.0,2.5,12.0,85.0,125.47,89.41
2016,5,21,18,45,170.5,32.5,2.35,12.0,52.5,74.27,45.2
2016,5,21,19,0,68.0,17.0,2.2,12.0,20.0,28.09,0.0
2016,5,21,19,15,34.0,8.5,2.15,11.5,10.0,11.36,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,107.0,18.0,1.7,10.5,29.0,13.94,0.0
2016,5,22,5,30,214.0,36.0,1.8,11.0,58.0,27.78,17.75
2016,5,22,5,45,308.0,48.5,1.95,11.5,99.0,36.56,26.66
2016,5,22,6,0,402.0,61.0,2.1,12.0,140.0,44.91,34.56
2016,5,22,6,15,207.5,82.0,2.1,12.0,123.5,70.3,51.28
2016,5,22,6,30,13.0,103.0,2.1,12.0,107.0,96.18,76.29
2016,5,22,6,45,19.5,122.5,2.1,12.5,129.5,116.19,92.58
2016,5,22,7,0,26.0,142.0,2.1,13.0,152.0,133.93,106.78
2016,5,22,7,15,13.0,138.0,2.05,13.5,143.0,133.37,106.4
2016,5,22,7,30,0.0,134.0,2.0,14.0,134.0,127.56,101.49
2016,5,22,7,45,0.0,128.0,2.0,14.5,128.0,122.6,96.88
2016,5,22,8,0,0.0,122.0,2.0,15.0,122.0,117.33,92.06
2016,5,22,8,15,5.5,167.0,1.95,15.0,170.5,162.25,128.33
2016,5,22,8,30,11.0,212.0,1.9,15.0,219.0,207.77,164.37
2016,5,22,8,45,59.5,273.0,1.9,15.5,316.0,290.24,228.96
2016,5,22,9,0,108.0,334.0,1.9,16.0,413.0,379.73,297.19
2016,5,22,9,15,74.5,331.0,1.9,16.0,387.0,362.29,282.61
2016,5,22,9,30,41.0,328.0,1.9,16.0,361.0,341.4,265.68
2016,5,22,9,45,171.0,359.5,1.95,16.0,503.5,469.39,365.16
2016,5,22,10,0,301.0,391.0,2.0,16.0,646.0,608.4,468.74
2016,5,22,10,15,385.0,370.5,2.05,16.0,707.5,670.39,514.48
2016,5,22,10,30,469.0,350.0,2.1,16.0,769.0,738.22,564.29
2016,5,22,10,45,458.0,363.5,2.15,16.5,779.5,759.08,576.96
2016,5,22,11,0,447.0,377.0,2.2,17.0,790.0,778.07,588.59
2016,5,22,11,15,331.0,425.0,2.25,17.0,733.5,729.76,551.4
2016,5,22,11,30,215.0,473.0,2.3,17.0,677.0,674.37,509.09
2016,5,22,11,45,245.0,469.5,2.4,17.0,703.0,710.43,536.24
2016,5,22,12,0,275.0,466.0,2.5,17.0,729.0,742.82,560.1
2016,5,22,12,15,213.5,472.5,2.55,17.0,676.5,689.25,520.75
2016,5,22,12,30,152.0,479.0,2.6,17.0,624.0,638.65,483.46
2016,5,22,12,45,504.0,315.0,2.7,17.0,787.5,836.86,636.97
2016,5,22,13,0,856.0,151.0,2.8,17.0,951.0,1012.62,760.43
2016,5,22,13,15,668.0,255.0,2.85,16.5,872.5,941.74,713.22
2016,5,22,13,30,480.0,359.0,2.9,16.0,794.0,858.62,652.37
2016,5,22,13,45,475.0,346.5,2.95,16.0,767.5,837.26,639.28
2016,5,22,14,0,470.0,334.0,3.0,16.0,741.0,814.06,624.3
2016,5,22,14,15,437.5,334.0,3.05,16.0,702.5,776.12,597.84
2016,5,22,14,30,405.0,334.0,3.1,16.0,664.0,737.73,570.86
2016,5,22,14,45,604.0,233.5,3.15,16.0,700.5,804.97,626.96
2016,5,22,15,0,803.0,133.0,3.2,16.0,737.0,853.31,663.83
2016,5,22,15,15,789.0,130.0,3.2,15.5,696.0,814.37,638.25
2016,5,22,15,30,775.0,127.0,3.2,15.0,655.0,773.9,611.91
2016,5,22,15,45,758.5,123.0,3.25,15.0,610.5,729.14,581.15
2016,5,22,16,0,742.0,119.0,3.3,15.0,566.0,685.53,550.8
2016,5,22,16,15,568.0,152.0,3.3,14.5,477.5,569.76,461.91
2016,5,22,16,30,394.0,185.0,3.3,14.0,389.0,463.94,378.17
2016,5,22,16,45,297.5,178.0,3.3,14.0,323.5,373.75,306.05
2016,5,22,17,0,201.0,171.0,3.3,14.0,258.0,293.21,240.2
2016,5,22,17,15,184.0,151.5,3.2,14.0,223.0,254.41,208.28
2016,5,22,17,30,167.0,132.0,3.1,14.0,188.0,217.02,176.84
2016,5,22,17,45,151.5,111.0,3.05,14.0,155.0,180.08,145.25
2016,5,22,18,0,136.0,90.0,3.0,14.0,122.0,144.56,114.33
2016,5,22,18,15,109.0,69.5,2.8,13.5,91.5,107.61,82.33
2016,5,22,18,30,82.0,49.0,2.6,13.0,61.0,73.34,52.68
2016,5,22,18,45,41.0,32.0,2.45,12.5,38.0,43.12,26.37
2016,5,22,19,0,0.0,15.0,2.3,12.0,15.0,14.48,0.0
2016,5,22,19,15,0.0,7.5,2.25,11.5,7.5,7.37,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
