Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,63.5,17.5,2.2,11.5,24.0,14.88,0.0
2016,5,23,5,30,127.0,35.0,2.3,12.0,48.0,28.94,18.73
2016,5,23,5,45,183.5,52.0,2.4,12.5,82.0,42.15,31.46
2016,5,23,6,0,240.0,69.0,2.5,13.0,116.0,54.9,43.27
2016,5,23,6,15,278.0,85.5,2.5,13.0,155.5,70.59,49.97
2016,5,23,6,30,316.0,102.0,2.5,13.0,195.0,104.69,71.52
2016,5,23,6,45,348.5,115.5,2.55,13.5,236.5,139.93,97.62
2016,5,23,7,0,381.0,129.0,2.6,14.0,278.0,178.81,129.07
2016,5,23,7,15,533.0,114.5,2.55,14.5,354.0,225.46,164.11
2016,5,23,7,30,685.0,100.0,2.5,15.0,430.0,287.77,214.12
2016,5,23,7,45,707.0,105.5,2.5,15.5,478.0,338.69,258.71
2016,5,23,8,0,729.0,111.0,2.5,16.0,526.0,391.42,303.82
2016,5,23,8,15,748.5,114.5,2.5,16.0,572.0,444.96,349.0
2016,5,23,8,30,768.0,118.0,2.5,16.0,618.0,497.14,392.0
2016,5,23,8,45,779.5,122.5,2.5,16.5,660.0,546.69,431.05
2016,5,23,9,0,791.0,127.0,2.5,17.0,702.0,596.07,468.76
2016,5,23,9,15,803.0,129.5,2.5,17.0,739.5,643.49,504.91
2016,5,23,9,30,815.0,132.0,2.5,17.0,777.0,690.34,539.79
2016,5,23,9,45,832.5,129.0,2.5,17.5,811.5,735.07,570.44
2016,5,23,10,0,850.0,126.0,2.5,18.0,846.0,778.77,599.11
2016,5,23,10,15,856.5,127.5,2.5,18.0,872.0,816.93,624.68
2016,5,23,10,30,863.0,129.0,2.5,18.0,898.0,853.18,648.76
2016,5,23,10,45,866.0,131.0,2.55,18.5,917.5,884.79,668.63
2016,5,23,11,0,869.0,133.0,2.6,19.0,937.0,913.97,686.76
2016,5,23,11,15,872.0,133.5,2.6,19.0,949.5,939.15,703.03
2016,5,23,11,30,875.0,134.0,2.6,19.0,962.0,961.65,717.53
2016,5,23,11,45,875.5,134.5,2.65,19.0,966.5,978.99,729.1
2016,5,23,12,0,876.0,135.0,2.7,19.0,971.0,993.39,738.86
2016,5,23,12,15,875.5,135.0,2.7,18.5,969.0,1003.32,746.72
2016,5,23,12,30,875.0,135.0,2.7,18.0,967.0,1010.19,752.72
2016,5,23,12,45,856.0,145.5,2.75,18.0,953.0,1006.08,750.64
2016,5,23,13,0,837.0,156.0,2.8,18.0,939.0,1005.1,750.85
2016,5,23,13,15,833.0,155.0,2.8,18.0,922.0,998.42,746.88
2016,5,23,13,30,829.0,154.0,2.8,18.0,905.0,988.72,741.06
2016,5,23,13,45,827.0,149.5,2.85,18.0,882.5,974.33,732.65
2016,5,23,14,0,825.0,145.0,2.9,18.0,860.0,956.97,722.32
2016,5,23,14,15,817.0,143.0,2.9,18.0,830.5,933.71,707.61
2016,5,23,14,30,809.0,141.0,2.9,18.0,801.0,907.91,691.21
2016,5,23,14,45,803.5,136.0,2.95,18.0,766.5,878.77,672.84
2016,5,23,15,0,798.0,131.0,3.0,18.0,732.0,847.26,652.69
2016,5,23,15,15,784.0,128.0,3.0,17.5,691.5,808.5,628.13
2016,5,23,15,30,770.0,125.0,3.0,17.0,651.0,768.24,602.19
2016,5,23,15,45,756.5,120.0,3.05,17.0,607.5,724.95,572.8
2016,5,23,16,0,743.0,115.0,3.1,17.0,564.0,680.58,542.17
2016,5,23,16,15,720.0,111.0,3.1,16.5,516.0,631.66,507.47
2016,5,23,16,30,697.0,107.0,3.1,16.0,468.0,581.1,469.96
2016,5,23,16,45,671.0,100.5,3.15,16.0,419.5,526.46,427.57
2016,5,23,17,0,645.0,94.0,3.2,16.0,371.0,472.89,384.82
2016,5,23,17,15,605.0,88.0,3.2,15.5,321.0,414.06,337.14
2016,5,23,17,30,565.0,82.0,3.2,15.0,271.0,358.21,290.44
2016,5,23,17,45,514.0,74.0,3.2,15.0,223.5,299.01,239.32
2016,5,23,18,0,463.0,66.0,3.2,15.0,176.0,244.53,191.15
2016,5,23,18,15,384.0,55.5,3.1,14.5,132.5,183.94,138.49
2016,5,23,18,30,305.0,45.0,3.0,14.0,89.0,130.71,92.41
2016,5,23,18,45,198.5,31.5,2.9,13.5,55.5,78.85,48.43
2016,5,23,19,0,92.0,18.0,2.8,13.0,22.0,34.36,0.0
2016,5,23,19,15,46.0,9.0,2.75,12.5,11.0,13.05,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.5,18.0,2.6,12.0,30.0,13.89,0.0
2016,5,24,5,30,225.0,36.0,2.7,12.0,60.0,27.69,17.75
2016,5,24,5,45,318.0,47.5,2.85,12.5,100.5,35.66,25.78
2016,5,24,6,0,411.0,59.0,3.0,13.0,141.0,43.28,32.98
2016,5,24,6,15,219.5,83.5,3.0,13.0,129.0,72.33,52.32
2016,5,24,6,30,28.0,108.0,3.0,13.0,117.0,98.55,77.44
2016,5,24,6,45,35.0,128.5,3.0,13.5,141.0,120.18,94.94
2016,5,24,7,0,42.0,149.0,3.0,14.0,165.0,142.8,113.19
2016,5,24,7,15,118.0,175.5,3.0,14.0,230.0,184.87,145.28
2016,5,24,7,30,194.0,202.0,3.0,14.0,295.0,238.8,187.78
2016,5,24,7,45,251.0,216.5,3.0,14.5,351.5,281.24,221.57
2016,5,24,8,0,308.0,231.0,3.0,15.0,408.0,332.73,262.69
2016,5,24,8,15,255.0,262.5,3.0,15.0,417.0,355.01,281.35
2016,5,24,8,30,202.0,294.0,3.0,15.0,426.0,374.09,296.48
2016,5,24,8,45,203.0,315.0,3.0,15.5,455.5,406.0,320.68
2016,5,24,9,0,204.0,336.0,3.0,16.0,485.0,437.84,344.3
2016,5,24,9,15,228.0,353.0,2.95,16.0,527.5,480.81,376.89
2016,5,24,9,30,252.0,370.0,2.9,16.0,570.0,524.84,409.82
2016,5,24,9,45,547.5,252.0,2.9,16.5,709.5,643.49,503.86
2016,5,24,10,0,843.0,134.0,2.9,17.0,849.0,781.18,606.2
2016,5,24,10,15,582.5,274.0,2.9,17.0,775.0,738.45,569.99
2016,5,24,10,30,322.0,414.0,2.9,17.0,701.0,674.98,516.67
2016,5,24,10,45,595.5,275.5,2.95,17.5,821.5,793.61,609.24
2016,5,24,11,0,869.0,137.0,3.0,18.0,942.0,918.0,696.01
2016,5,24,11,15,872.0,138.0,3.0,18.0,954.5,943.68,711.98
2016,5,24,11,30,875.0,139.0,3.0,18.0,967.0,966.69,727.0
2016,5,24,11,45,878.0,138.0,3.0,18.0,973.0,984.98,738.88
2016,5,24,12,0,881.0,137.0,3.0,18.0,979.0,1000.4,748.94
2016,5,24,12,15,880.5,137.0,3.0,18.0,977.0,1010.41,755.49
2016,5,24,12,30,880.0,137.0,3.0,18.0,975.0,1017.34,760.14
2016,5,24,12,45,868.0,143.0,3.05,18.0,962.5,1015.72,759.67
2016,5,24,13,0,856.0,149.0,3.1,18.0,950.0,1011.01,757.33
2016,5,24,13,15,852.0,148.0,3.1,18.0,933.0,1004.2,753.29
2016,5,24,13,30,848.0,147.0,3.1,18.0,916.0,994.34,747.33
2016,5,24,13,45,589.5,271.5,3.15,18.0,799.5,873.24,663.94
2016,5,24,14,0,331.0,396.0,3.2,18.0,683.0,738.01,562.18
2016,5,24,14,15,576.5,267.0,3.2,17.5,746.0,839.75,645.3
2016,5,24,14,30,822.0,138.0,3.2,17.0,809.0,917.11,703.12
2016,5,24,14,45,687.5,191.5,3.25,17.0,736.0,836.88,647.74
2016,5,24,15,0,553.0,245.0,3.3,17.0,663.0,754.43,587.96
2016,5,24,15,15,367.0,280.0,3.3,17.0,551.0,610.35,479.56
2016,5,24,15,30,181.0,315.0,3.3,17.0,439.0,477.99,376.53
2016,5,24,15,45,462.0,216.5,3.3,17.0,503.5,599.44,477.45
2016,5,24,16,0,743.0,118.0,3.3,17.0,568.0,686.33,548.04
2016,5,24,16,15,719.5,113.5,3.3,16.5,520.0,634.68,510.31
2016,5,24,16,30,696.0,109.0,3.3,16.0,472.0,583.28,472.14
2016,5,24,16,45,666.5,104.0,3.35,15.5,422.5,528.23,430.09
2016,5,24,17,0,637.0,99.0,3.4,15.0,373.0,474.54,387.79
2016,5,24,17,15,596.5,93.0,3.4,14.5,323.5,415.8,340.01
2016,5,24,17,30,556.0,87.0,3.4,14.0,274.0,360.08,293.26
2016,5,24,17,45,501.0,78.5,3.4,14.0,226.0,299.09,240.59
2016,5,24,18,0,446.0,70.0,3.4,14.0,178.0,243.22,191.28
2016,5,24,18,15,367.5,59.5,3.3,13.5,134.0,182.37,138.31
2016,5,24,18,30,289.0,49.0,3.2,13.0,90.0,131.56,94.16
2016,5,24,18,45,144.5,36.0,3.1,13.0,56.5,70.61,44.51
2016,5,24,19,0,0.0,23.0,3.0,13.0,23.0,22.87,0.0
2016,5,24,19,15,0.0,11.5,2.95,12.5,11.5,11.3,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,113.0,18.0,2.3,12.0,30.0,13.86,0.04
2016,5,25,5,30,226.0,36.0,2.4,12.0,60.0,27.65,17.79
2016,5,25,5,45,314.5,47.5,2.55,12.5,100.5,35.61,25.76
2016,5,25,6,0,403.0,59.0,2.7,13.0,141.0,43.16,32.89
2016,5,25,6,15,466.0,67.5,2.7,13.0,187.5,61.11,38.16
2016,5,25,6,30,529.0,76.0,2.7,13.0,234.0,100.15,59.27
2016,5,25,6,45,264.5,81.5,2.75,13.5,160.5,101.02,68.68
2016,5,25,7,0,0.0,87.0,2.8,14.0,87.0,83.55,65.38
2016,5,25,7,15,0.0,89.5,2.8,14.0,89.5,86.21,67.43
2016,5,25,7,30,0.0,92.0,2.8,14.0,92.0,88.77,69.35
2016,5,25,7,45,0.0,104.0,2.85,14.5,104.0,100.22,78.48
2016,5,25,8,0,0.0,116.0,2.9,15.0,116.0,111.7,87.52
2016,5,25,8,15,0.0,137.0,2.9,15.0,137.0,131.68,103.6
2016,5,25,8,30,0.0,158.0,2.9,15.0,158.0,151.74,119.57
2016,5,25,8,45,3.0,179.5,2.95,15.5,182.0,174.0,136.97
2016,5,25,9,0,6.0,201.0,3.0,16.0,206.0,196.63,154.48
2016,5,25,9,15,16.0,251.0,3.0,16.0,264.0,251.12,197.36
2016,5,25,9,30,26.0,301.0,3.0,16.0,322.0,305.67,239.57
2016,5,25,9,45,24.5,306.5,3.0,16.5,327.0,312.66,243.94
2016,5,25,10,0,23.0,312.0,3.0,17.0,332.0,318.42,247.52
2016,5,25,10,15,29.0,339.5,3.0,17.0,365.5,351.79,272.82
2016,5,25,10,30,35.0,367.0,3.0,17.0,399.0,385.74,298.26
2016,5,25,10,45,36.5,378.0,3.0,17.5,412.0,400.3,308.28
2016,5,25,11,0,38.0,389.0,3.0,18.0,425.0,414.94,318.39
2016,5,25,11,15,471.5,251.5,3.0,18.0,698.0,691.25,536.01
2016,5,25,11,30,905.0,114.0,3.0,18.0,971.0,970.55,731.9
2016,5,25,11,45,909.0,112.0,3.05,18.5,977.5,989.18,740.65
2016,5,25,12,0,913.0,110.0,3.1,19.0,984.0,1004.85,749.84
2016,5,25,12,15,912.5,110.0,3.15,19.0,982.0,1015.05,756.91
2016,5,25,12,30,912.0,110.0,3.2,19.0,980.0,1022.05,762.02
2016,5,25,12,45,905.0,113.0,3.25,19.0,969.0,1022.42,762.86
2016,5,25,13,0,898.0,116.0,3.3,19.0,958.0,1019.57,761.72
2016,5,25,13,15,895.0,115.5,3.35,19.0,941.5,1013.92,758.85
2016,5,25,13,30,892.0,115.0,3.4,19.0,925.0,1005.11,753.97
2016,5,25,13,45,889.0,112.5,3.5,19.0,902.5,991.07,746.05
2016,5,25,14,0,886.0,110.0,3.6,19.0,880.0,973.96,736.1
2016,5,25,14,15,879.0,109.0,3.65,19.0,850.5,951.66,722.29
2016,5,25,14,30,872.0,108.0,3.7,19.0,821.0,926.63,706.62
2016,5,25,14,45,864.0,105.5,3.75,19.0,786.0,896.53,687.38
2016,5,25,15,0,856.0,103.0,3.8,19.0,751.0,864.05,666.38
2016,5,25,15,15,844.0,101.0,3.85,18.5,710.5,826.54,642.85
2016,5,25,15,30,832.0,99.0,3.9,18.0,670.0,787.27,617.73
2016,5,25,15,45,816.0,96.5,3.95,18.0,625.0,746.67,590.12
2016,5,25,16,0,800.0,94.0,4.0,18.0,580.0,701.0,558.38
2016,5,25,16,15,779.5,91.0,4.0,17.5,532.5,650.88,523.65
2016,5,25,16,30,759.0,88.0,4.0,17.0,485.0,600.62,486.58
2016,5,25,16,45,728.5,85.5,4.05,17.0,434.5,544.96,443.01
2016,5,25,17,0,698.0,83.0,4.1,17.0,384.0,491.84,400.25
2016,5,25,17,15,660.0,78.0,4.1,16.5,334.0,432.62,352.12
2016,5,25,17,30,622.0,73.0,4.1,16.0,284.0,376.13,304.69
2016,5,25,17,45,560.5,68.0,4.1,15.5,234.0,312.97,250.66
2016,5,25,18,0,499.0,63.0,4.1,15.0,184.0,255.52,200.26
2016,5,25,18,15,420.0,54.0,4.0,14.5,139.5,194.47,146.81
2016,5,25,18,30,341.0,45.0,3.9,14.0,95.0,141.63,100.63
2016,5,25,18,45,218.5,32.5,3.8,13.5,60.0,84.36,52.82
2016,5,25,19,0,96.0,20.0,3.7,13.0,25.0,37.72,0.0
2016,5,25,19,15,48.0,10.0,3.65,12.5,12.5,14.35,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,96.5,19.5,1.9,11.5,30.0,15.06,1.21
2016,5,26,5,30,193.0,39.0,1.9,12.0,60.0,30.08,19.92
2016,5,26,5,45,282.0,52.0,1.95,12.5,100.0,39.18,28.93
2016,5,26,6,0,371.0,65.0,2.0,13.0,140.0,47.83,37.05
2016,5,26,6,15,436.0,74.5,1.9,13.5,187.0,66.98,43.38
2016,5,26,6,30,501.0,84.0,1.8,14.0,234.0,105.54,64.54
2016,5,26,6,45,547.5,91.0,1.75,14.5,283.0,146.57,93.93
2016,5,26,7,0,594.0,98.0,1.7,15.0,332.0,192.85,131.3
2016,5,26,7,15,629.0,103.5,1.6,15.5,382.0,240.08,171.7
2016,5,26,7,30,664.0,109.0,1.5,16.0,432.0,290.96,215.44
2016,5,26,7,45,691.0,113.5,1.4,16.5,480.5,341.57,258.66
2016,5,26,8,0,718.0,118.0,1.3,17.0,529.0,394.53,302.59
2016,5,26,8,15,738.5,121.5,1.25,17.0,575.5,445.74,344.7
2016,5,26,8,30,759.0,125.0,1.2,17.0,622.0,500.18,387.88
2016,5,26,8,45,776.5,127.0,1.15,17.5,665.0,550.19,425.72
2016,5,26,9,0,794.0,129.0,1.1,18.0,708.0,600.6,462.52
2016,5,26,9,15,806.0,131.5,1.05,18.5,746.0,648.09,495.9
2016,5,26,9,30,818.0,134.0,1.0,19.0,784.0,694.99,527.74
2016,5,26,9,45,817.0,142.0,1.0,19.5,813.5,736.85,554.83
2016,5,26,10,0,816.0,150.0,1.0,20.0,843.0,776.73,579.43
2016,5,26,10,15,823.0,151.5,1.0,20.0,869.5,814.67,603.5
2016,5,26,10,30,830.0,153.0,1.0,20.0,896.0,850.84,626.2
2016,5,26,10,45,837.5,153.0,1.05,20.5,916.5,884.06,646.36
2016,5,26,11,0,845.0,153.0,1.1,21.0,937.0,912.04,663.02
2016,5,26,11,15,848.0,153.5,1.15,21.5,949.5,936.72,677.57
2016,5,26,11,30,851.0,154.0,1.2,22.0,962.0,958.81,690.47
2016,5,26,11,45,854.5,153.0,1.3,22.5,968.0,977.26,701.92
2016,5,26,12,0,858.0,152.0,1.4,23.0,974.0,992.95,711.68
2016,5,26,12,15,857.5,152.0,1.55,23.0,972.0,1002.82,719.99
2016,5,26,12,30,857.0,152.0,1.7,23.0,970.0,1009.71,726.5
2016,5,26,12,45,866.5,144.0,1.85,23.0,964.0,1015.55,732.4
2016,5,26,13,0,876.0,136.0,2.0,23.0,958.0,1018.2,736.3
2016,5,26,13,15,872.5,135.0,2.15,23.0,941.5,1011.78,734.45
2016,5,26,13,30,869.0,134.0,2.3,23.0,925.0,1002.26,730.66
2016,5,26,13,45,862.0,133.5,2.45,23.0,901.0,986.8,722.99
2016,5,26,14,0,855.0,133.0,2.6,23.0,877.0,968.46,713.38
2016,5,26,14,15,847.5,131.5,2.7,22.5,847.5,945.85,701.78
2016,5,26,14,30,840.0,130.0,2.8,22.0,818.0,920.63,688.31
2016,5,26,14,45,829.5,128.0,2.9,22.0,782.0,894.86,673.0
2016,5,26,15,0,819.0,126.0,3.0,22.0,746.0,861.61,652.41
2016,5,26,15,15,805.5,123.5,3.05,21.5,705.5,823.29,629.01
2016,5,26,15,30,792.0,121.0,3.1,21.0,665.0,783.38,604.12
2016,5,26,15,45,775.5,117.5,3.2,21.0,621.0,738.7,574.5
2016,5,26,16,0,759.0,114.0,3.3,21.0,577.0,693.12,543.72
2016,5,26,16,15,737.0,110.5,3.35,20.5,529.0,644.8,510.49
2016,5,26,16,30,715.0,107.0,3.4,20.0,481.0,594.8,474.14
2016,5,26,16,45,686.0,102.0,3.45,19.5,431.5,539.23,432.43
2016,5,26,17,0,657.0,97.0,3.5,19.0,382.0,484.95,390.39
2016,5,26,17,15,617.5,91.0,3.45,18.5,332.0,425.76,342.97
2016,5,26,17,30,578.0,85.0,3.4,18.0,282.0,369.48,296.46
2016,5,26,17,45,523.0,77.5,3.4,17.5,233.5,308.37,244.94
2016,5,26,18,0,468.0,70.0,3.4,17.0,185.0,252.34,196.45
2016,5,26,18,15,389.0,60.0,3.3,16.0,140.5,190.45,143.4
2016,5,26,18,30,310.0,50.0,3.2,15.0,96.0,138.7,98.93
2016,5,26,18,45,199.5,35.5,3.1,14.5,61.0,84.22,53.53
2016,5,26,19,0,89.0,21.0,3.0,14.0,26.0,36.48,2.64
2016,5,26,19,15,44.5,10.5,2.95,13.5,13.0,14.58,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,104.5,19.5,1.0,11.5,31.0,15.04,1.77
2016,5,27,5,30,209.0,39.0,1.0,12.0,62.0,30.04,19.98
2016,5,27,5,45,303.5,51.0,1.05,13.0,103.0,38.33,28.18
2016,5,27,6,0,398.0,63.0,1.1,14.0,144.0,46.22,35.51
2016,5,27,6,15,462.0,71.5,1.15,14.5,191.0,65.44,41.19
2016,5,27,6,30,526.0,80.0,1.2,15.0,238.0,104.34,62.18
2016,5,27,6,45,576.0,86.0,1.25,15.5,288.5,146.35,92.04
2016,5,27,7,0,626.0,92.0,1.3,16.0,339.0,193.97,130.28
2016,5,27,7,15,659.5,97.0,1.3,16.5,389.0,242.11,171.46
2016,5,27,7,30,693.0,102.0,1.3,17.0,439.0,293.7,215.85
2016,5,27,7,45,723.0,104.5,1.3,18.0,489.0,345.06,259.22
2016,5,27,8,0,753.0,107.0,1.3,19.0,539.0,401.37,305.23
2016,5,27,8,15,772.0,110.0,1.25,19.5,585.5,452.88,346.71
2016,5,27,8,30,791.0,113.0,1.2,20.0,632.0,505.39,387.47
2016,5,27,8,45,809.5,114.5,1.2,20.5,675.5,556.98,426.42
2016,5,27,9,0,828.0,116.0,1.2,21.0,719.0,608.99,464.4
2016,5,27,9,15,839.0,117.5,1.15,21.5,757.0,657.38,498.11
2016,5,27,9,30,850.0,119.0,1.1,22.0,795.0,703.54,529.17
2016,5,27,9,45,866.0,116.5,1.05,22.5,829.5,748.57,556.89
2016,5,27,10,0,882.0,114.0,1.0,23.0,864.0,792.72,583.25
2016,5,27,10,15,888.5,115.5,0.95,23.5,891.0,831.9,605.78
2016,5,27,10,30,895.0,117.0,0.9,24.0,918.0,869.09,626.62
2016,5,27,10,45,901.5,116.5,0.9,24.5,938.5,902.2,645.33
2016,5,27,11,0,908.0,116.0,0.9,25.0,959.0,932.96,662.4
2016,5,27,11,15,910.5,116.5,0.95,25.0,971.5,958.51,678.36
2016,5,27,11,30,913.0,117.0,1.0,25.0,984.0,981.25,692.67
2016,5,27,11,45,915.5,116.5,1.1,25.5,990.0,1000.11,704.22
2016,5,27,12,0,918.0,116.0,1.2,26.0,996.0,1015.97,713.99
2016,5,27,12,15,917.5,116.0,1.35,26.0,994.0,1026.28,722.68
2016,5,27,12,30,917.0,116.0,1.5,26.0,992.0,1033.41,729.48
2016,5,27,12,45,909.0,119.5,1.65,26.0,981.0,1033.37,731.89
2016,5,27,13,0,901.0,123.0,1.8,26.0,970.0,1030.11,732.34
2016,5,27,13,15,898.0,122.5,1.9,26.0,953.5,1024.56,730.71
2016,5,27,13,30,895.0,122.0,2.0,26.0,937.0,1015.83,727.13
2016,5,27,13,45,888.0,122.0,2.15,26.0,913.0,1000.58,720.04
2016,5,27,14,0,881.0,122.0,2.3,26.0,889.0,982.38,710.99
2016,5,27,14,15,873.5,120.5,2.35,26.0,859.0,959.3,697.7
2016,5,27,14,30,866.0,119.0,2.4,26.0,829.0,933.54,682.64
2016,5,27,14,45,853.5,118.5,2.5,26.0,792.5,901.78,663.98
2016,5,27,15,0,841.0,118.0,2.6,26.0,756.0,867.92,643.71
2016,5,27,15,15,828.5,115.5,2.6,25.5,715.5,834.58,624.07
2016,5,27,15,30,816.0,113.0,2.6,25.0,675.0,794.78,599.71
2016,5,27,15,45,794.5,112.0,2.65,25.0,629.0,748.11,569.38
2016,5,27,16,0,773.0,111.0,2.7,25.0,583.0,700.85,538.15
2016,5,27,16,15,750.5,107.5,2.7,24.5,535.0,649.89,504.09
2016,5,27,16,30,728.0,104.0,2.7,24.0,487.0,600.66,469.1
2016,5,27,16,45,693.5,101.0,2.75,23.5,436.0,543.38,427.15
2016,5,27,17,0,659.0,98.0,2.8,23.0,385.0,487.85,385.18
2016,5,27,17,15,619.0,92.0,2.75,22.0,335.0,428.3,339.24
2016,5,27,17,30,579.0,86.0,2.7,21.0,285.0,371.69,294.0
2016,5,27,17,45,520.5,79.0,2.65,20.5,235.5,309.57,242.56
2016,5,27,18,0,462.0,72.0,2.6,20.0,186.0,252.85,194.38
2016,5,27,18,15,384.5,61.5,2.5,19.0,141.5,191.2,142.37
2016,5,27,18,30,307.0,51.0,2.4,18.0,97.0,139.42,98.51
2016,5,27,18,45,199.5,36.0,2.35,17.5,62.0,84.99,53.76
2016,5,27,19,0,92.0,21.0,2.3,17.0,27.0,38.81,5.66
2016,5,27,19,15,46.0,10.5,2.3,16.5,13.5,14.79,0.0
2016,5,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,122.0,18.5,1.5,14.5,32.0,14.21,1.7
2016,5,28,5,30,244.0,37.0,1.5,15.0,64.0,28.36,18.32
2016,5,28,5,45,331.5,48.5,1.55,15.5,105.5,36.3,26.1
2016,5,28,6,0,419.0,60.0,1.6,16.0,147.0,43.81,33.09
2016,5,28,6,15,336.5,86.0,1.65,16.5,168.0,74.09,50.34
2016,5,28,6,30,254.0,112.0,1.7,17.0,189.0,113.1,79.45
2016,5,28,6,45,283.5,127.5,1.75,17.5,228.0,146.29,104.0
2016,5,28,7,0,313.0,143.0,1.8,18.0,267.0,182.77,132.87
2016,5,28,7,15,343.0,159.5,1.75,18.5,312.5,223.44,165.9
2016,5,28,7,30,373.0,176.0,1.7,19.0,358.0,267.37,201.68
2016,5,28,7,45,560.5,143.0,1.65,19.5,449.0,323.03,244.04
2016,5,28,8,0,748.0,110.0,1.6,20.0,540.0,402.41,305.87
2016,5,28,8,15,767.5,113.0,1.55,20.5,586.5,453.87,347.23
2016,5,28,8,30,787.0,116.0,1.5,21.0,633.0,506.39,388.12
2016,5,28,8,45,801.5,119.0,1.45,21.5,675.5,556.95,426.13
2016,5,28,9,0,816.0,122.0,1.4,22.0,718.0,607.59,462.84
2016,5,28,9,15,828.0,124.5,1.3,22.5,756.5,655.99,496.28
2016,5,28,9,30,840.0,127.0,1.2,23.0,795.0,703.76,528.01
2016,5,28,9,45,847.5,129.5,1.2,23.5,827.5,747.39,555.61
2016,5,28,10,0,855.0,132.0,1.2,24.0,860.0,789.08,581.08
2016,5,28,10,15,862.0,133.5,1.2,24.5,886.5,827.76,604.18
2016,5,28,10,30,869.0,135.0,1.2,25.0,913.0,864.57,625.76
2016,5,28,10,45,873.5,136.0,1.2,25.5,933.0,896.68,644.06
2016,5,28,11,0,878.0,137.0,1.2,26.0,953.0,926.43,660.73
2016,5,28,11,15,881.0,137.5,1.25,26.0,965.5,951.82,676.66
2016,5,28,11,30,884.0,138.0,1.3,26.0,978.0,974.53,690.98
2016,5,28,11,45,885.0,138.5,1.4,26.5,983.5,992.55,701.87
2016,5,28,12,0,886.0,139.0,1.5,27.0,989.0,1007.64,711.02
2016,5,28,12,15,886.0,139.0,1.6,27.0,987.5,1018.26,718.89
2016,5,28,12,30,886.0,139.0,1.7,27.0,986.0,1025.82,724.99
2016,5,28,12,45,873.5,145.0,1.8,27.0,973.5,1023.8,725.26
2016,5,28,13,0,861.0,151.0,1.9,27.0,961.0,1018.68,723.75
2016,5,28,13,15,857.0,150.0,1.95,26.5,944.0,1011.97,722.12
2016,5,28,13,30,853.0,149.0,2.0,26.0,927.0,1002.22,718.64
2016,5,28,13,45,848.0,147.0,2.1,26.0,904.0,987.49,711.23
2016,5,28,14,0,843.0,145.0,2.2,26.0,881.0,975.77,705.78
2016,5,28,14,15,835.0,143.5,2.25,26.0,851.0,952.91,692.58
2016,5,28,14,30,827.0,142.0,2.3,26.0,821.0,927.46,677.75
2016,5,28,14,45,817.0,139.0,2.35,26.0,785.5,896.17,659.0
2016,5,28,15,0,807.0,136.0,2.4,26.0,750.0,862.7,638.67
2016,5,28,15,15,793.5,133.0,2.4,25.5,709.5,824.29,615.63
2016,5,28,15,30,780.0,130.0,2.4,25.0,669.0,784.31,591.2
2016,5,28,15,45,763.0,126.5,2.45,24.5,624.0,739.72,563.46
2016,5,28,16,0,746.0,123.0,2.5,24.0,579.0,696.38,536.04
2016,5,28,16,15,723.0,118.5,2.5,23.5,531.0,645.05,501.01
2016,5,28,16,30,700.0,114.0,2.5,23.0,483.0,593.92,464.7
2016,5,28,16,45,524.0,135.0,2.5,23.0,396.0,473.79,373.15
2016,5,28,17,0,348.0,156.0,2.5,23.0,309.0,366.2,289.19
2016,5,28,17,15,317.0,142.5,2.4,22.0,268.5,319.05,252.97
2016,5,28,17,30,286.0,129.0,2.3,21.0,228.0,274.51,217.58
2016,5,28,17,45,260.0,110.5,2.25,20.5,189.0,229.34,180.47
2016,5,28,18,0,234.0,92.0,2.2,20.0,150.0,186.59,144.5
2016,5,28,18,15,268.0,72.0,2.1,19.0,124.0,167.02,125.59
2016,5,28,18,30,302.0,52.0,2.0,18.0,98.0,139.61,98.95
2016,5,28,18,45,199.0,37.0,1.9,17.5,63.0,86.22,55.0
2016,5,28,19,0,96.0,22.0,1.8,17.0,28.0,40.81,8.56
2016,5,28,19,15,48.0,11.0,1.8,16.5,14.0,15.54,0.0
2016,5,28,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,10.0,4.0,1.7,11.5,4.0,0.0,0.0
2016,5,29,5,0,20.0,8.0,1.7,12.0,8.0,7.86,0.0
2016,5,29,5,15,129.5,23.0,1.65,12.5,36.5,17.89,4.16
2016,5,29,5,30,239.0,38.0,1.6,13.0,65.0,29.15,19.21
2016,5,29,5,45,331.0,49.5,1.55,13.5,107.0,37.07,27.02
2016,5,29,6,0,423.0,61.0,1.5,14.0,149.0,44.66,34.14
2016,5,29,6,15,486.5,69.5,1.4,14.5,196.5,65.0,39.95
2016,5,29,6,30,550.0,78.0,1.3,15.0,244.0,105.24,61.85
2016,5,29,6,45,595.0,84.5,1.25,15.5,294.5,148.32,92.83
2016,5,29,7,0,640.0,91.0,1.2,16.0,345.0,196.45,131.73
2016,5,29,7,15,673.0,96.0,1.15,16.5,395.5,245.18,173.38
2016,5,29,7,30,706.0,101.0,1.1,17.0,446.0,297.29,218.07
2016,5,29,7,45,731.0,105.0,1.05,18.0,495.0,348.87,261.43
2016,5,29,8,0,756.0,109.0,1.0,19.0,544.0,404.95,306.83
2016,5,29,8,15,775.5,112.5,1.0,19.5,591.0,457.25,348.74
2016,5,29,8,30,795.0,116.0,1.0,20.0,638.0,510.61,390.03
2016,5,29,8,45,809.5,118.5,1.0,20.5,680.5,561.06,427.84
2016,5,29,9,0,824.0,121.0,1.0,21.0,723.0,611.59,464.42
2016,5,29,9,15,835.5,123.0,1.05,21.5,761.5,659.51,498.48
2016,5,29,9,30,847.0,125.0,1.1,22.0,800.0,707.29,531.49
2016,5,29,9,45,855.0,127.0,1.15,22.5,832.5,750.59,559.32
2016,5,29,10,0,863.0,129.0,1.2,23.0,865.0,792.46,585.53
2016,5,29,10,15,869.5,130.5,1.25,23.0,891.0,831.0,610.41
2016,5,29,10,30,876.0,132.0,1.3,23.0,917.0,867.62,633.9
2016,5,29,10,45,878.5,134.5,1.4,23.5,936.0,899.61,653.7
2016,5,29,11,0,881.0,137.0,1.5,24.0,955.0,929.14,671.86
2016,5,29,11,15,883.5,137.5,1.55,24.0,967.5,954.15,687.74
2016,5,29,11,30,886.0,138.0,1.6,24.0,980.0,976.44,701.99
2016,5,29,11,45,885.5,139.0,1.7,24.0,984.5,993.55,713.71
2016,5,29,12,0,885.0,140.0,1.8,24.0,989.0,1007.69,723.7
2016,5,29,12,15,884.5,140.0,1.85,24.0,987.0,1017.84,730.61
2016,5,29,12,30,884.0,140.0,1.9,24.0,985.0,1024.91,735.73
2016,5,29,12,45,873.5,144.5,1.95,24.5,973.0,1023.41,734.14
2016,5,29,13,0,863.0,149.0,2.0,25.0,961.0,1018.8,730.79
2016,5,29,13,15,859.0,148.0,2.05,24.5,944.5,1012.1,729.09
2016,5,29,13,30,855.0,147.0,2.1,24.0,928.0,1002.36,725.53
2016,5,29,13,45,852.0,144.0,2.15,24.0,905.5,988.57,718.04
2016,5,29,14,0,849.0,141.0,2.2,24.0,883.0,971.82,708.71
2016,5,29,14,15,841.0,139.5,2.25,24.0,853.0,954.65,699.16
2016,5,29,14,30,833.0,138.0,2.3,24.0,823.0,929.11,684.1
2016,5,29,14,45,825.5,134.5,2.35,24.0,788.0,899.44,666.29
2016,5,29,15,0,818.0,131.0,2.4,24.0,753.0,867.44,646.8
2016,5,29,15,15,804.0,128.0,2.4,23.5,712.5,828.32,623.1
2016,5,29,15,30,790.0,125.0,2.4,23.0,672.0,787.63,598.03
2016,5,29,15,45,676.0,150.5,2.45,23.0,596.0,700.68,539.0
2016,5,29,16,0,562.0,176.0,2.5,23.0,520.0,614.07,476.01
2016,5,29,16,15,558.5,160.5,2.5,22.5,479.5,575.29,449.63
2016,5,29,16,30,555.0,145.0,2.5,22.0,439.0,532.29,419.11
2016,5,29,16,45,607.0,122.0,2.55,22.0,413.5,514.41,406.58
2016,5,29,17,0,659.0,99.0,2.6,22.0,388.0,490.3,388.22
2016,5,29,17,15,619.5,93.0,2.6,21.0,338.0,431.0,342.4
2016,5,29,17,30,580.0,87.0,2.6,20.0,288.0,374.58,297.36
2016,5,29,17,45,527.0,79.0,2.65,19.5,239.0,313.57,246.81
2016,5,29,18,0,474.0,71.0,2.7,19.0,190.0,257.41,198.94
2016,5,29,18,15,396.0,61.0,2.6,18.0,145.5,195.18,146.22
2016,5,29,18,30,318.0,51.0,2.5,17.0,101.0,143.01,101.79
2016,5,29,18,45,210.5,37.0,2.45,16.5,65.0,88.78,57.1
2016,5,29,19,0,103.0,23.0,2.4,16.0,29.0,43.29,11.51
2016,5,29,19,15,51.5,11.5,2.4,15.5,14.5,16.45,0.0
2016,5,29,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,15.0,4.5,0.95,11.5,5.0,0.0,0.0
2016,5,30,5,0,30.0,9.0,0.9,12.0,10.0,8.85,0.0
2016,5,30,5,15,146.5,23.5,0.85,12.5,38.5,18.29,4.8
2016,5,30,5,30,263.0,38.0,0.8,13.0,67.0,29.13,19.26
2016,5,30,5,45,357.0,48.0,0.8,14.0,109.5,36.03,26.1
2016,5,30,6,0,451.0,58.0,0.8,15.0,152.0,41.83,31.53
2016,5,30,6,15,513.0,65.5,0.75,15.5,199.5,62.52,37.0
2016,5,30,6,30,575.0,73.0,0.7,16.0,247.0,103.22,58.83
2016,5,30,6,45,322.0,115.0,0.7,16.5,216.0,137.68,95.38
2016,5,30,7,0,69.0,157.0,0.7,17.0,185.0,154.82,119.92
2016,5,30,7,15,102.0,182.0,0.7,17.5,229.0,186.8,144.32
2016,5,30,7,30,135.0,207.0,0.7,18.0,273.0,225.97,174.41
2016,5,30,7,45,232.5,218.0,0.75,18.5,346.0,276.62,212.4
2016,5,30,8,0,330.0,229.0,0.8,19.0,419.0,340.53,260.9
2016,5,30,8,15,574.5,166.0,0.8,19.5,530.5,412.47,315.32
2016,5,30,8,30,819.0,103.0,0.8,20.0,642.0,510.76,389.48
2016,5,30,8,45,833.0,105.5,0.85,21.0,684.5,562.02,426.87
2016,5,30,9,0,847.0,108.0,0.9,22.0,727.0,614.85,464.4
2016,5,30,9,15,857.5,110.0,0.95,22.5,765.0,662.67,498.17
2016,5,30,9,30,868.0,112.0,1.0,23.0,803.0,709.65,530.25
2016,5,30,9,45,878.5,112.0,1.1,23.5,836.5,753.66,558.62
2016,5,30,10,0,889.0,112.0,1.2,24.0,870.0,796.36,585.81
2016,5,30,10,15,895.0,113.0,1.25,24.0,896.0,834.86,610.52
2016,5,30,10,30,901.0,114.0,1.3,24.0,922.0,871.34,633.8
2016,5,30,10,45,904.5,115.0,1.4,24.5,941.5,903.43,653.56
2016,5,30,11,0,908.0,116.0,1.5,25.0,961.0,933.03,671.67
2016,5,30,11,15,910.5,116.5,1.55,25.0,973.5,958.59,687.82
2016,5,30,11,30,913.0,117.0,1.6,25.0,986.0,981.36,702.28
2016,5,30,11,45,913.5,117.5,1.7,25.5,991.0,999.31,713.09
2016,5,30,12,0,914.0,118.0,1.8,26.0,996.0,1014.24,722.07
2016,5,30,12,15,913.5,118.0,1.85,26.0,994.0,1024.58,729.03
2016,5,30,12,30,913.0,118.0,1.9,26.0,992.0,1031.75,734.17
2016,5,30,12,45,906.0,120.5,1.95,26.0,981.0,1031.77,734.98
2016,5,30,13,0,899.0,123.0,2.0,26.0,970.0,1028.57,733.95
2016,5,30,13,15,895.5,122.5,2.05,26.0,953.5,1022.63,731.32
2016,5,30,13,30,892.0,122.0,2.1,26.0,937.0,1013.54,726.81
2016,5,30,13,45,887.0,120.5,2.2,26.0,913.5,998.82,719.39
2016,5,30,14,0,882.0,119.0,2.3,26.0,890.0,981.11,710.07
2016,5,30,14,15,874.5,117.5,2.35,25.5,860.0,958.12,698.19
2016,5,30,14,30,867.0,116.0,2.4,25.0,830.0,932.45,684.49
2016,5,30,14,45,858.0,114.0,2.5,25.0,794.5,902.35,666.84
2016,5,30,15,0,849.0,112.0,2.6,25.0,759.0,869.95,647.46
2016,5,30,15,15,836.5,109.5,2.6,24.5,718.5,831.93,624.53
2016,5,30,15,30,824.0,107.0,2.6,24.0,678.0,796.39,603.03
2016,5,30,15,45,809.0,104.0,2.65,24.0,633.5,752.45,574.47
2016,5,30,16,0,794.0,101.0,2.7,24.0,589.0,707.42,544.74
2016,5,30,16,15,773.5,97.5,2.65,23.5,541.5,657.14,511.25
2016,5,30,16,30,753.0,94.0,2.6,23.0,494.0,606.72,475.47
2016,5,30,16,45,609.5,114.0,2.6,23.0,417.0,507.95,400.14
2016,5,30,17,0,466.0,134.0,2.6,23.0,340.0,416.17,328.74
2016,5,30,17,15,435.5,123.5,2.5,22.0,296.5,366.25,290.4
2016,5,30,17,30,405.0,113.0,2.4,21.0,253.0,318.67,252.5
2016,5,30,17,45,373.0,98.0,2.35,20.5,211.0,268.17,210.84
2016,5,30,18,0,341.0,83.0,2.3,20.0,169.0,220.59,170.53
2016,5,30,18,15,292.0,68.0,2.15,19.5,130.0,170.81,128.07
2016,5,30,18,30,243.0,53.0,2.0,19.0,91.0,126.12,89.79
2016,5,30,18,45,163.5,37.5,1.95,18.5,59.5,79.87,51.59
2016,5,30,19,0,84.0,22.0,1.9,18.0,28.0,37.64,10.79
2016,5,30,19,15,42.0,11.0,1.9,17.5,14.0,15.07,0.0
2016,5,30,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.5,4.5,1.6,12.5,5.0,0.0,0.0
2016,5,31,5,0,31.0,9.0,1.6,13.0,10.0,8.85,0.0
2016,5,31,5,15,152.0,23.0,1.55,13.5,39.5,17.85,4.84
2016,5,31,5,30,273.0,37.0,1.5,14.0,69.0,28.29,18.46
2016,5,31,5,45,364.0,47.5,1.5,14.5,111.0,35.49,25.55
2016,5,31,6,0,455.0,58.0,1.5,15.0,153.0,41.77,31.45
2016,5,31,6,15,517.5,65.5,1.45,15.5,201.0,62.94,37.09
2016,5,31,6,30,580.0,73.0,1.4,16.0,249.0,103.91,59.21
2016,5,31,6,45,624.5,78.5,1.35,16.5,300.0,147.67,90.68
2016,5,31,7,0,669.0,84.0,1.3,17.0,351.0,196.38,130.14
2016,5,31,7,15,701.5,88.5,1.3,17.5,401.5,246.05,172.73
2016,5,31,7,30,734.0,93.0,1.3,18.0,452.0,301.68,220.4
2016,5,31,7,45,759.5,96.0,1.3,19.0,502.0,353.65,264.32
2016,5,31,8,0,785.0,99.0,1.3,20.0,552.0,407.75,308.65
2016,5,31,8,15,803.5,102.0,1.25,20.5,599.0,460.54,351.01
2016,5,31,8,30,822.0,105.0,1.2,21.0,646.0,514.23,392.49
2016,5,31,8,45,837.0,107.0,1.2,21.5,689.5,565.71,431.17
2016,5,31,9,0,852.0,109.0,1.2,22.0,733.0,618.84,469.67
2016,5,31,9,15,863.0,111.0,1.2,22.5,771.5,667.2,503.61
2016,5,31,9,30,874.0,113.0,1.2,23.0,810.0,714.75,535.76
2016,5,31,9,45,885.0,113.0,1.25,24.0,843.5,759.37,562.96
2016,5,31,10,0,896.0,113.0,1.3,25.0,877.0,802.7,588.81
2016,5,31,10,15,902.5,114.5,1.35,25.0,904.0,842.33,614.17
2016,5,31,10,30,909.0,116.0,1.4,25.0,931.0,879.96,638.1
2016,5,31,10,45,913.5,116.5,1.45,25.5,951.5,912.7,657.49
2016,5,31,11,0,918.0,117.0,1.5,26.0,972.0,942.97,675.22
2016,5,31,11,15,921.0,118.0,1.55,26.0,985.0,969.73,692.02
2016,5,31,11,30,924.0,119.0,1.6,26.0,998.0,993.7,707.12
2016,5,31,11,45,925.0,119.0,1.65,26.5,1004.0,1011.87,717.26
2016,5,31,12,0,926.0,119.0,1.7,27.0,1010.0,1026.98,725.6
2016,5,31,12,15,926.0,119.0,1.75,27.0,1008.5,1037.97,732.93
2016,5,31,12,30,926.0,119.0,1.8,27.0,1007.0,1045.77,738.44
2016,5,31,12,45,929.0,115.5,1.9,27.5,999.0,1049.77,740.95
2016,5,31,13,0,932.0,112.0,2.0,28.0,991.0,1050.44,741.51
2016,5,31,13,15,929.0,111.5,2.05,27.5,974.5,1044.86,740.6
2016,5,31,13,30,926.0,111.0,2.1,27.0,958.0,1036.0,737.79
2016,5,31,13,45,921.0,110.5,2.2,27.0,934.5,1021.96,730.94
2016,5,31,14,0,916.0,110.0,2.3,27.0,911.0,1004.81,722.14
2016,5,31,14,15,909.0,108.5,2.3,27.0,881.0,981.71,708.48
2016,5,31,14,30,902.0,107.0,2.3,27.0,851.0,955.8,693.07
2016,5,31,14,45,893.0,105.5,2.35,27.0,815.5,925.4,675.19
2016,5,31,15,0,884.0,104.0,2.4,27.0,780.0,892.61,655.61
2016,5,31,15,15,872.5,102.0,2.4,26.5,739.0,854.94,633.44
2016,5,31,15,30,861.0,100.0,2.4,26.0,698.0,815.41,609.73
2016,5,31,15,45,846.0,97.5,2.45,26.0,652.5,770.96,581.43
2016,5,31,16,0,831.0,95.0,2.5,26.0,607.0,728.95,554.41
2016,5,31,16,15,811.0,92.0,2.45,25.5,558.5,678.12,521.15
2016,5,31,16,30,791.0,89.0,2.4,25.0,510.0,627.03,485.93
2016,5,31,16,45,764.5,85.5,2.4,24.5,459.5,571.42,445.76
2016,5,31,17,0,738.0,82.0,2.4,24.0,409.0,516.69,404.9
2016,5,31,17,15,702.0,77.5,2.3,23.0,357.5,458.25,360.2
2016,5,31,17,30,666.0,73.0,2.2,22.0,306.0,401.14,314.94
2016,5,31,17,45,615.0,67.5,2.15,21.5,255.5,339.37,264.08
2016,5,31,18,0,564.0,62.0,2.1,21.0,205.0,282.16,215.49
2016,5,31,18,15,488.5,54.0,2.05,20.0,158.5,219.4,162.43
2016,5,31,18,30,413.0,46.0,2.0,19.0,112.0,164.36,115.43
2016,5,31,18,45,296.5,34.5,1.95,18.5,73.5,105.22,66.84
2016,5,31,19,0,180.0,23.0,1.9,18.0,35.0,55.79,19.06
2016,5,31,19,15,90.0,11.5,1.95,17.5,17.5,20.56,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,22.0,5.0,2.2,12.5,5.5,0.0,0.0
2016,6,1,5,0,44.0,10.0,2.3,13.0,11.0,9.83,0.0
2016,6,1,5,15,175.5,24.0,2.35,13.5,42.0,18.67,5.61
2016,6,1,5,30,307.0,38.0,2.4,14.0,73.0,29.72,19.69
2016,6,1,5,45,396.0,48.0,2.5,14.5,116.5,35.92,25.91
2016,6,1,6,0,485.0,58.0,2.6,15.0,160.0,41.73,31.41
2016,6,1,6,15,547.0,65.5,2.55,15.5,209.5,64.08,37.3
2016,6,1,6,30,609.0,73.0,2.5,16.0,259.0,106.59,60.32
2016,6,1,6,45,361.0,117.0,2.5,16.5,232.5,145.0,100.1
2016,6,1,7,0,113.0,161.0,2.5,17.0,206.0,163.22,125.64
2016,6,1,7,15,219.0,173.5,2.5,17.0,276.0,205.16,156.61
2016,6,1,7,30,325.0,186.0,2.5,17.0,346.0,261.96,200.81
2016,6,1,7,45,567.5,142.0,2.5,17.5,456.5,325.09,248.56
2016,6,1,8,0,810.0,98.0,2.5,18.0,567.0,417.07,320.86
2016,6,1,8,15,828.5,101.0,2.45,18.5,614.5,471.11,365.26
2016,6,1,8,30,847.0,104.0,2.4,19.0,662.0,526.02,409.01
2016,6,1,8,45,862.0,106.0,2.4,19.5,706.0,580.66,451.21
2016,6,1,9,0,877.0,108.0,2.4,20.0,750.0,632.99,490.43
2016,6,1,9,15,887.5,110.0,2.35,20.5,789.0,682.14,525.9
2016,6,1,9,30,898.0,112.0,2.3,21.0,828.0,730.38,559.24
2016,6,1,9,45,909.5,112.0,2.3,21.5,862.5,776.33,588.9
2016,6,1,10,0,921.0,112.0,2.3,22.0,897.0,820.98,617.18
2016,6,1,10,15,927.0,113.0,2.3,22.0,924.0,860.62,642.88
2016,6,1,10,30,933.0,114.0,2.3,22.0,951.0,898.15,666.97
2016,6,1,10,45,936.0,115.5,2.3,22.5,971.5,931.28,686.65
2016,6,1,11,0,939.0,117.0,2.3,23.0,992.0,961.79,704.46
2016,6,1,11,15,942.0,117.5,2.3,23.0,1005.0,988.58,721.13
2016,6,1,11,30,945.0,118.0,2.3,23.0,1018.0,1012.52,735.97
2016,6,1,11,45,944.5,119.0,2.3,23.0,1023.0,1030.62,747.1
2016,6,1,12,0,944.0,120.0,2.3,23.0,1028.0,1045.56,756.33
2016,6,1,12,15,943.5,120.0,2.3,23.0,1026.5,1056.29,763.0
2016,6,1,12,30,943.0,120.0,2.3,23.0,1025.0,1063.76,767.74
2016,6,1,12,45,718.5,252.0,2.35,23.0,937.5,988.26,720.08
2016,6,1,13,0,494.0,384.0,2.4,23.0,850.0,899.41,656.83
2016,6,1,13,15,701.5,258.0,2.4,23.0,907.5,979.1,717.07
2016,6,1,13,30,909.0,132.0,2.4,23.0,965.0,1041.07,756.87
2016,6,1,13,45,902.0,132.0,2.45,23.0,940.5,1025.92,747.73
2016,6,1,14,0,895.0,132.0,2.5,23.0,916.0,1007.78,737.5
2016,6,1,14,15,887.5,130.5,2.45,23.0,885.5,984.73,723.1
2016,6,1,14,30,880.0,129.0,2.4,23.0,855.0,958.94,706.99
2016,6,1,14,45,710.5,191.5,2.4,23.0,761.5,860.14,642.48
2016,6,1,15,0,541.0,254.0,2.4,23.0,668.0,755.41,569.54
2016,6,1,15,15,500.5,252.0,2.4,22.5,619.0,703.15,535.01
2016,6,1,15,30,460.0,250.0,2.4,22.0,570.0,651.8,499.95
2016,6,1,15,45,631.0,181.0,2.4,22.0,589.0,699.24,539.21
2016,6,1,16,0,802.0,112.0,2.4,22.0,608.0,726.53,561.31
2016,6,1,16,15,780.5,108.5,2.35,21.5,559.0,675.26,526.59
2016,6,1,16,30,759.0,105.0,2.3,21.0,510.0,623.89,489.99
2016,6,1,16,45,732.5,100.0,2.3,21.0,459.5,569.64,449.47
2016,6,1,17,0,706.0,95.0,2.3,21.0,409.0,514.72,407.33
2016,6,1,17,15,667.5,89.5,2.25,20.5,357.0,454.24,360.23
2016,6,1,17,30,629.0,84.0,2.2,20.0,305.0,396.46,313.72
2016,6,1,17,45,578.5,76.5,2.2,19.5,255.0,334.48,262.63
2016,6,1,18,0,528.0,69.0,2.2,19.0,205.0,277.05,213.79
