Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,15,451.0,60.0,2.1,18.0,158.0,214.47,160.72
2016,6,1,18,30,374.0,51.0,2.0,17.0,111.0,159.76,113.96
2016,6,1,18,45,263.5,38.0,1.9,16.5,73.5,101.65,65.99
2016,6,1,19,0,153.0,25.0,1.8,16.0,36.0,54.25,20.71
2016,6,1,19,15,76.5,12.5,1.85,15.5,18.0,20.26,0.0
2016,6,1,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,22.0,5.5,1.75,11.5,6.0,0.0,0.0
2016,6,2,5,0,44.0,11.0,1.7,12.0,12.0,10.81,0.0
2016,6,2,5,15,174.0,24.5,1.65,12.5,43.0,19.07,6.17
2016,6,2,5,30,304.0,38.0,1.6,13.0,74.0,29.66,19.77
2016,6,2,5,45,398.0,48.0,1.6,13.5,118.0,35.87,26.01
2016,6,2,6,0,492.0,58.0,1.6,14.0,162.0,41.69,31.52
2016,6,2,6,15,246.0,71.0,1.5,14.5,123.0,60.35,40.56
2016,6,2,6,30,0.0,84.0,1.4,15.0,84.0,79.48,61.88
2016,6,2,6,45,0.0,100.5,1.35,15.5,100.5,95.02,74.67
2016,6,2,7,0,0.0,117.0,1.3,16.0,117.0,110.65,87.28
2016,6,2,7,15,4.0,139.5,1.2,16.5,141.5,132.71,104.75
2016,6,2,7,30,8.0,162.0,1.1,17.0,166.0,155.35,122.38
2016,6,2,7,45,29.5,198.5,1.05,18.0,215.5,194.15,152.05
2016,6,2,8,0,51.0,235.0,1.0,19.0,265.0,238.27,185.34
2016,6,2,8,15,119.0,266.5,0.95,19.5,343.5,299.32,231.31
2016,6,2,8,30,187.0,298.0,0.9,20.0,422.0,370.21,283.89
2016,6,2,8,45,222.5,315.0,0.85,20.5,471.5,416.9,317.45
2016,6,2,9,0,258.0,332.0,0.8,21.0,521.0,465.04,351.56
2016,6,2,9,15,577.5,221.5,0.75,21.5,674.0,583.57,440.06
2016,6,2,9,30,897.0,111.0,0.7,22.0,827.0,728.68,542.46
2016,6,2,9,45,898.0,116.5,0.7,23.0,858.0,772.08,566.42
2016,6,2,10,0,899.0,122.0,0.7,24.0,889.0,813.44,589.76
2016,6,2,10,15,905.0,123.0,0.7,24.5,915.5,852.34,612.23
2016,6,2,10,30,911.0,124.0,0.7,25.0,942.0,889.19,633.09
2016,6,2,10,45,915.0,125.0,0.75,25.5,962.0,922.08,652.18
2016,6,2,11,0,919.0,126.0,0.8,26.0,982.0,952.48,669.65
2016,6,2,11,15,921.0,126.5,0.85,26.0,994.5,977.92,685.36
2016,6,2,11,30,923.0,127.0,0.9,26.0,1007.0,1000.53,699.45
2016,6,2,11,45,924.0,127.0,0.95,26.5,1012.5,1018.75,709.57
2016,6,2,12,0,925.0,127.0,1.0,27.0,1018.0,1033.94,717.95
2016,6,2,12,15,924.5,126.5,1.05,27.5,1015.5,1044.03,723.36
2016,6,2,12,30,924.0,126.0,1.1,28.0,1013.0,1050.93,727.0
2016,6,2,12,45,928.0,121.5,1.2,28.5,1005.5,1055.03,730.03
2016,6,2,13,0,932.0,117.0,1.3,29.0,998.0,1055.81,731.13
2016,6,2,13,15,928.5,116.5,1.4,29.0,981.0,1049.84,729.69
2016,6,2,13,30,925.0,116.0,1.5,29.0,964.0,1040.61,726.36
2016,6,2,13,45,919.5,115.0,1.6,29.0,940.0,1025.68,719.55
2016,6,2,14,0,914.0,114.0,1.7,29.0,916.0,1007.66,710.84
2016,6,2,14,15,907.0,112.5,1.75,28.5,885.5,984.71,699.72
2016,6,2,14,30,900.0,111.0,1.8,28.0,855.0,958.95,686.76
2016,6,2,14,45,890.5,109.5,1.9,28.0,818.5,928.26,669.73
2016,6,2,15,0,881.0,108.0,2.0,28.0,782.0,895.21,650.94
2016,6,2,15,15,868.5,106.0,2.05,27.5,741.0,856.88,629.17
2016,6,2,15,30,856.0,104.0,2.1,27.0,700.0,816.77,605.83
2016,6,2,15,45,840.5,101.0,2.15,27.0,654.5,775.54,580.12
2016,6,2,16,0,825.0,98.0,2.2,27.0,609.0,729.06,550.36
2016,6,2,16,15,804.5,95.0,2.2,26.5,560.0,678.19,517.71
2016,6,2,16,30,784.0,92.0,2.2,26.0,511.0,627.1,482.99
2016,6,2,16,45,757.5,88.0,2.25,25.5,460.5,571.28,443.25
2016,6,2,17,0,731.0,84.0,2.3,25.0,410.0,516.37,402.75
2016,6,2,17,15,695.0,79.5,2.25,24.0,359.0,458.31,358.78
2016,6,2,17,30,659.0,75.0,2.2,23.0,308.0,401.54,314.16
2016,6,2,17,45,609.5,69.0,2.2,22.5,257.5,340.14,263.97
2016,6,2,18,0,560.0,63.0,2.2,22.0,207.0,283.15,215.86
2016,6,2,18,15,485.5,55.0,2.1,21.0,160.5,220.77,163.3
2016,6,2,18,30,411.0,47.0,2.0,20.0,114.0,165.98,116.67
2016,6,2,18,45,299.0,35.5,1.95,19.0,75.5,107.58,68.93
2016,6,2,19,0,187.0,24.0,1.9,18.0,37.0,58.85,23.47
2016,6,2,19,15,93.5,12.0,1.9,17.5,18.5,21.67,0.0
2016,6,2,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,31.0,5.0,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,62.0,10.0,1.1,15.0,12.0,9.83,0.0
2016,6,3,5,15,192.5,23.0,1.1,15.5,42.5,17.88,5.52
2016,6,3,5,30,323.0,36.0,1.1,16.0,73.0,27.65,17.83
2016,6,3,5,45,411.5,45.0,1.1,17.0,116.5,33.03,23.16
2016,6,3,6,0,500.0,54.0,1.1,18.0,160.0,38.07,27.84
2016,6,3,6,15,559.0,60.5,1.0,18.5,208.5,60.51,33.4
2016,6,3,6,30,618.0,67.0,0.9,19.0,257.0,102.54,55.73
2016,6,3,6,45,659.5,72.0,0.85,19.5,307.5,147.45,87.79
2016,6,3,7,0,701.0,77.0,0.8,20.0,358.0,196.95,127.53
2016,6,3,7,15,529.0,128.5,0.75,20.5,357.0,239.73,170.55
2016,6,3,7,30,357.0,180.0,0.7,21.0,356.0,266.49,198.3
2016,6,3,7,45,582.5,135.5,0.65,22.0,457.5,324.49,240.31
2016,6,3,8,0,808.0,91.0,0.6,23.0,559.0,409.86,303.87
2016,6,3,8,15,825.0,93.5,0.55,24.0,605.5,462.55,343.94
2016,6,3,8,30,842.0,96.0,0.5,25.0,652.0,518.39,384.64
2016,6,3,8,45,856.0,98.0,0.5,26.0,695.0,569.84,420.99
2016,6,3,9,0,870.0,100.0,0.5,27.0,738.0,621.19,455.82
2016,6,3,9,15,880.0,101.5,0.45,27.5,776.0,669.15,487.32
2016,6,3,9,30,890.0,103.0,0.4,28.0,814.0,716.17,516.46
2016,6,3,9,45,903.5,101.0,0.4,29.0,848.5,761.27,541.92
2016,6,3,10,0,917.0,99.0,0.4,30.0,883.0,805.23,566.05
2016,6,3,10,15,922.5,100.5,0.55,30.0,909.5,844.73,591.9
2016,6,3,10,30,928.0,102.0,0.7,30.0,936.0,882.12,616.47
2016,6,3,10,45,930.5,103.0,0.85,30.5,955.5,914.12,636.43
2016,6,3,11,0,933.0,104.0,1.0,31.0,975.0,943.51,654.73
2016,6,3,11,15,935.5,104.5,1.1,31.0,987.5,969.65,671.52
2016,6,3,11,30,938.0,105.0,1.2,31.0,1000.0,992.94,686.64
2016,6,3,11,45,937.0,106.5,1.35,31.0,1004.5,1010.9,699.43
2016,6,3,12,0,936.0,108.0,1.5,31.0,1009.0,1025.72,710.39
2016,6,3,12,15,935.5,108.0,1.6,31.0,1007.5,1036.35,718.14
2016,6,3,12,30,935.0,108.0,1.7,31.0,1006.0,1043.74,724.05
2016,6,3,12,45,921.5,115.0,1.8,31.0,993.0,1042.0,724.53
2016,6,3,13,0,908.0,122.0,1.9,31.0,980.0,1037.01,723.17
2016,6,3,13,15,904.5,121.5,1.95,31.0,963.5,1031.19,720.73
2016,6,3,13,30,901.0,121.0,2.0,31.0,947.0,1022.19,716.43
2016,6,3,13,45,896.0,119.5,2.05,31.0,924.0,1007.55,708.73
2016,6,3,14,0,891.0,118.0,2.1,31.0,901.0,989.88,699.23
2016,6,3,14,15,884.0,117.0,2.1,31.0,871.0,967.91,686.51
2016,6,3,14,30,877.0,116.0,2.1,31.0,841.0,943.21,672.12
2016,6,3,14,45,869.0,113.5,2.15,31.0,806.0,913.43,654.95
2016,6,3,15,0,861.0,111.0,2.2,31.0,771.0,881.26,636.13
2016,6,3,15,15,849.0,108.5,2.15,30.5,730.5,843.48,613.85
2016,6,3,15,30,837.0,106.0,2.1,30.0,690.0,808.07,592.94
2016,6,3,15,45,701.0,141.5,2.1,30.0,608.5,712.84,530.31
2016,6,3,16,0,565.0,177.0,2.1,30.0,527.0,622.52,466.95
2016,6,3,16,15,666.5,135.5,2.05,29.5,516.5,627.22,474.04
2016,6,3,16,30,768.0,94.0,2.0,29.0,506.0,619.36,471.04
2016,6,3,16,45,742.0,90.0,2.0,28.5,456.0,564.58,432.09
2016,6,3,17,0,716.0,86.0,2.0,28.0,406.0,511.89,393.66
2016,6,3,17,15,680.5,81.0,1.9,27.0,355.5,453.11,349.76
2016,6,3,17,30,645.0,76.0,1.8,26.0,305.0,396.73,306.1
2016,6,3,17,45,594.5,70.0,1.7,25.5,255.5,335.59,256.81
2016,6,3,18,0,544.0,64.0,1.6,25.0,206.0,278.97,209.78
2016,6,3,18,15,471.0,56.0,1.55,24.0,160.0,217.82,159.16
2016,6,3,18,30,398.0,48.0,1.5,23.0,114.0,164.1,114.17
2016,6,3,18,45,290.0,36.5,1.45,22.0,76.0,107.09,68.17
2016,6,3,19,0,182.0,25.0,1.4,21.0,38.0,59.6,24.89
2016,6,3,19,15,91.0,12.5,1.4,20.5,19.0,22.01,0.0
2016,6,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,16.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,17.0,5.0,4.91,0.0
2016,6,4,5,15,0.0,19.5,0.9,17.0,19.5,18.83,6.23
2016,6,4,5,30,0.0,34.0,0.8,17.0,34.0,32.3,21.7
2016,6,4,5,45,4.5,53.0,0.75,17.5,54.0,49.33,37.23
2016,6,4,6,0,9.0,72.0,0.7,18.0,74.0,66.17,52.31
2016,6,4,6,15,17.5,91.5,0.7,18.0,96.5,84.45,64.73
2016,6,4,6,30,26.0,111.0,0.7,18.0,119.0,101.33,78.08
2016,6,4,6,45,32.0,131.0,0.7,18.5,143.0,122.3,94.6
2016,6,4,7,0,38.0,151.0,0.7,19.0,167.0,144.12,111.65
2016,6,4,7,15,67.0,178.5,0.75,19.5,210.0,178.66,137.95
2016,6,4,7,30,96.0,206.0,0.8,20.0,253.0,216.64,166.86
2016,6,4,7,45,63.0,213.0,0.85,20.5,245.5,218.53,168.65
2016,6,4,8,0,30.0,220.0,0.9,21.0,238.0,216.58,167.04
2016,6,4,8,15,20.5,216.0,0.95,21.0,229.0,214.42,165.16
2016,6,4,8,30,11.0,212.0,1.0,21.0,220.0,207.78,159.69
2016,6,4,8,45,54.0,274.0,1.05,21.5,314.0,288.02,220.72
2016,6,4,9,0,97.0,336.0,1.1,22.0,408.0,374.78,284.6
2016,6,4,9,15,84.5,349.0,1.1,22.0,414.0,385.08,291.02
2016,6,4,9,30,72.0,362.0,1.1,22.0,420.0,394.13,296.88
2016,6,4,9,45,159.5,385.0,1.1,22.5,519.5,484.25,362.64
2016,6,4,10,0,247.0,408.0,1.1,23.0,619.0,581.95,431.16
2016,6,4,10,15,173.5,421.5,1.15,23.0,572.0,547.01,404.26
2016,6,4,10,30,100.0,435.0,1.2,23.0,525.0,505.41,373.34
2016,6,4,10,45,88.5,438.5,1.25,23.0,520.0,503.83,372.19
2016,6,4,11,0,77.0,442.0,1.3,23.0,515.0,501.29,370.06
2016,6,4,11,15,61.0,430.0,1.3,23.0,488.0,478.47,353.41
2016,6,4,11,30,45.0,418.0,1.3,23.0,461.0,454.5,336.0
2016,6,4,11,45,104.5,452.5,1.35,23.0,553.5,548.63,404.3
2016,6,4,12,0,164.0,487.0,1.4,23.0,646.0,649.65,474.67
2016,6,4,12,15,189.5,484.5,1.4,23.0,667.0,676.66,492.89
2016,6,4,12,30,215.0,482.0,1.4,23.0,688.0,703.3,511.46
2016,6,4,12,45,288.5,453.5,1.4,23.5,727.5,756.88,548.55
2016,6,4,13,0,362.0,425.0,1.4,24.0,767.0,803.55,580.33
2016,6,4,13,15,199.5,404.0,1.4,24.0,592.5,613.58,449.3
2016,6,4,13,30,37.0,383.0,1.4,24.0,418.0,423.26,312.61
2016,6,4,13,45,32.5,363.0,1.45,24.5,393.0,398.67,295.97
2016,6,4,14,0,28.0,343.0,1.5,25.0,368.0,373.93,278.08
2016,6,4,14,15,230.5,334.5,1.5,25.0,527.0,573.49,427.61
2016,6,4,14,30,433.0,326.0,1.5,25.0,686.0,756.8,556.58
2016,6,4,14,45,475.0,294.5,1.5,25.5,673.5,752.64,553.15
2016,6,4,15,0,517.0,263.0,1.5,26.0,661.0,744.47,548.91
2016,6,4,15,15,646.5,195.5,1.5,26.0,665.5,771.62,571.78
2016,6,4,15,30,776.0,128.0,1.5,26.0,670.0,782.42,580.39
2016,6,4,15,45,556.5,189.5,1.55,26.0,565.5,647.81,487.49
2016,6,4,16,0,337.0,251.0,1.6,26.0,461.0,521.53,395.26
2016,6,4,16,15,525.0,179.5,1.6,25.5,476.0,571.53,437.49
2016,6,4,16,30,713.0,108.0,1.6,25.0,491.0,600.28,462.18
2016,6,4,16,45,691.5,101.5,1.65,24.5,443.5,547.94,424.64
2016,6,4,17,0,670.0,95.0,1.7,24.0,396.0,496.19,386.82
2016,6,4,17,15,633.5,89.5,1.7,23.0,346.5,438.49,343.51
2016,6,4,17,30,597.0,84.0,1.7,22.0,297.0,383.34,300.52
2016,6,4,17,45,553.5,76.0,1.7,21.5,249.0,325.36,253.28
2016,6,4,18,0,510.0,68.0,1.7,21.0,201.0,271.23,207.71
2016,6,4,18,15,439.5,59.0,1.65,20.0,156.0,211.49,157.54
2016,6,4,18,30,369.0,50.0,1.6,19.0,111.0,158.95,112.92
2016,6,4,18,45,272.5,37.5,1.55,18.5,74.0,103.88,67.46
2016,6,4,19,0,176.0,25.0,1.5,18.0,37.0,59.05,26.13
2016,6,4,19,15,88.0,12.5,1.55,17.5,18.5,21.81,0.0
2016,6,4,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.5,5.0,1.55,12.5,6.0,0.0,0.0
2016,6,5,5,0,63.0,10.0,1.6,13.0,12.0,9.83,0.0
2016,6,5,5,15,182.5,23.5,1.65,13.5,42.0,18.2,6.12
2016,6,5,5,30,302.0,37.0,1.7,14.0,72.0,28.54,18.78
2016,6,5,5,45,387.5,47.0,1.8,14.5,114.5,34.8,24.97
2016,6,5,6,0,473.0,57.0,1.9,15.0,157.0,40.66,30.48
2016,6,5,6,15,236.5,72.0,1.85,15.5,122.0,61.03,41.06
2016,6,5,6,30,0.0,87.0,1.8,16.0,87.0,82.1,63.84
2016,6,5,6,45,0.0,104.5,1.8,16.5,104.5,98.53,77.32
2016,6,5,7,0,0.0,122.0,1.8,17.0,122.0,115.09,90.64
2016,6,5,7,15,67.0,165.0,1.8,17.5,198.5,167.41,130.62
2016,6,5,7,30,134.0,208.0,1.8,18.0,275.0,226.56,176.07
2016,6,5,7,45,190.5,227.0,1.8,18.5,332.0,272.59,211.43
2016,6,5,8,0,247.0,246.0,1.8,19.0,389.0,321.64,249.22
2016,6,5,8,15,268.5,264.5,1.85,19.5,432.0,363.12,281.16
2016,6,5,8,30,290.0,283.0,1.9,20.0,475.0,406.61,314.13
2016,6,5,8,45,253.5,311.0,2.0,20.5,487.0,428.29,329.82
2016,6,5,9,0,217.0,339.0,2.1,21.0,499.0,448.11,343.55
2016,6,5,9,15,275.0,345.5,2.15,21.5,559.0,502.64,383.83
2016,6,5,9,30,333.0,352.0,2.2,22.0,619.0,563.43,427.83
2016,6,5,9,45,617.5,230.0,2.3,22.5,749.0,673.39,512.18
2016,6,5,10,0,902.0,108.0,2.4,23.0,879.0,801.97,603.39
2016,6,5,10,15,908.0,109.5,2.4,23.0,906.0,841.38,628.34
2016,6,5,10,30,914.0,111.0,2.4,23.0,933.0,878.76,652.44
2016,6,5,10,45,917.5,112.0,2.45,23.5,952.5,911.27,672.27
2016,6,5,11,0,921.0,113.0,2.5,24.0,972.0,941.26,690.34
2016,6,5,11,15,923.5,113.5,2.5,24.0,985.0,967.19,706.59
2016,6,5,11,30,926.0,114.0,2.5,24.0,998.0,990.31,721.03
2016,6,5,11,45,926.5,114.5,2.5,24.0,1003.5,1008.6,732.39
2016,6,5,12,0,927.0,115.0,2.5,24.0,1009.0,1023.83,741.88
2016,6,5,12,15,927.0,115.0,2.45,24.0,1008.0,1034.95,748.32
2016,6,5,12,30,927.0,115.0,2.4,24.0,1007.0,1042.89,752.83
2016,6,5,12,45,916.0,121.0,2.4,24.0,995.0,1042.69,752.83
2016,6,5,13,0,905.0,127.0,2.4,24.0,983.0,1039.27,750.99
2016,6,5,13,15,902.0,126.0,2.4,24.0,967.0,1033.56,747.83
2016,6,5,13,30,899.0,125.0,2.4,24.0,951.0,1024.67,742.76
2016,6,5,13,45,895.5,123.0,2.4,24.5,928.5,1011.12,733.4
2016,6,5,14,0,892.0,121.0,2.4,25.0,906.0,994.5,722.21
2016,6,5,14,15,885.5,120.0,2.45,25.0,876.5,973.1,709.93
2016,6,5,14,30,879.0,119.0,2.5,25.0,847.0,948.94,695.86
2016,6,5,14,45,871.5,116.0,2.55,25.0,812.5,919.15,678.02
2016,6,5,15,0,864.0,113.0,2.6,25.0,778.0,886.93,658.46
2016,6,5,15,15,852.0,111.0,2.65,24.5,737.5,849.69,636.57
2016,6,5,15,30,840.0,109.0,2.7,24.0,697.0,814.86,616.02
2016,6,5,15,45,826.0,105.5,2.75,24.0,652.5,770.84,587.51
2016,6,5,16,0,812.0,102.0,2.8,24.0,608.0,725.6,557.76
2016,6,5,16,15,792.0,98.5,2.8,23.5,559.5,675.14,524.53
2016,6,5,16,30,772.0,95.0,2.8,23.0,511.0,624.45,489.2
2016,6,5,16,45,746.5,91.0,2.85,22.5,461.0,569.84,449.43
2016,6,5,17,0,721.0,87.0,2.9,22.0,411.0,517.27,409.84
2016,6,5,17,15,685.5,82.0,2.85,21.5,360.0,458.25,363.7
2016,6,5,17,30,650.0,77.0,2.8,21.0,309.0,401.61,317.96
2016,6,5,17,45,601.5,70.5,2.8,20.5,259.5,340.47,267.4
2016,6,5,18,0,553.0,64.0,2.8,20.0,210.0,283.63,218.92
2016,6,5,18,15,481.5,56.0,2.7,19.0,163.5,222.36,166.69
2016,6,5,18,30,410.0,48.0,2.6,18.0,117.0,168.36,120.16
2016,6,5,18,45,304.0,36.5,2.55,17.5,78.5,110.88,72.42
2016,6,5,19,0,198.0,25.0,2.5,17.0,40.0,62.99,28.99
2016,6,5,19,15,99.0,12.5,2.5,16.5,20.0,23.14,0.0
2016,6,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.45,13.5,6.0,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.5,14.0,12.0,9.83,0.0
2016,6,6,5,15,174.0,23.0,2.5,14.0,41.0,17.77,5.93
2016,6,6,5,30,287.0,36.0,2.5,14.0,70.0,27.53,17.91
2016,6,6,5,45,370.0,45.0,2.5,14.5,110.5,32.91,23.31
2016,6,6,6,0,453.0,54.0,2.5,15.0,151.0,37.95,28.08
2016,6,6,6,15,509.5,61.0,2.45,15.5,197.0,59.65,33.99
2016,6,6,6,30,566.0,68.0,2.4,16.0,243.0,99.19,55.7
2016,6,6,6,45,283.0,82.0,2.4,16.5,169.5,105.29,70.58
2016,6,6,7,0,0.0,96.0,2.4,17.0,96.0,91.82,71.43
2016,6,6,7,15,2.5,127.0,2.4,17.5,128.5,121.16,95.17
2016,6,6,7,30,5.0,158.0,2.4,18.0,161.0,150.86,118.74
2016,6,6,7,45,9.0,177.0,2.4,18.5,182.5,170.71,134.0
2016,6,6,8,0,13.0,196.0,2.4,19.0,204.0,191.06,149.52
2016,6,6,8,15,23.0,226.5,2.4,19.5,242.0,225.15,175.68
2016,6,6,8,30,33.0,257.0,2.4,20.0,280.0,257.61,200.19
2016,6,6,8,45,40.5,283.0,2.45,20.5,312.5,288.62,223.32
2016,6,6,9,0,48.0,309.0,2.5,21.0,345.0,320.53,246.85
2016,6,6,9,15,442.0,210.5,2.5,21.0,562.5,485.06,377.95
2016,6,6,9,30,836.0,112.0,2.5,21.0,780.0,686.83,530.89
2016,6,6,9,45,844.5,113.5,2.55,21.5,812.0,729.42,557.93
2016,6,6,10,0,853.0,115.0,2.6,22.0,844.0,770.67,584.85
2016,6,6,10,15,859.5,116.5,2.6,22.0,870.5,808.76,610.12
2016,6,6,10,30,866.0,118.0,2.6,22.0,897.0,844.98,633.91
2016,6,6,10,45,871.5,118.0,2.65,22.5,917.0,876.84,653.71
2016,6,6,11,0,877.0,118.0,2.7,23.0,937.0,906.43,671.88
2016,6,6,11,15,880.0,119.0,2.65,23.0,950.0,932.28,688.0
2016,6,6,11,30,883.0,120.0,2.6,23.0,963.0,955.49,702.33
2016,6,6,11,45,885.0,119.5,2.6,23.0,969.0,973.52,713.71
2016,6,6,12,0,887.0,119.0,2.6,23.0,975.0,988.67,723.32
2016,6,6,12,15,886.5,119.0,2.6,23.0,973.5,998.91,729.83
2016,6,6,12,30,886.0,119.0,2.6,23.0,972.0,1006.1,734.5
2016,6,6,12,45,879.5,122.0,2.6,23.0,961.5,1007.24,735.38
2016,6,6,13,0,873.0,125.0,2.6,23.0,951.0,1005.29,734.43
2016,6,6,13,15,869.5,124.5,2.6,23.0,935.5,999.71,731.26
2016,6,6,13,30,866.0,124.0,2.6,23.0,920.0,991.08,726.24
2016,6,6,13,45,859.5,123.5,2.6,23.0,897.0,976.5,717.46
2016,6,6,14,0,853.0,123.0,2.6,23.0,874.0,959.07,706.92
2016,6,6,14,15,846.0,121.5,2.6,22.5,845.0,937.37,694.96
2016,6,6,14,30,839.0,120.0,2.6,22.0,816.0,913.07,681.25
2016,6,6,14,45,828.0,118.5,2.65,22.0,781.5,882.67,662.46
2016,6,6,15,0,817.0,117.0,2.7,22.0,747.0,850.16,642.12
2016,6,6,15,15,805.0,115.0,2.7,21.5,708.0,818.85,623.3
2016,6,6,15,30,793.0,113.0,2.7,21.0,669.0,781.17,599.78
2016,6,6,15,45,776.0,110.5,2.75,21.0,625.5,737.56,570.9
2016,6,6,16,0,759.0,108.0,2.8,21.0,582.0,693.08,540.97
2016,6,6,16,15,738.5,104.5,2.85,20.5,535.5,644.4,508.42
2016,6,6,16,30,718.0,101.0,2.9,20.0,489.0,597.07,474.45
2016,6,6,16,45,692.0,97.0,2.95,20.0,441.0,544.54,434.63
2016,6,6,17,0,666.0,93.0,3.0,20.0,393.0,492.98,394.46
2016,6,6,17,15,631.0,87.5,3.0,19.5,344.5,436.28,349.73
2016,6,6,17,30,596.0,82.0,3.0,19.0,296.0,381.98,305.49
2016,6,6,17,45,550.0,75.0,3.0,18.5,248.5,324.04,257.07
2016,6,6,18,0,504.0,68.0,3.0,18.0,201.0,270.18,210.73
2016,6,6,18,15,435.0,59.0,2.95,17.5,156.5,211.12,159.79
2016,6,6,18,30,366.0,50.0,2.9,17.0,112.0,159.09,114.62
2016,6,6,18,45,270.0,38.0,2.9,16.5,75.5,104.51,69.04
2016,6,6,19,0,174.0,26.0,2.9,16.0,39.0,60.64,29.19
2016,6,6,19,15,87.0,13.0,2.9,15.5,19.5,22.43,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.5,2.35,13.0,6.0,0.0,0.0
2016,6,7,5,0,45.0,11.0,2.4,13.0,12.0,10.81,0.0
2016,6,7,5,15,153.5,25.0,2.4,13.5,41.0,19.41,7.13
2016,6,7,5,30,262.0,39.0,2.4,14.0,70.0,29.8,19.86
2016,6,7,5,45,352.0,49.0,2.45,14.5,111.5,36.61,26.56
2016,6,7,6,0,442.0,59.0,2.5,15.0,153.0,42.4,32.01
2016,6,7,6,15,221.0,60.0,2.45,15.0,107.0,51.21,33.16
2016,6,7,6,30,0.0,61.0,2.4,15.0,61.0,58.95,44.59
2016,6,7,6,45,0.0,73.5,2.35,15.5,73.5,70.85,54.48
2016,6,7,7,0,0.0,86.0,2.3,16.0,86.0,82.69,64.13
2016,6,7,7,15,0.0,99.5,2.25,16.5,99.5,95.5,74.42
2016,6,7,7,30,0.0,113.0,2.2,17.0,113.0,108.35,84.59
2016,6,7,7,45,1.0,140.0,2.15,17.5,140.5,134.09,105.07
2016,6,7,8,0,2.0,167.0,2.1,18.0,168.0,160.02,125.34
2016,6,7,8,15,2.5,171.5,2.1,18.5,173.0,165.09,128.72
2016,6,7,8,30,3.0,176.0,2.1,19.0,178.0,170.14,132.12
2016,6,7,8,45,7.5,205.0,2.15,19.5,210.5,200.43,155.42
2016,6,7,9,0,12.0,234.0,2.2,20.0,243.0,231.27,178.78
2016,6,7,9,15,14.5,253.5,2.25,20.0,265.0,252.4,194.72
2016,6,7,9,30,17.0,273.0,2.3,20.0,287.0,273.81,210.81
2016,6,7,9,45,43.0,332.0,2.35,20.5,368.5,349.35,267.8
2016,6,7,10,0,69.0,391.0,2.4,21.0,450.0,428.44,325.86
2016,6,7,10,15,179.5,408.5,2.45,21.0,568.5,539.21,409.01
2016,6,7,10,30,290.0,426.0,2.5,21.0,687.0,658.14,495.56
2016,6,7,10,45,587.5,276.0,2.6,21.5,819.5,785.75,592.43
2016,6,7,11,0,885.0,126.0,2.7,22.0,952.0,921.2,685.2
2016,6,7,11,15,888.0,126.5,2.75,22.0,965.0,946.81,701.01
2016,6,7,11,30,891.0,127.0,2.8,22.0,978.0,969.76,716.07
2016,6,7,11,45,893.5,127.0,2.85,22.0,984.5,988.98,728.73
2016,6,7,12,0,896.0,127.0,2.9,22.0,991.0,1005.31,739.6
2016,6,7,12,15,896.0,126.5,2.9,22.0,990.0,1015.73,746.26
2016,6,7,12,30,896.0,126.0,2.9,22.0,989.0,1023.08,751.07
2016,6,7,12,45,900.0,122.5,2.95,22.0,982.0,1028.27,755.06
2016,6,7,13,0,904.0,119.0,3.0,22.0,975.0,1030.27,757.09
2016,6,7,13,15,901.0,118.0,3.0,22.0,959.5,1024.59,753.81
2016,6,7,13,30,898.0,117.0,3.0,22.0,944.0,1015.74,748.62
2016,6,7,13,45,892.0,117.0,3.05,22.0,920.5,1001.86,740.67
2016,6,7,14,0,886.0,117.0,3.1,22.0,897.0,985.01,730.85
2016,6,7,14,15,879.0,115.5,3.1,21.5,868.0,962.78,718.47
2016,6,7,14,30,872.0,114.0,3.1,21.0,839.0,937.83,704.26
2016,6,7,14,45,860.0,114.0,3.15,21.0,803.5,907.36,685.24
2016,6,7,15,0,848.0,114.0,3.2,21.0,768.0,874.74,664.65
2016,6,7,15,15,836.0,112.0,3.2,20.5,728.0,838.06,641.99
2016,6,7,15,30,824.0,110.0,3.2,20.0,688.0,803.85,620.82
2016,6,7,15,45,806.0,108.0,3.2,20.0,643.5,758.95,590.54
2016,6,7,16,0,788.0,106.0,3.2,20.0,599.0,713.17,559.29
2016,6,7,16,15,767.5,103.0,3.15,19.5,551.5,663.91,525.83
2016,6,7,16,30,747.0,100.0,3.1,19.0,504.0,614.5,490.15
2016,6,7,16,45,718.0,96.5,3.1,19.0,454.5,560.77,449.1
2016,6,7,17,0,689.0,93.0,3.1,19.0,405.0,506.85,406.88
2016,6,7,17,15,653.0,87.5,3.1,18.5,355.0,448.51,360.78
2016,6,7,17,30,617.0,82.0,3.1,18.0,305.0,392.64,315.17
2016,6,7,17,45,566.0,76.0,3.1,17.5,256.0,332.56,264.88
2016,6,7,18,0,515.0,70.0,3.1,17.0,207.0,277.0,217.03
2016,6,7,18,15,443.5,61.0,3.0,16.5,161.5,216.48,164.7
2016,6,7,18,30,372.0,52.0,2.9,16.0,116.0,163.2,118.36
2016,6,7,18,45,268.5,40.0,2.85,15.5,78.5,106.73,71.29
2016,6,7,19,0,165.0,28.0,2.8,15.0,41.0,61.82,31.13
2016,6,7,19,15,82.5,14.0,2.8,14.5,20.5,23.01,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,13.0,4.0,3.93,0.0
2016,6,8,5,15,0.0,12.5,2.95,13.0,12.5,12.05,2.34
2016,6,8,5,30,0.0,21.0,3.0,13.0,21.0,20.26,11.77
2016,6,8,5,45,0.0,33.0,3.15,13.5,33.0,31.86,22.49
2016,6,8,6,0,0.0,45.0,3.3,14.0,45.0,43.47,33.1
2016,6,8,6,15,0.0,58.0,3.35,14.0,58.0,55.83,42.04
2016,6,8,6,30,0.0,71.0,3.4,14.0,71.0,68.07,52.5
2016,6,8,6,45,0.0,85.0,3.5,14.5,85.0,81.27,63.49
2016,6,8,7,0,0.0,99.0,3.6,15.0,99.0,94.54,74.34
2016,6,8,7,15,151.0,145.0,3.65,15.0,219.5,168.02,130.05
2016,6,8,7,30,302.0,191.0,3.7,15.0,340.0,259.14,201.25
2016,6,8,7,45,290.0,216.0,3.75,15.5,371.0,294.96,231.44
2016,6,8,8,0,278.0,241.0,3.8,16.0,402.0,329.6,259.98
2016,6,8,8,15,265.5,265.5,3.8,16.5,430.0,362.34,286.16
2016,6,8,8,30,253.0,290.0,3.8,17.0,458.0,393.77,310.54
2016,6,8,8,45,219.5,316.0,3.85,17.5,468.5,415.66,326.72
2016,6,8,9,0,186.0,342.0,3.9,18.0,479.0,431.86,337.97
2016,6,8,9,15,349.0,312.0,3.9,18.0,585.0,519.38,407.19
2016,6,8,9,30,512.0,282.0,3.9,18.0,691.0,621.03,485.84
2016,6,8,9,45,535.5,290.0,3.9,18.5,733.5,669.32,520.32
2016,6,8,10,0,559.0,298.0,3.9,19.0,776.0,718.31,554.91
2016,6,8,10,15,522.0,325.0,3.9,19.0,783.0,736.97,566.85
2016,6,8,10,30,485.0,352.0,3.9,19.0,790.0,751.95,576.11
2016,6,8,10,45,507.5,356.5,3.9,19.0,823.0,793.75,605.89
2016,6,8,11,0,530.0,361.0,3.9,19.0,856.0,835.41,635.09
2016,6,8,11,15,707.0,247.5,3.95,19.0,917.5,903.82,688.4
2016,6,8,11,30,884.0,134.0,4.0,19.0,979.0,969.83,733.3
2016,6,8,11,45,883.0,136.0,4.05,19.0,984.0,987.58,744.96
2016,6,8,12,0,882.0,138.0,4.1,19.0,989.0,1002.39,755.08
2016,6,8,12,15,881.5,138.0,4.1,19.0,987.5,1012.76,761.98
2016,6,8,12,30,881.0,138.0,4.1,19.0,986.0,1020.11,766.98
2016,6,8,12,45,861.5,149.0,4.1,19.0,972.0,1016.38,764.61
2016,6,8,13,0,842.0,160.0,4.1,19.0,958.0,1015.86,764.62
2016,6,8,13,15,838.0,159.0,4.05,18.5,942.0,1009.72,762.05
2016,6,8,13,30,834.0,158.0,4.0,18.0,926.0,1000.58,757.57
2016,6,8,13,45,663.0,248.5,4.0,18.0,849.0,923.47,705.24
2016,6,8,14,0,492.0,339.0,4.0,18.0,772.0,841.88,643.58
2016,6,8,14,15,463.0,333.0,3.95,18.0,730.0,800.91,615.1
2016,6,8,14,30,434.0,327.0,3.9,18.0,688.0,759.23,585.6
2016,6,8,14,45,478.0,295.0,3.85,18.0,677.0,756.55,586.2
2016,6,8,15,0,522.0,263.0,3.8,18.0,666.0,749.78,583.58
2016,6,8,15,15,459.0,271.0,3.8,17.5,611.5,689.39,540.01
2016,6,8,15,30,396.0,279.0,3.8,17.0,557.0,624.21,492.54
2016,6,8,15,45,587.0,194.5,3.8,17.0,577.5,681.56,541.5
2016,6,8,16,0,778.0,110.0,3.8,17.0,598.0,710.57,566.6
2016,6,8,16,15,757.0,107.0,3.8,16.5,550.5,661.37,532.18
2016,6,8,16,30,736.0,104.0,3.8,16.0,503.0,613.59,496.93
2016,6,8,16,45,625.0,116.5,3.8,16.0,432.5,525.3,427.33
2016,6,8,17,0,514.0,129.0,3.8,16.0,362.0,442.34,360.72
2016,6,8,17,15,482.0,117.0,3.75,15.5,315.0,387.66,316.8
2016,6,8,17,30,450.0,105.0,3.7,15.0,268.0,335.34,273.5
2016,6,8,17,45,405.5,96.0,3.7,15.0,225.5,283.54,229.13
2016,6,8,18,0,361.0,87.0,3.7,15.0,183.0,235.87,187.44
2016,6,8,18,15,314.0,72.5,3.55,14.5,143.5,185.8,143.71
2016,6,8,18,30,267.0,58.0,3.4,14.0,104.0,140.56,103.91
2016,6,8,18,45,197.5,43.0,3.3,14.0,71.0,94.86,64.82
2016,6,8,19,0,128.0,28.0,3.2,14.0,38.0,56.06,29.18
2016,6,8,19,15,64.0,14.0,3.15,14.0,19.0,21.02,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,27.0,5.5,3.0,12.5,6.5,0.0,0.0
2016,6,9,5,0,54.0,11.0,3.1,13.0,13.0,10.81,0.0
2016,6,9,5,15,171.5,24.5,3.25,13.0,43.0,18.99,6.99
2016,6,9,5,30,289.0,38.0,3.4,13.0,73.0,29.43,19.63
2016,6,9,5,45,374.5,48.5,3.6,13.5,115.0,36.12,26.23
2016,6,9,6,0,460.0,59.0,3.8,14.0,157.0,42.39,32.13
2016,6,9,6,15,230.0,66.0,3.8,14.5,115.0,56.11,37.19
2016,6,9,6,30,0.0,73.0,3.8,15.0,73.0,69.85,53.8
2016,6,9,6,45,0.0,87.5,3.8,15.5,87.5,83.52,65.13
2016,6,9,7,0,0.0,102.0,3.8,16.0,102.0,97.25,76.31
2016,6,9,7,15,4.0,132.5,3.75,16.0,134.5,126.46,100.15
2016,6,9,7,30,8.0,163.0,3.7,16.0,167.0,156.23,124.15
2016,6,9,7,45,8.0,174.0,3.7,16.5,178.0,167.62,132.79
2016,6,9,8,0,8.0,185.0,3.7,17.0,189.0,178.96,141.32
2016,6,9,8,15,11.0,203.5,3.65,17.5,210.0,198.56,156.33
2016,6,9,8,30,14.0,222.0,3.6,18.0,231.0,218.52,171.47
2016,6,9,8,45,20.0,249.0,3.55,18.5,263.0,248.39,194.26
2016,6,9,9,0,26.0,276.0,3.5,19.0,295.0,276.91,215.69
2016,6,9,9,15,23.0,280.0,3.45,19.0,297.5,282.81,219.73
2016,6,9,9,30,20.0,284.0,3.4,19.0,300.0,286.26,221.92
2016,6,9,9,45,27.5,316.0,3.4,19.5,339.0,322.85,249.3
2016,6,9,10,0,35.0,348.0,3.4,20.0,378.0,361.4,277.72
2016,6,9,10,15,45.0,375.5,3.35,20.0,415.5,398.5,305.28
2016,6,9,10,30,55.0,403.0,3.3,20.0,453.0,436.48,333.24
2016,6,9,10,45,51.5,407.5,3.3,20.5,455.0,441.22,335.55
2016,6,9,11,0,48.0,412.0,3.3,21.0,457.0,445.59,337.75
2016,6,9,11,15,50.0,415.5,3.3,21.0,463.5,453.74,343.6
2016,6,9,11,30,52.0,419.0,3.3,21.0,470.0,461.81,349.42
2016,6,9,11,45,476.0,273.0,3.35,21.0,733.5,738.83,563.96
2016,6,9,12,0,900.0,127.0,3.4,21.0,997.0,1009.02,751.14
2016,6,9,12,15,899.5,127.0,3.45,21.0,995.0,1019.56,756.15
2016,6,9,12,30,899.0,127.0,3.5,21.0,993.0,1027.01,761.49
2016,6,9,12,45,906.0,120.5,3.55,21.0,987.0,1032.27,765.5
2016,6,9,13,0,913.0,114.0,3.6,21.0,981.0,1034.28,767.5
2016,6,9,13,15,910.0,113.5,3.65,21.0,964.5,1029.15,764.89
2016,6,9,13,30,907.0,113.0,3.7,21.0,948.0,1020.82,760.32
2016,6,9,13,45,904.5,110.5,3.75,21.0,926.0,1007.75,752.68
2016,6,9,14,0,902.0,108.0,3.8,21.0,904.0,991.57,743.05
2016,6,9,14,15,895.5,106.5,3.8,21.0,875.0,969.58,729.23
2016,6,9,14,30,889.0,105.0,3.8,21.0,846.0,944.82,713.57
2016,6,9,14,45,881.0,103.0,3.85,21.0,811.0,915.51,695.06
2016,6,9,15,0,873.0,101.0,3.9,21.0,776.0,883.78,674.8
2016,6,9,15,15,861.5,99.0,3.95,20.5,736.0,846.82,651.97
2016,6,9,15,30,850.0,97.0,4.0,20.0,696.0,808.02,627.52
2016,6,9,15,45,835.5,95.0,4.05,20.0,652.0,765.24,598.65
2016,6,9,16,0,821.0,93.0,4.1,20.0,608.0,724.82,571.17
2016,6,9,16,15,802.5,90.0,4.1,19.5,560.5,675.75,537.72
2016,6,9,16,30,784.0,87.0,4.1,19.0,513.0,626.3,502.64
2016,6,9,16,45,759.0,83.5,4.15,18.5,463.5,572.13,461.87
2016,6,9,17,0,734.0,80.0,4.2,18.0,414.0,518.7,420.37
2016,6,9,17,15,701.0,76.0,4.2,17.5,364.0,461.51,374.5
2016,6,9,17,30,668.0,72.0,4.2,17.0,314.0,407.41,329.62
2016,6,9,17,45,622.0,66.5,4.2,17.0,265.0,347.48,278.2
2016,6,9,18,0,576.0,61.0,4.2,17.0,216.0,291.55,228.91
2016,6,9,18,15,509.5,54.0,4.1,16.5,170.0,231.59,176.28
2016,6,9,18,30,443.0,47.0,4.0,16.0,124.0,178.31,129.08
2016,6,9,18,45,343.0,36.5,3.95,15.5,85.0,120.95,80.43
2016,6,9,19,0,243.0,26.0,3.9,15.0,46.0,74.06,38.14
2016,6,9,19,15,121.5,13.0,3.85,14.5,23.0,26.7,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,50.5,5.5,3.3,12.5,7.0,0.0,0.0
2016,6,10,5,0,101.0,11.0,3.4,13.0,14.0,10.81,0.0
2016,6,10,5,15,228.0,22.0,3.55,13.5,45.0,16.78,5.53
2016,6,10,5,30,355.0,33.0,3.7,14.0,76.0,24.65,15.46
2016,6,10,5,45,433.0,41.5,3.85,14.5,118.0,29.74,20.52
2016,6,10,6,0,511.0,50.0,4.0,15.0,160.0,34.5,25.01
2016,6,10,6,15,566.5,56.0,4.05,15.0,207.5,57.09,30.72
2016,6,10,6,30,622.0,62.0,4.1,15.0,255.0,98.61,53.29
2016,6,10,6,45,656.0,68.0,4.2,15.5,303.5,143.32,86.38
2016,6,10,7,0,690.0,74.0,4.3,16.0,352.0,194.5,129.12
2016,6,10,7,15,720.0,78.0,4.3,16.5,402.0,243.69,172.42
2016,6,10,7,30,750.0,82.0,4.3,17.0,452.0,295.91,218.78
2016,6,10,7,45,769.5,86.5,4.3,17.5,500.0,347.71,264.68
2016,6,10,8,0,789.0,91.0,4.3,18.0,548.0,401.0,310.8
2016,6,10,8,15,807.0,93.5,4.3,18.5,594.5,453.04,354.76
2016,6,10,8,30,825.0,96.0,4.3,19.0,641.0,508.41,399.93
2016,6,10,8,45,834.5,100.5,4.3,19.5,683.0,558.75,439.95
2016,6,10,9,0,844.0,105.0,4.3,20.0,725.0,608.65,478.43
2016,6,10,9,15,855.5,107.0,4.25,20.0,763.5,656.84,515.49
2016,6,10,9,30,867.0,109.0,4.2,20.0,802.0,704.32,550.92
2016,6,10,9,45,878.0,109.5,4.2,20.0,835.5,749.06,582.24
2016,6,10,10,0,889.0,110.0,4.2,20.0,869.0,792.57,612.36
2016,6,10,10,15,895.5,111.0,4.2,20.0,896.5,831.5,638.95
2016,6,10,10,30,902.0,112.0,4.2,20.0,924.0,868.46,663.99
2016,6,10,10,45,684.0,246.0,4.25,20.5,870.0,840.24,641.75
2016,6,10,11,0,466.0,380.0,4.3,21.0,816.0,795.85,602.27
2016,6,10,11,15,391.0,416.0,4.3,21.0,785.0,774.24,584.85
2016,6,10,11,30,316.0,452.0,4.3,21.0,754.0,750.3,565.41
2016,6,10,11,45,326.5,451.0,4.3,21.0,765.0,768.25,578.42
2016,6,10,12,0,337.0,450.0,4.3,21.0,776.0,785.34,590.58
2016,6,10,12,15,333.5,452.0,4.3,21.0,774.0,790.59,594.06
2016,6,10,12,30,330.0,454.0,4.3,21.0,772.0,794.48,596.7
2016,6,10,12,45,233.5,464.0,4.3,21.0,688.5,706.05,531.81
2016,6,10,13,0,137.0,474.0,4.3,21.0,605.0,621.85,469.04
2016,6,10,13,15,157.0,466.5,4.3,21.0,614.0,635.53,480.34
2016,6,10,13,30,177.0,459.0,4.3,21.0,623.0,648.3,490.54
2016,6,10,13,45,177.0,446.5,4.3,21.0,607.0,635.09,481.57
2016,6,10,14,0,177.0,434.0,4.3,21.0,591.0,621.09,472.17
2016,6,10,14,15,214.5,413.5,4.3,20.5,597.5,633.65,484.25
2016,6,10,14,30,252.0,393.0,4.3,20.0,604.0,651.82,500.21
2016,6,10,14,45,231.5,378.5,4.3,20.0,565.5,605.2,466.57
2016,6,10,15,0,211.0,364.0,4.3,20.0,527.0,566.65,438.69
2016,6,10,15,15,217.5,342.5,4.3,20.0,503.0,544.12,423.32
2016,6,10,15,30,224.0,321.0,4.3,20.0,479.0,520.45,406.9
2016,6,10,15,45,225.5,298.5,4.3,20.0,449.0,490.62,385.54
2016,6,10,16,0,227.0,276.0,4.3,20.0,419.0,460.02,363.34
2016,6,10,16,15,138.0,247.0,4.3,19.5,332.0,357.32,283.64
2016,6,10,16,30,49.0,218.0,4.3,19.0,245.0,255.47,202.76
2016,6,10,16,45,138.0,200.5,4.3,19.0,266.0,296.85,238.27
2016,6,10,17,0,227.0,183.0,4.3,19.0,287.0,329.38,265.48
2016,6,10,17,15,210.5,162.0,4.25,18.5,249.0,287.43,231.98
2016,6,10,17,30,194.0,141.0,4.2,18.0,211.0,242.07,195.23
2016,6,10,17,45,171.5,122.5,4.2,17.5,178.0,203.34,163.1
2016,6,10,18,0,149.0,104.0,4.2,17.0,145.0,166.74,132.15
2016,6,10,18,15,275.0,78.5,4.0,16.5,134.0,180.18,139.14
2016,6,10,18,30,401.0,53.0,3.8,16.0,123.0,173.5,126.5
2016,6,10,18,45,296.0,41.5,3.65,15.5,84.0,115.31,77.68
2016,6,10,19,0,191.0,30.0,3.5,15.0,45.0,69.52,37.33
2016,6,10,19,15,95.5,15.0,3.4,14.5,22.5,25.79,0.0
2016,6,10,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,31.0,5.5,1.95,11.5,6.5,0.0,0.0
2016,6,11,5,0,62.0,11.0,1.9,12.0,13.0,10.81,0.0
2016,6,11,5,15,179.5,24.5,1.95,12.5,43.5,18.99,7.07
2016,6,11,5,30,297.0,38.0,2.0,13.0,74.0,29.42,19.65
2016,6,11,5,45,383.5,48.0,2.1,14.0,116.5,35.65,25.78
2016,6,11,6,0,470.0,58.0,2.2,15.0,159.0,41.49,31.22
2016,6,11,6,15,528.0,65.0,2.2,15.5,206.5,63.38,36.87
2016,6,11,6,30,586.0,72.0,2.2,16.0,254.0,103.89,58.9
2016,6,11,6,45,622.0,74.0,2.2,17.0,297.5,143.52,87.33
2016,6,11,7,0,658.0,76.0,2.2,18.0,341.0,187.14,122.96
2016,6,11,7,15,694.5,84.5,2.15,18.5,397.0,240.33,168.36
2016,6,11,7,30,731.0,93.0,2.1,19.0,453.0,299.99,219.24
2016,6,11,7,45,661.5,122.0,2.1,19.5,473.5,338.96,255.26
2016,6,11,8,0,592.0,151.0,2.1,20.0,494.0,373.37,285.76
2016,6,11,8,15,587.5,169.0,2.0,20.5,533.5,419.84,323.09
2016,6,11,8,30,583.0,187.0,1.9,21.0,573.0,465.34,358.21
2016,6,11,8,45,485.0,242.5,1.85,21.5,577.5,492.13,377.39
2016,6,11,9,0,387.0,298.0,1.8,22.0,582.0,510.59,389.04
2016,6,11,9,15,262.0,340.0,1.7,22.5,537.0,488.34,369.91
2016,6,11,9,30,137.0,382.0,1.6,23.0,492.0,456.06,342.87
2016,6,11,9,45,136.5,399.0,1.55,23.5,512.5,479.75,358.82
2016,6,11,10,0,136.0,416.0,1.5,24.0,533.0,503.24,373.99
2016,6,11,10,15,150.5,431.0,1.4,24.5,564.0,536.71,396.07
2016,6,11,10,30,165.0,446.0,1.3,25.0,595.0,570.92,418.14
2016,6,11,10,45,164.5,456.5,1.25,25.5,608.0,588.39,428.31
2016,6,11,11,0,164.0,467.0,1.2,26.0,621.0,605.44,438.2
2016,6,11,11,15,201.5,470.5,1.2,26.0,661.5,650.23,469.04
2016,6,11,11,30,239.0,474.0,1.2,26.0,702.0,696.1,499.98
2016,6,11,11,45,312.0,448.5,1.2,26.5,748.5,751.69,537.25
2016,6,11,12,0,385.0,423.0,1.2,27.0,795.0,805.02,572.33
2016,6,11,12,15,647.5,274.0,1.3,27.0,898.5,926.76,659.19
2016,6,11,12,30,910.0,125.0,1.4,27.0,1002.0,1035.87,727.49
2016,6,11,12,45,916.0,120.0,1.55,27.5,996.0,1041.77,730.88
2016,6,11,13,0,922.0,115.0,1.7,28.0,990.0,1044.4,733.54
2016,6,11,13,15,919.5,114.0,1.85,27.5,975.0,1039.33,734.37
2016,6,11,13,30,917.0,113.0,2.0,27.0,960.0,1031.02,733.22
2016,6,11,13,45,912.5,112.5,2.2,27.0,937.5,1018.07,728.24
2016,6,11,14,0,908.0,112.0,2.4,27.0,915.0,1002.05,721.15
2016,6,11,14,15,901.5,111.0,2.5,27.0,886.0,980.61,709.45
2016,6,11,14,30,895.0,110.0,2.6,27.0,857.0,956.37,695.88
2016,6,11,14,45,885.0,109.5,2.75,27.0,821.5,926.81,679.13
2016,6,11,15,0,875.0,109.0,2.9,27.0,786.0,894.94,660.59
2016,6,11,15,15,863.5,107.0,2.95,26.5,746.0,858.03,638.99
2016,6,11,15,30,852.0,105.0,3.0,26.0,706.0,819.28,615.8
2016,6,11,15,45,833.5,104.0,3.05,26.0,661.0,778.36,589.55
2016,6,11,16,0,815.0,103.0,3.1,26.0,616.0,732.4,559.38
2016,6,11,16,15,795.5,100.0,3.05,25.5,568.0,682.89,526.81
2016,6,11,16,30,776.0,97.0,3.0,25.0,520.0,633.08,492.35
2016,6,11,16,45,746.5,94.0,3.0,24.5,469.5,576.98,451.63
2016,6,11,17,0,717.0,91.0,3.0,24.0,419.0,523.33,411.47
