Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,15,682.5,86.0,2.95,23.0,368.5,465.01,367.1
2016,6,11,17,30,648.0,81.0,2.9,22.0,318.0,408.94,322.87
2016,6,11,17,45,599.0,75.0,2.85,21.5,268.0,348.07,272.84
2016,6,11,18,0,550.0,69.0,2.8,21.0,218.0,291.47,224.93
2016,6,11,18,15,481.5,60.5,2.75,20.0,171.5,230.4,173.23
2016,6,11,18,30,413.0,52.0,2.7,19.0,125.0,176.23,126.74
2016,6,11,18,45,313.0,40.5,2.65,18.5,85.5,119.16,79.28
2016,6,11,19,0,213.0,29.0,2.6,18.0,46.0,72.45,38.59
2016,6,11,19,15,106.5,14.5,2.55,17.5,23.0,26.69,0.0
2016,6,11,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,26.0,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,52.0,12.0,2.1,13.0,13.0,11.8,0.0
2016,6,12,5,15,169.5,26.0,2.2,13.5,43.5,20.24,7.84
2016,6,12,5,30,287.0,40.0,2.3,14.0,74.0,30.62,20.57
2016,6,12,5,45,373.0,50.0,2.4,14.5,116.5,37.55,27.38
2016,6,12,6,0,459.0,60.0,2.5,15.0,159.0,43.31,32.82
2016,6,12,6,15,518.5,67.5,2.45,15.5,206.5,65.11,38.61
2016,6,12,6,30,578.0,75.0,2.4,16.0,254.0,105.62,60.71
2016,6,12,6,45,624.5,80.0,2.35,16.5,304.5,148.82,91.78
2016,6,12,7,0,671.0,85.0,2.3,17.0,355.0,197.16,131.04
2016,6,12,7,15,701.5,89.5,2.25,17.0,405.0,246.12,173.72
2016,6,12,7,30,732.0,94.0,2.2,17.0,455.0,300.9,221.63
2016,6,12,7,45,757.5,97.0,2.15,17.5,504.5,352.47,266.3
2016,6,12,8,0,783.0,100.0,2.1,18.0,554.0,406.19,311.64
2016,6,12,8,15,800.5,103.0,2.05,18.5,600.0,458.17,354.41
2016,6,12,8,30,818.0,106.0,2.0,19.0,646.0,510.99,396.37
2016,6,12,8,45,832.0,108.0,1.95,19.5,688.5,561.54,435.23
2016,6,12,9,0,846.0,110.0,1.9,20.0,731.0,613.76,473.91
2016,6,12,9,15,856.5,112.0,1.9,20.5,769.0,661.44,508.38
2016,6,12,9,30,867.0,114.0,1.9,21.0,807.0,708.3,541.24
2016,6,12,9,45,879.5,112.5,1.9,21.5,840.5,752.29,569.5
2016,6,12,10,0,892.0,111.0,1.9,22.0,874.0,795.15,596.53
2016,6,12,10,15,898.0,112.5,1.95,22.0,900.5,834.3,622.29
2016,6,12,10,30,904.0,114.0,2.0,22.0,927.0,871.45,646.58
2016,6,12,10,45,906.5,115.0,2.1,22.5,946.5,902.93,666.19
2016,6,12,11,0,909.0,116.0,2.2,23.0,966.0,931.88,684.09
2016,6,12,11,15,911.5,116.5,2.25,23.0,978.5,957.7,700.75
2016,6,12,11,30,914.0,117.0,2.3,23.0,991.0,980.77,715.67
2016,6,12,11,45,913.0,118.5,2.4,23.0,996.0,998.61,727.79
2016,6,12,12,0,912.0,120.0,2.5,23.0,1001.0,1013.43,738.09
2016,6,12,12,15,911.0,120.0,2.55,23.0,999.5,1023.67,745.05
2016,6,12,12,30,910.0,120.0,2.6,23.0,998.0,1030.8,750.14
2016,6,12,12,45,902.0,123.5,2.65,23.0,987.0,1031.29,751.1
2016,6,12,13,0,894.0,127.0,2.7,23.0,976.0,1028.62,750.18
2016,6,12,13,15,890.5,126.0,2.7,23.0,960.0,1022.74,746.84
2016,6,12,13,30,887.0,125.0,2.7,23.0,944.0,1013.74,741.61
2016,6,12,13,45,881.0,124.5,2.7,23.0,921.0,999.73,733.23
2016,6,12,14,0,875.0,124.0,2.7,23.0,898.0,982.77,723.04
2016,6,12,14,15,868.0,122.5,2.65,22.5,868.5,960.99,710.68
2016,6,12,14,30,861.0,121.0,2.6,22.0,839.0,936.52,696.55
2016,6,12,14,45,852.0,119.0,2.6,22.0,804.5,907.16,678.22
2016,6,12,15,0,843.0,117.0,2.6,22.0,770.0,875.51,658.29
2016,6,12,15,15,830.5,114.5,2.55,22.0,730.0,842.7,637.08
2016,6,12,15,30,818.0,112.0,2.5,22.0,690.0,803.48,611.34
2016,6,12,15,45,804.0,108.5,2.45,22.0,646.5,760.49,582.76
2016,6,12,16,0,790.0,105.0,2.4,22.0,603.0,716.31,553.06
2016,6,12,16,15,769.5,102.0,2.35,21.5,556.0,667.11,520.34
2016,6,12,16,30,749.0,99.0,2.3,21.0,509.0,617.74,485.67
2016,6,12,16,45,724.0,94.5,2.3,20.5,460.0,564.03,446.48
2016,6,12,17,0,699.0,90.0,2.3,20.0,411.0,512.39,407.58
2016,6,12,17,15,664.0,85.0,2.25,19.5,361.0,454.67,362.55
2016,6,12,17,30,629.0,80.0,2.2,19.0,311.0,399.28,317.93
2016,6,12,17,45,583.0,73.5,2.2,19.0,262.5,340.1,268.57
2016,6,12,18,0,537.0,67.0,2.2,19.0,214.0,284.94,221.23
2016,6,12,18,15,470.5,59.0,2.15,18.0,168.5,225.71,170.82
2016,6,12,18,30,404.0,51.0,2.1,17.0,123.0,173.17,125.46
2016,6,12,18,45,309.0,39.5,2.05,16.5,84.5,117.61,78.88
2016,6,12,19,0,214.0,28.0,2.0,16.0,46.0,71.66,38.73
2016,6,12,19,15,107.0,14.0,2.05,15.5,23.0,28.28,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,6.0,2.7,12.0,6.5,0.0,0.0
2016,6,13,5,0,62.0,12.0,2.8,12.0,13.0,11.8,0.0
2016,6,13,5,15,177.0,25.0,2.8,12.5,43.0,19.41,7.3
2016,6,13,5,30,292.0,38.0,2.8,13.0,73.0,29.44,19.65
2016,6,13,5,45,381.0,47.5,2.85,13.5,115.0,35.2,25.43
2016,6,13,6,0,470.0,57.0,2.9,14.0,157.0,40.61,30.56
2016,6,13,6,15,251.5,85.0,2.9,14.0,140.0,76.12,53.91
2016,6,13,6,30,33.0,113.0,2.9,14.0,123.0,103.39,80.98
2016,6,13,6,45,40.0,133.5,2.95,14.5,147.5,125.27,98.57
2016,6,13,7,0,47.0,154.0,3.0,15.0,172.0,148.13,116.91
2016,6,13,7,15,51.5,175.5,3.0,15.5,198.5,172.13,136.18
2016,6,13,7,30,56.0,197.0,3.0,16.0,225.0,196.78,155.79
2016,6,13,7,45,48.0,212.5,3.05,16.5,238.5,212.52,168.21
2016,6,13,8,0,40.0,228.0,3.1,17.0,252.0,227.38,179.64
2016,6,13,8,15,86.0,263.5,3.15,17.0,319.0,283.61,223.8
2016,6,13,8,30,132.0,299.0,3.2,17.0,386.0,342.39,269.63
2016,6,13,8,45,193.0,315.5,3.25,17.5,452.5,399.91,313.84
2016,6,13,9,0,254.0,332.0,3.3,18.0,519.0,461.23,360.5
2016,6,13,9,15,563.0,220.0,3.3,18.0,662.5,570.47,448.38
2016,6,13,9,30,872.0,108.0,3.3,18.0,806.0,705.71,553.58
2016,6,13,9,45,885.5,107.0,3.3,18.5,840.5,751.07,583.47
2016,6,13,10,0,899.0,106.0,3.3,19.0,875.0,795.39,612.74
2016,6,13,10,15,905.5,107.0,3.4,19.0,902.5,834.7,639.84
2016,6,13,10,30,912.0,108.0,3.5,19.0,930.0,872.04,665.46
2016,6,13,10,45,916.0,109.5,3.6,19.5,950.5,905.55,687.02
2016,6,13,11,0,920.0,111.0,3.7,20.0,971.0,936.6,706.79
2016,6,13,11,15,923.0,111.5,3.8,20.0,984.5,963.15,724.81
2016,6,13,11,30,926.0,112.0,3.9,20.0,998.0,986.95,741.02
2016,6,13,11,45,925.0,114.0,4.0,20.0,1003.5,1005.52,753.77
2016,6,13,12,0,924.0,116.0,4.1,20.0,1009.0,1021.02,764.59
2016,6,13,12,15,923.5,116.0,4.15,20.0,1007.5,1031.92,772.09
2016,6,13,12,30,923.0,116.0,4.2,20.0,1006.0,1039.66,777.62
2016,6,13,12,45,920.5,116.5,4.3,20.5,997.0,1042.69,778.95
2016,6,13,13,0,918.0,117.0,4.4,21.0,988.0,1042.5,778.26
2016,6,13,13,15,914.5,116.5,4.45,21.0,972.5,1037.06,775.34
2016,6,13,13,30,911.0,116.0,4.5,21.0,957.0,1028.41,770.61
2016,6,13,13,45,902.0,117.5,4.55,21.0,933.0,1013.29,761.61
2016,6,13,14,0,893.0,119.0,4.6,21.0,909.0,995.24,750.71
2016,6,13,14,15,886.0,117.5,4.6,20.5,880.0,973.18,738.13
2016,6,13,14,30,879.0,116.0,4.6,20.0,851.0,948.38,723.63
2016,6,13,14,45,868.5,115.0,4.7,20.0,815.5,918.32,704.75
2016,6,13,15,0,858.0,114.0,4.8,20.0,780.0,886.0,684.13
2016,6,13,15,15,846.5,111.5,4.8,19.5,740.0,849.16,660.73
2016,6,13,15,30,835.0,109.0,4.8,19.0,700.0,814.69,638.8
2016,6,13,15,45,829.5,102.5,4.85,19.0,658.0,774.58,611.49
2016,6,13,16,0,824.0,96.0,4.9,19.0,616.0,732.6,582.5
2016,6,13,16,15,805.0,93.0,4.9,18.5,568.0,683.16,548.35
2016,6,13,16,30,786.0,90.0,4.9,18.0,520.0,633.36,512.6
2016,6,13,16,45,765.5,85.0,4.9,18.0,471.5,580.34,471.33
2016,6,13,17,0,745.0,80.0,4.9,18.0,423.0,527.64,429.25
2016,6,13,17,15,695.5,74.5,4.9,17.5,365.0,459.5,374.48
2016,6,13,17,30,646.0,69.0,4.9,17.0,307.0,395.91,321.85
2016,6,13,17,45,611.0,66.5,4.9,16.5,264.0,345.14,278.04
2016,6,13,18,0,576.0,64.0,4.9,16.0,221.0,297.15,235.26
2016,6,13,18,15,510.5,56.5,4.8,15.5,175.0,236.74,181.92
2016,6,13,18,30,445.0,49.0,4.7,15.0,129.0,182.88,133.93
2016,6,13,18,45,337.5,39.0,4.65,15.0,89.0,123.82,83.69
2016,6,13,19,0,230.0,29.0,4.6,15.0,49.0,76.34,42.13
2016,6,13,19,15,115.0,14.5,4.6,14.5,24.5,29.93,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,32.5,6.0,3.7,11.5,7.0,0.0,0.0
2016,6,14,5,0,65.0,12.0,3.7,12.0,14.0,11.8,0.0
2016,6,14,5,15,187.5,25.0,3.7,12.0,44.5,19.41,7.28
2016,6,14,5,30,310.0,38.0,3.7,12.0,75.0,29.46,19.74
2016,6,14,5,45,409.5,45.5,3.75,12.5,118.5,33.38,23.91
2016,6,14,6,0,509.0,53.0,3.8,13.0,162.0,37.12,27.57
2016,6,14,6,15,565.5,59.0,3.8,13.5,209.5,58.78,32.77
2016,6,14,6,30,622.0,65.0,3.8,14.0,257.0,100.2,55.0
2016,6,14,6,45,669.5,68.0,3.85,14.5,308.0,144.12,86.76
2016,6,14,7,0,717.0,71.0,3.9,15.0,359.0,195.79,129.4
2016,6,14,7,15,645.0,98.0,3.85,15.5,383.0,239.1,171.45
2016,6,14,7,30,573.0,125.0,3.8,16.0,407.0,277.8,208.84
2016,6,14,7,45,696.5,103.5,3.75,16.5,482.0,333.64,255.1
2016,6,14,8,0,820.0,82.0,3.7,17.0,557.0,406.84,315.47
2016,6,14,8,15,835.5,84.5,3.65,17.0,602.5,458.98,360.19
2016,6,14,8,30,851.0,87.0,3.6,17.0,648.0,511.66,404.18
2016,6,14,8,45,862.0,89.5,3.55,17.5,690.0,562.18,444.45
2016,6,14,9,0,873.0,92.0,3.5,18.0,732.0,612.34,483.15
2016,6,14,9,15,701.5,183.0,3.5,18.0,715.0,624.88,490.52
2016,6,14,9,30,530.0,274.0,3.5,18.0,698.0,624.45,487.03
2016,6,14,9,45,486.0,304.5,3.5,18.5,705.5,645.21,500.39
2016,6,14,10,0,442.0,335.0,3.5,19.0,713.0,661.63,510.02
2016,6,14,10,15,668.5,224.5,3.55,19.0,816.5,757.53,585.49
2016,6,14,10,30,895.0,114.0,3.6,19.0,920.0,863.23,660.45
2016,6,14,10,45,900.0,114.5,3.65,19.5,940.5,896.17,680.9
2016,6,14,11,0,905.0,115.0,3.7,20.0,961.0,926.75,700.12
2016,6,14,11,15,907.5,115.5,3.75,20.0,974.0,952.53,717.35
2016,6,14,11,30,910.0,116.0,3.8,20.0,987.0,975.57,732.77
2016,6,14,11,45,911.5,116.0,3.9,20.0,993.0,994.33,745.67
2016,6,14,12,0,913.0,116.0,4.0,20.0,999.0,1010.14,756.7
2016,6,14,12,15,913.0,116.0,4.1,19.5,997.5,1021.44,766.27
2016,6,14,12,30,913.0,116.0,4.2,19.0,996.0,1029.63,773.91
2016,6,14,12,45,671.0,256.0,4.35,19.0,900.0,944.42,716.75
2016,6,14,13,0,429.0,396.0,4.5,19.0,804.0,846.0,641.81
2016,6,14,13,15,444.0,384.5,4.55,18.5,800.5,850.37,648.03
2016,6,14,13,30,459.0,373.0,4.6,18.0,797.0,852.7,652.26
2016,6,14,13,45,494.5,350.5,4.65,18.0,797.5,861.77,660.82
2016,6,14,14,0,530.0,328.0,4.7,18.0,798.0,867.91,667.34
2016,6,14,14,15,534.0,311.0,4.7,18.0,771.0,846.5,653.29
2016,6,14,14,30,538.0,294.0,4.7,18.0,744.0,822.88,637.78
2016,6,14,14,45,707.0,197.0,4.7,18.0,762.0,866.49,674.22
2016,6,14,15,0,876.0,100.0,4.7,18.0,780.0,887.39,690.11
2016,6,14,15,15,698.5,165.5,4.7,17.5,690.0,787.66,620.53
2016,6,14,15,30,521.0,231.0,4.7,17.0,600.0,685.27,544.05
2016,6,14,15,45,675.5,161.0,4.75,17.0,607.5,718.53,574.58
2016,6,14,16,0,830.0,91.0,4.8,17.0,615.0,728.62,583.84
2016,6,14,16,15,607.5,146.0,4.8,17.0,514.0,601.79,486.5
2016,6,14,16,30,385.0,201.0,4.8,17.0,413.0,481.84,389.89
2016,6,14,16,45,293.5,194.5,4.85,17.0,347.0,394.24,320.26
2016,6,14,17,0,202.0,188.0,4.9,17.0,281.0,315.38,256.25
2016,6,14,17,15,144.0,166.5,4.9,16.5,229.0,252.3,205.09
2016,6,14,17,30,86.0,145.0,4.9,16.0,177.0,190.21,154.01
2016,6,14,17,45,77.0,124.5,4.9,15.5,149.5,161.0,129.81
2016,6,14,18,0,68.0,104.0,4.9,15.0,122.0,132.6,105.79
2016,6,14,18,15,56.5,83.5,4.8,14.5,96.5,104.21,81.43
2016,6,14,18,30,45.0,63.0,4.7,14.0,71.0,76.92,57.81
2016,6,14,18,45,22.5,45.0,4.6,13.5,49.0,51.03,35.77
2016,6,14,19,0,0.0,27.0,4.5,13.0,27.0,26.48,14.22
2016,6,14,19,15,0.0,13.5,4.45,12.5,13.5,13.03,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,3.8,10.5,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,3.8,11.0,10.0,9.83,0.0
2016,6,15,5,15,62.0,25.5,3.85,11.5,33.0,21.33,8.5
2016,6,15,5,30,124.0,41.0,3.9,12.0,56.0,33.63,23.31
2016,6,15,5,45,165.0,58.5,4.0,12.5,88.0,47.04,35.96
2016,6,15,6,0,206.0,76.0,4.1,13.0,120.0,59.99,47.9
2016,6,15,6,15,229.5,94.5,4.15,13.5,155.5,82.31,59.83
2016,6,15,6,30,253.0,113.0,4.2,14.0,191.0,113.98,81.25
2016,6,15,6,45,276.0,129.5,4.3,14.5,228.5,146.78,106.25
2016,6,15,7,0,299.0,146.0,4.4,15.0,266.0,182.19,135.05
2016,6,15,7,15,532.5,113.0,4.45,15.0,361.5,224.7,163.92
2016,6,15,7,30,766.0,80.0,4.5,15.0,457.0,297.07,220.9
2016,6,15,7,45,699.5,109.0,4.55,15.5,480.5,339.19,260.94
2016,6,15,8,0,633.0,138.0,4.6,16.0,504.0,376.71,295.32
2016,6,15,8,15,740.5,113.0,4.6,16.0,576.0,438.94,347.6
2016,6,15,8,30,848.0,88.0,4.6,16.0,648.0,510.6,406.93
2016,6,15,8,45,862.5,89.0,4.7,16.5,691.0,561.51,448.44
2016,6,15,9,0,877.0,90.0,4.8,17.0,734.0,612.38,488.88
2016,6,15,9,15,886.5,92.0,4.8,17.0,771.5,660.71,526.96
2016,6,15,9,30,896.0,94.0,4.8,17.0,809.0,708.1,562.7
2016,6,15,9,45,896.0,99.0,4.85,17.5,840.0,750.28,591.86
2016,6,15,10,0,896.0,104.0,4.9,18.0,871.0,790.36,619.17
2016,6,15,10,15,618.0,256.5,4.9,18.0,793.0,747.07,583.63
2016,6,15,10,30,340.0,409.0,4.9,18.0,715.0,682.45,527.8
2016,6,15,10,45,629.5,258.0,4.95,18.0,840.5,803.09,625.32
2016,6,15,11,0,919.0,107.0,5.0,18.0,966.0,931.19,717.61
2016,6,15,11,15,922.0,107.5,5.0,18.0,979.5,957.77,735.02
2016,6,15,11,30,925.0,108.0,5.0,18.0,993.0,981.6,751.12
2016,6,15,11,45,928.5,107.0,5.05,18.0,1000.0,1001.55,764.97
2016,6,15,12,0,932.0,106.0,5.1,18.0,1007.0,1018.55,776.88
2016,6,15,12,15,932.0,106.0,5.05,18.0,1006.0,1030.06,784.27
2016,6,15,12,30,932.0,106.0,5.0,18.0,1005.0,1038.38,789.6
2016,6,15,12,45,684.0,250.5,4.95,18.0,907.5,951.8,729.33
2016,6,15,13,0,436.0,395.0,4.9,18.0,810.0,851.97,651.19
2016,6,15,13,15,668.0,256.5,4.85,18.0,879.5,944.64,725.52
2016,6,15,13,30,900.0,118.0,4.8,18.0,949.0,1019.78,777.24
2016,6,15,13,45,568.5,273.0,4.8,18.0,793.5,856.19,660.62
2016,6,15,14,0,237.0,428.0,4.8,18.0,638.0,673.04,518.38
2016,6,15,14,15,562.0,267.5,4.7,18.0,744.0,829.88,644.46
2016,6,15,14,30,887.0,107.0,4.6,18.0,850.0,946.94,729.27
2016,6,15,14,45,646.0,209.5,4.6,18.0,739.0,824.23,642.44
2016,6,15,15,0,405.0,312.0,4.6,18.0,628.0,698.71,545.46
2016,6,15,15,15,633.5,202.5,4.55,17.5,666.5,771.39,608.25
2016,6,15,15,30,862.0,93.0,4.5,17.0,705.0,816.47,643.68
2016,6,15,15,45,854.0,88.5,4.45,17.0,662.5,775.88,614.94
2016,6,15,16,0,846.0,84.0,4.4,17.0,620.0,733.56,585.2
2016,6,15,16,15,828.5,81.5,4.3,16.5,572.5,685.13,551.38
2016,6,15,16,30,811.0,79.0,4.2,16.0,525.0,639.16,518.85
2016,6,15,16,45,789.5,75.5,4.15,16.0,476.0,586.12,477.48
2016,6,15,17,0,768.0,72.0,4.1,16.0,427.0,533.44,435.35
2016,6,15,17,15,736.5,68.5,3.95,15.5,376.5,476.03,388.87
2016,6,15,17,30,705.0,65.0,3.8,15.0,326.0,420.5,342.48
2016,6,15,17,45,662.0,60.5,3.65,14.5,276.5,361.01,291.56
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,305.95,242.92
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,245.2,188.93
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,190.74,139.92
2016,6,15,18,45,396.5,34.5,2.75,13.0,93.0,133.09,89.88
2016,6,15,19,0,300.0,26.0,2.5,13.0,53.0,85.86,47.59
2016,6,15,19,15,150.0,13.0,2.35,12.5,26.5,33.45,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,1.0,1.2,11.5,1.0,0.0,0.0
2016,6,16,5,0,0.0,2.0,1.2,12.0,2.0,1.97,0.0
2016,6,16,5,15,0.0,8.0,1.2,12.5,8.0,7.71,0.0
2016,6,16,5,30,0.0,14.0,1.2,13.0,14.0,13.5,5.97
2016,6,16,5,45,0.0,22.0,1.3,13.5,22.0,21.22,13.14
2016,6,16,6,0,0.0,30.0,1.4,14.0,30.0,28.95,20.23
2016,6,16,6,15,0.0,39.5,1.3,14.0,39.5,38.14,27.03
2016,6,16,6,30,0.0,49.0,1.2,14.0,49.0,47.33,34.92
2016,6,16,6,45,0.0,58.5,1.2,14.5,58.5,56.53,42.61
2016,6,16,7,0,0.0,68.0,1.2,15.0,68.0,65.73,50.16
2016,6,16,7,15,0.0,74.5,1.15,15.0,74.5,72.03,55.27
2016,6,16,7,30,0.0,81.0,1.1,15.0,81.0,78.34,60.32
2016,6,16,7,45,0.0,99.5,1.1,15.5,99.5,95.99,74.57
2016,6,16,8,0,0.0,118.0,1.1,16.0,118.0,113.57,88.51
2016,6,16,8,15,27.5,197.0,1.1,16.5,215.5,197.63,155.42
2016,6,16,8,30,55.0,276.0,1.1,17.0,313.0,285.31,222.88
2016,6,16,8,45,88.5,307.5,1.1,17.5,371.0,336.77,261.18
2016,6,16,9,0,122.0,339.0,1.1,18.0,429.0,389.82,300.23
2016,6,16,9,15,128.5,359.5,1.15,18.0,458.5,420.8,322.76
2016,6,16,9,30,135.0,380.0,1.2,18.0,488.0,452.29,345.6
2016,6,16,9,45,169.0,396.5,1.3,18.5,537.5,500.55,380.57
2016,6,16,10,0,203.0,413.0,1.4,19.0,587.0,551.28,416.72
2016,6,16,10,15,550.5,259.0,1.5,19.0,750.0,694.89,528.04
2016,6,16,10,30,898.0,105.0,1.6,19.0,913.0,856.32,641.25
2016,6,16,10,45,903.5,105.0,1.7,19.5,933.5,889.31,660.73
2016,6,16,11,0,909.0,105.0,1.8,20.0,954.0,919.96,679.99
2016,6,16,11,15,911.5,105.5,1.9,20.0,967.0,945.86,697.4
2016,6,16,11,30,914.0,106.0,2.0,20.0,980.0,969.01,713.09
2016,6,16,11,45,916.0,105.5,2.1,20.5,986.5,987.85,724.65
2016,6,16,12,0,918.0,105.0,2.2,21.0,993.0,1003.73,734.37
2016,6,16,12,15,917.5,104.5,2.25,21.0,991.5,1014.11,741.46
2016,6,16,12,30,917.0,104.0,2.3,21.0,990.0,1021.34,746.68
2016,6,16,12,45,914.5,104.5,2.4,21.0,981.0,1024.41,749.89
2016,6,16,13,0,912.0,105.0,2.5,21.0,972.0,1024.27,751.16
2016,6,16,13,15,908.5,104.5,2.55,21.0,956.5,1018.9,748.61
2016,6,16,13,30,905.0,104.0,2.6,21.0,941.0,1010.35,744.14
2016,6,16,13,45,903.0,101.5,2.65,21.0,919.5,998.06,737.31
2016,6,16,14,0,901.0,99.0,2.7,21.0,898.0,982.65,728.5
2016,6,16,14,15,895.0,98.0,2.7,21.0,869.5,961.95,715.81
2016,6,16,14,30,889.0,97.0,2.7,21.0,841.0,938.47,701.3
2016,6,16,14,45,650.0,203.5,2.75,21.0,735.5,821.81,623.45
2016,6,16,15,0,411.0,310.0,2.8,21.0,630.0,702.12,534.73
2016,6,16,15,15,358.0,308.5,2.75,20.5,577.0,636.58,489.22
2016,6,16,15,30,305.0,307.0,2.7,20.0,524.0,580.45,449.07
2016,6,16,15,45,215.0,295.0,2.7,20.0,443.5,479.16,373.36
2016,6,16,16,0,125.0,283.0,2.7,20.0,363.0,391.23,305.92
2016,6,16,16,15,190.5,255.5,2.6,19.5,366.0,404.4,319.27
2016,6,16,16,30,256.0,228.0,2.5,19.0,369.0,418.03,332.06
2016,6,16,16,45,283.0,201.0,2.45,19.0,343.0,395.05,315.18
2016,6,16,17,0,310.0,174.0,2.4,19.0,317.0,369.02,295.51
2016,6,16,17,15,502.0,118.5,2.3,18.5,318.5,403.31,324.03
2016,6,16,17,30,694.0,63.0,2.2,18.0,320.0,413.53,331.01
2016,6,16,17,45,653.5,58.5,2.1,17.5,271.5,355.68,282.29
2016,6,16,18,0,613.0,54.0,2.0,17.0,223.0,301.19,235.2
2016,6,16,18,15,552.0,48.0,1.8,16.5,177.0,242.69,184.08
2016,6,16,18,30,491.0,42.0,1.6,16.0,131.0,189.53,136.99
2016,6,16,18,45,398.5,33.5,1.45,16.0,92.0,132.82,88.43
2016,6,16,19,0,306.0,25.0,1.3,16.0,53.0,86.11,47.2
2016,6,16,19,15,153.0,12.5,1.2,15.5,26.5,33.46,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.0,1.45,13.5,5.0,0.0,0.0
2016,6,17,5,0,0.0,10.0,1.5,14.0,10.0,9.83,0.0
2016,6,17,5,15,55.0,24.5,1.55,14.5,31.0,20.54,7.62
2016,6,17,5,30,110.0,39.0,1.6,15.0,52.0,32.09,21.7
2016,6,17,5,45,137.0,57.0,1.7,15.5,81.0,45.9,34.53
2016,6,17,6,0,164.0,75.0,1.8,16.0,110.0,59.23,46.66
2016,6,17,6,15,181.0,94.0,1.8,16.0,142.0,80.19,58.53
2016,6,17,6,30,198.0,113.0,1.8,16.0,174.0,109.1,78.62
2016,6,17,6,45,204.0,134.5,1.8,16.5,207.5,140.64,103.2
2016,6,17,7,0,210.0,156.0,1.8,17.0,241.0,173.14,129.62
2016,6,17,7,15,261.5,171.5,1.8,17.0,291.0,212.56,160.71
2016,6,17,7,30,313.0,187.0,1.8,17.0,341.0,257.48,196.77
2016,6,17,7,45,310.0,210.0,1.85,17.5,376.0,295.25,227.97
2016,6,17,8,0,307.0,233.0,1.9,18.0,411.0,332.74,258.22
2016,6,17,8,15,180.0,254.0,1.95,18.0,360.5,314.86,245.83
2016,6,17,8,30,53.0,275.0,2.0,18.0,310.0,283.35,221.2
2016,6,17,8,45,114.0,308.0,2.05,18.5,390.0,349.1,271.72
2016,6,17,9,0,175.0,341.0,2.1,19.0,470.0,423.2,327.38
2016,6,17,9,15,207.5,357.0,2.15,19.0,517.5,469.23,361.69
2016,6,17,9,30,240.0,373.0,2.2,19.0,565.0,516.72,396.91
2016,6,17,9,45,240.0,390.0,2.3,19.5,589.0,545.36,416.74
2016,6,17,10,0,240.0,407.0,2.4,20.0,613.0,573.63,436.16
2016,6,17,10,15,156.0,412.5,2.45,20.0,547.5,522.94,397.21
2016,6,17,10,30,72.0,418.0,2.5,20.0,482.0,464.66,352.38
2016,6,17,10,45,43.0,348.5,2.55,20.5,387.0,376.24,286.28
2016,6,17,11,0,14.0,279.0,2.6,21.0,292.0,283.25,215.52
2016,6,17,11,15,20.5,325.5,2.65,21.0,345.5,335.28,254.99
2016,6,17,11,30,27.0,372.0,2.7,21.0,399.0,391.39,296.48
2016,6,17,11,45,19.5,313.0,2.75,21.5,333.0,323.93,245.57
2016,6,17,12,0,12.0,254.0,2.8,22.0,267.0,259.37,196.67
2016,6,17,12,15,15.0,286.5,2.8,22.0,302.0,294.73,223.58
2016,6,17,12,30,18.0,319.0,2.8,22.0,337.0,330.3,250.15
2016,6,17,12,45,26.0,354.5,2.85,22.0,380.0,380.2,287.38
2016,6,17,13,0,34.0,390.0,2.9,22.0,423.0,425.38,320.74
2016,6,17,13,15,25.0,345.0,2.9,21.5,369.5,371.21,281.25
2016,6,17,13,30,16.0,300.0,2.9,21.0,316.0,310.66,236.67
2016,6,17,13,45,11.0,242.5,2.9,21.0,253.5,248.46,189.79
2016,6,17,14,0,6.0,185.0,2.9,21.0,191.0,186.51,142.27
2016,6,17,14,15,6.5,193.5,2.9,20.5,199.5,195.37,149.76
2016,6,17,14,30,7.0,202.0,2.9,20.0,208.0,204.25,157.17
2016,6,17,14,45,5.5,189.0,2.95,20.0,194.0,189.87,146.14
2016,6,17,15,0,4.0,176.0,3.0,20.0,180.0,175.55,135.16
2016,6,17,15,15,2.0,142.0,3.05,19.5,144.0,140.03,107.53
2016,6,17,15,30,0.0,108.0,3.1,19.0,108.0,104.77,79.69
2016,6,17,15,45,0.0,123.0,3.2,19.0,123.0,119.58,91.88
2016,6,17,16,0,0.0,138.0,3.3,19.0,138.0,134.55,104.19
2016,6,17,16,15,34.0,183.5,3.4,18.5,202.0,209.56,165.97
2016,6,17,16,30,68.0,229.0,3.5,18.0,266.0,280.12,223.43
2016,6,17,16,45,34.0,162.5,3.6,18.0,181.0,185.7,147.67
2016,6,17,17,0,0.0,96.0,3.7,18.0,96.0,93.22,71.97
2016,6,17,17,15,1.0,109.0,3.7,17.5,109.5,107.08,83.92
2016,6,17,17,30,2.0,122.0,3.7,17.0,123.0,121.4,96.17
2016,6,17,17,45,1.0,104.0,3.7,16.5,104.5,102.99,81.15
2016,6,17,18,0,0.0,86.0,3.7,16.0,86.0,84.67,65.95
2016,6,17,18,15,0.0,68.0,3.5,15.5,68.0,66.77,50.81
2016,6,17,18,30,0.0,50.0,3.3,15.0,50.0,48.82,35.41
2016,6,17,18,45,0.0,35.0,3.15,15.0,35.0,33.95,22.39
2016,6,17,19,0,0.0,20.0,3.0,15.0,20.0,19.3,8.97
2016,6,17,19,15,0.0,10.0,2.85,14.5,10.0,9.64,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,56.5,5.5,1.65,12.0,7.0,0.0,0.0
2016,6,18,5,0,113.0,11.0,1.7,12.0,14.0,10.81,0.0
2016,6,18,5,15,246.5,21.5,1.75,12.5,45.5,16.41,4.91
2016,6,18,5,30,380.0,32.0,1.8,13.0,77.0,23.85,14.83
2016,6,18,5,45,464.0,39.5,1.85,13.5,120.0,28.12,19.2
2016,6,18,6,0,548.0,47.0,1.9,14.0,163.0,32.13,23.03
2016,6,18,6,15,604.0,52.5,1.9,14.5,211.5,53.12,27.8
2016,6,18,6,30,660.0,58.0,1.9,15.0,260.0,98.68,52.28
2016,6,18,6,45,699.5,62.0,1.9,16.0,311.0,143.96,84.64
2016,6,18,7,0,739.0,66.0,1.9,17.0,362.0,193.64,125.14
2016,6,18,7,15,768.0,69.5,1.85,17.5,413.0,244.56,169.41
2016,6,18,7,30,797.0,73.0,1.8,18.0,464.0,298.37,216.5
2016,6,18,7,45,819.0,75.5,1.75,18.5,514.0,354.86,265.23
2016,6,18,8,0,841.0,78.0,1.7,19.0,564.0,409.53,311.34
2016,6,18,8,15,858.0,80.5,1.6,19.0,611.5,463.38,355.93
2016,6,18,8,30,875.0,83.0,1.5,19.0,659.0,517.9,399.49
2016,6,18,8,45,888.5,85.0,1.45,19.5,703.0,570.48,439.53
2016,6,18,9,0,902.0,87.0,1.4,20.0,747.0,622.92,477.98
2016,6,18,9,15,912.0,88.5,1.35,20.5,786.0,672.25,512.83
2016,6,18,9,30,922.0,90.0,1.3,21.0,825.0,720.64,544.88
2016,6,18,9,45,925.0,94.0,1.3,21.5,857.5,765.17,572.8
2016,6,18,10,0,928.0,98.0,1.3,22.0,890.0,807.78,598.98
2016,6,18,10,15,934.0,99.0,1.3,22.0,918.0,847.83,624.25
2016,6,18,10,30,940.0,100.0,1.3,22.0,946.0,885.81,647.92
2016,6,18,10,45,946.0,100.0,1.3,22.5,967.5,920.56,668.03
2016,6,18,11,0,952.0,100.0,1.3,23.0,989.0,952.89,686.4
2016,6,18,11,15,954.5,100.0,1.35,23.0,1002.5,979.42,703.09
2016,6,18,11,30,957.0,100.0,1.4,23.0,1016.0,1003.06,718.06
2016,6,18,11,45,959.0,100.0,1.5,23.5,1023.0,1023.23,730.32
2016,6,18,12,0,961.0,100.0,1.6,24.0,1030.0,1040.31,740.69
2016,6,18,12,15,961.0,100.0,1.65,24.0,1029.0,1052.25,748.64
2016,6,18,12,30,961.0,100.0,1.7,24.0,1028.0,1060.91,754.71
2016,6,18,12,45,962.0,98.5,1.8,24.0,1020.0,1065.71,759.28
2016,6,18,13,0,963.0,97.0,1.9,24.0,1012.0,1067.13,761.86
2016,6,18,13,15,960.5,96.0,1.9,24.0,996.5,1062.16,759.17
2016,6,18,13,30,958.0,95.0,1.9,24.0,981.0,1053.82,754.56
2016,6,18,13,45,954.0,94.5,1.95,24.5,958.5,1041.2,746.61
2016,6,18,14,0,950.0,94.0,2.0,25.0,936.0,1025.36,736.75
2016,6,18,14,15,944.5,93.0,2.0,24.5,907.5,1004.41,725.95
2016,6,18,14,30,939.0,92.0,2.0,24.0,879.0,980.49,713.26
2016,6,18,14,45,930.0,91.0,2.05,24.0,843.5,950.53,695.81
2016,6,18,15,0,921.0,90.0,2.1,24.0,808.0,918.05,676.6
2016,6,18,15,15,910.5,88.5,2.1,24.0,768.0,881.4,653.96
2016,6,18,15,30,900.0,87.0,2.1,24.0,728.0,842.7,629.76
2016,6,18,15,45,884.5,86.0,2.15,24.0,682.5,798.74,602.11
2016,6,18,16,0,869.0,85.0,2.2,24.0,637.0,753.54,573.17
2016,6,18,16,15,851.5,82.5,2.2,23.5,589.0,704.27,541.57
2016,6,18,16,30,834.0,80.0,2.2,23.0,541.0,654.43,508.87
2016,6,18,16,45,810.5,77.0,2.25,23.0,490.5,602.69,471.25
2016,6,18,17,0,787.0,74.0,2.3,23.0,440.0,548.46,430.49
2016,6,18,17,15,756.0,70.5,2.3,22.5,388.5,490.4,386.11
2016,6,18,17,30,725.0,67.0,2.3,22.0,337.0,434.12,341.5
2016,6,18,17,45,683.0,62.0,2.3,21.5,286.5,373.45,291.94
2016,6,18,18,0,641.0,57.0,2.3,21.0,236.0,317.11,244.22
2016,6,18,18,15,577.5,51.0,2.3,20.0,188.0,255.46,191.79
2016,6,18,18,30,514.0,45.0,2.3,19.0,140.0,200.1,143.72
2016,6,18,18,45,418.0,36.5,2.35,18.0,98.5,141.18,94.09
2016,6,18,19,0,322.0,28.0,2.4,17.0,57.0,92.59,51.75
2016,6,18,19,15,161.0,14.0,2.4,16.5,28.5,36.42,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,64.0,5.5,1.2,14.0,7.5,0.0,0.0
2016,6,19,5,0,128.0,11.0,1.2,14.0,15.0,10.81,0.0
2016,6,19,5,15,265.0,21.5,1.15,14.5,47.0,16.44,4.72
2016,6,19,5,30,402.0,32.0,1.1,15.0,79.0,23.9,14.72
2016,6,19,5,45,487.0,39.5,1.1,16.0,123.5,28.17,19.03
2016,6,19,6,0,572.0,47.0,1.1,17.0,168.0,32.18,22.78
2016,6,19,6,15,626.0,52.0,1.1,17.5,216.5,55.83,29.55
2016,6,19,6,30,680.0,57.0,1.1,18.0,265.0,98.9,51.12
2016,6,19,6,45,687.5,62.0,1.1,18.5,305.0,141.83,82.43
2016,6,19,7,0,695.0,67.0,1.1,19.0,345.0,185.72,119.15
2016,6,19,7,15,751.5,69.5,1.1,19.5,406.5,239.99,164.36
2016,6,19,7,30,808.0,72.0,1.1,20.0,468.0,300.11,214.84
2016,6,19,7,45,828.0,74.5,1.15,21.0,517.5,356.48,262.39
2016,6,19,8,0,848.0,77.0,1.2,22.0,567.0,410.8,307.12
2016,6,19,8,15,863.5,79.0,1.15,22.5,613.5,463.86,349.68
2016,6,19,8,30,879.0,81.0,1.1,23.0,660.0,517.44,390.99
2016,6,19,8,45,890.0,83.5,1.1,24.0,702.5,569.3,428.97
2016,6,19,9,0,901.0,86.0,1.1,25.0,745.0,620.79,465.14
2016,6,19,9,15,722.0,177.5,1.1,25.0,723.5,630.74,470.01
2016,6,19,9,30,543.0,269.0,1.1,25.0,702.0,627.05,464.45
2016,6,19,9,45,743.5,177.0,1.1,25.5,796.5,710.7,525.22
2016,6,19,10,0,944.0,85.0,1.1,26.0,891.0,807.01,587.49
2016,6,19,10,15,949.5,86.0,1.15,26.0,918.5,847.21,612.32
2016,6,19,10,30,955.0,87.0,1.2,26.0,946.0,885.26,636.24
2016,6,19,10,45,957.5,88.5,1.25,26.5,966.0,918.88,655.95
2016,6,19,11,0,960.0,90.0,1.3,27.0,986.0,949.86,673.9
2016,6,19,11,15,962.5,90.5,1.4,27.0,1000.0,977.07,691.54
2016,6,19,11,30,965.0,91.0,1.5,27.0,1014.0,1001.37,707.45
2016,6,19,11,45,960.0,95.0,1.65,27.5,1018.5,1018.97,718.58
2016,6,19,12,0,955.0,99.0,1.8,28.0,1023.0,1033.27,727.74
2016,6,19,12,15,690.0,252.5,1.9,27.5,920.0,946.28,675.76
2016,6,19,12,30,425.0,406.0,2.0,27.0,817.0,844.23,605.15
2016,6,19,12,45,677.5,259.5,2.15,27.0,907.5,954.18,687.05
2016,6,19,13,0,930.0,113.0,2.3,27.0,998.0,1050.49,748.86
2016,6,19,13,15,927.0,112.5,2.4,27.0,982.5,1045.78,746.44
2016,6,19,13,30,924.0,112.0,2.5,27.0,967.0,1037.81,743.08
2016,6,19,13,45,925.0,108.0,2.6,27.0,946.0,1026.93,737.93
2016,6,19,14,0,926.0,104.0,2.7,27.0,925.0,1012.77,730.73
2016,6,19,14,15,920.0,102.5,2.75,26.5,896.5,991.31,719.82
2016,6,19,14,30,914.0,101.0,2.8,26.0,868.0,966.96,707.02
2016,6,19,14,45,909.0,98.0,2.85,26.0,834.0,939.16,690.49
2016,6,19,15,0,904.0,95.0,2.9,26.0,800.0,908.69,672.1
2016,6,19,15,15,894.0,93.5,2.9,25.5,760.5,873.02,651.01
2016,6,19,15,30,884.0,92.0,2.9,25.0,721.0,835.31,628.29
2016,6,19,15,45,871.5,89.5,2.95,25.0,677.0,792.69,600.96
2016,6,19,16,0,859.0,87.0,3.0,25.0,633.0,748.64,572.24
2016,6,19,16,15,842.0,84.5,3.0,24.5,585.5,700.15,540.72
2016,6,19,16,30,825.0,82.0,3.0,24.0,538.0,654.08,510.32
2016,6,19,16,45,783.5,77.0,3.0,24.0,477.5,586.17,460.04
2016,6,19,17,0,742.0,72.0,3.0,24.0,417.0,520.42,410.12
2016,6,19,17,15,749.0,62.0,2.9,23.0,375.5,477.74,377.74
2016,6,19,17,30,756.0,52.0,2.8,22.0,334.0,431.17,340.7
2016,6,19,17,45,695.0,55.5,2.75,21.5,285.0,372.14,291.74
2016,6,19,18,0,634.0,59.0,2.7,21.0,236.0,317.11,244.79
2016,6,19,18,15,571.5,53.0,2.55,20.0,188.5,256.09,192.65
2016,6,19,18,30,509.0,47.0,2.4,19.0,141.0,201.24,144.89
2016,6,19,18,45,414.0,38.0,2.3,18.5,99.5,142.19,94.91
2016,6,19,19,0,319.0,29.0,2.2,18.0,58.0,93.34,52.4
2016,6,19,19,15,159.5,14.5,2.2,17.5,29.0,36.93,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,62.5,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,125.0,12.0,2.5,12.0,15.0,11.8,0.0
2016,6,20,5,15,268.0,22.5,2.5,12.5,48.0,17.44,5.23
2016,6,20,5,30,411.0,33.0,2.5,13.0,81.0,24.87,15.66
2016,6,20,5,45,503.0,39.5,2.55,13.5,126.5,28.21,19.25
2016,6,20,6,0,595.0,46.0,2.6,14.0,172.0,34.36,24.99
2016,6,20,6,15,649.0,51.0,2.5,14.5,221.5,55.06,29.1
2016,6,20,6,30,703.0,56.0,2.4,15.0,271.0,99.31,51.36
2016,6,20,6,45,743.5,59.5,2.35,16.0,323.0,146.52,84.91
2016,6,20,7,0,784.0,63.0,2.3,17.0,375.0,198.23,127.09
2016,6,20,7,15,810.5,66.0,2.3,17.5,427.0,250.46,172.83
2016,6,20,7,30,837.0,69.0,2.3,18.0,479.0,308.81,224.01
2016,6,20,7,45,857.0,71.0,2.35,19.0,529.0,362.73,270.88
2016,6,20,8,0,877.0,73.0,2.4,20.0,579.0,418.08,317.61
2016,6,20,8,15,892.5,75.5,2.4,20.5,626.5,473.04,363.13
2016,6,20,8,30,908.0,78.0,2.4,21.0,674.0,528.52,407.49
2016,6,20,8,45,919.0,79.5,2.4,22.0,718.0,580.85,447.21
2016,6,20,9,0,930.0,81.0,2.4,23.0,762.0,632.75,485.1
2016,6,20,9,15,939.0,82.5,2.4,23.5,801.0,682.71,521.2
2016,6,20,9,30,948.0,84.0,2.4,24.0,840.0,731.6,554.28
2016,6,20,9,45,945.0,91.0,2.4,24.5,871.0,775.75,582.38
2016,6,20,10,0,942.0,98.0,2.4,25.0,902.0,817.48,608.42
2016,6,20,10,15,947.0,99.0,2.45,25.0,929.0,857.3,634.42
2016,6,20,10,30,952.0,100.0,2.5,25.0,956.0,894.95,658.82
2016,6,20,10,45,956.0,100.5,2.55,25.5,977.0,928.9,679.33
2016,6,20,11,0,960.0,101.0,2.6,26.0,998.0,960.29,698.04
2016,6,20,11,15,962.0,101.5,2.65,26.0,1011.0,987.14,715.13
2016,6,20,11,30,964.0,102.0,2.7,26.0,1024.0,1011.06,730.38
2016,6,20,11,45,966.0,101.5,2.75,26.0,1030.5,1030.96,743.13
2016,6,20,12,0,968.0,101.0,2.8,26.0,1037.0,1047.75,753.98
2016,6,20,12,15,967.0,101.0,2.85,26.0,1035.0,1058.88,761.36
2016,6,20,12,30,966.0,101.0,2.9,26.0,1033.0,1066.7,766.78
2016,6,20,12,45,965.5,99.5,3.0,26.0,1024.5,1070.13,770.04
2016,6,20,13,0,965.0,98.0,3.1,26.0,1016.0,1070.15,771.26
2016,6,20,13,15,961.5,97.5,3.15,26.0,999.5,1064.81,768.72
2016,6,20,13,30,958.0,97.0,3.2,26.0,983.0,1056.1,764.18
2016,6,20,13,45,952.5,96.5,3.25,26.0,960.0,1042.11,756.34
2016,6,20,14,0,947.0,96.0,3.3,26.0,937.0,1024.93,746.53
2016,6,20,14,15,940.5,95.0,3.35,25.5,907.5,1003.18,735.22
2016,6,20,14,30,934.0,94.0,3.4,25.0,878.0,978.5,721.95
2016,6,20,14,45,924.0,93.5,3.45,25.0,842.0,948.36,703.56
2016,6,20,15,0,914.0,93.0,3.5,25.0,806.0,915.77,683.44
2016,6,20,15,15,903.5,91.0,3.5,24.5,765.5,878.86,661.22
2016,6,20,15,30,893.0,89.0,3.5,24.0,725.0,839.92,637.34
2016,6,20,15,45,876.5,88.0,3.5,23.5,680.0,795.47,609.24
2016,6,20,16,0,860.0,87.0,3.5,23.0,635.0,749.86,579.86
2016,6,20,16,15,842.5,84.5,3.45,22.5,587.0,700.99,547.38
2016,6,20,16,30,825.0,82.0,3.4,22.0,539.0,654.57,516.1
2016,6,20,16,45,801.5,79.0,3.35,22.0,489.0,600.26,475.23
2016,6,20,17,0,778.0,76.0,3.3,22.0,439.0,546.44,433.66
2016,6,20,17,15,529.0,106.0,3.15,21.5,339.5,408.77,325.61
2016,6,20,17,30,280.0,136.0,3.0,21.0,240.0,284.8,226.56
2016,6,20,17,45,259.0,119.0,2.95,20.5,204.5,243.42,192.97
2016,6,20,18,0,238.0,102.0,2.9,20.0,169.0,203.9,159.84
2016,6,20,18,15,213.0,83.5,2.85,19.5,134.5,163.36,125.3
2016,6,20,18,30,188.0,65.0,2.8,19.0,100.0,125.28,92.44
2016,6,20,18,45,150.5,48.0,2.8,18.5,70.5,88.57,61.14
2016,6,20,19,0,113.0,31.0,2.8,18.0,41.0,55.75,32.19
2016,6,20,19,15,56.5,15.5,2.85,17.5,20.5,23.66,0.0
2016,6,20,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,55.5,6.0,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,111.0,12.0,1.9,13.0,14.0,11.8,0.0
2016,6,21,5,15,249.0,22.5,1.9,13.5,46.0,17.47,5.0
2016,6,21,5,30,387.0,33.0,1.9,14.0,78.0,24.91,15.6
2016,6,21,5,45,476.0,40.0,1.9,15.0,121.5,28.68,19.53
2016,6,21,6,0,565.0,47.0,1.9,16.0,165.0,32.25,22.92
2016,6,21,6,15,619.0,52.0,1.8,16.5,213.5,54.63,29.35
2016,6,21,6,30,673.0,57.0,1.7,17.0,262.0,97.23,50.46
2016,6,21,6,45,714.5,60.5,1.65,17.5,313.5,142.93,82.62
2016,6,21,7,0,756.0,64.0,1.6,18.0,365.0,193.24,123.38
2016,6,21,7,15,783.0,67.0,1.6,19.0,415.5,244.07,167.14
2016,6,21,7,30,810.0,70.0,1.6,20.0,466.0,297.58,213.41
2016,6,21,7,45,831.5,72.0,1.6,21.0,515.5,354.11,261.41
2016,6,21,8,0,853.0,74.0,1.6,22.0,565.0,408.73,306.62
2016,6,21,8,15,868.5,76.0,1.6,22.5,612.0,462.02,350.01
2016,6,21,8,30,884.0,78.0,1.6,23.0,659.0,515.84,392.3
2016,6,21,8,45,896.5,79.5,1.6,24.0,702.0,567.84,430.96
2016,6,21,9,0,909.0,81.0,1.6,25.0,745.0,619.59,467.94
2016,6,21,9,15,918.0,82.5,1.6,25.5,783.5,668.61,502.58
2016,6,21,9,30,927.0,84.0,1.6,26.0,822.0,716.61,534.39
2016,6,21,9,45,929.5,87.5,1.6,26.5,854.0,760.57,561.7
2016,6,21,10,0,932.0,91.0,1.6,27.0,886.0,802.56,587.26
2016,6,21,10,15,937.5,92.0,1.65,27.5,913.0,842.42,611.55
2016,6,21,10,30,943.0,93.0,1.7,28.0,940.0,880.17,634.21
2016,6,21,10,45,945.0,94.5,1.75,28.5,960.0,913.09,653.58
2016,6,21,11,0,947.0,96.0,1.8,29.0,980.0,943.38,671.17
2016,6,21,11,15,949.5,96.5,1.85,29.0,993.5,970.38,687.99
2016,6,21,11,30,952.0,97.0,1.9,29.0,1007.0,994.52,703.05
2016,6,21,11,45,951.5,98.0,2.0,29.5,1013.0,1013.31,714.04
2016,6,21,12,0,951.0,99.0,2.1,30.0,1019.0,1028.97,723.16
2016,6,21,12,15,950.5,99.0,2.2,30.0,1017.5,1040.43,731.23
2016,6,21,12,30,950.0,99.0,2.3,30.0,1016.0,1048.64,737.41
2016,6,21,12,45,943.5,101.5,2.4,30.0,1006.0,1050.11,739.54
