Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,0,937.0,104.0,2.5,30.0,996.0,1048.27,739.76
2016,6,21,13,15,934.0,103.5,2.6,29.5,980.0,1043.57,739.78
2016,6,21,13,30,931.0,103.0,2.7,29.0,964.0,1035.6,737.81
2016,6,21,13,45,926.5,102.0,2.85,29.0,941.5,1022.4,731.57
2016,6,21,14,0,922.0,101.0,3.0,29.0,919.0,1006.07,723.33
2016,6,21,14,15,915.5,99.5,3.05,28.5,890.5,984.26,712.14
2016,6,21,14,30,909.0,98.0,3.1,28.0,862.0,959.59,699.05
2016,6,21,14,45,901.0,96.5,3.2,28.0,827.5,930.83,682.16
2016,6,21,15,0,893.0,95.0,3.3,28.0,793.0,899.58,663.47
2016,6,21,15,15,882.5,93.5,3.35,27.5,753.5,863.86,642.56
2016,6,21,15,30,872.0,92.0,3.4,27.0,714.0,826.16,620.0
2016,6,21,15,45,859.0,89.5,3.45,26.5,670.0,783.61,593.71
2016,6,21,16,0,846.0,87.0,3.5,26.0,626.0,739.69,565.98
2016,6,21,16,15,828.5,84.5,3.5,25.5,579.0,691.39,534.36
2016,6,21,16,30,811.0,82.0,3.5,25.0,532.0,645.58,503.92
2016,6,21,16,45,789.0,79.0,3.5,24.5,483.0,592.83,465.59
2016,6,21,17,0,767.0,76.0,3.5,24.0,434.0,540.47,426.35
2016,6,21,17,15,736.5,72.0,3.45,23.0,383.5,483.07,382.59
2016,6,21,17,30,706.0,68.0,3.4,22.0,333.0,427.41,338.56
2016,6,21,17,45,665.0,63.5,3.4,21.5,283.5,368.61,289.96
2016,6,21,18,0,624.0,59.0,3.4,21.0,234.0,314.12,243.32
2016,6,21,18,15,562.0,52.5,3.3,20.0,186.5,253.16,191.1
2016,6,21,18,30,500.0,46.0,3.2,19.0,139.0,198.36,143.26
2016,6,21,18,45,405.5,37.5,3.1,18.5,98.5,140.31,93.97
2016,6,21,19,0,311.0,29.0,3.0,18.0,58.0,92.39,52.37
2016,6,21,19,15,155.5,14.5,3.0,17.5,29.0,36.74,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,54.5,6.0,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,109.0,12.0,3.6,12.0,14.0,11.8,0.0
2016,6,22,5,15,251.5,22.5,3.65,12.5,46.5,17.52,4.81
2016,6,22,5,30,394.0,33.0,3.7,13.0,79.0,24.96,15.67
2016,6,22,5,45,481.5,40.5,3.75,13.5,123.0,29.17,20.06
2016,6,22,6,0,569.0,48.0,3.8,14.0,167.0,33.14,23.89
2016,6,22,6,15,624.0,53.0,3.8,14.5,216.0,55.11,30.23
2016,6,22,6,30,679.0,58.0,3.8,15.0,265.0,97.99,51.46
2016,6,22,6,45,717.5,62.0,3.8,16.0,316.0,144.01,84.11
2016,6,22,7,0,756.0,66.0,3.8,17.0,367.0,194.34,125.26
2016,6,22,7,15,783.0,69.5,3.75,17.5,418.0,245.61,170.29
2016,6,22,7,30,810.0,73.0,3.7,18.0,469.0,299.57,218.21
2016,6,22,7,45,830.5,75.5,3.65,18.5,518.0,356.21,267.97
2016,6,22,8,0,851.0,78.0,3.6,19.0,567.0,410.86,315.13
2016,6,22,8,15,866.0,80.0,3.55,19.5,614.0,463.87,359.77
2016,6,22,8,30,881.0,82.0,3.5,20.0,661.0,517.36,403.33
2016,6,22,8,45,894.0,83.5,3.5,20.5,704.5,569.53,444.6
2016,6,22,9,0,907.0,85.0,3.5,21.0,748.0,621.5,484.42
2016,6,22,9,15,916.0,86.5,3.45,21.0,786.5,670.49,521.66
2016,6,22,9,30,925.0,88.0,3.4,21.0,825.0,718.45,556.32
2016,6,22,9,45,932.5,89.0,3.35,21.5,858.0,763.6,585.96
2016,6,22,10,0,940.0,90.0,3.3,22.0,891.0,807.17,613.99
2016,6,22,10,15,945.5,91.0,3.3,22.5,918.5,847.34,639.5
2016,6,22,10,30,951.0,92.0,3.3,23.0,946.0,885.39,663.25
2016,6,22,10,45,954.5,92.5,3.3,23.5,966.5,918.92,683.68
2016,6,22,11,0,958.0,93.0,3.3,24.0,987.0,949.87,702.22
2016,6,22,11,15,960.5,93.5,3.3,24.0,1000.5,977.17,719.62
2016,6,22,11,30,963.0,94.0,3.3,24.0,1014.0,1001.58,735.12
2016,6,22,11,45,964.0,94.0,3.35,24.0,1020.5,1021.05,747.81
2016,6,22,12,0,965.0,94.0,3.4,24.0,1027.0,1037.39,758.55
2016,6,22,12,15,965.0,94.0,3.4,24.0,1026.5,1049.52,766.27
2016,6,22,12,30,965.0,94.0,3.4,24.0,1026.0,1058.36,771.99
2016,6,22,12,45,957.0,98.5,3.4,24.0,1016.0,1060.48,773.48
2016,6,22,13,0,949.0,103.0,3.4,24.0,1006.0,1059.24,772.97
2016,6,22,13,15,946.5,102.5,3.4,24.0,991.0,1055.06,770.7
2016,6,22,13,30,944.0,102.0,3.4,24.0,976.0,1047.55,766.4
2016,6,22,13,45,939.0,101.5,3.45,24.0,953.5,1034.3,758.87
2016,6,22,14,0,934.0,101.0,3.5,24.0,931.0,1017.9,749.38
2016,6,22,14,15,928.5,100.0,3.5,23.5,902.5,997.43,738.34
2016,6,22,14,30,923.0,99.0,3.5,23.0,874.0,974.02,725.34
2016,6,22,14,45,915.5,97.5,3.5,23.0,839.5,945.45,707.45
2016,6,22,15,0,908.0,96.0,3.5,23.0,805.0,914.31,687.78
2016,6,22,15,15,897.5,94.0,3.5,23.0,765.0,877.66,664.24
2016,6,22,15,30,887.0,92.0,3.5,23.0,725.0,838.97,639.13
2016,6,22,15,45,874.5,89.5,3.55,23.0,681.0,796.33,611.24
2016,6,22,16,0,862.0,87.0,3.6,23.0,637.0,752.24,581.95
2016,6,22,16,15,844.5,84.5,3.6,22.5,589.0,703.32,549.59
2016,6,22,16,30,827.0,82.0,3.6,22.0,541.0,656.86,518.42
2016,6,22,16,45,804.5,78.5,3.65,21.5,491.0,602.55,478.76
2016,6,22,17,0,782.0,75.0,3.7,21.0,441.0,548.64,438.03
2016,6,22,17,15,751.0,71.5,3.7,20.5,389.5,490.81,392.73
2016,6,22,17,30,720.0,68.0,3.7,20.0,338.0,434.74,347.3
2016,6,22,17,45,677.0,63.5,3.75,19.5,287.5,374.34,297.03
2016,6,22,18,0,634.0,59.0,3.8,19.0,237.0,318.42,248.84
2016,6,22,18,15,571.5,52.5,3.8,18.0,189.5,256.74,195.56
2016,6,22,18,30,509.0,46.0,3.8,17.0,142.0,201.26,146.69
2016,6,22,18,45,410.5,37.5,3.8,16.5,100.0,141.74,95.83
2016,6,22,19,0,312.0,29.0,3.8,16.0,58.0,92.79,53.21
2016,6,22,19,15,156.0,14.5,3.8,15.5,29.0,36.95,0.0
2016,6,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,61.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,123.0,11.0,3.4,12.0,14.0,10.81,0.0
2016,6,23,5,15,267.0,21.5,3.4,12.5,46.5,16.6,4.0
2016,6,23,5,30,411.0,32.0,3.4,13.0,79.0,24.08,14.89
2016,6,23,5,45,501.5,38.5,3.45,13.5,124.0,27.47,18.56
2016,6,23,6,0,592.0,45.0,3.5,14.0,169.0,33.56,24.26
2016,6,23,6,15,646.0,50.0,3.5,14.5,218.0,52.34,27.84
2016,6,23,6,30,700.0,55.0,3.5,15.0,267.0,96.29,49.36
2016,6,23,6,45,740.5,58.0,3.55,15.5,319.0,142.8,82.25
2016,6,23,7,0,781.0,61.0,3.6,16.0,371.0,193.81,124.19
2016,6,23,7,15,807.0,64.0,3.5,16.5,422.5,245.7,170.03
2016,6,23,7,30,833.0,67.0,3.4,17.0,474.0,303.68,221.45
2016,6,23,7,45,853.5,69.0,3.35,18.0,524.0,357.53,268.78
2016,6,23,8,0,874.0,71.0,3.3,19.0,574.0,412.86,316.04
2016,6,23,8,15,888.0,73.0,3.25,19.5,620.5,466.55,361.21
2016,6,23,8,30,902.0,75.0,3.2,20.0,667.0,520.59,405.16
2016,6,23,8,45,913.5,76.5,3.15,21.0,710.0,572.93,445.49
2016,6,23,9,0,925.0,78.0,3.1,22.0,753.0,624.91,484.0
2016,6,23,9,15,932.0,79.0,3.05,22.5,790.5,672.94,519.22
2016,6,23,9,30,939.0,80.0,3.0,23.0,828.0,719.74,551.28
2016,6,23,9,45,938.5,85.0,3.0,23.5,858.5,763.51,579.73
2016,6,23,10,0,938.0,90.0,3.0,24.0,889.0,805.07,606.23
2016,6,23,10,15,941.5,90.5,3.05,24.0,915.0,843.13,631.5
2016,6,23,10,30,945.0,91.0,3.1,24.0,941.0,878.93,655.1
2016,6,23,10,45,948.0,91.5,3.2,24.5,960.0,911.87,675.71
2016,6,23,11,0,951.0,92.0,3.3,25.0,979.0,942.23,694.48
2016,6,23,11,15,952.0,92.5,3.4,25.0,991.5,968.02,711.55
2016,6,23,11,30,953.0,93.0,3.5,25.0,1004.0,990.87,726.76
2016,6,23,11,45,954.0,92.5,3.6,25.0,1009.5,1009.7,739.4
2016,6,23,12,0,955.0,92.0,3.7,25.0,1015.0,1025.41,750.1
2016,6,23,12,15,954.5,92.0,3.8,24.5,1014.0,1036.97,759.69
2016,6,23,12,30,954.0,92.0,3.9,24.0,1013.0,1045.26,767.31
2016,6,23,12,45,950.0,93.5,4.0,24.0,1004.0,1048.28,770.11
2016,6,23,13,0,946.0,95.0,4.1,24.0,995.0,1047.98,770.86
2016,6,23,13,15,943.5,94.5,4.1,24.0,980.0,1043.79,768.53
2016,6,23,13,30,941.0,94.0,4.1,24.0,965.0,1036.29,764.16
2016,6,23,13,45,939.0,92.0,4.2,24.0,943.5,1024.44,757.65
2016,6,23,14,0,937.0,90.0,4.3,24.0,922.0,1009.35,749.07
2016,6,23,14,15,931.0,89.0,4.35,23.5,893.5,988.33,737.7
2016,6,23,14,30,925.0,88.0,4.4,23.0,865.0,964.38,724.34
2016,6,23,14,45,919.5,85.5,4.45,23.0,831.0,936.49,706.83
2016,6,23,15,0,914.0,83.0,4.5,23.0,797.0,905.92,687.51
2016,6,23,15,15,903.0,81.5,4.5,22.5,757.0,869.17,664.79
2016,6,23,15,30,892.0,80.0,4.5,22.0,717.0,830.41,640.39
2016,6,23,15,45,879.5,77.5,4.5,22.0,673.0,787.57,611.52
2016,6,23,16,0,867.0,75.0,4.5,22.0,629.0,743.26,581.27
2016,6,23,16,15,850.0,73.0,4.5,21.5,581.5,695.03,548.82
2016,6,23,16,30,833.0,71.0,4.5,21.0,534.0,646.19,515.28
2016,6,23,16,45,810.5,68.5,4.5,21.0,484.5,592.95,475.24
2016,6,23,17,0,788.0,66.0,4.5,21.0,435.0,542.59,435.58
2016,6,23,17,15,759.5,63.0,4.4,20.5,384.5,486.42,390.88
2016,6,23,17,30,731.0,60.0,4.3,20.0,334.0,431.78,346.01
2016,6,23,17,45,689.0,56.0,4.25,19.5,284.0,371.87,295.69
2016,6,23,18,0,647.0,52.0,4.2,19.0,234.0,315.42,246.72
2016,6,23,18,15,587.5,47.0,4.05,18.5,187.0,255.67,194.26
2016,6,23,18,30,528.0,42.0,3.9,18.0,140.0,202.62,146.84
2016,6,23,18,45,431.5,34.5,3.8,17.5,99.0,143.64,96.34
2016,6,23,19,0,335.0,27.0,3.7,17.0,58.0,95.02,53.92
2016,6,23,19,15,167.5,13.5,3.65,16.5,29.0,37.45,0.0
2016,6,23,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,55.5,5.5,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,111.0,11.0,3.1,12.0,13.0,10.81,0.0
2016,6,24,5,15,255.5,21.5,3.1,12.5,45.0,16.65,3.71
2016,6,24,5,30,400.0,32.0,3.1,13.0,77.0,24.13,14.91
2016,6,24,5,45,485.5,39.5,3.15,13.5,121.0,28.39,19.36
2016,6,24,6,0,571.0,47.0,3.2,14.0,165.0,32.4,23.22
2016,6,24,6,15,627.0,52.5,3.1,14.5,214.5,53.5,29.53
2016,6,24,6,30,683.0,58.0,3.0,15.0,264.0,96.96,50.73
2016,6,24,6,45,720.5,62.0,2.9,15.5,315.0,143.01,83.26
2016,6,24,7,0,758.0,66.0,2.8,16.0,366.0,193.26,124.45
2016,6,24,7,15,785.5,69.5,2.65,16.5,417.5,244.72,169.52
2016,6,24,7,30,813.0,73.0,2.5,17.0,469.0,298.93,217.45
2016,6,24,7,45,833.0,76.0,2.35,18.0,518.5,356.0,266.72
2016,6,24,8,0,853.0,79.0,2.2,19.0,568.0,411.05,312.96
2016,6,24,8,15,868.5,81.0,2.1,19.5,615.0,464.42,357.06
2016,6,24,8,30,884.0,83.0,2.0,20.0,662.0,518.31,399.94
2016,6,24,8,45,895.0,85.5,1.95,21.0,705.0,570.51,439.3
2016,6,24,9,0,906.0,88.0,1.9,22.0,748.0,622.34,476.77
2016,6,24,9,15,915.0,89.5,1.85,22.5,786.5,671.35,511.74
2016,6,24,9,30,924.0,91.0,1.8,23.0,825.0,719.34,544.12
2016,6,24,9,45,932.5,91.5,1.8,23.5,859.0,764.78,572.92
2016,6,24,10,0,941.0,92.0,1.8,24.0,893.0,808.71,600.21
2016,6,24,10,15,946.0,93.0,1.8,24.5,920.0,848.61,624.39
2016,6,24,10,30,951.0,94.0,1.8,25.0,947.0,886.35,646.83
2016,6,24,10,45,955.0,94.5,1.85,25.5,968.0,920.41,667.18
2016,6,24,11,0,959.0,95.0,1.9,26.0,989.0,951.91,685.75
2016,6,24,11,15,961.0,95.0,1.95,26.0,1002.5,978.39,702.42
2016,6,24,11,30,963.0,95.0,2.0,26.0,1016.0,1001.94,717.3
2016,6,24,11,45,964.5,95.0,2.15,26.5,1022.5,1022.0,729.8
2016,6,24,12,0,966.0,95.0,2.3,27.0,1029.0,1038.92,740.35
2016,6,24,12,15,966.0,95.5,2.4,27.0,1028.5,1051.68,749.27
2016,6,24,12,30,966.0,96.0,2.5,27.0,1028.0,1061.15,756.26
2016,6,24,12,45,955.5,101.5,2.6,27.0,1017.0,1061.89,757.89
2016,6,24,13,0,945.0,107.0,2.7,27.0,1006.0,1059.28,757.57
2016,6,24,13,15,942.0,106.5,2.8,27.0,991.0,1054.73,756.13
2016,6,24,13,30,939.0,106.0,2.9,27.0,976.0,1046.87,752.67
2016,6,24,13,45,934.5,105.0,3.0,27.0,953.5,1033.75,745.91
2016,6,24,14,0,930.0,104.0,3.1,27.0,931.0,1017.47,737.18
2016,6,24,14,15,924.5,103.0,3.1,26.5,902.5,997.16,726.49
2016,6,24,14,30,919.0,102.0,3.1,26.0,874.0,973.92,713.9
2016,6,24,14,45,910.5,101.0,3.15,26.0,839.5,945.14,696.58
2016,6,24,15,0,902.0,100.0,3.2,26.0,805.0,913.86,677.53
2016,6,24,15,15,891.5,98.0,3.15,26.0,765.0,877.45,654.25
2016,6,24,15,30,881.0,96.0,3.1,26.0,725.0,839.03,629.48
2016,6,24,15,45,867.0,94.0,3.1,26.0,681.0,796.0,601.62
2016,6,24,16,0,853.0,92.0,3.1,26.0,637.0,751.64,572.5
2016,6,24,16,15,835.5,89.5,3.1,25.5,589.0,706.46,543.45
2016,6,24,16,30,818.0,87.0,3.1,25.0,541.0,657.13,510.72
2016,6,24,16,45,794.5,83.5,3.1,24.5,491.0,602.58,471.45
2016,6,24,17,0,771.0,80.0,3.1,24.0,441.0,548.52,431.29
2016,6,24,17,15,739.0,76.0,3.05,23.0,389.5,490.07,387.06
2016,6,24,17,30,707.0,72.0,3.0,22.0,338.0,433.49,342.62
2016,6,24,17,45,663.0,67.0,3.0,21.5,287.5,373.68,293.52
2016,6,24,18,0,619.0,62.0,3.0,21.0,237.0,316.61,245.14
2016,6,24,18,15,554.5,55.5,2.9,20.0,189.0,254.93,192.6
2016,6,24,18,30,490.0,49.0,2.8,19.0,141.0,199.63,144.59
2016,6,24,18,45,390.5,40.0,2.7,18.5,99.5,140.19,94.5
2016,6,24,19,0,291.0,31.0,2.6,18.0,58.0,91.39,52.66
2016,6,24,19,15,145.5,15.5,2.6,17.5,29.0,36.89,0.0
2016,6,24,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,47.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,6,25,5,0,94.0,10.0,1.4,14.0,12.0,9.83,0.0
2016,6,25,5,15,235.5,21.5,1.4,14.5,43.5,16.7,3.32
2016,6,25,5,30,377.0,33.0,1.4,15.0,75.0,25.13,15.61
2016,6,25,5,45,466.5,40.5,1.4,16.0,119.0,29.33,19.97
2016,6,25,6,0,556.0,48.0,1.4,17.0,163.0,33.29,23.72
2016,6,25,6,15,612.5,53.5,1.35,17.5,212.0,50.24,27.04
2016,6,25,6,30,669.0,59.0,1.3,18.0,261.0,96.09,50.02
2016,6,25,6,45,709.5,63.0,1.3,18.5,312.0,141.73,81.52
2016,6,25,7,0,750.0,67.0,1.3,19.0,363.0,191.91,121.69
2016,6,25,7,15,778.0,70.5,1.3,19.5,414.5,243.05,165.52
2016,6,25,7,30,806.0,74.0,1.3,20.0,466.0,297.0,212.2
2016,6,25,7,45,828.0,76.5,1.35,21.0,516.0,350.6,257.87
2016,6,25,8,0,850.0,79.0,1.4,22.0,566.0,409.07,305.95
2016,6,25,8,15,865.5,81.5,1.45,22.5,613.5,462.75,349.64
2016,6,25,8,30,881.0,84.0,1.5,23.0,661.0,516.97,392.32
2016,6,25,8,45,894.0,85.5,1.55,24.0,704.5,569.21,431.35
2016,6,25,9,0,907.0,87.0,1.6,25.0,748.0,621.26,468.8
2016,6,25,9,15,916.5,88.5,1.65,25.5,787.0,670.66,504.05
2016,6,25,9,30,926.0,90.0,1.7,26.0,826.0,719.08,536.91
2016,6,25,9,45,927.0,95.0,1.75,26.5,857.5,763.51,565.01
2016,6,25,10,0,928.0,100.0,1.8,27.0,889.0,805.89,591.36
2016,6,25,10,15,933.5,101.0,1.9,27.0,916.5,845.79,617.44
2016,6,25,10,30,939.0,102.0,2.0,27.0,944.0,883.6,642.04
2016,6,25,10,45,942.5,103.0,2.1,27.5,965.0,917.43,662.66
2016,6,25,11,0,946.0,104.0,2.2,28.0,986.0,948.71,681.54
2016,6,25,11,15,948.0,104.5,2.25,28.0,999.5,975.44,698.35
2016,6,25,11,30,950.0,105.0,2.3,28.0,1013.0,999.31,713.38
2016,6,25,11,45,950.5,105.5,2.4,28.0,1019.5,1018.76,726.22
2016,6,25,12,0,951.0,106.0,2.5,28.0,1026.0,1035.11,737.22
2016,6,25,12,15,951.0,106.0,2.55,28.0,1025.0,1047.29,745.21
2016,6,25,12,30,951.0,106.0,2.6,28.0,1024.0,1056.24,751.29
2016,6,25,12,45,951.5,104.5,2.7,28.0,1016.5,1060.87,755.32
2016,6,25,13,0,952.0,103.0,2.8,28.0,1009.0,1062.15,757.38
2016,6,25,13,15,949.0,102.5,2.85,28.0,993.5,1057.6,755.4
2016,6,25,13,30,946.0,102.0,2.9,28.0,978.0,1049.72,751.46
2016,6,25,13,45,941.5,101.0,2.95,28.0,956.0,1036.56,744.28
2016,6,25,14,0,937.0,100.0,3.0,28.0,934.0,1020.2,735.15
2016,6,25,14,15,931.5,99.0,3.05,27.5,905.0,999.8,724.9
2016,6,25,14,30,926.0,98.0,3.1,27.0,876.0,976.44,712.71
2016,6,25,14,45,918.0,96.5,3.15,27.0,841.5,947.45,695.33
2016,6,25,15,0,910.0,95.0,3.2,27.0,807.0,915.89,676.19
2016,6,25,15,15,900.0,93.5,3.2,26.5,767.0,880.23,655.13
2016,6,25,15,30,890.0,92.0,3.2,26.0,727.0,842.5,632.41
2016,6,25,15,45,877.0,89.5,3.25,26.0,683.0,799.42,604.75
2016,6,25,16,0,864.0,87.0,3.3,26.0,639.0,754.91,575.7
2016,6,25,16,15,846.5,84.5,3.25,25.5,591.0,705.96,543.7
2016,6,25,16,30,829.0,82.0,3.2,25.0,543.0,659.45,512.88
2016,6,25,16,45,807.5,78.5,3.2,25.0,493.0,605.71,473.38
2016,6,25,17,0,786.0,75.0,3.2,25.0,443.0,552.25,432.87
2016,6,25,17,15,755.5,71.5,3.15,24.0,392.0,494.48,389.27
2016,6,25,17,30,725.0,68.0,3.1,23.0,341.0,438.4,345.32
2016,6,25,17,45,682.5,63.5,3.05,22.5,290.5,377.91,295.73
2016,6,25,18,0,640.0,59.0,3.0,22.0,240.0,321.85,248.15
2016,6,25,18,15,578.0,52.5,2.85,21.0,191.5,259.92,195.42
2016,6,25,18,30,516.0,46.0,2.7,20.0,143.0,204.12,146.96
2016,6,25,18,45,419.0,37.5,2.6,19.5,101.5,144.42,96.55
2016,6,25,19,0,322.0,29.0,2.5,19.0,60.0,95.12,54.14
2016,6,25,19,15,161.0,14.5,2.55,18.5,30.0,37.9,0.0
2016,6,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,44.5,5.0,1.9,13.5,6.0,0.0,0.0
2016,6,26,5,0,89.0,10.0,1.9,14.0,12.0,9.83,0.0
2016,6,26,5,15,224.0,21.0,1.9,14.5,42.0,16.27,2.69
2016,6,26,5,30,359.0,32.0,1.9,15.0,72.0,24.24,14.8
2016,6,26,5,45,445.0,40.5,1.9,15.5,115.0,29.38,20.04
2016,6,26,6,0,531.0,49.0,1.9,16.0,158.0,34.19,24.6
2016,6,26,6,15,587.5,54.5,1.8,16.5,206.0,49.84,27.61
2016,6,26,6,30,644.0,60.0,1.7,17.0,254.0,91.41,47.43
2016,6,26,6,45,684.0,64.5,1.6,18.0,304.0,139.06,80.66
2016,6,26,7,0,724.0,69.0,1.5,19.0,354.0,188.19,119.78
2016,6,26,7,15,752.0,72.5,1.45,19.5,404.0,237.92,162.39
2016,6,26,7,30,780.0,76.0,1.4,20.0,454.0,290.48,207.86
2016,6,26,7,45,802.0,78.5,1.4,21.0,503.5,342.71,252.36
2016,6,26,8,0,824.0,81.0,1.4,22.0,553.0,399.83,299.28
2016,6,26,8,15,840.0,83.5,1.4,22.5,599.0,452.42,341.97
2016,6,26,8,30,856.0,86.0,1.4,23.0,645.0,505.65,383.69
2016,6,26,8,45,868.5,88.0,1.45,24.0,688.0,556.89,422.0
2016,6,26,9,0,881.0,90.0,1.5,25.0,731.0,607.95,458.76
2016,6,26,9,15,890.0,91.5,1.55,25.5,769.0,655.89,493.03
2016,6,26,9,30,899.0,93.0,1.6,26.0,807.0,702.87,525.2
2016,6,26,9,45,909.0,92.5,1.7,26.5,840.5,747.48,553.94
2016,6,26,10,0,919.0,92.0,1.8,27.0,874.0,790.75,581.45
2016,6,26,10,15,924.0,93.0,1.85,27.5,900.5,829.93,605.49
2016,6,26,10,30,929.0,94.0,1.9,28.0,927.0,867.0,627.92
2016,6,26,10,45,930.5,96.0,2.0,28.5,947.0,899.77,647.86
2016,6,26,11,0,932.0,98.0,2.1,29.0,967.0,929.92,666.04
2016,6,26,11,15,934.0,98.5,2.15,29.0,980.5,956.32,682.62
2016,6,26,11,30,936.0,99.0,2.2,29.0,994.0,979.89,697.46
2016,6,26,11,45,935.0,100.5,2.3,29.5,999.5,998.66,708.44
2016,6,26,12,0,934.0,102.0,2.4,30.0,1005.0,1014.33,717.54
2016,6,26,12,15,934.0,102.0,2.5,30.0,1004.0,1026.33,725.88
2016,6,26,12,30,934.0,102.0,2.6,30.0,1003.0,1035.15,732.36
2016,6,26,12,45,922.0,108.5,2.75,30.0,991.5,1035.36,734.04
2016,6,26,13,0,910.0,115.0,2.9,30.0,980.0,1032.34,733.8
2016,6,26,13,15,907.0,114.0,2.95,30.0,965.0,1027.48,731.6
2016,6,26,13,30,904.0,113.0,3.0,30.0,950.0,1019.42,727.48
2016,6,26,13,45,899.5,112.0,3.1,30.0,928.5,1006.75,720.93
2016,6,26,14,0,895.0,111.0,3.2,30.0,907.0,991.02,712.48
2016,6,26,14,15,888.5,110.0,3.25,29.5,879.0,970.42,701.94
2016,6,26,14,30,882.0,109.0,3.3,29.0,851.0,947.04,689.56
2016,6,26,14,45,873.5,107.5,3.4,29.0,816.5,918.65,672.76
2016,6,26,15,0,865.0,106.0,3.5,29.0,782.0,887.86,654.23
2016,6,26,15,15,854.0,104.0,3.5,28.5,743.0,852.16,632.95
2016,6,26,15,30,843.0,102.0,3.5,28.0,704.0,814.56,610.12
2016,6,26,15,45,828.5,99.5,3.55,28.0,660.5,771.96,582.56
2016,6,26,16,0,814.0,97.0,3.6,28.0,617.0,731.79,556.37
2016,6,26,16,15,796.0,94.0,3.55,27.5,570.5,683.68,524.81
2016,6,26,16,30,778.0,91.0,3.5,27.0,524.0,635.11,491.96
2016,6,26,16,45,755.0,87.5,3.5,27.0,475.5,582.62,453.23
2016,6,26,17,0,732.0,84.0,3.5,27.0,427.0,530.62,413.85
2016,6,26,17,15,700.5,79.5,3.4,26.0,377.0,473.71,370.94
2016,6,26,17,30,669.0,75.0,3.3,25.0,327.0,419.75,328.75
2016,6,26,17,45,628.0,69.5,3.25,24.5,278.5,361.61,281.38
2016,6,26,18,0,587.0,64.0,3.2,24.0,230.0,306.89,235.34
2016,6,26,18,15,525.0,57.0,3.05,23.0,183.5,247.09,184.91
2016,6,26,18,30,463.0,50.0,2.9,22.0,137.0,193.44,138.83
2016,6,26,18,45,373.5,40.0,2.8,21.0,97.0,136.61,91.39
2016,6,26,19,0,284.0,30.0,2.7,20.0,57.0,89.43,51.12
2016,6,26,19,15,142.0,15.0,2.7,19.5,28.5,36.08,0.0
2016,6,26,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,41.5,4.5,2.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,83.0,9.0,2.2,15.0,11.0,8.85,0.0
2016,6,27,5,15,216.5,20.5,2.15,15.5,41.0,15.85,1.98
2016,6,27,5,30,350.0,32.0,2.1,16.0,71.0,24.31,14.74
2016,6,27,5,45,435.0,40.0,2.1,16.5,113.0,28.99,19.59
2016,6,27,6,0,520.0,48.0,2.1,17.0,155.0,33.39,23.77
2016,6,27,6,15,576.5,54.0,2.0,17.5,202.5,48.51,26.95
2016,6,27,6,30,633.0,60.0,1.9,18.0,250.0,89.86,46.52
2016,6,27,6,45,672.5,64.5,1.8,19.0,299.5,136.83,79.07
2016,6,27,7,0,712.0,69.0,1.7,20.0,349.0,185.23,117.43
2016,6,27,7,15,741.0,73.0,1.65,21.0,399.5,234.98,159.56
2016,6,27,7,30,770.0,77.0,1.6,22.0,450.0,287.69,204.51
2016,6,27,7,45,792.0,80.0,1.6,23.0,499.0,339.85,248.69
2016,6,27,8,0,814.0,83.0,1.6,24.0,548.0,393.78,293.04
2016,6,27,8,15,830.5,85.5,1.65,24.5,594.5,449.23,337.82
2016,6,27,8,30,847.0,88.0,1.7,25.0,641.0,502.25,379.47
2016,6,27,8,45,860.5,89.5,1.75,26.0,684.0,553.17,417.49
2016,6,27,9,0,874.0,91.0,1.8,27.0,727.0,604.01,454.07
2016,6,27,9,15,884.5,93.0,1.85,27.5,765.5,653.1,489.09
2016,6,27,9,30,895.0,95.0,1.9,28.0,804.0,701.37,522.22
2016,6,27,9,45,892.5,102.0,1.95,29.0,834.5,743.99,548.08
2016,6,27,10,0,890.0,109.0,2.0,30.0,865.0,784.36,571.99
2016,6,27,10,15,896.0,110.0,2.05,30.0,892.5,823.4,597.02
2016,6,27,10,30,902.0,111.0,2.1,30.0,920.0,860.48,620.6
2016,6,27,10,45,906.5,112.0,2.2,30.5,941.0,894.15,641.02
2016,6,27,11,0,911.0,113.0,2.3,31.0,962.0,925.43,659.81
2016,6,27,11,15,914.0,113.5,2.4,31.0,976.0,952.34,677.11
2016,6,27,11,30,917.0,114.0,2.5,31.0,990.0,976.53,692.74
2016,6,27,11,45,918.5,114.5,2.6,31.0,996.5,996.46,705.76
2016,6,27,12,0,920.0,115.0,2.7,31.0,1003.0,1013.43,717.03
2016,6,27,12,15,920.0,115.0,2.8,31.0,1002.5,1025.39,725.26
2016,6,27,12,30,920.0,115.0,2.9,31.0,1002.0,1034.22,731.66
2016,6,27,12,45,923.5,111.0,3.0,31.0,996.0,1039.31,735.83
2016,6,27,13,0,927.0,107.0,3.1,31.0,990.0,1041.14,738.08
2016,6,27,13,15,924.0,106.5,3.15,31.0,974.5,1036.75,736.12
2016,6,27,13,30,921.0,106.0,3.2,31.0,959.0,1029.11,732.25
2016,6,27,13,45,917.0,105.0,3.3,31.0,937.5,1016.77,725.89
2016,6,27,14,0,913.0,104.0,3.4,31.0,916.0,1001.31,717.6
2016,6,27,14,15,906.5,103.0,3.45,31.0,887.5,980.42,705.49
2016,6,27,14,30,900.0,102.0,3.5,31.0,859.0,956.69,691.56
2016,6,27,14,45,893.0,100.0,3.6,31.0,825.0,928.73,675.15
2016,6,27,15,0,886.0,98.0,3.7,31.0,791.0,898.24,656.94
2016,6,27,15,15,875.5,96.0,3.75,30.5,752.0,862.36,635.98
2016,6,27,15,30,865.0,94.0,3.8,30.0,713.0,824.49,613.39
2016,6,27,15,45,853.0,91.5,3.85,30.0,669.5,783.11,586.85
2016,6,27,16,0,841.0,89.0,3.9,30.0,626.0,740.27,558.96
2016,6,27,16,15,824.0,86.0,3.9,29.5,579.0,692.06,527.74
2016,6,27,16,30,807.0,83.0,3.9,29.0,532.0,646.32,497.71
2016,6,27,16,45,786.5,79.5,3.9,28.5,483.5,594.17,460.39
2016,6,27,17,0,766.0,76.0,3.9,28.0,435.0,542.26,422.01
2016,6,27,17,15,736.0,72.0,3.8,27.0,385.0,485.13,378.99
2016,6,27,17,30,706.0,68.0,3.7,26.0,335.0,429.69,335.71
2016,6,27,17,45,666.5,63.0,3.6,25.5,285.5,370.91,287.73
2016,6,27,18,0,627.0,58.0,3.5,25.0,236.0,316.23,241.57
2016,6,27,18,15,566.5,52.0,3.35,24.0,188.5,255.98,190.64
2016,6,27,18,30,506.0,46.0,3.2,23.0,141.0,201.71,143.84
2016,6,27,18,45,414.5,37.0,3.1,22.0,100.0,143.2,94.92
2016,6,27,19,0,323.0,28.0,3.0,21.0,59.0,94.55,53.31
2016,6,27,19,15,161.5,14.0,2.95,20.5,29.5,37.57,0.0
2016,6,27,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,37.5,4.5,2.25,13.5,5.5,0.0,0.0
2016,6,28,5,0,75.0,9.0,2.3,14.0,11.0,8.85,0.0
2016,6,28,5,15,209.5,20.5,2.2,14.5,40.5,15.91,1.52
2016,6,28,5,30,344.0,32.0,2.1,15.0,70.0,24.38,14.83
2016,6,28,5,45,427.0,41.0,2.05,15.5,112.0,29.96,20.52
2016,6,28,6,0,510.0,50.0,2.0,16.0,154.0,35.18,25.46
2016,6,28,6,15,567.5,56.5,1.9,16.5,201.5,49.72,28.64
2016,6,28,6,30,625.0,63.0,1.8,17.0,249.0,91.03,48.17
2016,6,28,6,45,665.0,67.5,1.7,17.5,299.0,134.89,78.26
2016,6,28,7,0,705.0,72.0,1.6,18.0,349.0,185.86,119.06
2016,6,28,7,15,734.5,76.0,1.55,19.0,399.0,235.35,161.13
2016,6,28,7,30,764.0,80.0,1.5,20.0,449.0,287.85,206.12
2016,6,28,7,45,787.5,82.5,1.5,21.0,498.5,339.75,250.32
2016,6,28,8,0,811.0,85.0,1.5,22.0,548.0,393.6,294.85
2016,6,28,8,15,828.5,87.5,1.5,22.5,594.5,449.35,339.96
2016,6,28,8,30,846.0,90.0,1.5,23.0,641.0,502.8,381.91
2016,6,28,8,45,860.5,91.5,1.55,24.0,684.5,554.25,420.48
2016,6,28,9,0,875.0,93.0,1.6,25.0,728.0,605.72,457.66
2016,6,28,9,15,885.5,94.5,1.65,25.5,767.0,654.43,492.55
2016,6,28,9,30,896.0,96.0,1.7,26.0,806.0,702.31,525.62
2016,6,28,9,45,904.5,97.0,1.75,26.5,839.5,747.24,554.23
2016,6,28,10,0,913.0,98.0,1.8,27.0,873.0,790.73,581.48
2016,6,28,10,15,919.0,99.0,1.85,27.0,901.0,830.6,607.17
2016,6,28,10,30,925.0,100.0,1.9,27.0,929.0,868.46,631.39
2016,6,28,10,45,928.5,101.5,2.0,27.5,950.0,902.46,652.2
2016,6,28,11,0,932.0,103.0,2.1,28.0,971.0,933.97,671.29
2016,6,28,11,15,935.0,103.5,2.15,28.0,985.0,961.4,688.57
2016,6,28,11,30,938.0,104.0,2.2,28.0,999.0,986.06,704.12
2016,6,28,11,45,938.5,104.5,2.3,28.0,1006.0,1005.42,716.92
2016,6,28,12,0,939.0,105.0,2.4,28.0,1013.0,1021.72,727.92
2016,6,28,12,15,939.5,105.0,2.45,28.0,1012.5,1034.39,736.21
2016,6,28,12,30,940.0,105.0,2.5,28.0,1012.0,1043.87,742.64
2016,6,28,12,45,931.0,110.0,2.6,28.0,1002.0,1045.7,744.91
2016,6,28,13,0,922.0,115.0,2.7,28.0,992.0,1044.25,745.27
2016,6,28,13,15,919.5,114.0,2.75,28.0,977.5,1039.96,743.47
2016,6,28,13,30,917.0,113.0,2.8,28.0,963.0,1032.42,739.72
2016,6,28,13,45,914.5,111.5,2.85,28.0,942.0,1021.15,733.71
2016,6,28,14,0,912.0,110.0,2.9,28.0,921.0,1006.74,725.78
2016,6,28,14,15,906.0,109.0,2.95,27.5,892.5,986.41,715.52
2016,6,28,14,30,900.0,108.0,3.0,27.0,864.0,963.23,703.38
2016,6,28,14,45,894.0,105.0,3.05,27.0,830.5,935.18,686.61
2016,6,28,15,0,888.0,102.0,3.1,27.0,797.0,904.54,668.03
2016,6,28,15,15,877.5,100.5,3.1,26.5,758.0,869.18,647.1
2016,6,28,15,30,867.0,99.0,3.1,26.0,719.0,831.82,624.58
2016,6,28,15,45,855.5,95.5,3.1,26.0,675.5,789.73,597.28
2016,6,28,16,0,844.0,92.0,3.1,26.0,632.0,746.12,568.62
2016,6,28,16,15,826.5,89.5,3.05,25.5,585.0,701.34,539.58
2016,6,28,16,30,809.0,87.0,3.0,25.0,538.0,652.42,506.94
2016,6,28,16,45,788.0,83.0,3.0,24.5,488.5,599.3,468.78
2016,6,28,17,0,767.0,79.0,3.0,24.0,439.0,546.45,429.59
2016,6,28,17,15,736.0,75.5,2.95,23.5,388.5,489.25,385.6
2016,6,28,17,30,705.0,72.0,2.9,23.0,338.0,433.81,341.5
2016,6,28,17,45,664.5,66.5,2.9,22.5,288.0,375.02,293.45
2016,6,28,18,0,624.0,61.0,2.9,22.0,238.0,318.62,245.8
2016,6,28,18,15,562.0,54.5,2.85,21.0,190.0,257.41,193.83
2016,6,28,18,30,500.0,48.0,2.8,20.0,142.0,202.33,146.08
2016,6,28,18,45,405.5,39.0,2.75,19.0,100.5,143.37,96.45
2016,6,28,19,0,311.0,30.0,2.7,18.0,59.0,94.55,54.41
2016,6,28,19,15,155.5,15.0,2.8,17.5,29.5,37.93,0.0
2016,6,28,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,165.0,17.0,2.65,12.5,35.0,12.67,0.0
2016,6,29,5,30,330.0,34.0,2.6,13.0,70.0,26.4,16.62
2016,6,29,5,45,425.5,42.5,2.6,13.5,113.5,31.42,21.96
2016,6,29,6,0,521.0,51.0,2.6,14.0,157.0,36.14,26.52
2016,6,29,6,15,581.0,57.5,2.55,14.5,205.5,50.08,29.5
2016,6,29,6,30,641.0,64.0,2.5,15.0,254.0,92.23,49.2
2016,6,29,6,45,682.0,68.5,2.5,16.0,305.0,137.03,79.89
2016,6,29,7,0,723.0,73.0,2.5,17.0,356.0,189.14,121.65
2016,6,29,7,15,753.0,77.0,2.45,17.5,407.5,239.69,165.32
2016,6,29,7,30,783.0,81.0,2.4,18.0,459.0,293.31,212.28
2016,6,29,7,45,805.0,84.5,2.4,18.5,508.5,346.64,258.94
2016,6,29,8,0,827.0,88.0,2.4,19.0,558.0,401.74,306.0
2016,6,29,8,15,844.0,90.5,2.4,19.5,605.5,455.26,350.61
2016,6,29,8,30,861.0,93.0,2.4,20.0,653.0,512.13,396.22
2016,6,29,8,45,873.0,95.5,2.4,20.5,696.5,563.94,436.66
2016,6,29,9,0,885.0,98.0,2.4,21.0,740.0,615.52,475.61
2016,6,29,9,15,895.0,100.0,2.4,21.5,779.5,664.89,511.74
2016,6,29,9,30,905.0,102.0,2.4,22.0,819.0,713.4,546.08
2016,6,29,9,45,910.5,104.5,2.45,22.5,852.0,758.04,575.26
2016,6,29,10,0,916.0,107.0,2.5,23.0,885.0,801.0,602.89
2016,6,29,10,15,922.0,108.0,2.55,23.0,912.5,841.07,629.43
2016,6,29,10,30,928.0,109.0,2.6,23.0,940.0,879.12,654.43
2016,6,29,10,45,932.0,110.0,2.65,23.5,961.5,913.25,675.38
2016,6,29,11,0,936.0,111.0,2.7,24.0,983.0,944.9,694.54
2016,6,29,11,15,939.0,111.5,2.7,24.0,997.0,972.53,711.92
2016,6,29,11,30,942.0,112.0,2.7,24.0,1011.0,997.36,727.48
2016,6,29,11,45,943.0,112.5,2.75,24.0,1017.5,1017.37,740.42
2016,6,29,12,0,944.0,113.0,2.8,24.0,1024.0,1034.32,751.48
2016,6,29,12,15,943.5,113.0,2.85,24.0,1023.5,1046.17,759.38
2016,6,29,12,30,943.0,113.0,2.9,24.0,1023.0,1054.78,765.35
2016,6,29,12,45,941.5,112.5,2.95,24.0,1015.0,1058.63,768.39
2016,6,29,13,0,940.0,112.0,3.0,24.0,1007.0,1059.15,769.46
2016,6,29,13,15,937.5,111.5,3.0,24.0,992.0,1055.36,767.43
2016,6,29,13,30,935.0,111.0,3.0,24.0,977.0,1048.27,763.43
2016,6,29,13,45,931.0,109.5,3.05,24.0,955.0,1035.39,756.26
2016,6,29,14,0,927.0,108.0,3.1,24.0,933.0,1019.34,747.13
2016,6,29,14,15,921.0,107.0,3.1,23.5,904.0,998.8,736.14
2016,6,29,14,30,915.0,106.0,3.1,23.0,875.0,975.35,723.23
2016,6,29,14,45,907.5,104.0,3.1,23.0,840.5,946.68,705.43
2016,6,29,15,0,900.0,102.0,3.1,23.0,806.0,915.45,685.86
2016,6,29,15,15,889.0,100.5,3.1,22.5,766.5,879.33,664.16
2016,6,29,15,30,878.0,99.0,3.1,22.0,727.0,841.22,640.83
2016,6,29,15,45,864.0,96.5,3.1,22.0,682.5,797.85,612.3
2016,6,29,16,0,850.0,94.0,3.1,22.0,638.0,753.13,582.48
2016,6,29,16,15,832.5,91.5,3.1,21.5,590.0,708.16,553.13
2016,6,29,16,30,815.0,89.0,3.1,21.0,542.0,658.99,519.99
2016,6,29,16,45,790.5,85.5,3.1,21.0,492.0,603.92,478.84
2016,6,29,17,0,766.0,82.0,3.1,21.0,442.0,549.42,437.0
2016,6,29,17,15,734.0,78.0,3.1,20.5,390.5,491.15,391.8
2016,6,29,17,30,702.0,74.0,3.1,20.0,339.0,435.77,347.29
2016,6,29,17,45,656.0,69.5,3.15,19.5,288.0,374.81,297.02
2016,6,29,18,0,610.0,65.0,3.2,19.0,237.0,317.72,248.33
2016,6,29,18,15,545.0,58.0,3.15,18.0,189.0,255.6,195.1
2016,6,29,18,30,480.0,51.0,3.1,17.0,141.0,199.92,146.46
2016,6,29,18,45,377.0,41.5,3.1,16.5,99.5,139.41,95.23
2016,6,29,19,0,274.0,32.0,3.1,16.0,58.0,89.92,52.72
2016,6,29,19,15,137.0,16.0,3.1,15.5,29.0,36.64,0.0
2016,6,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,5,15,127.0,18.5,1.75,13.5,32.0,14.29,0.0
2016,6,30,5,30,254.0,37.0,1.7,14.0,64.0,28.55,18.29
2016,6,30,5,45,343.0,48.5,1.7,14.5,105.0,36.52,26.31
2016,6,30,6,0,432.0,60.0,1.7,15.0,146.0,44.42,33.71
2016,6,30,6,15,495.0,68.0,1.6,15.5,193.5,57.1,36.88
2016,6,30,6,30,558.0,76.0,1.5,16.0,241.0,96.06,55.37
2016,6,30,6,45,602.5,82.5,1.4,16.5,291.0,138.5,84.27
2016,6,30,7,0,647.0,89.0,1.3,17.0,341.0,185.94,121.7
2016,6,30,7,15,680.5,94.0,1.25,17.5,391.5,234.38,162.66
2016,6,30,7,30,714.0,99.0,1.2,18.0,442.0,286.29,207.09
2016,6,30,7,45,740.0,103.0,1.2,19.0,492.0,338.07,250.87
2016,6,30,8,0,766.0,107.0,1.2,20.0,542.0,394.6,297.11
2016,6,30,8,15,785.0,110.0,1.15,20.5,589.0,446.41,338.87
2016,6,30,8,30,804.0,113.0,1.1,21.0,636.0,499.29,379.95
2016,6,30,8,45,818.5,116.5,1.1,22.0,679.5,551.04,418.2
2016,6,30,9,0,833.0,120.0,1.1,23.0,723.0,602.95,455.07
2016,6,30,9,15,844.5,122.0,1.15,23.5,762.0,651.45,489.59
2016,6,30,9,30,856.0,124.0,1.2,24.0,801.0,700.11,523.24
2016,6,30,9,45,878.0,118.5,1.25,24.5,838.5,747.22,554.07
2016,6,30,10,0,900.0,113.0,1.3,25.0,876.0,793.94,583.33
2016,6,30,10,15,906.0,114.5,1.4,25.0,904.0,833.98,609.55
2016,6,30,10,30,912.0,116.0,1.5,25.0,932.0,872.04,634.41
2016,6,30,10,45,915.5,117.0,1.6,25.5,953.0,905.32,654.82
2016,6,30,11,0,919.0,118.0,1.7,26.0,974.0,936.13,673.57
2016,6,30,11,15,922.0,119.0,1.8,26.0,988.0,963.9,691.68
2016,6,30,11,30,925.0,120.0,1.9,26.0,1002.0,988.93,708.1
2016,6,30,11,45,925.5,120.5,2.05,26.5,1008.5,1008.23,720.16
2016,6,30,12,0,926.0,121.0,2.2,27.0,1015.0,1024.51,730.37
2016,6,30,12,15,925.5,121.0,2.3,27.0,1014.0,1036.23,738.65
2016,6,30,12,30,925.0,121.0,2.4,27.0,1013.0,1044.79,745.09
2016,6,30,12,45,917.0,124.5,2.5,27.0,1003.0,1046.17,747.13
2016,6,30,13,0,909.0,128.0,2.6,27.0,993.0,1044.33,747.29
2016,6,30,13,15,905.5,127.5,2.65,27.0,977.5,1039.74,745.31
2016,6,30,13,30,902.0,127.0,2.7,27.0,962.0,1031.96,741.43
2016,6,30,13,45,898.5,124.5,2.75,27.0,940.0,1018.98,734.33
2016,6,30,14,0,895.0,122.0,2.8,27.0,918.0,1002.89,725.34
2016,6,30,14,15,888.0,121.0,2.85,26.5,889.0,982.01,714.69
2016,6,30,14,30,881.0,120.0,2.9,26.0,860.0,958.34,702.21
2016,6,30,14,45,873.5,117.0,2.95,26.0,826.0,929.47,684.83
2016,6,30,15,0,866.0,114.0,3.0,26.0,792.0,898.12,665.73
2016,6,30,15,15,854.5,111.5,3.0,26.0,752.0,861.54,642.61
2016,6,30,15,30,843.0,109.0,3.0,26.0,712.0,823.08,618.05
2016,6,30,15,45,829.5,106.0,3.05,26.0,668.0,784.83,593.67
2016,6,30,16,0,816.0,103.0,3.1,26.0,624.0,741.0,565.04
2016,6,30,16,15,796.5,99.5,3.1,25.5,576.5,691.2,532.57
2016,6,30,16,30,777.0,96.0,3.1,25.0,529.0,641.04,498.62
2016,6,30,16,45,753.5,92.0,3.1,25.0,479.5,587.69,459.27
2016,6,30,17,0,730.0,88.0,3.1,25.0,430.0,534.88,419.27
2016,6,30,17,15,697.0,83.5,3.05,24.5,379.5,478.38,375.91
2016,6,30,17,30,664.0,79.0,3.0,24.0,329.0,422.73,331.85
2016,6,30,17,45,619.5,73.0,2.95,23.5,279.5,362.63,283.01
2016,6,30,18,0,575.0,67.0,2.9,23.0,230.0,306.31,235.77
2016,6,30,18,15,510.5,59.5,2.8,22.0,183.0,245.6,184.66
2016,6,30,18,30,446.0,52.0,2.7,21.0,136.0,191.3,138.13
2016,6,30,18,45,350.5,41.5,2.65,20.0,96.0,133.29,89.9
2016,6,30,19,0,255.0,31.0,2.6,19.0,56.0,85.56,49.46
2016,6,30,19,15,127.5,15.5,2.7,18.5,28.0,34.28,0.0
2016,6,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,123.0,18.0,2.3,13.5,31.0,13.91,0.0
2016,7,1,5,30,246.0,36.0,2.3,14.0,62.0,27.76,17.54
2016,7,1,5,45,338.0,47.0,2.35,14.5,102.5,35.85,25.69
2016,7,1,6,0,430.0,58.0,2.4,15.0,143.0,42.65,32.12
2016,7,1,6,15,492.5,65.5,2.35,15.5,190.0,54.16,34.9
2016,7,1,6,30,555.0,73.0,2.3,16.0,237.0,92.47,52.69
2016,7,1,6,45,599.0,79.5,2.25,16.5,286.0,134.66,81.4
2016,7,1,7,0,643.0,86.0,2.2,17.0,335.0,181.79,118.76
2016,7,1,7,15,676.0,90.5,2.1,17.5,385.0,229.43,159.37
2016,7,1,7,30,709.0,95.0,2.0,18.0,435.0,280.49,203.55
2016,7,1,7,45,734.5,98.5,1.95,18.5,484.5,333.98,249.57
2016,7,1,8,0,760.0,102.0,1.9,19.0,534.0,386.8,294.16
2016,7,1,8,15,779.0,105.5,1.85,19.0,580.5,438.77,337.57
