Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,30,798.0,109.0,1.8,19.0,627.0,491.81,380.54
2016,7,1,8,45,814.5,111.0,1.8,19.5,670.5,542.95,420.25
2016,7,1,9,0,831.0,113.0,1.8,20.0,714.0,594.43,458.93
2016,7,1,9,15,842.5,115.0,1.85,20.5,752.5,644.15,495.37
2016,7,1,9,30,854.0,117.0,1.9,21.0,791.0,691.53,529.19
2016,7,1,9,45,864.0,117.5,1.95,21.5,825.0,735.55,558.7
2016,7,1,10,0,874.0,118.0,2.0,22.0,859.0,778.35,586.28
2016,7,1,10,15,881.0,119.5,2.0,22.0,887.0,818.29,612.32
2016,7,1,10,30,888.0,121.0,2.0,22.0,915.0,856.39,636.89
2016,7,1,10,45,894.0,121.0,2.05,22.5,936.5,890.18,657.62
2016,7,1,11,0,900.0,121.0,2.1,23.0,958.0,921.7,676.73
2016,7,1,11,15,903.0,122.0,2.15,23.0,972.5,949.05,694.34
2016,7,1,11,30,906.0,123.0,2.2,23.0,987.0,973.71,710.26
2016,7,1,11,45,908.5,122.5,2.25,23.0,994.5,993.65,723.17
2016,7,1,12,0,911.0,122.0,2.3,23.0,1002.0,1010.67,734.33
2016,7,1,12,15,911.0,122.0,2.35,23.0,1001.5,1022.75,742.41
2016,7,1,12,30,911.0,122.0,2.4,23.0,1001.0,1031.72,748.65
2016,7,1,12,45,903.0,126.0,2.45,23.0,991.5,1033.59,750.48
2016,7,1,13,0,895.0,130.0,2.5,23.0,982.0,1032.27,750.44
2016,7,1,13,15,892.0,129.0,2.55,23.0,966.5,1027.75,748.47
2016,7,1,13,30,889.0,128.0,2.6,23.0,951.0,1020.07,744.58
2016,7,1,13,45,885.0,126.5,2.65,23.0,929.5,1007.78,737.81
2016,7,1,14,0,881.0,125.0,2.7,23.0,908.0,992.46,729.16
2016,7,1,14,15,874.5,123.5,2.7,23.0,879.5,971.79,716.6
2016,7,1,14,30,868.0,122.0,2.7,23.0,851.0,948.36,702.28
2016,7,1,14,45,859.5,119.5,2.75,23.0,817.0,919.43,684.7
2016,7,1,15,0,851.0,117.0,2.8,23.0,783.0,888.1,665.42
2016,7,1,15,15,839.0,115.0,2.8,22.5,743.5,852.08,643.68
2016,7,1,15,30,827.0,113.0,2.8,22.0,704.0,818.58,623.44
2016,7,1,15,45,812.5,109.5,2.8,22.0,660.5,775.29,594.88
2016,7,1,16,0,798.0,106.0,2.8,22.0,617.0,730.78,565.16
2016,7,1,16,15,778.5,103.0,2.8,21.5,570.0,682.23,533.1
2016,7,1,16,30,759.0,100.0,2.8,21.0,523.0,633.34,499.37
2016,7,1,16,45,734.0,96.0,2.8,21.0,473.5,579.81,459.38
2016,7,1,17,0,709.0,92.0,2.8,21.0,424.0,528.31,419.83
2016,7,1,17,15,675.0,87.0,2.75,20.5,374.0,470.49,374.95
2016,7,1,17,30,641.0,82.0,2.7,20.0,324.0,414.83,330.36
2016,7,1,17,45,595.0,76.0,2.7,19.5,274.5,355.18,281.34
2016,7,1,18,0,549.0,70.0,2.7,19.0,225.0,299.46,234.1
2016,7,1,18,15,483.5,62.0,2.65,18.5,179.0,239.18,182.43
2016,7,1,18,30,418.0,54.0,2.6,18.0,133.0,185.41,135.7
2016,7,1,18,45,321.0,43.0,2.55,17.5,93.0,127.96,87.5
2016,7,1,19,0,224.0,32.0,2.5,17.0,53.0,80.5,47.15
2016,7,1,19,15,112.0,16.0,2.5,16.5,26.5,32.84,0.0
2016,7,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,122.5,17.5,2.15,12.5,30.5,13.52,0.0
2016,7,2,5,30,245.0,35.0,2.2,13.0,61.0,26.97,16.89
2016,7,2,5,45,341.0,45.5,2.25,13.5,102.0,34.51,24.61
2016,7,2,6,0,437.0,56.0,2.3,14.0,143.0,40.9,30.7
2016,7,2,6,15,231.5,80.5,2.3,14.5,128.0,67.08,49.07
2016,7,2,6,30,26.0,105.0,2.3,15.0,113.0,95.15,74.11
2016,7,2,6,45,33.0,125.0,2.3,15.5,137.0,116.05,90.84
2016,7,2,7,0,40.0,145.0,2.3,16.0,161.0,137.92,108.29
2016,7,2,7,15,144.5,168.0,2.3,16.5,236.0,182.1,140.38
2016,7,2,7,30,249.0,191.0,2.3,17.0,311.0,237.74,182.67
2016,7,2,7,45,279.0,208.5,2.3,17.5,356.5,278.66,215.55
2016,7,2,8,0,309.0,226.0,2.3,18.0,402.0,322.69,250.64
2016,7,2,8,15,557.0,165.5,2.3,18.5,514.5,393.13,305.32
2016,7,2,8,30,805.0,105.0,2.3,19.0,627.0,490.7,381.54
2016,7,2,8,45,820.5,107.0,2.3,19.5,670.0,541.65,421.27
2016,7,2,9,0,836.0,109.0,2.3,20.0,713.0,594.59,461.4
2016,7,2,9,15,847.0,111.5,2.3,20.0,752.0,643.0,497.98
2016,7,2,9,30,858.0,114.0,2.3,20.0,791.0,690.73,533.18
2016,7,2,9,45,859.0,120.0,2.3,20.5,822.5,733.66,561.88
2016,7,2,10,0,860.0,126.0,2.3,21.0,854.0,774.7,588.24
2016,7,2,10,15,867.0,127.5,2.3,21.0,882.0,814.2,614.34
2016,7,2,10,30,874.0,129.0,2.3,21.0,910.0,851.91,638.98
2016,7,2,10,45,878.0,130.5,2.35,21.5,930.5,885.06,659.53
2016,7,2,11,0,882.0,132.0,2.4,22.0,951.0,915.89,678.41
2016,7,2,11,15,885.0,132.5,2.4,22.0,965.5,942.39,695.2
2016,7,2,11,30,888.0,133.0,2.4,22.0,980.0,966.27,710.28
2016,7,2,11,45,888.5,134.5,2.45,22.5,987.0,986.0,721.78
2016,7,2,12,0,889.0,136.0,2.5,23.0,994.0,1002.86,731.47
2016,7,2,12,15,889.0,136.0,2.5,23.0,993.5,1014.79,738.97
2016,7,2,12,30,889.0,136.0,2.5,23.0,993.0,1023.7,744.66
2016,7,2,12,45,893.5,132.0,2.55,23.0,987.5,1030.02,749.33
2016,7,2,13,0,898.0,128.0,2.6,23.0,982.0,1033.18,752.11
2016,7,2,13,15,895.0,127.5,2.6,23.0,967.5,1029.18,749.9
2016,7,2,13,30,892.0,127.0,2.6,23.0,953.0,1022.02,745.84
2016,7,2,13,45,887.0,126.0,2.65,23.0,931.0,1009.26,738.77
2016,7,2,14,0,882.0,125.0,2.7,23.0,909.0,993.49,729.83
2016,7,2,14,15,875.0,123.5,2.7,22.5,881.0,972.36,718.36
2016,7,2,14,30,868.0,122.0,2.7,22.0,853.0,948.48,705.08
2016,7,2,14,45,858.5,121.0,2.7,22.0,818.5,920.22,687.49
2016,7,2,15,0,849.0,120.0,2.7,22.0,784.0,889.65,668.29
2016,7,2,15,15,837.0,117.5,2.7,21.5,744.5,857.78,649.37
2016,7,2,15,30,825.0,115.0,2.7,21.0,705.0,819.27,625.63
2016,7,2,15,45,809.0,112.5,2.7,21.0,661.0,775.95,597.04
2016,7,2,16,0,793.0,110.0,2.7,21.0,617.0,731.51,567.32
2016,7,2,16,15,773.0,107.0,2.65,20.5,570.0,682.78,534.83
2016,7,2,16,30,753.0,104.0,2.6,20.0,523.0,633.76,500.58
2016,7,2,16,45,726.0,100.0,2.6,20.0,473.5,580.66,460.86
2016,7,2,17,0,699.0,96.0,2.6,20.0,424.0,526.99,419.7
2016,7,2,17,15,664.5,91.0,2.55,19.5,374.0,469.34,374.92
2016,7,2,17,30,630.0,86.0,2.5,19.0,324.0,413.89,330.45
2016,7,2,17,45,581.5,79.5,2.5,18.5,274.0,353.08,280.52
2016,7,2,18,0,533.0,73.0,2.5,18.0,224.0,296.47,232.57
2016,7,2,18,15,468.5,64.5,2.45,17.5,178.0,236.77,181.34
2016,7,2,18,30,404.0,56.0,2.4,17.0,132.0,183.49,134.96
2016,7,2,18,45,310.5,44.0,2.35,16.5,92.5,125.69,86.33
2016,7,2,19,0,217.0,32.0,2.3,16.0,53.0,79.29,46.6
2016,7,2,19,15,108.5,16.0,2.3,15.5,26.5,32.39,0.0
2016,7,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,134.0,16.5,2.1,12.5,30.5,12.73,0.0
2016,7,3,5,30,268.0,33.0,2.2,13.0,61.0,25.8,15.82
2016,7,3,5,45,362.0,43.5,2.3,13.5,102.5,32.71,23.02
2016,7,3,6,0,456.0,54.0,2.4,14.0,144.0,39.17,29.16
2016,7,3,6,15,308.5,83.0,2.4,14.5,151.5,64.97,46.84
2016,7,3,6,30,161.0,112.0,2.4,15.0,159.0,105.49,78.06
2016,7,3,6,45,179.0,131.0,2.4,15.5,192.5,134.43,99.78
2016,7,3,7,0,197.0,150.0,2.4,16.0,226.0,165.5,124.38
2016,7,3,7,15,257.0,164.5,2.35,16.5,278.5,200.84,151.54
2016,7,3,7,30,317.0,179.0,2.3,17.0,331.0,246.3,187.6
2016,7,3,7,45,325.5,199.5,2.25,17.5,370.0,286.07,220.45
2016,7,3,8,0,334.0,220.0,2.2,18.0,409.0,326.73,253.37
2016,7,3,8,15,363.5,234.0,2.2,18.0,456.0,371.65,289.37
2016,7,3,8,30,393.0,248.0,2.2,18.0,503.0,419.25,326.92
2016,7,3,8,45,619.0,177.0,2.2,18.5,609.5,495.57,386.88
2016,7,3,9,0,845.0,106.0,2.2,19.0,716.0,596.3,464.38
2016,7,3,9,15,856.0,108.0,2.2,19.5,755.0,644.67,499.74
2016,7,3,9,30,867.0,110.0,2.2,20.0,794.0,692.34,533.9
2016,7,3,9,45,889.0,104.0,2.25,20.5,831.5,739.38,565.61
2016,7,3,10,0,911.0,98.0,2.3,21.0,869.0,786.03,596.08
2016,7,3,10,15,917.0,99.0,2.3,21.0,896.5,826.05,622.38
2016,7,3,10,30,923.0,100.0,2.3,21.0,924.0,864.07,647.14
2016,7,3,10,45,927.0,101.0,2.35,21.5,945.5,898.2,668.24
2016,7,3,11,0,931.0,102.0,2.4,22.0,967.0,929.86,687.57
2016,7,3,11,15,934.0,102.5,2.45,22.0,981.0,957.51,705.52
2016,7,3,11,30,937.0,103.0,2.5,22.0,995.0,982.38,721.67
2016,7,3,11,45,938.0,103.5,2.55,22.5,1002.0,1002.45,733.33
2016,7,3,12,0,939.0,104.0,2.6,23.0,1009.0,1019.46,743.06
2016,7,3,12,15,939.0,104.0,2.6,23.0,1009.0,1031.87,750.85
2016,7,3,12,30,939.0,104.0,2.6,23.0,1009.0,1041.06,756.71
2016,7,3,12,45,922.0,113.5,2.65,23.0,996.5,1039.69,756.42
2016,7,3,13,0,905.0,123.0,2.7,23.0,984.0,1035.03,754.22
2016,7,3,13,15,902.0,122.0,2.7,22.5,969.0,1030.51,753.22
2016,7,3,13,30,899.0,121.0,2.7,22.0,954.0,1022.8,750.23
2016,7,3,13,45,894.0,120.5,2.75,22.0,932.0,1010.5,743.4
2016,7,3,14,0,889.0,120.0,2.8,22.0,910.0,995.15,734.66
2016,7,3,14,15,882.0,118.5,2.8,22.0,881.5,973.91,721.65
2016,7,3,14,30,875.0,117.0,2.8,22.0,853.0,949.89,706.86
2016,7,3,14,45,866.0,115.5,2.8,22.0,818.5,921.41,689.08
2016,7,3,15,0,857.0,114.0,2.8,22.0,784.0,890.56,669.66
2016,7,3,15,15,845.0,112.0,2.75,21.5,745.0,854.38,647.39
2016,7,3,15,30,833.0,110.0,2.7,21.0,706.0,820.65,626.63
2016,7,3,15,45,818.0,107.0,2.7,21.0,662.0,777.32,598.0
2016,7,3,16,0,803.0,104.0,2.7,21.0,618.0,732.78,568.22
2016,7,3,16,15,784.0,101.0,2.7,20.5,571.0,684.39,536.25
2016,7,3,16,30,765.0,98.0,2.7,20.0,524.0,635.62,502.68
2016,7,3,16,45,740.0,94.0,2.7,20.0,474.5,581.82,462.41
2016,7,3,17,0,715.0,90.0,2.7,20.0,425.0,529.97,422.52
2016,7,3,17,15,681.5,85.5,2.65,19.5,375.0,472.68,377.91
2016,7,3,17,30,648.0,81.0,2.6,19.0,325.0,417.47,333.52
2016,7,3,17,45,603.5,74.5,2.6,18.5,275.5,357.56,284.16
2016,7,3,18,0,559.0,68.0,2.6,18.0,226.0,301.45,236.4
2016,7,3,18,15,495.5,60.0,2.55,17.0,179.5,241.31,184.93
2016,7,3,18,30,432.0,52.0,2.5,16.0,133.0,187.5,138.03
2016,7,3,18,45,339.5,41.5,2.5,15.5,93.5,130.87,89.86
2016,7,3,19,0,247.0,31.0,2.5,15.0,54.0,84.22,49.3
2016,7,3,19,15,123.5,15.5,2.5,14.5,27.0,33.77,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,147.5,15.5,2.3,12.5,30.5,11.58,0.0
2016,7,4,5,30,295.0,31.0,2.4,13.0,61.0,23.94,14.19
2016,7,4,5,45,392.0,40.0,2.55,13.5,103.0,29.55,20.23
2016,7,4,6,0,489.0,49.0,2.7,14.0,145.0,34.8,25.28
2016,7,4,6,15,244.5,63.0,2.65,14.5,111.0,48.11,33.4
2016,7,4,6,30,0.0,77.0,2.6,15.0,77.0,72.98,56.42
2016,7,4,6,45,0.0,93.5,2.6,15.5,93.5,88.46,69.29
2016,7,4,7,0,0.0,110.0,2.6,16.0,110.0,104.05,82.01
2016,7,4,7,15,24.0,148.0,2.55,16.5,159.5,141.13,111.3
2016,7,4,7,30,48.0,186.0,2.5,17.0,209.0,183.35,144.51
2016,7,4,7,45,110.5,215.0,2.45,17.5,275.5,230.69,180.81
2016,7,4,8,0,173.0,244.0,2.4,18.0,342.0,288.11,225.19
2016,7,4,8,15,219.0,261.0,2.35,18.0,396.0,334.62,261.51
2016,7,4,8,30,265.0,278.0,2.3,18.0,450.0,383.16,299.27
2016,7,4,8,45,322.0,285.0,2.3,18.5,507.5,435.74,339.34
2016,7,4,9,0,379.0,292.0,2.3,19.0,565.0,493.29,382.58
2016,7,4,9,15,361.0,316.5,2.3,19.5,588.0,524.3,404.4
2016,7,4,9,30,343.0,341.0,2.3,20.0,611.0,553.28,424.26
2016,7,4,9,45,615.5,226.0,2.35,20.5,736.0,657.44,504.99
2016,7,4,10,0,888.0,111.0,2.4,21.0,861.0,780.41,593.59
2016,7,4,10,15,894.5,112.0,2.4,21.0,889.0,820.09,619.12
2016,7,4,10,30,901.0,113.0,2.4,21.0,917.0,857.87,643.82
2016,7,4,10,45,903.5,115.0,2.45,21.5,937.5,891.09,664.41
2016,7,4,11,0,906.0,117.0,2.5,22.0,958.0,921.83,683.22
2016,7,4,11,15,909.0,117.5,2.5,22.0,972.5,948.97,700.45
2016,7,4,11,30,912.0,118.0,2.5,22.0,987.0,973.4,715.89
2016,7,4,11,45,911.0,120.0,2.55,22.0,993.0,992.68,728.48
2016,7,4,12,0,910.0,122.0,2.6,22.0,999.0,1008.95,739.23
2016,7,4,12,15,909.5,122.0,2.6,22.0,998.5,1020.66,746.62
2016,7,4,12,30,909.0,122.0,2.6,22.0,998.0,1029.25,752.14
2016,7,4,12,45,915.0,117.0,2.65,22.0,992.5,1036.11,757.18
2016,7,4,13,0,921.0,112.0,2.7,22.0,987.0,1039.73,760.25
2016,7,4,13,15,917.5,111.0,2.7,22.0,971.5,1034.65,757.33
2016,7,4,13,30,914.0,110.0,2.7,22.0,956.0,1026.33,752.49
2016,7,4,13,45,909.0,109.0,2.7,22.0,934.0,1013.33,744.75
2016,7,4,14,0,904.0,108.0,2.7,22.0,912.0,997.25,735.1
2016,7,4,14,15,897.5,107.0,2.7,22.0,883.5,976.73,722.62
2016,7,4,14,30,891.0,106.0,2.7,22.0,855.0,953.38,708.32
2016,7,4,14,45,882.0,104.5,2.7,22.0,820.5,924.51,690.34
2016,7,4,15,0,873.0,103.0,2.7,22.0,786.0,893.21,670.69
2016,7,4,15,15,861.5,101.0,2.7,21.5,746.5,856.97,648.8
2016,7,4,15,30,850.0,99.0,2.7,21.0,707.0,818.82,625.34
2016,7,4,15,45,836.0,96.5,2.75,21.0,663.0,776.45,597.71
2016,7,4,16,0,822.0,94.0,2.8,21.0,619.0,736.42,571.39
2016,7,4,16,15,803.5,91.0,2.75,20.5,572.0,687.67,538.86
2016,7,4,16,30,785.0,88.0,2.7,20.0,525.0,638.45,505.25
2016,7,4,16,45,761.5,84.5,2.7,19.5,476.0,585.31,466.34
2016,7,4,17,0,738.0,81.0,2.7,19.0,427.0,532.68,426.58
2016,7,4,17,15,706.0,77.0,2.7,18.5,377.0,475.68,382.08
2016,7,4,17,30,674.0,73.0,2.7,18.0,327.0,421.59,338.35
2016,7,4,17,45,630.5,67.5,2.7,17.5,277.5,361.96,288.82
2016,7,4,18,0,587.0,62.0,2.7,17.0,228.0,306.0,240.79
2016,7,4,18,15,524.5,55.0,2.65,16.5,181.5,245.87,188.52
2016,7,4,18,30,462.0,48.0,2.6,16.0,135.0,191.95,140.88
2016,7,4,18,45,369.0,38.5,2.55,15.5,95.0,134.7,91.94
2016,7,4,19,0,276.0,29.0,2.5,15.0,55.0,87.5,50.55
2016,7,4,19,15,138.0,14.5,2.5,14.5,27.5,35.14,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,135.0,16.0,2.65,12.5,29.5,12.1,0.0
2016,7,5,5,30,270.0,32.0,2.7,13.0,59.0,25.03,14.98
2016,7,5,5,45,363.5,42.0,2.75,13.5,100.0,31.51,21.92
2016,7,5,6,0,457.0,52.0,2.8,14.0,141.0,37.57,27.71
2016,7,5,6,15,520.0,59.0,2.75,14.5,187.5,45.87,35.31
2016,7,5,6,30,583.0,66.0,2.7,15.0,234.0,85.0,46.56
2016,7,5,6,45,300.0,100.5,2.65,15.5,187.5,115.19,78.63
2016,7,5,7,0,17.0,135.0,2.6,16.0,141.0,128.63,101.64
2016,7,5,7,15,9.5,142.0,2.55,16.5,146.0,135.55,107.21
2016,7,5,7,30,2.0,149.0,2.5,17.0,151.0,141.4,111.71
2016,7,5,7,45,124.5,192.0,2.45,17.5,263.0,215.55,168.63
2016,7,5,8,0,247.0,235.0,2.4,18.0,375.0,305.55,238.16
2016,7,5,8,15,282.5,251.0,2.35,18.0,423.5,350.49,273.54
2016,7,5,8,30,318.0,267.0,2.3,18.0,472.0,398.86,311.36
2016,7,5,8,45,352.0,278.0,2.3,18.5,520.0,445.17,346.62
2016,7,5,9,0,386.0,289.0,2.3,19.0,568.0,494.27,383.35
2016,7,5,9,15,396.5,302.0,2.35,19.0,602.0,533.01,412.4
2016,7,5,9,30,407.0,315.0,2.4,19.0,636.0,571.29,440.74
2016,7,5,9,45,653.0,209.0,2.45,19.5,749.5,667.75,515.52
2016,7,5,10,0,899.0,103.0,2.5,20.0,863.0,780.44,596.47
2016,7,5,10,15,905.5,104.5,2.55,20.0,891.0,821.01,623.22
2016,7,5,10,30,912.0,106.0,2.6,20.0,919.0,859.66,649.06
2016,7,5,10,45,916.5,107.0,2.65,20.5,940.5,893.99,670.54
2016,7,5,11,0,921.0,108.0,2.7,21.0,962.0,925.93,690.27
2016,7,5,11,15,924.0,108.5,2.75,21.0,976.5,953.45,708.3
2016,7,5,11,30,927.0,109.0,2.8,21.0,991.0,978.23,724.55
2016,7,5,11,45,928.5,109.5,2.85,21.0,998.5,998.71,738.01
2016,7,5,12,0,930.0,110.0,2.9,21.0,1006.0,1016.18,749.6
2016,7,5,12,15,930.5,110.0,2.95,21.0,1006.5,1029.09,758.3
2016,7,5,12,30,931.0,110.0,3.0,21.0,1007.0,1038.83,765.07
2016,7,5,12,45,925.0,113.0,3.05,21.0,998.0,1041.9,767.62
2016,7,5,13,0,919.0,116.0,3.1,21.0,989.0,1041.72,768.21
2016,7,5,13,15,916.5,115.5,3.1,21.0,975.0,1038.21,766.32
2016,7,5,13,30,914.0,115.0,3.1,21.0,961.0,1031.47,762.45
2016,7,5,13,45,911.5,113.0,3.1,21.0,940.0,1019.96,755.58
2016,7,5,14,0,909.0,111.0,3.1,21.0,919.0,1005.28,746.74
2016,7,5,14,15,903.5,110.0,3.1,21.0,891.0,985.68,734.72
2016,7,5,14,30,898.0,109.0,3.1,21.0,863.0,963.19,720.84
2016,7,5,14,45,892.0,106.5,3.15,21.0,830.0,935.89,704.1
2016,7,5,15,0,886.0,104.0,3.2,21.0,797.0,905.97,685.51
2016,7,5,15,15,875.5,102.0,3.2,20.5,757.5,870.24,663.75
2016,7,5,15,30,865.0,100.0,3.2,20.0,718.0,832.5,640.35
2016,7,5,15,45,853.0,97.0,3.25,20.0,675.0,790.68,612.81
2016,7,5,16,0,841.0,94.0,3.3,20.0,632.0,747.37,583.84
2016,7,5,16,15,823.5,91.5,3.35,19.5,584.5,702.79,554.57
2016,7,5,16,30,806.0,89.0,3.4,19.0,537.0,653.96,521.41
2016,7,5,16,45,783.0,85.0,3.45,18.5,487.0,599.66,481.38
2016,7,5,17,0,760.0,81.0,3.5,18.0,437.0,545.78,440.38
2016,7,5,17,15,728.0,77.0,3.55,17.5,386.0,487.72,394.67
2016,7,5,17,30,696.0,73.0,3.6,17.0,335.0,432.55,349.65
2016,7,5,17,45,650.0,68.5,3.65,16.5,284.5,371.79,298.7
2016,7,5,18,0,604.0,64.0,3.7,16.0,234.0,314.9,249.42
2016,7,5,18,15,539.0,57.0,3.65,15.5,186.0,252.98,195.19
2016,7,5,18,30,474.0,50.0,3.6,15.0,138.0,197.52,145.87
2016,7,5,18,45,369.0,40.5,3.55,14.5,96.5,136.77,94.02
2016,7,5,19,0,264.0,31.0,3.5,14.0,55.0,87.3,50.91
2016,7,5,19,15,132.0,15.5,3.45,13.5,27.5,35.36,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,133.5,15.5,2.75,12.5,29.0,11.71,0.0
2016,7,6,5,30,267.0,31.0,2.7,13.0,58.0,24.15,14.14
2016,7,6,5,45,364.0,40.5,2.7,13.5,98.5,30.21,20.76
2016,7,6,6,0,461.0,50.0,2.7,14.0,139.0,35.88,26.2
2016,7,6,6,15,522.5,57.0,2.55,14.5,185.5,43.37,33.08
2016,7,6,6,30,584.0,64.0,2.4,15.0,232.0,82.48,44.66
2016,7,6,6,45,302.0,100.0,2.3,15.5,187.5,114.54,78.01
2016,7,6,7,0,20.0,136.0,2.2,16.0,143.0,129.92,102.54
2016,7,6,7,15,376.5,109.5,2.1,16.0,286.5,175.93,127.21
2016,7,6,7,30,733.0,83.0,2.0,16.0,430.0,274.58,199.33
2016,7,6,7,45,757.0,86.0,1.9,16.5,479.0,325.5,243.83
2016,7,6,8,0,781.0,89.0,1.8,17.0,528.0,378.47,289.17
2016,7,6,8,15,799.0,91.5,1.75,17.5,574.0,430.19,332.39
2016,7,6,8,30,817.0,94.0,1.7,18.0,620.0,482.87,374.89
2016,7,6,8,45,833.0,95.5,1.7,18.5,663.5,536.51,416.78
2016,7,6,9,0,849.0,97.0,1.7,19.0,707.0,587.82,455.63
2016,7,6,9,15,859.5,99.0,1.75,19.0,746.0,636.12,492.3
2016,7,6,9,30,870.0,101.0,1.8,19.0,785.0,683.68,527.57
2016,7,6,9,45,880.0,101.5,1.85,19.5,819.0,728.47,557.49
2016,7,6,10,0,890.0,102.0,1.9,20.0,853.0,772.03,585.82
2016,7,6,10,15,896.5,103.0,1.95,20.5,880.5,811.83,611.21
2016,7,6,10,30,903.0,104.0,2.0,21.0,908.0,849.73,635.04
2016,7,6,10,45,908.0,104.5,2.15,21.5,929.5,883.76,657.0
2016,7,6,11,0,913.0,105.0,2.3,22.0,951.0,915.44,677.3
2016,7,6,11,15,915.5,105.5,2.4,22.0,965.0,942.33,695.25
2016,7,6,11,30,918.0,106.0,2.5,22.0,979.0,966.48,711.46
2016,7,6,11,45,920.0,106.0,2.65,22.0,986.0,986.8,725.69
2016,7,6,12,0,922.0,106.0,2.8,22.0,993.0,1004.15,738.07
2016,7,6,12,15,921.5,106.0,2.9,22.0,992.5,1015.99,746.51
2016,7,6,12,30,921.0,106.0,3.0,22.0,992.0,1024.67,753.02
2016,7,6,12,45,912.5,110.0,3.15,22.0,982.0,1026.23,755.43
2016,7,6,13,0,904.0,114.0,3.3,22.0,972.0,1024.56,755.84
2016,7,6,13,15,900.5,113.0,3.4,22.0,957.0,1019.58,753.76
2016,7,6,13,30,897.0,112.0,3.5,22.0,942.0,1011.42,749.68
2016,7,6,13,45,893.5,110.5,3.6,22.0,920.5,999.59,743.24
2016,7,6,14,0,890.0,109.0,3.7,22.0,899.0,984.69,734.8
2016,7,6,14,15,883.5,108.0,3.7,21.5,871.0,964.43,723.54
2016,7,6,14,30,877.0,107.0,3.7,21.0,843.0,941.39,710.4
2016,7,6,14,45,870.5,104.0,3.75,21.0,810.0,913.56,692.89
2016,7,6,15,0,864.0,101.0,3.8,21.0,777.0,883.2,673.57
2016,7,6,15,15,853.0,99.5,3.8,20.5,738.0,848.19,651.87
2016,7,6,15,30,842.0,98.0,3.8,20.0,699.0,811.27,628.58
2016,7,6,15,45,831.0,94.5,3.8,20.0,656.5,770.47,601.04
2016,7,6,16,0,820.0,91.0,3.8,20.0,614.0,728.17,572.12
2016,7,6,16,15,802.5,88.0,3.75,19.5,568.0,683.82,542.19
2016,7,6,16,30,785.0,85.0,3.7,19.0,522.0,635.32,508.58
2016,7,6,16,45,764.5,81.0,3.7,19.0,473.5,583.52,469.09
2016,7,6,17,0,744.0,77.0,3.7,19.0,425.0,531.97,428.74
2016,7,6,17,15,713.5,73.0,3.7,18.5,375.5,475.49,384.1
2016,7,6,17,30,683.0,69.0,3.7,18.0,326.0,420.76,339.37
2016,7,6,17,45,642.0,64.0,3.7,17.5,277.0,363.22,290.97
2016,7,6,18,0,601.0,59.0,3.7,17.0,228.0,308.21,243.21
2016,7,6,18,15,539.0,52.5,3.6,16.5,181.5,248.07,190.48
2016,7,6,18,30,477.0,46.0,3.5,16.0,135.0,194.09,142.41
2016,7,6,18,45,383.0,37.0,3.45,15.5,95.0,136.35,92.81
2016,7,6,19,0,289.0,28.0,3.4,15.0,55.0,88.79,50.69
2016,7,6,19,15,144.5,14.0,3.35,14.5,27.5,35.32,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,152.5,14.0,3.1,13.0,29.0,10.41,0.0
2016,7,7,5,30,305.0,28.0,3.1,13.0,58.0,21.36,11.74
2016,7,7,5,45,397.5,36.5,3.1,13.5,98.5,26.64,17.62
2016,7,7,6,0,490.0,45.0,3.1,14.0,139.0,31.59,22.39
2016,7,7,6,15,550.0,51.5,3.0,14.5,185.5,38.11,28.39
2016,7,7,6,30,610.0,58.0,2.9,15.0,232.0,78.09,40.37
2016,7,7,6,45,333.0,102.0,2.85,15.5,200.0,119.23,80.65
2016,7,7,7,0,56.0,146.0,2.8,16.0,168.0,140.76,110.04
2016,7,7,7,15,63.5,168.5,2.8,16.5,196.5,166.63,130.74
2016,7,7,7,30,71.0,191.0,2.8,17.0,225.0,193.52,152.13
2016,7,7,7,45,114.0,217.0,2.8,17.5,278.0,232.97,182.68
2016,7,7,8,0,157.0,243.0,2.8,18.0,331.0,280.4,219.58
2016,7,7,8,15,216.0,259.0,2.8,18.0,391.5,330.73,259.0
2016,7,7,8,30,275.0,275.0,2.8,18.0,452.0,384.43,301.02
2016,7,7,8,45,567.5,182.0,2.85,18.5,579.0,470.22,369.2
2016,7,7,9,0,860.0,89.0,2.9,19.0,706.0,585.9,459.76
2016,7,7,9,15,870.5,90.5,2.95,19.0,745.0,634.23,496.86
2016,7,7,9,30,881.0,92.0,3.0,19.0,784.0,681.78,532.93
2016,7,7,9,45,887.5,94.5,3.1,19.5,817.0,726.45,563.34
2016,7,7,10,0,894.0,97.0,3.2,20.0,850.0,769.59,592.29
2016,7,7,10,15,900.0,98.0,3.25,20.0,878.0,809.17,619.33
2016,7,7,10,30,906.0,99.0,3.3,20.0,906.0,846.79,644.85
2016,7,7,10,45,911.0,100.0,3.35,20.0,927.0,881.43,668.17
2016,7,7,11,0,916.0,101.0,3.4,20.0,948.0,913.71,689.8
2016,7,7,11,15,918.5,101.5,3.4,20.0,962.5,940.72,707.47
2016,7,7,11,30,921.0,102.0,3.4,20.0,977.0,964.96,723.28
2016,7,7,11,45,923.0,102.0,3.4,20.0,984.5,985.36,736.53
2016,7,7,12,0,925.0,102.0,3.4,20.0,992.0,1002.77,747.86
2016,7,7,12,15,925.0,102.0,3.4,20.0,992.0,1015.17,755.92
2016,7,7,12,30,925.0,102.0,3.4,20.0,992.0,1024.39,762.01
2016,7,7,12,45,915.5,107.0,3.4,20.5,982.0,1026.01,761.72
2016,7,7,13,0,906.0,112.0,3.4,21.0,972.0,1024.39,759.46
2016,7,7,13,15,903.0,111.0,3.35,21.0,957.0,1019.93,756.53
2016,7,7,13,30,900.0,110.0,3.3,21.0,942.0,1012.27,751.62
2016,7,7,13,45,897.0,108.5,3.3,21.0,921.0,1000.92,744.78
2016,7,7,14,0,894.0,107.0,3.3,21.0,900.0,986.47,735.99
2016,7,7,14,15,887.5,105.5,3.3,21.0,872.0,965.63,723.01
2016,7,7,14,30,881.0,104.0,3.3,21.0,844.0,941.99,708.19
2016,7,7,14,45,874.5,101.5,3.3,21.0,811.0,914.59,690.84
2016,7,7,15,0,868.0,99.0,3.3,21.0,778.0,884.66,671.71
2016,7,7,15,15,857.0,97.5,3.3,20.5,739.0,849.54,650.13
2016,7,7,15,30,846.0,96.0,3.3,20.0,700.0,812.49,626.97
2016,7,7,15,45,834.0,92.5,3.35,20.0,657.0,770.75,599.23
2016,7,7,16,0,822.0,89.0,3.4,20.0,614.0,727.56,570.09
2016,7,7,16,15,804.0,86.5,3.45,19.5,567.5,683.28,540.75
2016,7,7,16,30,786.0,84.0,3.5,19.0,521.0,634.93,507.73
2016,7,7,16,45,764.5,80.0,3.6,18.5,472.5,582.43,468.94
2016,7,7,17,0,743.0,76.0,3.7,18.0,424.0,530.29,429.11
2016,7,7,17,15,712.0,72.5,3.75,17.5,374.0,474.12,384.59
2016,7,7,17,30,681.0,69.0,3.8,17.0,324.0,419.75,339.99
2016,7,7,17,45,640.0,63.5,3.9,16.5,275.0,361.74,291.08
2016,7,7,18,0,599.0,58.0,4.0,16.0,226.0,306.27,242.77
2016,7,7,18,15,536.5,52.0,3.9,15.5,180.0,246.61,190.15
2016,7,7,18,30,474.0,46.0,3.8,15.0,134.0,193.16,142.3
2016,7,7,18,45,381.5,37.0,3.75,14.5,94.0,135.94,92.85
2016,7,7,19,0,289.0,28.0,3.7,14.0,54.0,88.75,50.62
2016,7,7,19,15,144.5,14.0,3.6,13.5,27.0,35.24,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,162.0,13.0,3.1,13.0,28.5,9.57,0.0
2016,7,8,5,30,324.0,26.0,3.1,13.0,57.0,19.58,10.17
2016,7,8,5,45,415.0,33.5,3.15,13.5,97.0,24.07,15.36
2016,7,8,6,0,506.0,41.0,3.2,14.0,137.0,28.29,19.46
2016,7,8,6,15,563.5,46.5,3.15,14.5,183.0,33.23,24.05
2016,7,8,6,30,621.0,52.0,3.1,15.0,229.0,75.44,38.08
2016,7,8,6,45,310.5,77.0,3.05,16.0,165.5,95.65,61.82
2016,7,8,7,0,0.0,102.0,3.0,17.0,102.0,96.85,75.74
2016,7,8,7,15,4.5,129.5,2.9,17.0,131.5,123.28,97.2
2016,7,8,7,30,9.0,157.0,2.8,17.0,161.0,150.36,118.93
2016,7,8,7,45,75.5,199.5,2.75,17.5,241.5,208.3,163.79
2016,7,8,8,0,142.0,242.0,2.7,18.0,322.0,273.61,214.4
2016,7,8,8,15,487.5,159.0,2.65,18.5,466.0,353.66,275.75
2016,7,8,8,30,833.0,76.0,2.6,19.0,610.0,474.73,370.46
2016,7,8,8,45,845.5,78.5,2.6,19.5,652.5,525.6,410.66
2016,7,8,9,0,858.0,81.0,2.6,20.0,695.0,576.36,449.84
2016,7,8,9,15,868.0,82.5,2.6,20.5,733.0,624.28,485.71
2016,7,8,9,30,878.0,84.0,2.6,21.0,771.0,671.38,519.74
2016,7,8,9,45,884.0,86.0,2.6,21.5,804.0,715.09,548.66
2016,7,8,10,0,890.0,88.0,2.6,22.0,837.0,757.24,576.05
2016,7,8,10,15,896.0,89.0,2.65,22.0,864.5,796.67,602.63
2016,7,8,10,30,902.0,90.0,2.7,22.0,892.0,834.17,627.7
2016,7,8,10,45,905.0,91.5,2.8,22.5,912.5,867.46,648.88
2016,7,8,11,0,908.0,93.0,2.9,23.0,933.0,898.3,668.3
2016,7,8,11,15,911.0,93.5,2.95,23.0,947.5,925.56,686.21
2016,7,8,11,30,914.0,94.0,3.0,23.0,962.0,950.1,702.33
2016,7,8,11,45,916.5,93.5,3.05,23.5,969.5,970.34,714.26
2016,7,8,12,0,919.0,93.0,3.1,24.0,977.0,987.62,724.29
2016,7,8,12,15,919.5,93.0,3.15,24.0,977.5,1000.41,732.87
2016,7,8,12,30,920.0,93.0,3.2,24.0,978.0,1010.06,739.53
2016,7,8,12,45,914.0,96.0,3.25,24.0,969.5,1013.1,742.0
2016,7,8,13,0,908.0,99.0,3.3,24.0,961.0,1012.91,742.52
2016,7,8,13,15,905.5,98.5,3.35,24.0,947.0,1009.4,741.0
2016,7,8,13,30,903.0,98.0,3.4,24.0,933.0,1002.68,737.5
2016,7,8,13,45,900.5,96.5,3.45,24.0,912.5,991.74,731.33
2016,7,8,14,0,898.0,95.0,3.5,24.0,892.0,977.67,723.19
2016,7,8,14,15,892.5,94.0,3.5,24.0,864.5,958.21,711.18
2016,7,8,14,30,887.0,93.0,3.5,24.0,837.0,935.89,697.33
2016,7,8,14,45,881.0,90.5,3.55,24.0,804.5,908.76,680.54
2016,7,8,15,0,875.0,88.0,3.6,24.0,772.0,879.06,661.94
2016,7,8,15,15,865.0,86.5,3.6,23.5,733.5,844.55,640.9
2016,7,8,15,30,855.0,85.0,3.6,23.0,695.0,808.04,618.23
2016,7,8,15,45,843.5,82.5,3.65,23.0,653.0,767.42,591.41
2016,7,8,16,0,832.0,80.0,3.7,23.0,611.0,725.32,563.19
2016,7,8,16,15,815.0,77.5,3.65,22.5,564.5,677.96,531.43
2016,7,8,16,30,798.0,75.0,3.6,22.0,518.0,630.03,498.66
2016,7,8,16,45,777.5,72.0,3.55,22.0,470.0,581.78,462.5
2016,7,8,17,0,757.0,69.0,3.5,22.0,422.0,530.75,422.84
2016,7,8,17,15,727.5,65.5,3.4,21.5,372.5,474.76,378.9
2016,7,8,17,30,698.0,62.0,3.3,21.0,323.0,420.42,334.84
2016,7,8,17,45,658.5,57.5,3.25,20.5,274.5,362.44,286.61
2016,7,8,18,0,619.0,53.0,3.2,20.0,226.0,307.67,239.51
2016,7,8,18,15,559.0,47.0,3.1,19.5,179.5,248.61,188.13
2016,7,8,18,30,499.0,41.0,3.0,19.0,133.0,194.77,140.55
2016,7,8,18,45,407.5,33.0,2.95,18.5,93.5,137.6,91.72
2016,7,8,19,0,316.0,25.0,2.9,18.0,54.0,90.39,49.72
2016,7,8,19,15,158.0,12.5,2.9,17.5,27.0,35.24,0.0
2016,7,8,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.0,12.0,2.1,14.5,28.0,8.75,0.0
2016,7,9,5,30,346.0,24.0,2.1,15.0,56.0,17.84,8.54
2016,7,9,5,45,435.0,31.0,2.15,15.5,96.5,21.99,13.4
2016,7,9,6,0,524.0,38.0,2.2,16.0,137.0,28.19,19.19
2016,7,9,6,15,581.0,43.0,2.25,16.5,183.0,32.09,22.83
2016,7,9,6,30,638.0,48.0,2.3,17.0,229.0,71.92,34.59
2016,7,9,6,45,675.0,52.0,2.4,17.5,277.0,115.09,62.11
2016,7,9,7,0,712.0,56.0,2.5,18.0,325.0,162.42,99.25
2016,7,9,7,15,740.5,59.0,2.55,18.5,374.0,211.03,141.06
2016,7,9,7,30,769.0,62.0,2.6,19.0,423.0,266.05,189.26
2016,7,9,7,45,789.0,65.0,2.65,19.5,471.0,317.34,234.66
2016,7,9,8,0,809.0,68.0,2.7,20.0,519.0,370.18,280.48
2016,7,9,8,15,825.0,70.0,2.7,20.5,565.0,421.71,324.09
2016,7,9,8,30,841.0,72.0,2.7,21.0,611.0,473.93,366.87
2016,7,9,8,45,853.0,74.5,2.75,21.5,653.5,524.94,407.5
2016,7,9,9,0,865.0,77.0,2.8,22.0,696.0,575.79,446.72
2016,7,9,9,15,875.0,78.0,2.85,22.0,734.0,623.56,483.5
2016,7,9,9,30,885.0,79.0,2.9,22.0,772.0,670.52,518.47
2016,7,9,9,45,886.0,84.5,3.0,22.5,804.0,714.36,548.0
2016,7,9,10,0,887.0,90.0,3.1,23.0,836.0,756.25,575.8
2016,7,9,10,15,893.0,91.0,3.15,23.0,863.5,795.63,602.46
2016,7,9,10,30,899.0,92.0,3.2,23.0,891.0,833.07,627.61
2016,7,9,10,45,905.5,91.5,3.25,23.0,912.5,867.37,650.48
2016,7,9,11,0,912.0,91.0,3.3,23.0,934.0,899.39,671.73
2016,7,9,11,15,915.0,91.5,3.35,23.0,948.5,926.8,689.82
2016,7,9,11,30,918.0,92.0,3.4,23.0,963.0,951.47,706.12
2016,7,9,11,45,922.0,90.0,3.5,23.0,971.0,971.74,719.87
2016,7,9,12,0,926.0,88.0,3.6,23.0,979.0,989.07,731.76
2016,7,9,12,15,926.5,88.0,3.7,23.0,979.0,1001.96,740.81
2016,7,9,12,30,927.0,88.0,3.8,23.0,979.0,1011.68,747.89
2016,7,9,12,45,923.5,89.5,3.9,23.0,971.5,1015.72,751.33
2016,7,9,13,0,920.0,91.0,4.0,23.0,964.0,1016.5,752.75
2016,7,9,13,15,918.0,91.0,4.05,22.5,950.5,1013.96,753.24
2016,7,9,13,30,916.0,91.0,4.1,22.0,937.0,1008.18,751.68
2016,7,9,13,45,914.5,89.0,4.2,22.0,917.0,997.56,745.83
2016,7,9,14,0,913.0,87.0,4.3,22.0,897.0,983.73,737.9
2016,7,9,14,15,909.5,86.0,4.35,21.5,871.0,965.92,728.44
2016,7,9,14,30,906.0,85.0,4.4,21.0,845.0,945.12,716.95
2016,7,9,14,45,902.0,83.5,4.45,21.0,813.5,920.46,701.49
2016,7,9,15,0,898.0,82.0,4.5,21.0,782.0,893.05,684.16
2016,7,9,15,15,891.0,80.5,4.5,20.5,745.5,860.46,664.04
2016,7,9,15,30,884.0,79.0,4.5,20.0,709.0,825.61,642.12
2016,7,9,15,45,875.0,77.0,4.55,20.0,668.0,786.52,615.96
2016,7,9,16,0,866.0,75.0,4.6,20.0,627.0,745.68,588.21
2016,7,9,16,15,852.5,73.0,4.6,19.5,581.5,700.05,557.37
2016,7,9,16,30,839.0,71.0,4.6,19.0,536.0,653.46,525.25
2016,7,9,16,45,819.0,69.0,4.6,18.5,488.0,602.03,487.4
2016,7,9,17,0,799.0,67.0,4.6,18.0,440.0,553.29,449.49
2016,7,9,17,15,772.0,64.0,4.55,17.5,389.5,497.21,404.49
2016,7,9,17,30,745.0,61.0,4.5,17.0,339.0,442.47,359.08
2016,7,9,17,45,702.0,57.5,4.45,17.0,288.5,381.65,306.77
2016,7,9,18,0,659.0,54.0,4.4,17.0,238.0,324.33,256.02
2016,7,9,18,15,599.0,48.0,4.25,16.5,190.0,262.32,201.11
2016,7,9,18,30,539.0,42.0,4.1,16.0,142.0,207.22,151.41
2016,7,9,18,45,438.5,34.5,3.95,15.5,99.5,146.37,98.81
2016,7,9,19,0,338.0,27.0,3.8,15.0,57.0,96.38,53.63
2016,7,9,19,15,169.0,13.5,3.75,14.5,28.5,37.6,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,171.5,13.0,3.15,12.5,28.5,9.69,0.0
2016,7,10,5,30,343.0,26.0,3.2,13.0,57.0,19.78,10.03
2016,7,10,5,45,439.0,33.5,3.25,14.0,99.0,24.26,15.44
2016,7,10,6,0,535.0,41.0,3.3,15.0,141.0,28.48,19.51
2016,7,10,6,15,595.0,47.0,3.25,15.5,189.0,34.7,25.23
2016,7,10,6,30,655.0,53.0,3.2,16.0,237.0,76.23,38.18
2016,7,10,6,45,696.5,56.5,3.15,16.5,287.5,120.33,65.92
2016,7,10,7,0,738.0,60.0,3.1,17.0,338.0,169.11,104.06
2016,7,10,7,15,767.5,63.5,3.0,17.5,389.0,219.81,147.72
2016,7,10,7,30,797.0,67.0,2.9,18.0,440.0,273.54,195.13
2016,7,10,7,45,819.5,69.5,2.85,18.5,490.0,330.26,245.03
2016,7,10,8,0,842.0,72.0,2.8,19.0,540.0,385.28,292.67
2016,7,10,8,15,859.0,74.0,2.75,19.5,587.5,439.03,338.12
2016,7,10,8,30,876.0,76.0,2.7,20.0,635.0,493.52,382.65
2016,7,10,8,45,889.5,77.5,2.65,20.5,679.5,546.2,424.32
2016,7,10,9,0,903.0,79.0,2.6,21.0,724.0,598.79,464.47
2016,7,10,9,15,913.0,80.0,2.6,21.5,763.5,648.39,501.32
2016,7,10,9,30,923.0,81.0,2.6,22.0,803.0,697.09,536.02
2016,7,10,9,45,929.0,83.5,2.6,22.5,837.0,743.26,566.26
2016,7,10,10,0,935.0,86.0,2.6,23.0,871.0,787.78,594.86
2016,7,10,10,15,941.0,87.0,2.65,23.0,899.5,828.99,622.29
2016,7,10,10,30,947.0,88.0,2.7,23.0,928.0,868.13,648.15
2016,7,10,10,45,950.5,89.0,2.8,23.5,949.5,902.89,669.98
2016,7,10,11,0,954.0,90.0,2.9,24.0,971.0,935.09,689.99
2016,7,10,11,15,957.0,90.5,3.0,24.0,986.0,963.63,708.88
2016,7,10,11,30,960.0,91.0,3.1,24.0,1001.0,989.3,725.93
2016,7,10,11,45,961.0,91.5,3.25,24.5,1008.5,1010.08,738.79
2016,7,10,12,0,962.0,92.0,3.4,25.0,1016.0,1027.71,749.65
2016,7,10,12,15,962.5,92.0,3.45,25.0,1016.5,1041.13,758.56
2016,7,10,12,30,963.0,92.0,3.5,25.0,1017.0,1051.24,765.45
2016,7,10,12,45,955.5,96.0,3.6,25.0,1007.5,1054.13,768.18
2016,7,10,13,0,948.0,100.0,3.7,25.0,998.0,1053.63,768.88
2016,7,10,13,15,945.5,99.5,3.7,25.0,983.5,1050.13,767.01
2016,7,10,13,30,943.0,99.0,3.7,25.0,969.0,1043.27,763.1
2016,7,10,13,45,940.0,97.5,3.75,25.0,948.0,1031.55,756.49
2016,7,10,14,0,937.0,96.0,3.8,25.0,927.0,1016.57,747.85
2016,7,10,14,15,931.5,95.0,3.75,25.0,899.0,996.55,735.28
2016,7,10,14,30,926.0,94.0,3.7,25.0,871.0,973.52,720.81
2016,7,10,14,45,919.0,92.5,3.7,25.0,837.0,945.72,703.49
2016,7,10,15,0,912.0,91.0,3.7,25.0,803.0,915.27,684.36
2016,7,10,15,15,902.0,89.5,3.65,24.5,763.0,879.74,662.71
2016,7,10,15,30,892.0,88.0,3.6,24.0,723.0,842.08,639.39
2016,7,10,15,45,879.5,85.5,3.6,24.0,679.0,799.41,611.32
2016,7,10,16,0,867.0,83.0,3.6,24.0,635.0,755.21,581.87
2016,7,10,16,15,850.0,81.0,3.55,23.5,587.5,707.02,550.02
2016,7,10,16,30,833.0,79.0,3.5,23.0,540.0,658.16,517.1
2016,7,10,16,45,810.5,76.0,3.5,23.0,490.0,607.15,479.39
2016,7,10,17,0,788.0,73.0,3.5,23.0,440.0,553.37,438.15
2016,7,10,17,15,757.5,69.0,3.4,22.5,388.5,494.76,392.57
2016,7,10,17,30,727.0,65.0,3.3,22.0,337.0,437.82,346.81
2016,7,10,17,45,684.0,60.5,3.25,21.5,286.0,376.76,296.42
2016,7,10,18,0,641.0,56.0,3.2,21.0,235.0,319.22,247.31
2016,7,10,18,15,577.5,50.0,3.1,20.0,186.5,257.95,194.71
2016,7,10,18,30,514.0,44.0,3.0,19.0,138.0,202.07,145.82
2016,7,10,18,45,412.5,35.5,2.9,18.5,96.5,141.22,94.22
2016,7,10,19,0,311.0,27.0,2.8,18.0,55.0,91.4,49.89
2016,7,10,19,15,155.5,13.5,2.8,17.5,27.5,35.74,0.0
2016,7,10,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,160.5,13.0,1.2,14.5,27.5,9.75,0.0
2016,7,11,5,30,321.0,26.0,1.2,15.0,55.0,19.88,9.84
2016,7,11,5,45,418.5,34.0,1.3,16.0,96.0,24.8,15.75
2016,7,11,6,0,516.0,42.0,1.4,17.0,137.0,29.41,20.16
2016,7,11,6,15,577.0,48.0,1.4,17.5,184.5,32.06,22.7
2016,7,11,6,30,638.0,54.0,1.4,18.0,232.0,75.16,37.86
2016,7,11,6,45,680.0,58.0,1.4,18.5,282.0,118.79,64.81
2016,7,11,7,0,722.0,62.0,1.4,19.0,332.0,167.19,101.95
2016,7,11,7,15,752.0,65.5,1.4,19.5,382.5,217.13,144.17
2016,7,11,7,30,782.0,69.0,1.4,20.0,433.0,270.18,190.09
