Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,45,804.0,71.5,1.4,21.0,482.5,325.95,237.72
2016,7,11,8,0,826.0,74.0,1.4,22.0,532.0,380.0,282.89
2016,7,11,8,15,842.5,76.5,1.45,22.5,579.5,433.22,326.81
2016,7,11,8,30,859.0,79.0,1.5,23.0,627.0,487.16,369.86
2016,7,11,8,45,871.5,81.0,1.55,23.5,670.5,538.99,409.99
2016,7,11,9,0,884.0,83.0,1.6,24.0,714.0,590.68,448.7
2016,7,11,9,15,894.5,84.5,1.65,24.0,753.0,640.26,485.65
2016,7,11,9,30,905.0,86.0,1.7,24.0,792.0,689.02,521.03
2016,7,11,9,45,905.5,91.5,1.8,24.5,824.5,733.48,550.06
2016,7,11,10,0,906.0,97.0,1.9,25.0,857.0,775.91,577.38
2016,7,11,10,15,912.5,98.0,1.95,25.0,885.0,816.53,603.95
2016,7,11,10,30,919.0,99.0,2.0,25.0,913.0,855.2,629.03
2016,7,11,10,45,922.5,100.0,2.05,25.5,934.5,889.17,649.6
2016,7,11,11,0,926.0,101.0,2.1,26.0,956.0,920.66,668.43
2016,7,11,11,15,929.0,101.5,2.15,26.0,970.5,948.57,686.2
2016,7,11,11,30,932.0,102.0,2.2,26.0,985.0,973.71,702.21
2016,7,11,11,45,933.5,102.5,2.3,26.5,992.5,994.52,714.64
2016,7,11,12,0,935.0,103.0,2.4,27.0,1000.0,1012.3,725.19
2016,7,11,12,15,935.5,103.0,2.45,27.0,1000.5,1025.47,733.82
2016,7,11,12,30,936.0,103.0,2.5,27.0,1001.0,1035.44,740.57
2016,7,11,12,45,938.0,101.0,2.65,27.0,995.0,1041.6,746.06
2016,7,11,13,0,940.0,99.0,2.8,27.0,989.0,1044.43,749.55
2016,7,11,13,15,938.0,98.5,2.85,26.5,975.0,1041.45,749.98
2016,7,11,13,30,936.0,98.0,2.9,26.0,961.0,1035.14,748.43
2016,7,11,13,45,932.0,97.5,3.0,26.0,939.5,1023.56,742.57
2016,7,11,14,0,928.0,97.0,3.1,26.0,918.0,1008.78,734.7
2016,7,11,14,15,922.5,96.0,3.15,25.5,890.5,988.91,724.58
2016,7,11,14,30,917.0,95.0,3.2,25.0,863.0,966.07,712.48
2016,7,11,14,45,911.0,93.0,3.25,25.0,830.0,938.86,696.03
2016,7,11,15,0,905.0,91.0,3.3,25.0,797.0,908.96,677.73
2016,7,11,15,15,895.5,89.5,3.3,24.5,757.5,874.05,656.88
2016,7,11,15,30,886.0,88.0,3.3,24.0,718.0,837.01,634.33
2016,7,11,15,45,875.0,85.5,3.3,24.0,675.0,795.73,607.34
2016,7,11,16,0,864.0,83.0,3.3,24.0,632.0,752.83,578.9
2016,7,11,16,15,847.0,80.5,3.3,23.5,584.5,704.19,547.04
2016,7,11,16,30,830.0,78.0,3.3,23.0,537.0,654.89,514.05
2016,7,11,16,45,809.5,74.5,3.3,23.0,487.5,604.7,477.06
2016,7,11,17,0,789.0,71.0,3.3,23.0,438.0,551.58,436.39
2016,7,11,17,15,759.0,67.5,3.25,22.5,387.0,493.73,391.53
2016,7,11,17,30,729.0,64.0,3.2,22.0,336.0,437.52,346.42
2016,7,11,17,45,688.5,59.5,3.2,21.5,285.5,377.46,296.86
2016,7,11,18,0,648.0,55.0,3.2,21.0,235.0,320.67,248.33
2016,7,11,18,15,585.5,49.0,3.1,20.0,186.5,259.34,195.61
2016,7,11,18,30,523.0,43.0,3.0,19.0,138.0,203.34,146.52
2016,7,11,18,45,425.5,34.5,2.95,18.5,96.5,142.99,95.09
2016,7,11,19,0,328.0,26.0,2.9,18.0,55.0,93.27,50.16
2016,7,11,19,15,164.0,13.0,2.95,17.5,27.5,36.13,0.0
2016,7,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.0,12.5,3.15,13.0,27.0,12.29,0.0
2016,7,12,5,30,336.0,25.0,3.2,13.0,54.0,19.04,9.06
2016,7,12,5,45,431.5,33.0,3.25,13.5,95.5,24.0,15.19
2016,7,12,6,0,527.0,41.0,3.3,14.0,137.0,28.66,19.73
2016,7,12,6,15,588.5,46.5,3.25,14.5,184.5,33.84,24.56
2016,7,12,6,30,650.0,52.0,3.2,15.0,232.0,72.96,36.49
2016,7,12,6,45,689.0,56.5,3.15,16.0,282.5,117.35,64.09
2016,7,12,7,0,728.0,61.0,3.1,17.0,333.0,166.16,101.95
2016,7,12,7,15,759.0,64.5,3.05,17.5,384.0,216.65,145.23
2016,7,12,7,30,790.0,68.0,3.0,18.0,435.0,270.33,192.54
2016,7,12,7,45,811.0,71.5,2.95,18.5,485.0,327.13,242.54
2016,7,12,8,0,832.0,75.0,2.9,19.0,535.0,382.11,290.22
2016,7,12,8,15,850.0,77.5,2.8,19.0,583.0,436.33,336.62
2016,7,12,8,30,868.0,80.0,2.7,19.0,631.0,491.41,382.32
2016,7,12,8,45,880.5,82.5,2.65,19.5,675.5,544.21,424.24
2016,7,12,9,0,893.0,85.0,2.6,20.0,720.0,596.86,464.59
2016,7,12,9,15,904.0,86.5,2.55,20.5,760.5,647.22,501.92
2016,7,12,9,30,915.0,88.0,2.5,21.0,801.0,696.81,537.46
2016,7,12,9,45,925.0,88.5,2.45,21.5,836.0,743.7,567.97
2016,7,12,10,0,935.0,89.0,2.4,22.0,871.0,789.26,596.96
2016,7,12,10,15,941.0,90.0,2.4,22.0,900.0,830.59,624.09
2016,7,12,10,30,947.0,91.0,2.4,22.0,929.0,869.85,649.59
2016,7,12,10,45,950.5,92.0,2.4,22.5,951.0,904.73,670.65
2016,7,12,11,0,954.0,93.0,2.4,23.0,973.0,937.04,689.83
2016,7,12,11,15,957.0,93.5,2.45,23.0,987.5,965.69,708.3
2016,7,12,11,30,960.0,94.0,2.5,23.0,1002.0,991.47,724.93
2016,7,12,11,45,961.0,94.5,2.55,23.5,1009.5,1012.36,737.01
2016,7,12,12,0,962.0,95.0,2.6,24.0,1017.0,1030.09,747.11
2016,7,12,12,15,962.0,95.0,2.65,24.0,1017.0,1043.11,755.74
2016,7,12,12,30,962.0,95.0,2.7,24.0,1017.0,1052.82,762.38
2016,7,12,12,45,952.0,100.0,2.8,24.0,1007.0,1054.32,764.42
2016,7,12,13,0,942.0,105.0,2.9,24.0,997.0,1052.42,764.44
2016,7,12,13,15,939.0,104.5,2.95,24.0,982.0,1048.51,762.82
2016,7,12,13,30,936.0,104.0,3.0,24.0,967.0,1041.27,759.16
2016,7,12,13,45,932.0,103.0,3.1,24.0,945.0,1029.22,752.93
2016,7,12,14,0,928.0,102.0,3.2,24.0,923.0,1013.95,744.67
2016,7,12,14,15,921.5,101.0,3.2,24.0,894.5,993.16,732.02
2016,7,12,14,30,915.0,100.0,3.2,24.0,866.0,969.44,717.5
2016,7,12,14,45,907.5,98.5,3.25,24.0,831.5,941.46,700.51
2016,7,12,15,0,900.0,97.0,3.3,24.0,797.0,910.88,681.69
2016,7,12,15,15,889.0,95.0,3.3,23.5,757.5,874.31,659.63
2016,7,12,15,30,878.0,93.0,3.3,23.0,718.0,835.69,635.91
2016,7,12,15,45,865.0,90.5,3.3,23.0,673.5,793.1,607.88
2016,7,12,16,0,852.0,88.0,3.3,23.0,629.0,749.05,578.5
2016,7,12,16,15,834.0,85.5,3.25,22.5,581.5,700.16,546.08
2016,7,12,16,30,816.0,83.0,3.2,22.0,534.0,653.88,514.98
2016,7,12,16,45,793.5,79.5,3.2,22.0,484.0,599.91,474.79
2016,7,12,17,0,771.0,76.0,3.2,22.0,434.0,546.3,433.65
2016,7,12,17,15,739.0,72.0,3.1,21.5,382.5,487.63,387.93
2016,7,12,17,30,707.0,68.0,3.0,21.0,331.0,430.8,342.17
2016,7,12,17,45,664.0,63.0,2.95,20.5,280.5,370.14,292.03
2016,7,12,18,0,621.0,58.0,2.9,20.0,230.0,314.1,244.04
2016,7,12,18,15,556.5,51.5,2.8,19.5,182.0,252.04,190.43
2016,7,12,18,30,492.0,45.0,2.7,19.0,134.0,196.42,141.6
2016,7,12,18,45,391.0,36.0,2.6,18.5,93.0,136.39,90.84
2016,7,12,19,0,290.0,27.0,2.5,18.0,52.0,87.37,46.75
2016,7,12,19,15,145.0,13.5,2.5,17.5,26.0,31.44,0.0
2016,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,152.0,13.0,1.75,13.5,26.0,12.78,0.0
2016,7,13,5,30,304.0,26.0,1.7,14.0,52.0,20.1,9.59
2016,7,13,5,45,404.5,35.0,1.65,15.0,93.5,25.91,16.71
2016,7,13,6,0,505.0,44.0,1.6,16.0,135.0,31.34,21.91
2016,7,13,6,15,568.5,50.0,1.45,16.5,182.5,33.88,24.4
2016,7,13,6,30,632.0,56.0,1.3,17.0,230.0,71.57,35.96
2016,7,13,6,45,675.5,60.5,1.2,18.0,281.0,118.4,65.0
2016,7,13,7,0,719.0,65.0,1.1,19.0,332.0,167.18,101.86
2016,7,13,7,15,750.0,68.5,1.0,19.5,383.0,217.18,143.72
2016,7,13,7,30,781.0,72.0,0.9,20.0,434.0,270.41,189.28
2016,7,13,7,45,804.5,75.0,0.85,21.0,484.5,323.79,234.55
2016,7,13,8,0,828.0,78.0,0.8,22.0,535.0,382.27,282.36
2016,7,13,8,15,845.5,80.5,0.75,22.5,583.0,436.12,325.69
2016,7,13,8,30,863.0,83.0,0.7,23.0,631.0,490.8,367.96
2016,7,13,8,45,876.5,85.0,0.7,24.0,675.5,543.48,406.74
2016,7,13,9,0,890.0,87.0,0.7,25.0,720.0,596.1,443.86
2016,7,13,9,15,900.5,89.0,0.75,25.5,760.0,646.55,479.46
2016,7,13,9,30,911.0,91.0,0.8,26.0,800.0,696.18,513.44
2016,7,13,9,45,907.5,98.5,0.85,26.5,831.0,740.11,540.89
2016,7,13,10,0,904.0,106.0,0.9,27.0,862.0,781.67,566.31
2016,7,13,10,15,910.5,107.0,1.0,27.0,890.5,822.36,592.73
2016,7,13,10,30,917.0,108.0,1.1,27.0,919.0,861.11,617.76
2016,7,13,10,45,921.5,109.0,1.25,27.5,941.0,896.01,639.72
2016,7,13,11,0,926.0,110.0,1.4,28.0,963.0,928.49,660.03
2016,7,13,11,15,929.0,110.5,1.5,28.0,978.0,956.55,678.15
2016,7,13,11,30,932.0,111.0,1.6,28.0,993.0,981.82,694.6
2016,7,13,11,45,933.5,111.5,1.7,28.5,1000.5,1002.77,707.02
2016,7,13,12,0,935.0,112.0,1.8,29.0,1008.0,1020.68,717.61
2016,7,13,12,15,935.0,112.0,1.9,29.0,1008.0,1033.49,726.58
2016,7,13,12,30,935.0,112.0,2.0,29.0,1008.0,1043.09,733.69
2016,7,13,12,45,937.5,109.5,2.15,29.0,1001.5,1049.35,739.48
2016,7,13,13,0,940.0,107.0,2.3,29.0,995.0,1052.28,743.28
2016,7,13,13,15,937.0,106.0,2.4,29.0,980.5,1047.89,742.04
2016,7,13,13,30,934.0,105.0,2.5,29.0,966.0,1040.16,738.84
2016,7,13,13,45,929.5,104.5,2.6,29.0,944.0,1028.19,733.03
2016,7,13,14,0,925.0,104.0,2.7,29.0,922.0,1013.01,725.24
2016,7,13,14,15,919.0,102.5,2.75,29.0,893.5,992.24,713.45
2016,7,13,14,30,913.0,101.0,2.8,29.0,865.0,968.51,699.78
2016,7,13,14,45,905.0,99.5,2.85,29.0,830.5,940.12,683.06
2016,7,13,15,0,897.0,98.0,2.9,29.0,796.0,909.16,664.57
2016,7,13,15,15,886.0,96.0,2.95,28.5,756.0,872.67,643.54
2016,7,13,15,30,875.0,94.0,3.0,28.0,716.0,834.14,620.83
2016,7,13,15,45,861.5,92.0,3.05,28.0,672.0,791.79,593.94
2016,7,13,16,0,848.0,90.0,3.1,28.0,628.0,748.02,565.69
2016,7,13,16,15,830.0,87.0,3.1,27.5,580.0,702.16,536.37
2016,7,13,16,30,812.0,84.0,3.1,27.0,532.0,652.07,503.4
2016,7,13,16,45,789.0,81.0,3.1,26.5,482.0,598.49,465.16
2016,7,13,17,0,766.0,78.0,3.1,26.0,432.0,545.32,425.91
2016,7,13,17,15,734.0,74.0,3.05,25.5,381.0,486.85,381.21
2016,7,13,17,30,702.0,70.0,3.0,25.0,330.0,430.23,336.42
2016,7,13,17,45,658.5,64.5,2.95,24.5,279.5,370.07,287.45
2016,7,13,18,0,615.0,59.0,2.9,24.0,229.0,312.58,239.1
2016,7,13,18,15,549.5,52.5,2.7,23.0,181.0,250.49,186.63
2016,7,13,18,30,484.0,46.0,2.5,22.0,133.0,194.95,138.82
2016,7,13,18,45,382.5,36.5,2.4,21.5,92.0,134.73,88.57
2016,7,13,19,0,281.0,27.0,2.3,21.0,51.0,85.41,44.49
2016,7,13,19,15,140.5,13.5,2.25,20.5,25.5,30.76,0.0
2016,7,13,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,158.5,12.5,1.45,14.5,26.0,12.29,0.0
2016,7,14,5,30,317.0,25.0,1.4,15.0,52.0,19.26,8.62
2016,7,14,5,45,419.5,33.5,1.35,16.0,93.5,24.66,15.53
2016,7,14,6,0,522.0,42.0,1.3,17.0,135.0,29.71,20.38
2016,7,14,6,15,585.5,48.0,1.2,17.5,183.5,32.35,22.94
2016,7,14,6,30,649.0,54.0,1.1,18.0,232.0,72.53,36.53
2016,7,14,6,45,691.5,58.5,1.0,18.5,283.0,117.16,63.26
2016,7,14,7,0,734.0,63.0,0.9,19.0,334.0,166.63,100.65
2016,7,14,7,15,764.5,66.5,0.9,19.5,386.0,217.34,143.09
2016,7,14,7,30,795.0,70.0,0.9,20.0,438.0,271.22,189.36
2016,7,14,7,45,818.0,73.0,0.9,21.0,488.5,325.2,235.33
2016,7,14,8,0,841.0,76.0,0.9,22.0,539.0,384.23,283.9
2016,7,14,8,15,858.0,78.5,0.9,22.5,587.0,438.56,328.05
2016,7,14,8,30,875.0,81.0,0.9,23.0,635.0,493.66,371.21
2016,7,14,8,45,888.5,82.5,0.95,23.5,679.5,546.5,411.56
2016,7,14,9,0,902.0,84.0,1.0,24.0,724.0,599.26,450.5
2016,7,14,9,15,912.5,86.0,1.05,24.5,764.5,650.3,486.97
2016,7,14,9,30,923.0,88.0,1.1,25.0,805.0,700.5,521.76
2016,7,14,9,45,929.0,90.0,1.2,26.0,839.0,746.44,550.23
2016,7,14,10,0,935.0,92.0,1.3,27.0,873.0,790.72,577.09
2016,7,14,10,15,941.0,93.0,1.35,27.0,902.0,832.17,603.47
2016,7,14,10,30,947.0,94.0,1.4,27.0,931.0,871.55,628.34
2016,7,14,10,45,951.0,95.5,1.5,27.5,953.0,907.46,650.21
2016,7,14,11,0,955.0,97.0,1.6,28.0,975.0,940.84,670.35
2016,7,14,11,15,957.5,97.5,1.7,28.0,990.0,969.18,688.6
2016,7,14,11,30,960.0,98.0,1.8,28.0,1005.0,994.62,705.11
2016,7,14,11,45,961.5,98.0,1.9,28.0,1012.5,1015.59,718.9
2016,7,14,12,0,963.0,98.0,2.0,28.0,1020.0,1033.41,730.85
2016,7,14,12,15,963.0,98.5,2.05,28.0,1020.5,1047.04,739.68
2016,7,14,12,30,963.0,99.0,2.1,28.0,1021.0,1057.35,746.6
2016,7,14,12,45,954.5,103.5,2.2,28.0,1011.5,1059.92,749.48
2016,7,14,13,0,946.0,108.0,2.3,28.0,1002.0,1059.09,750.41
2016,7,14,13,15,943.0,107.5,2.35,28.0,987.0,1055.24,749.0
2016,7,14,13,30,940.0,107.0,2.4,28.0,972.0,1048.03,745.61
2016,7,14,13,45,935.5,106.0,2.45,28.0,950.0,1035.5,738.99
2016,7,14,14,0,931.0,105.0,2.5,28.0,928.0,1019.75,730.43
2016,7,14,14,15,925.0,104.0,2.5,27.5,899.5,999.43,719.96
2016,7,14,14,30,919.0,103.0,2.5,27.0,871.0,976.13,707.59
2016,7,14,14,45,910.5,101.5,2.55,27.0,836.0,947.16,690.58
2016,7,14,15,0,902.0,100.0,2.6,27.0,801.0,915.62,671.8
2016,7,14,15,15,890.5,98.0,2.6,26.5,761.0,878.56,650.09
2016,7,14,15,30,879.0,96.0,2.6,26.0,721.0,839.46,626.75
2016,7,14,15,45,865.0,94.0,2.6,25.5,676.0,796.58,600.46
2016,7,14,16,0,851.0,92.0,2.6,25.0,631.0,752.29,572.75
2016,7,14,16,15,832.5,89.0,2.6,24.5,583.0,705.98,543.08
2016,7,14,16,30,814.0,86.0,2.6,24.0,535.0,655.42,509.7
2016,7,14,16,45,789.5,83.0,2.6,24.0,484.0,600.77,469.57
2016,7,14,17,0,765.0,80.0,2.6,24.0,433.0,546.65,428.7
2016,7,14,17,15,732.0,76.0,2.55,23.0,381.5,487.66,384.27
2016,7,14,17,30,699.0,72.0,2.5,22.0,330.0,430.59,339.62
2016,7,14,17,45,652.0,67.0,2.5,21.5,279.0,369.68,289.82
2016,7,14,18,0,605.0,62.0,2.5,21.0,228.0,311.67,240.8
2016,7,14,18,15,537.5,55.0,2.45,20.0,180.0,248.86,187.46
2016,7,14,18,30,470.0,48.0,2.4,19.0,132.0,192.8,138.95
2016,7,14,18,45,362.5,38.0,2.35,18.5,90.5,131.44,87.55
2016,7,14,19,0,255.0,28.0,2.3,18.0,49.0,81.39,42.49
2016,7,14,19,15,127.5,14.0,2.35,17.5,24.5,29.54,0.0
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,13.5,7.0,6.88,0.0
2016,7,15,5,30,0.0,14.0,2.3,14.0,14.0,13.5,4.15
2016,7,15,5,45,0.0,25.5,2.35,14.5,25.5,24.62,15.55
2016,7,15,6,0,0.0,37.0,2.4,15.0,37.0,35.73,25.82
2016,7,15,6,15,0.0,51.0,2.3,15.5,51.0,49.05,37.88
2016,7,15,6,30,0.0,65.0,2.2,16.0,65.0,62.15,47.05
2016,7,15,6,45,0.0,79.5,2.15,16.5,79.5,75.8,58.44
2016,7,15,7,0,0.0,94.0,2.1,17.0,94.0,89.52,69.68
2016,7,15,7,15,66.5,142.5,2.05,17.0,173.0,144.48,112.26
2016,7,15,7,30,133.0,191.0,2.0,17.0,252.0,205.45,159.7
2016,7,15,7,45,83.5,200.5,1.95,17.5,240.5,210.67,165.03
2016,7,15,8,0,34.0,210.0,1.9,18.0,229.0,207.14,162.62
2016,7,15,8,15,50.5,239.0,1.9,18.5,270.0,243.37,190.51
2016,7,15,8,30,67.0,268.0,1.9,19.0,311.0,281.56,219.47
2016,7,15,8,45,100.5,297.0,1.9,19.5,366.0,330.56,256.44
2016,7,15,9,0,134.0,326.0,1.9,20.0,421.0,381.27,294.16
2016,7,15,9,15,234.5,331.5,1.9,20.5,509.0,456.01,350.3
2016,7,15,9,30,335.0,337.0,1.9,21.0,597.0,541.13,412.82
2016,7,15,9,45,627.5,218.0,1.95,21.5,731.5,653.12,498.38
2016,7,15,10,0,920.0,99.0,2.0,22.0,866.0,785.53,592.43
2016,7,15,10,15,926.0,100.0,2.05,22.0,895.0,826.5,618.67
2016,7,15,10,30,932.0,101.0,2.1,22.0,924.0,865.44,644.21
2016,7,15,10,45,938.0,101.5,2.15,22.5,946.5,901.69,666.51
2016,7,15,11,0,944.0,102.0,2.2,23.0,969.0,935.54,687.06
2016,7,15,11,15,750.5,227.5,2.25,23.0,924.0,913.46,672.2
2016,7,15,11,30,557.0,353.0,2.3,23.0,879.0,876.3,643.0
2016,7,15,11,45,755.5,227.5,2.35,23.5,947.0,954.92,698.99
2016,7,15,12,0,954.0,102.0,2.4,24.0,1015.0,1028.38,744.61
2016,7,15,12,15,954.0,102.0,2.4,24.0,1015.5,1041.45,752.13
2016,7,15,12,30,954.0,102.0,2.4,24.0,1016.0,1051.22,758.26
2016,7,15,12,45,946.5,106.0,2.4,24.0,1006.5,1054.26,760.26
2016,7,15,13,0,939.0,110.0,2.4,24.0,997.0,1053.93,760.31
2016,7,15,13,15,936.0,109.5,2.4,24.0,982.0,1050.12,758.29
2016,7,15,13,30,933.0,109.0,2.4,24.0,967.0,1042.97,754.3
2016,7,15,13,45,927.5,108.5,2.4,24.0,944.5,1030.07,746.78
2016,7,15,14,0,922.0,108.0,2.4,24.0,922.0,1013.98,737.35
2016,7,15,14,15,915.0,107.0,2.4,23.5,893.0,992.86,726.16
2016,7,15,14,30,908.0,106.0,2.4,23.0,864.0,968.83,713.09
2016,7,15,14,45,897.0,105.5,2.4,23.0,828.5,938.89,694.72
2016,7,15,15,0,886.0,105.0,2.4,23.0,793.0,906.55,674.71
2016,7,15,15,15,586.0,208.0,2.4,22.5,653.5,740.58,562.53
2016,7,15,15,30,286.0,311.0,2.4,22.0,514.0,571.86,437.27
2016,7,15,15,45,285.5,289.5,2.4,22.0,481.5,539.28,415.7
2016,7,15,16,0,285.0,268.0,2.4,22.0,449.0,505.84,392.28
2016,7,15,16,15,536.0,180.5,2.35,21.5,487.0,589.28,461.09
2016,7,15,16,30,787.0,93.0,2.3,21.0,525.0,644.51,506.68
2016,7,15,16,45,736.5,89.0,2.3,21.0,463.0,573.37,453.1
2016,7,15,17,0,686.0,85.0,2.3,21.0,401.0,506.42,402.09
2016,7,15,17,15,673.5,81.5,2.3,20.5,361.5,462.84,368.31
2016,7,15,17,30,661.0,78.0,2.3,20.0,322.0,419.33,333.09
2016,7,15,17,45,610.0,73.0,2.35,19.5,271.0,357.4,282.32
2016,7,15,18,0,559.0,68.0,2.4,19.0,220.0,299.9,233.64
2016,7,15,18,15,489.0,60.0,2.35,18.5,173.0,237.52,180.21
2016,7,15,18,30,419.0,52.0,2.3,18.0,126.0,182.18,132.17
2016,7,15,18,45,310.0,41.0,2.3,17.5,86.0,122.15,82.13
2016,7,15,19,0,201.0,30.0,2.3,17.0,46.0,73.32,38.2
2016,7,15,19,15,100.5,15.0,2.35,16.5,23.0,27.09,0.0
2016,7,15,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.5,2.2,13.5,23.0,13.27,0.0
2016,7,16,5,30,234.0,27.0,2.2,14.0,46.0,21.47,9.51
2016,7,16,5,45,340.5,37.5,2.2,14.5,86.0,28.62,18.95
2016,7,16,6,0,447.0,48.0,2.2,15.0,126.0,35.3,25.42
2016,7,16,6,15,223.5,55.5,2.1,15.5,94.5,39.8,29.69
2016,7,16,6,30,0.0,63.0,2.0,16.0,63.0,60.36,45.55
2016,7,16,6,45,0.0,77.5,1.9,16.5,77.5,73.99,56.93
2016,7,16,7,0,0.0,92.0,1.8,17.0,92.0,87.7,68.16
2016,7,16,7,15,0.0,113.5,1.7,17.5,113.5,107.78,84.41
2016,7,16,7,30,0.0,135.0,1.6,18.0,135.0,127.99,100.45
2016,7,16,7,45,29.5,179.0,1.55,18.5,195.5,174.93,137.05
2016,7,16,8,0,59.0,223.0,1.5,19.0,256.0,227.6,177.69
2016,7,16,8,15,83.5,251.0,1.5,19.5,302.0,267.74,208.13
2016,7,16,8,30,108.0,279.0,1.5,20.0,348.0,310.63,240.38
2016,7,16,8,45,82.0,290.0,1.5,20.5,344.0,314.47,242.36
2016,7,16,9,0,56.0,301.0,1.5,21.0,340.0,315.54,242.09
2016,7,16,9,15,249.5,297.0,1.55,21.5,488.0,433.44,332.43
2016,7,16,9,30,443.0,293.0,1.6,22.0,636.0,571.16,433.87
2016,7,16,9,45,673.5,198.5,1.65,22.5,746.5,666.67,504.86
2016,7,16,10,0,904.0,104.0,1.7,23.0,857.0,777.68,582.24
2016,7,16,10,15,911.0,105.0,1.8,23.0,886.0,818.91,609.07
2016,7,16,10,30,918.0,106.0,1.9,23.0,915.0,858.22,635.15
2016,7,16,10,45,922.0,107.5,2.0,23.5,937.0,893.35,657.09
2016,7,16,11,0,926.0,109.0,2.1,24.0,959.0,926.03,677.3
2016,7,16,11,15,929.0,109.5,2.15,24.0,974.0,954.21,695.35
2016,7,16,11,30,932.0,110.0,2.2,24.0,989.0,979.6,711.63
2016,7,16,11,45,934.0,110.5,2.3,24.0,997.0,1001.15,726.02
2016,7,16,12,0,936.0,111.0,2.4,24.0,1005.0,1019.65,738.57
2016,7,16,12,15,936.5,111.0,2.4,24.0,1005.5,1033.06,746.9
2016,7,16,12,30,937.0,111.0,2.4,24.0,1006.0,1043.24,753.31
2016,7,16,12,45,935.5,111.0,2.45,24.0,999.0,1048.15,757.05
2016,7,16,13,0,934.0,111.0,2.5,24.0,992.0,1049.72,758.84
2016,7,16,13,15,932.0,110.5,2.5,24.0,978.0,1046.94,757.45
2016,7,16,13,30,930.0,110.0,2.5,24.0,964.0,1040.82,754.09
2016,7,16,13,45,928.5,107.0,2.55,24.0,943.5,1029.28,747.92
2016,7,16,14,0,927.0,104.0,2.6,24.0,923.0,1014.43,739.73
2016,7,16,14,15,921.5,103.0,2.6,23.5,894.5,994.64,729.34
2016,7,16,14,30,916.0,102.0,2.6,23.0,866.0,971.87,717.02
2016,7,16,14,45,910.5,99.5,2.6,23.0,832.5,944.63,700.35
2016,7,16,15,0,905.0,97.0,2.6,23.0,799.0,914.66,681.85
2016,7,16,15,15,894.5,95.5,2.6,22.5,759.0,878.88,660.61
2016,7,16,15,30,884.0,94.0,2.6,22.0,719.0,841.0,637.71
2016,7,16,15,45,872.5,91.0,2.65,22.0,675.0,798.8,610.61
2016,7,16,16,0,861.0,88.0,2.7,22.0,631.0,754.99,582.01
2016,7,16,16,15,843.0,85.5,2.7,21.5,583.0,705.68,549.78
2016,7,16,16,30,825.0,83.0,2.7,21.0,535.0,658.97,518.79
2016,7,16,16,45,803.0,79.5,2.7,21.0,485.0,604.84,478.62
2016,7,16,17,0,781.0,76.0,2.7,21.0,435.0,551.0,437.44
2016,7,16,17,15,749.5,72.0,2.7,20.5,383.0,492.04,391.8
2016,7,16,17,30,718.0,68.0,2.7,20.0,331.0,434.86,345.92
2016,7,16,17,45,672.0,63.0,2.7,19.5,280.0,372.28,294.21
2016,7,16,18,0,626.0,58.0,2.7,19.0,229.0,314.69,244.88
2016,7,16,18,15,559.0,51.5,2.7,18.0,180.5,251.56,190.63
2016,7,16,18,30,492.0,45.0,2.7,17.0,132.0,195.16,141.18
2016,7,16,18,45,378.5,36.0,2.7,16.5,90.0,132.48,88.24
2016,7,16,19,0,265.0,27.0,2.7,16.0,48.0,81.24,40.73
2016,7,16,19,15,132.5,13.5,2.75,15.5,24.0,29.43,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,126.5,13.0,2.95,13.0,22.5,12.78,0.0
2016,7,17,5,30,253.0,26.0,3.0,13.0,45.0,20.61,8.47
2016,7,17,5,45,367.5,35.0,3.05,13.5,86.0,26.39,17.05
2016,7,17,6,0,482.0,44.0,3.1,14.0,127.0,31.8,22.42
2016,7,17,6,15,241.0,55.5,3.05,14.5,97.0,39.87,29.87
2016,7,17,6,30,0.0,67.0,3.0,15.0,67.0,63.82,48.64
2016,7,17,6,45,0.0,82.0,3.0,15.5,82.0,77.94,60.49
2016,7,17,7,0,0.0,97.0,3.0,16.0,97.0,92.14,72.18
2016,7,17,7,15,27.5,138.5,2.95,16.5,151.0,132.75,104.42
2016,7,17,7,30,55.0,180.0,2.9,17.0,205.0,178.54,140.59
2016,7,17,7,45,31.5,178.0,2.85,17.5,192.5,174.62,137.58
2016,7,17,8,0,8.0,176.0,2.8,18.0,180.0,169.89,133.61
2016,7,17,8,15,20.0,209.0,2.8,18.0,221.0,206.42,162.4
2016,7,17,8,30,32.0,242.0,2.8,18.0,262.0,241.64,189.83
2016,7,17,8,45,114.5,283.0,2.85,18.5,362.5,323.13,253.19
2016,7,17,9,0,197.0,324.0,2.9,19.0,463.0,415.18,323.47
2016,7,17,9,15,197.0,344.0,2.95,19.5,490.0,445.21,345.04
2016,7,17,9,30,197.0,364.0,3.0,20.0,517.0,475.03,366.35
2016,7,17,9,45,553.0,232.0,3.05,20.5,687.0,612.82,475.2
2016,7,17,10,0,909.0,100.0,3.1,21.0,857.0,776.87,595.88
2016,7,17,10,15,915.0,101.0,3.1,21.0,885.0,817.53,622.28
2016,7,17,10,30,921.0,102.0,3.1,21.0,913.0,856.19,647.98
2016,7,17,10,45,924.0,103.5,3.15,21.0,934.0,890.6,670.9
2016,7,17,11,0,927.0,105.0,3.2,21.0,955.0,922.48,692.05
2016,7,17,11,15,929.5,105.5,3.25,21.0,969.5,950.26,710.41
2016,7,17,11,30,932.0,106.0,3.3,21.0,984.0,975.22,726.9
2016,7,17,11,45,933.0,106.0,3.4,21.0,991.5,995.33,740.57
2016,7,17,12,0,934.0,106.0,3.5,21.0,999.0,1012.36,752.31
2016,7,17,12,15,934.0,106.0,3.55,21.0,998.5,1025.25,761.04
2016,7,17,12,30,934.0,106.0,3.6,21.0,998.0,1034.91,767.77
2016,7,17,12,45,928.5,108.5,3.65,21.0,989.5,1038.36,770.52
2016,7,17,13,0,923.0,111.0,3.7,21.0,981.0,1038.5,771.24
2016,7,17,13,15,920.0,110.5,3.75,21.0,966.0,1034.74,769.52
2016,7,17,13,30,917.0,110.0,3.8,21.0,951.0,1027.7,765.75
2016,7,17,13,45,915.0,107.0,3.85,21.0,930.0,1015.77,758.83
2016,7,17,14,0,913.0,104.0,3.9,21.0,909.0,1000.6,749.83
2016,7,17,14,15,906.5,103.0,3.95,20.5,880.5,980.07,738.7
2016,7,17,14,30,900.0,102.0,4.0,20.0,852.0,956.64,725.58
2016,7,17,14,45,894.5,99.0,4.05,20.0,818.5,929.2,708.26
2016,7,17,15,0,889.0,96.0,4.1,20.0,785.0,899.08,689.02
2016,7,17,15,15,878.0,94.5,4.15,19.5,745.5,863.3,666.96
2016,7,17,15,30,867.0,93.0,4.2,19.0,706.0,825.5,643.18
2016,7,17,15,45,855.0,90.0,4.3,19.0,662.5,783.46,614.99
2016,7,17,16,0,843.0,87.0,4.4,19.0,619.0,739.89,585.49
2016,7,17,16,15,825.0,84.5,4.4,18.5,571.5,691.27,552.35
2016,7,17,16,30,807.0,82.0,4.4,18.0,524.0,645.28,520.58
2016,7,17,16,45,784.0,79.0,4.45,18.0,474.0,591.84,479.53
2016,7,17,17,0,761.0,76.0,4.5,18.0,424.0,538.82,437.63
2016,7,17,17,15,729.0,72.0,4.45,17.5,373.5,480.53,390.86
2016,7,17,17,30,697.0,68.0,4.4,17.0,323.0,424.1,344.09
2016,7,17,17,45,650.5,63.5,4.4,16.5,272.5,363.96,292.95
2016,7,17,18,0,604.0,59.0,4.4,16.0,222.0,306.82,242.85
2016,7,17,18,15,536.5,52.0,4.3,15.5,174.5,244.15,187.5
2016,7,17,18,30,469.0,45.0,4.2,15.0,127.0,188.29,137.54
2016,7,17,18,45,356.0,36.0,4.1,14.5,86.5,127.04,85.27
2016,7,17,19,0,243.0,27.0,4.0,14.0,46.0,76.91,37.86
2016,7,17,19,15,121.5,13.5,3.95,13.5,23.0,27.97,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,134.0,11.5,3.1,13.0,21.5,11.3,0.0
2016,7,18,5,30,268.0,23.0,3.2,13.0,43.0,17.79,6.04
2016,7,18,5,45,376.0,32.0,3.3,13.5,83.0,23.72,14.71
2016,7,18,6,0,484.0,41.0,3.4,14.0,123.0,29.26,20.16
2016,7,18,6,15,549.0,47.0,3.4,14.5,169.5,31.9,22.77
2016,7,18,6,30,614.0,53.0,3.4,15.0,216.0,65.74,34.04
2016,7,18,6,45,307.0,71.5,3.4,15.5,153.0,85.53,54.12
2016,7,18,7,0,0.0,90.0,3.4,16.0,90.0,85.86,66.93
2016,7,18,7,15,0.0,98.0,3.3,16.5,98.0,93.74,73.2
2016,7,18,7,30,0.0,106.0,3.2,17.0,106.0,101.56,79.29
2016,7,18,7,45,0.0,132.5,3.15,17.5,132.5,126.42,99.25
2016,7,18,8,0,0.0,159.0,3.1,18.0,159.0,151.39,118.94
2016,7,18,8,15,18.0,202.0,3.05,18.0,213.5,199.15,156.75
2016,7,18,8,30,36.0,245.0,3.0,18.0,268.0,246.16,193.53
2016,7,18,8,45,52.5,276.0,3.0,18.5,312.0,286.29,224.16
2016,7,18,9,0,69.0,307.0,3.0,19.0,356.0,328.29,255.87
2016,7,18,9,15,479.0,197.5,3.0,19.5,565.0,481.65,378.81
2016,7,18,9,30,889.0,88.0,3.0,20.0,774.0,674.68,526.85
2016,7,18,9,45,894.0,91.0,3.0,20.5,807.5,719.64,556.32
2016,7,18,10,0,899.0,94.0,3.0,21.0,841.0,762.94,584.78
2016,7,18,10,15,905.5,95.0,3.0,21.0,869.5,803.63,612.17
2016,7,18,10,30,912.0,96.0,3.0,21.0,898.0,842.38,637.98
2016,7,18,10,45,916.5,97.0,3.05,21.0,919.5,877.3,661.31
2016,7,18,11,0,921.0,98.0,3.1,21.0,941.0,909.8,682.92
2016,7,18,11,15,924.0,98.5,3.1,21.0,956.0,937.88,701.14
2016,7,18,11,30,927.0,99.0,3.1,21.0,971.0,963.18,717.49
2016,7,18,11,45,929.0,98.5,3.15,21.5,979.0,983.63,729.61
2016,7,18,12,0,931.0,98.0,3.2,22.0,987.0,1001.04,739.77
2016,7,18,12,15,931.5,98.0,3.25,22.0,987.5,1014.37,748.75
2016,7,18,12,30,932.0,98.0,3.3,22.0,988.0,1024.47,755.74
2016,7,18,12,45,935.5,94.5,3.35,22.0,982.0,1030.67,760.3
2016,7,18,13,0,939.0,91.0,3.4,22.0,976.0,1033.52,762.81
2016,7,18,13,15,937.0,90.5,3.4,22.0,962.0,1030.62,761.28
2016,7,18,13,30,935.0,90.0,3.4,22.0,948.0,1024.36,757.7
2016,7,18,13,45,934.0,88.0,3.4,22.0,927.5,1014.17,751.67
2016,7,18,14,0,933.0,86.0,3.4,22.0,907.0,1000.66,743.56
2016,7,18,14,15,928.0,85.0,3.4,22.0,879.0,981.15,731.54
2016,7,18,14,30,923.0,84.0,3.4,22.0,851.0,958.61,717.57
2016,7,18,14,45,918.0,81.5,3.4,22.0,818.0,931.53,700.56
2016,7,18,15,0,913.0,79.0,3.4,22.0,785.0,901.68,681.64
2016,7,18,15,15,903.5,77.5,3.4,21.5,746.0,866.41,660.17
2016,7,18,15,30,894.0,76.0,3.4,21.0,707.0,828.96,636.95
2016,7,18,15,45,883.5,73.5,3.4,21.0,663.5,787.63,609.49
2016,7,18,16,0,873.0,71.0,3.4,21.0,620.0,744.6,580.51
2016,7,18,16,15,857.0,69.0,3.4,20.5,573.0,696.7,548.64
2016,7,18,16,30,841.0,67.0,3.4,20.0,526.0,648.03,515.56
2016,7,18,16,45,821.0,64.0,3.45,20.0,476.5,595.17,476.51
2016,7,18,17,0,801.0,61.0,3.5,20.0,427.0,542.44,435.47
2016,7,18,17,15,772.0,58.0,3.5,19.5,376.5,487.61,392.06
2016,7,18,17,30,743.0,55.0,3.5,19.0,326.0,431.74,346.35
2016,7,18,17,45,703.0,51.0,3.5,18.5,275.5,371.73,295.79
2016,7,18,18,0,663.0,47.0,3.5,18.0,225.0,314.98,246.23
2016,7,18,18,15,601.0,42.0,3.45,17.5,177.5,253.3,191.8
2016,7,18,18,30,539.0,37.0,3.4,17.0,130.0,197.76,141.93
2016,7,18,18,45,437.5,29.5,3.35,16.5,89.0,137.07,89.53
2016,7,18,19,0,336.0,22.0,3.3,16.0,48.0,87.36,40.04
2016,7,18,19,15,168.0,11.0,3.25,15.5,24.0,30.95,0.0
2016,7,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,157.5,11.0,2.6,12.5,22.0,10.81,0.0
2016,7,19,5,30,315.0,22.0,2.7,13.0,44.0,16.96,4.95
2016,7,19,5,45,421.5,29.5,2.8,13.5,85.0,21.58,12.84
2016,7,19,6,0,528.0,37.0,2.9,14.0,126.0,28.27,19.27
2016,7,19,6,15,591.5,42.5,2.9,14.5,173.5,30.94,21.92
2016,7,19,6,30,655.0,48.0,2.9,15.0,221.0,61.84,30.18
2016,7,19,6,45,340.5,89.0,2.9,15.5,180.5,102.39,66.96
2016,7,19,7,0,26.0,130.0,2.9,16.0,140.0,121.43,95.41
2016,7,19,7,15,21.5,145.0,2.85,16.5,153.5,139.79,110.42
2016,7,19,7,30,17.0,160.0,2.8,17.0,167.0,154.54,122.19
2016,7,19,7,45,37.5,190.0,2.8,17.5,209.5,186.67,147.23
2016,7,19,8,0,58.0,220.0,2.8,18.0,252.0,224.29,176.5
2016,7,19,8,15,83.5,248.5,2.8,18.0,298.5,265.15,208.44
2016,7,19,8,30,109.0,277.0,2.8,18.0,345.0,308.89,242.45
2016,7,19,8,45,501.5,177.5,2.8,18.5,525.5,424.7,334.36
2016,7,19,9,0,894.0,78.0,2.8,19.0,706.0,584.38,458.5
2016,7,19,9,15,904.0,79.5,2.8,19.5,745.5,634.47,495.71
2016,7,19,9,30,914.0,81.0,2.8,20.0,785.0,683.7,531.8
2016,7,19,9,45,917.0,84.5,2.8,20.5,818.5,728.82,561.9
2016,7,19,10,0,920.0,88.0,2.8,21.0,852.0,772.07,590.11
2016,7,19,10,15,926.0,89.0,2.8,21.0,880.0,813.18,617.61
2016,7,19,10,30,932.0,90.0,2.8,21.0,908.0,852.26,643.46
2016,7,19,10,45,933.5,92.5,2.85,21.0,929.0,886.77,666.37
2016,7,19,11,0,935.0,95.0,2.9,21.0,950.0,918.64,687.43
2016,7,19,11,15,938.0,95.5,2.9,21.0,965.0,947.12,705.78
2016,7,19,11,30,941.0,96.0,2.9,21.0,980.0,972.76,722.24
2016,7,19,11,45,942.5,96.0,2.95,21.0,987.5,993.53,735.92
2016,7,19,12,0,944.0,96.0,3.0,21.0,995.0,1011.2,747.64
2016,7,19,12,15,944.0,96.0,3.0,21.0,995.5,1024.22,755.98
2016,7,19,12,30,944.0,96.0,3.0,21.0,996.0,1033.96,762.3
2016,7,19,12,45,936.0,100.0,3.05,21.5,986.5,1036.52,763.04
2016,7,19,13,0,928.0,104.0,3.1,22.0,977.0,1035.72,761.75
2016,7,19,13,15,925.5,103.5,3.1,22.0,962.5,1032.43,760.01
2016,7,19,13,30,923.0,103.0,3.1,22.0,948.0,1025.82,756.24
2016,7,19,13,45,923.5,99.0,3.15,22.0,927.5,1015.2,750.38
2016,7,19,14,0,924.0,95.0,3.2,22.0,907.0,1001.23,742.42
2016,7,19,14,15,918.0,94.0,3.25,22.0,879.0,980.95,730.33
2016,7,19,14,30,912.0,93.0,3.3,22.0,851.0,957.7,716.3
2016,7,19,14,45,907.5,90.0,3.35,22.0,817.5,930.83,699.8
2016,7,19,15,0,903.0,87.0,3.4,22.0,784.0,901.18,681.34
2016,7,19,15,15,892.5,85.0,3.45,21.5,744.5,864.81,659.39
2016,7,19,15,30,882.0,83.0,3.5,21.0,705.0,826.34,635.69
2016,7,19,15,45,872.0,80.0,3.55,21.0,662.0,785.28,608.59
2016,7,19,16,0,862.0,77.0,3.6,21.0,619.0,742.5,579.91
2016,7,19,16,15,845.0,74.5,3.6,20.5,571.5,693.76,547.29
2016,7,19,16,30,828.0,72.0,3.6,20.0,524.0,644.34,513.53
2016,7,19,16,45,809.5,68.5,3.6,20.0,474.5,592.45,474.68
2016,7,19,17,0,791.0,65.0,3.6,20.0,425.0,543.18,436.04
2016,7,19,17,15,761.5,61.5,3.55,19.5,374.5,485.38,390.29
2016,7,19,17,30,732.0,58.0,3.5,19.0,324.0,429.17,344.25
2016,7,19,17,45,694.0,53.0,3.5,18.5,274.0,369.45,293.93
2016,7,19,18,0,656.0,48.0,3.5,18.0,224.0,312.8,244.45
2016,7,19,18,15,593.5,43.0,3.35,17.5,176.0,251.33,190.15
2016,7,19,18,30,531.0,38.0,3.2,17.0,128.0,196.04,140.51
2016,7,19,18,45,431.5,30.0,3.1,16.5,87.5,136.95,89.35
2016,7,19,19,0,332.0,22.0,3.0,16.0,47.0,86.06,37.77
2016,7,19,19,15,166.0,11.0,2.95,15.5,23.5,30.52,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,159.0,10.5,2.45,12.5,21.5,10.32,0.0
2016,7,20,5,30,318.0,21.0,2.5,13.0,43.0,16.12,3.8
2016,7,20,5,45,425.0,28.5,2.6,13.5,84.0,22.62,13.68
2016,7,20,6,0,532.0,36.0,2.7,14.0,125.0,27.43,18.52
2016,7,20,6,15,595.5,41.5,2.7,14.5,172.5,30.15,21.21
2016,7,20,6,30,659.0,47.0,2.7,15.0,220.0,59.95,29.02
2016,7,20,6,45,702.0,51.0,2.7,15.5,271.0,104.6,54.11
2016,7,20,7,0,745.0,55.0,2.7,16.0,322.0,154.15,91.32
2016,7,20,7,15,775.0,58.0,2.6,16.5,373.0,204.92,134.51
2016,7,20,7,30,805.0,61.0,2.5,17.0,424.0,262.25,184.86
2016,7,20,7,45,827.0,63.5,2.45,17.5,474.5,315.95,232.7
2016,7,20,8,0,849.0,66.0,2.4,18.0,525.0,371.39,281.14
2016,7,20,8,15,866.0,68.0,2.35,18.5,573.0,425.83,327.56
2016,7,20,8,30,883.0,70.0,2.3,19.0,621.0,481.02,373.01
2016,7,20,8,45,896.0,71.0,2.25,19.5,665.5,533.72,415.02
2016,7,20,9,0,909.0,72.0,2.2,20.0,710.0,586.28,455.4
2016,7,20,9,15,919.0,73.5,2.2,20.5,750.0,637.08,493.3
2016,7,20,9,30,929.0,75.0,2.2,21.0,790.0,686.99,529.24
2016,7,20,9,45,927.0,82.0,2.25,21.5,822.5,732.66,559.39
2016,7,20,10,0,925.0,89.0,2.3,22.0,855.0,776.03,587.54
2016,7,20,10,15,931.0,90.0,2.3,22.5,883.5,817.39,613.57
2016,7,20,10,30,937.0,91.0,2.3,23.0,912.0,856.7,637.85
2016,7,20,10,45,943.0,91.0,2.35,23.5,935.0,892.79,660.11
2016,7,20,11,0,949.0,91.0,2.4,24.0,958.0,926.46,680.6
2016,7,20,11,15,952.0,91.5,2.45,24.0,973.0,955.32,699.17
2016,7,20,11,30,955.0,92.0,2.5,24.0,988.0,981.31,715.9
2016,7,20,11,45,958.0,91.0,2.6,24.0,996.5,1002.79,730.25
2016,7,20,12,0,961.0,90.0,2.7,24.0,1005.0,1021.15,742.7
2016,7,20,12,15,961.0,90.0,2.75,24.0,1005.5,1034.38,751.46
2016,7,20,12,30,961.0,90.0,2.8,24.0,1006.0,1044.25,758.23
2016,7,20,12,45,960.5,89.5,2.85,24.0,999.0,1049.72,762.3
2016,7,20,13,0,960.0,89.0,2.9,24.0,992.0,1051.75,764.32
2016,7,20,13,15,958.0,88.5,2.95,24.0,977.5,1048.83,763.29
2016,7,20,13,30,956.0,88.0,3.0,24.0,963.0,1042.46,760.2
2016,7,20,13,45,953.0,87.0,3.1,24.0,941.5,1031.18,754.47
2016,7,20,14,0,950.0,86.0,3.2,24.0,920.0,1016.56,746.64
2016,7,20,14,15,945.0,85.0,3.25,24.0,892.0,996.78,735.06
2016,7,20,14,30,940.0,84.0,3.3,24.0,864.0,973.9,721.47
2016,7,20,14,45,933.5,82.5,3.35,24.0,830.0,946.13,704.6
2016,7,20,15,0,927.0,81.0,3.4,24.0,796.0,915.61,685.82
2016,7,20,15,15,917.5,79.5,3.4,23.5,756.0,879.92,664.37
2016,7,20,15,30,908.0,78.0,3.4,23.0,716.0,841.99,641.15
2016,7,20,15,45,896.0,76.0,3.45,23.0,672.0,799.5,613.45
2016,7,20,16,0,884.0,74.0,3.5,23.0,628.0,755.39,584.24
2016,7,20,16,15,868.0,71.5,3.5,22.5,580.0,706.45,551.96
2016,7,20,16,30,852.0,69.0,3.5,22.0,532.0,656.7,518.44
2016,7,20,16,45,831.0,66.0,3.55,21.5,482.0,602.69,479.64
2016,7,20,17,0,810.0,63.0,3.6,21.0,432.0,548.86,438.83
2016,7,20,17,15,780.5,60.0,3.6,20.5,380.0,493.32,395.02
2016,7,20,17,30,751.0,57.0,3.6,20.0,328.0,436.72,348.87
2016,7,20,17,45,710.5,53.0,3.6,19.5,277.0,376.05,297.9
2016,7,20,18,0,670.0,49.0,3.6,19.0,226.0,318.67,247.93
2016,7,20,18,15,606.0,43.5,3.5,18.5,177.5,255.42,192.34
2016,7,20,18,30,542.0,38.0,3.4,18.0,129.0,198.51,141.51
2016,7,20,18,45,436.5,30.0,3.35,17.5,87.5,137.62,89.1
2016,7,20,19,0,331.0,22.0,3.3,17.0,46.0,85.24,35.29
2016,7,20,19,15,165.5,11.0,3.3,16.5,23.0,30.26,0.0
2016,7,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
