Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.9,13.0,21.0,10.32,0.0
2016,7,21,5,30,315.0,21.0,3.0,13.0,42.0,16.24,3.11
2016,7,21,5,45,424.5,29.0,3.15,13.5,83.0,21.35,12.53
2016,7,21,6,0,534.0,37.0,3.3,14.0,124.0,28.51,19.44
2016,7,21,6,15,598.0,42.5,3.3,14.5,172.0,31.15,22.08
2016,7,21,6,30,662.0,48.0,3.3,15.0,220.0,59.76,29.35
2016,7,21,6,45,705.5,51.5,3.3,16.0,271.0,104.16,53.69
2016,7,21,7,0,749.0,55.0,3.3,17.0,322.0,153.51,90.3
2016,7,21,7,15,778.5,58.0,3.2,17.5,373.5,204.41,133.47
2016,7,21,7,30,808.0,61.0,3.1,18.0,425.0,261.82,183.86
2016,7,21,7,45,830.5,63.0,3.05,18.5,475.0,315.41,231.66
2016,7,21,8,0,853.0,65.0,3.0,19.0,525.0,370.8,280.18
2016,7,21,8,15,869.5,67.0,2.95,19.5,573.0,425.27,326.82
2016,7,21,8,30,886.0,69.0,2.9,20.0,621.0,480.44,372.48
2016,7,21,8,45,899.0,70.5,2.85,20.5,665.5,533.8,415.24
2016,7,21,9,0,912.0,72.0,2.8,21.0,710.0,587.03,456.39
2016,7,21,9,15,921.5,73.5,2.8,21.0,750.0,637.72,495.41
2016,7,21,9,30,931.0,75.0,2.8,21.0,790.0,687.46,532.64
2016,7,21,9,45,936.0,77.5,2.8,21.5,824.0,733.84,563.36
2016,7,21,10,0,941.0,80.0,2.8,22.0,858.0,778.45,592.35
2016,7,21,10,15,947.0,81.0,2.85,22.0,887.5,820.41,620.58
2016,7,21,10,30,953.0,82.0,2.9,22.0,917.0,860.28,647.17
2016,7,21,10,45,958.5,82.0,2.95,22.5,939.5,896.46,669.79
2016,7,21,11,0,964.0,82.0,3.0,23.0,962.0,930.14,690.57
2016,7,21,11,15,967.0,82.5,3.1,23.0,977.5,959.4,710.03
2016,7,21,11,30,970.0,83.0,3.2,23.0,993.0,985.72,727.59
2016,7,21,11,45,972.0,83.0,3.3,23.5,1001.5,1007.54,740.8
2016,7,21,12,0,974.0,83.0,3.4,24.0,1010.0,1026.16,751.96
2016,7,21,12,15,975.0,83.0,3.45,24.0,1010.5,1040.51,761.5
2016,7,21,12,30,976.0,83.0,3.5,24.0,1011.0,1051.49,768.98
2016,7,21,12,45,967.5,88.0,3.6,24.0,1002.5,1054.77,771.97
2016,7,21,13,0,959.0,93.0,3.7,24.0,994.0,1054.57,772.86
2016,7,21,13,15,957.0,92.5,3.7,23.5,979.5,1051.68,772.89
2016,7,21,13,30,955.0,92.0,3.7,23.0,965.0,1045.35,770.8
2016,7,21,13,45,954.5,89.5,3.75,23.0,944.5,1034.97,765.04
2016,7,21,14,0,954.0,87.0,3.8,23.0,924.0,1021.16,757.11
2016,7,21,14,15,949.0,86.0,3.8,23.0,896.0,1001.31,744.91
2016,7,21,14,30,944.0,85.0,3.8,23.0,868.0,978.35,730.71
2016,7,21,14,45,940.0,82.0,3.8,23.0,834.5,951.14,713.66
2016,7,21,15,0,936.0,79.0,3.8,23.0,801.0,921.01,694.61
2016,7,21,15,15,927.0,77.5,3.75,22.5,761.0,885.46,672.79
2016,7,21,15,30,918.0,76.0,3.7,22.0,721.0,847.61,649.17
2016,7,21,15,45,908.0,73.5,3.7,22.0,676.5,805.77,621.49
2016,7,21,16,0,898.0,71.0,3.7,22.0,632.0,762.13,592.22
2016,7,21,16,15,881.5,69.0,3.65,21.5,584.0,712.8,559.32
2016,7,21,16,30,865.0,67.0,3.6,21.0,536.0,662.66,525.22
2016,7,21,16,45,844.5,64.0,3.6,21.0,485.0,608.35,485.06
2016,7,21,17,0,824.0,61.0,3.6,21.0,434.0,554.15,442.93
2016,7,21,17,15,794.5,58.0,3.55,20.0,382.0,495.52,397.45
2016,7,21,17,30,765.0,55.0,3.5,19.0,330.0,440.62,353.04
2016,7,21,17,45,722.5,51.0,3.45,18.5,278.5,378.38,300.55
2016,7,21,18,0,680.0,47.0,3.4,18.0,227.0,319.63,249.23
2016,7,21,18,15,616.0,42.0,3.3,17.5,178.0,256.44,193.43
2016,7,21,18,30,552.0,37.0,3.2,17.0,129.0,199.61,142.39
2016,7,21,18,45,443.0,29.0,3.1,16.5,87.0,136.28,87.83
2016,7,21,19,0,334.0,21.0,3.0,16.0,45.0,83.0,31.88
2016,7,21,19,15,167.0,10.5,2.95,15.5,22.5,29.73,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,155.0,10.0,2.15,12.5,20.5,9.83,0.0
2016,7,22,5,30,310.0,20.0,2.2,13.0,41.0,15.39,1.8
2016,7,22,5,45,420.5,28.5,2.25,14.0,82.0,21.01,12.15
2016,7,22,6,0,531.0,37.0,2.3,15.0,123.0,28.63,19.45
2016,7,22,6,15,597.5,42.5,2.2,15.5,171.5,31.26,22.08
2016,7,22,6,30,664.0,48.0,2.1,16.0,220.0,58.64,28.82
2016,7,22,6,45,708.5,52.5,2.05,16.5,271.5,104.09,53.56
2016,7,22,7,0,753.0,57.0,2.0,17.0,323.0,154.62,90.85
2016,7,22,7,15,784.0,60.0,1.95,17.5,375.5,206.06,134.09
2016,7,22,7,30,815.0,63.0,1.9,18.0,428.0,264.16,184.61
2016,7,22,7,45,838.0,65.5,1.85,19.0,479.5,318.79,232.33
2016,7,22,8,0,861.0,68.0,1.8,20.0,531.0,375.29,280.49
2016,7,22,8,15,878.0,70.0,1.8,20.5,579.5,430.46,326.92
2016,7,22,8,30,895.0,72.0,1.8,21.0,628.0,486.39,372.36
2016,7,22,8,45,907.5,74.0,1.8,21.5,673.5,540.49,414.87
2016,7,22,9,0,920.0,76.0,1.8,22.0,719.0,594.39,455.71
2016,7,22,9,15,930.0,77.5,1.8,22.5,759.5,645.84,493.4
2016,7,22,9,30,940.0,79.0,1.8,23.0,800.0,696.38,529.2
2016,7,22,9,45,941.0,84.0,1.85,23.5,833.5,742.83,559.39
2016,7,22,10,0,942.0,89.0,1.9,24.0,867.0,787.18,587.63
2016,7,22,10,15,948.0,90.0,1.95,24.5,896.0,829.28,613.98
2016,7,22,10,30,954.0,91.0,2.0,25.0,925.0,869.28,638.63
2016,7,22,10,45,958.5,91.5,2.05,25.5,947.5,905.23,660.37
2016,7,22,11,0,963.0,92.0,2.1,26.0,970.0,938.63,680.29
2016,7,22,11,15,965.5,92.5,2.2,26.0,985.0,967.49,699.09
2016,7,22,11,30,968.0,93.0,2.3,26.0,1000.0,993.41,716.05
2016,7,22,11,45,969.5,93.0,2.4,26.5,1008.0,1014.8,728.76
2016,7,22,12,0,971.0,93.0,2.5,27.0,1016.0,1032.99,739.49
2016,7,22,12,15,971.0,93.0,2.6,27.0,1016.0,1046.41,748.77
2016,7,22,12,30,971.0,93.0,2.7,27.0,1016.0,1056.44,756.04
2016,7,22,12,45,967.0,94.5,2.8,27.0,1007.5,1060.61,759.74
2016,7,22,13,0,963.0,96.0,2.9,27.0,999.0,1061.3,761.4
2016,7,22,13,15,960.5,95.5,2.95,26.5,984.5,1057.94,761.64
2016,7,22,13,30,958.0,95.0,3.0,26.0,970.0,1051.12,759.81
2016,7,22,13,45,953.5,94.5,3.1,26.0,947.5,1038.92,753.58
2016,7,22,14,0,949.0,94.0,3.2,26.0,925.0,1023.4,745.28
2016,7,22,14,15,943.0,93.0,3.2,26.0,896.5,1002.7,732.84
2016,7,22,14,30,937.0,92.0,3.2,26.0,868.0,978.94,718.47
2016,7,22,14,45,929.0,90.5,3.25,26.0,833.0,949.88,700.97
2016,7,22,15,0,921.0,89.0,3.3,26.0,798.0,918.15,681.61
2016,7,22,15,15,911.0,87.5,3.3,25.5,758.0,882.18,660.24
2016,7,22,15,30,901.0,86.0,3.3,25.0,718.0,844.03,637.13
2016,7,22,15,45,887.5,84.0,3.3,25.0,673.0,800.57,608.8
2016,7,22,16,0,874.0,82.0,3.3,25.0,628.0,755.61,579.09
2016,7,22,16,15,856.5,79.5,3.3,24.5,579.5,705.97,546.68
2016,7,22,16,30,839.0,77.0,3.3,24.0,531.0,655.66,513.11
2016,7,22,16,45,814.5,74.5,3.3,24.0,479.5,603.48,474.46
2016,7,22,17,0,790.0,72.0,3.3,24.0,428.0,548.62,432.45
2016,7,22,17,15,758.0,68.0,3.25,23.0,376.0,488.87,386.87
2016,7,22,17,30,726.0,64.0,3.2,22.0,324.0,430.95,340.92
2016,7,22,17,45,678.5,59.5,3.15,21.5,272.0,367.87,288.64
2016,7,22,18,0,631.0,55.0,3.1,21.0,220.0,309.94,238.89
2016,7,22,18,15,561.0,48.5,3.0,20.0,171.5,245.78,183.8
2016,7,22,18,30,491.0,42.0,2.9,19.0,123.0,188.72,133.98
2016,7,22,18,45,374.0,32.5,2.85,18.5,82.0,125.48,80.69
2016,7,22,19,0,257.0,23.0,2.8,18.0,41.0,72.46,25.53
2016,7,22,19,15,128.5,11.5,2.8,17.5,20.5,26.06,0.0
2016,7,22,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,131.5,10.5,1.55,14.5,18.5,10.32,0.0
2016,7,23,5,30,263.0,21.0,1.5,15.0,37.0,16.48,1.17
2016,7,23,5,45,379.5,30.0,1.45,16.0,77.5,22.49,13.2
2016,7,23,6,0,496.0,39.0,1.4,17.0,118.0,28.1,18.79
2016,7,23,6,15,564.5,45.0,1.4,17.5,165.5,30.79,21.47
2016,7,23,6,30,633.0,51.0,1.4,18.0,213.0,59.11,30.25
2016,7,23,6,45,679.5,55.5,1.4,19.0,264.5,102.98,53.41
2016,7,23,7,0,726.0,60.0,1.4,20.0,316.0,152.19,88.82
2016,7,23,7,15,758.0,63.5,1.4,20.5,368.0,202.8,130.55
2016,7,23,7,30,790.0,67.0,1.4,21.0,420.0,256.79,176.88
2016,7,23,7,45,814.5,70.0,1.4,22.0,471.0,311.18,223.56
2016,7,23,8,0,839.0,73.0,1.4,23.0,522.0,370.75,273.18
2016,7,23,8,15,856.5,75.0,1.45,24.0,570.5,425.06,317.58
2016,7,23,8,30,874.0,77.0,1.5,25.0,619.0,480.2,361.01
2016,7,23,8,45,887.5,79.0,1.55,26.0,663.5,533.84,401.73
2016,7,23,9,0,901.0,81.0,1.6,27.0,708.0,587.42,440.84
2016,7,23,9,15,911.5,82.5,1.65,27.5,748.5,638.37,477.61
2016,7,23,9,30,922.0,84.0,1.7,28.0,789.0,688.48,512.69
2016,7,23,9,45,929.5,85.5,1.8,28.5,824.0,735.41,543.26
2016,7,23,10,0,937.0,87.0,1.9,29.0,859.0,780.78,572.04
2016,7,23,10,15,943.0,88.0,1.95,29.0,888.0,822.73,598.98
2016,7,23,10,30,949.0,89.0,2.0,29.0,917.0,862.59,624.37
2016,7,23,10,45,951.5,90.5,2.15,29.5,939.0,897.7,646.19
2016,7,23,11,0,954.0,92.0,2.3,30.0,961.0,930.16,666.2
2016,7,23,11,15,957.0,92.5,2.4,30.0,976.5,959.28,684.92
2016,7,23,11,30,960.0,93.0,2.5,30.0,992.0,985.49,701.84
2016,7,23,11,45,960.0,94.5,2.6,30.0,999.5,1006.84,715.75
2016,7,23,12,0,960.0,96.0,2.7,30.0,1007.0,1024.98,727.75
2016,7,23,12,15,960.5,96.0,2.75,30.0,1007.0,1038.79,736.67
2016,7,23,12,30,961.0,96.0,2.8,30.0,1007.0,1049.25,743.62
2016,7,23,12,45,956.0,98.0,2.85,30.0,999.0,1052.9,746.46
2016,7,23,13,0,951.0,100.0,2.9,30.0,991.0,1053.12,747.31
2016,7,23,13,15,948.5,99.5,2.95,30.0,976.0,1049.8,746.08
2016,7,23,13,30,946.0,99.0,3.0,30.0,961.0,1043.06,742.84
2016,7,23,13,45,942.0,98.0,3.05,30.0,939.5,1030.94,736.3
2016,7,23,14,0,938.0,97.0,3.1,30.0,918.0,1015.53,727.78
2016,7,23,14,15,932.0,96.0,3.1,29.5,889.5,995.0,717.09
2016,7,23,14,30,926.0,95.0,3.1,29.0,861.0,971.44,704.46
2016,7,23,14,45,918.0,93.5,3.15,29.0,826.5,942.62,687.33
2016,7,23,15,0,910.0,92.0,3.2,29.0,792.0,911.16,668.38
2016,7,23,15,15,900.0,90.5,3.2,28.5,751.5,875.5,647.47
2016,7,23,15,30,890.0,89.0,3.2,28.0,711.0,837.67,624.86
2016,7,23,15,45,876.0,87.0,3.25,27.5,666.5,794.18,598.27
2016,7,23,16,0,862.0,85.0,3.3,27.0,622.0,749.24,570.2
2016,7,23,16,15,844.0,82.5,3.25,26.5,573.5,699.7,537.84
2016,7,23,16,30,826.0,80.0,3.2,26.0,525.0,652.78,506.77
2016,7,23,16,45,802.5,77.0,3.2,25.5,474.5,598.04,467.26
2016,7,23,17,0,779.0,74.0,3.2,25.0,424.0,543.72,426.78
2016,7,23,17,15,746.0,70.0,3.15,24.5,372.0,483.93,380.6
2016,7,23,17,30,713.0,66.0,3.1,24.0,320.0,426.09,334.34
2016,7,23,17,45,665.5,61.0,3.05,23.5,268.5,363.1,282.57
2016,7,23,18,0,618.0,56.0,3.0,23.0,217.0,305.39,233.41
2016,7,23,18,15,547.0,49.0,2.95,22.0,168.5,241.07,178.73
2016,7,23,18,30,476.0,42.0,2.9,21.0,120.0,183.99,129.39
2016,7,23,18,45,357.5,32.5,2.85,20.0,79.5,121.37,77.24
2016,7,23,19,0,239.0,23.0,2.8,19.0,39.0,68.8,21.28
2016,7,23,19,15,119.5,11.5,2.85,18.5,19.5,24.86,0.0
2016,7,23,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,108.0,10.5,1.65,14.5,17.0,10.32,0.0
2016,7,24,5,30,216.0,21.0,1.6,15.0,34.0,16.6,0.0
2016,7,24,5,45,334.5,31.5,1.55,15.5,73.5,24.02,14.42
2016,7,24,6,0,453.0,42.0,1.5,16.0,113.0,30.92,21.31
2016,7,24,6,15,526.0,49.0,1.4,16.5,160.5,34.27,24.62
2016,7,24,6,30,599.0,56.0,1.3,17.0,208.0,58.21,30.93
2016,7,24,6,45,648.5,61.0,1.2,18.0,259.0,101.19,53.56
2016,7,24,7,0,698.0,66.0,1.1,19.0,310.0,152.45,90.5
2016,7,24,7,15,732.0,70.0,1.05,19.5,362.0,202.36,131.38
2016,7,24,7,30,766.0,74.0,1.0,20.0,414.0,255.91,176.99
2016,7,24,7,45,791.5,77.0,1.0,21.0,465.0,309.36,222.63
2016,7,24,8,0,817.0,80.0,1.0,22.0,516.0,365.05,269.05
2016,7,24,8,15,836.0,82.5,1.0,22.5,564.5,422.41,315.86
2016,7,24,8,30,855.0,85.0,1.0,23.0,613.0,477.75,359.64
2016,7,24,8,45,870.0,87.0,1.05,23.5,658.5,531.33,400.93
2016,7,24,9,0,885.0,89.0,1.1,24.0,704.0,585.0,440.91
2016,7,24,9,15,896.0,90.5,1.15,24.5,744.5,635.61,477.45
2016,7,24,9,30,907.0,92.0,1.2,25.0,785.0,685.44,512.36
2016,7,24,9,45,915.5,93.5,1.3,25.5,820.0,732.52,543.53
2016,7,24,10,0,924.0,95.0,1.4,26.0,855.0,778.16,572.64
2016,7,24,10,15,930.5,96.0,1.5,26.5,884.5,820.09,598.96
2016,7,24,10,30,937.0,97.0,1.6,27.0,914.0,860.0,623.72
2016,7,24,10,45,942.0,97.5,1.7,27.5,936.5,895.94,645.71
2016,7,24,11,0,947.0,98.0,1.8,28.0,959.0,929.39,665.99
2016,7,24,11,15,949.5,98.5,1.85,28.0,974.0,957.94,683.85
2016,7,24,11,30,952.0,99.0,1.9,28.0,989.0,983.57,699.92
2016,7,24,11,45,953.5,99.0,2.0,28.0,997.0,1004.74,713.84
2016,7,24,12,0,955.0,99.0,2.1,28.0,1005.0,1022.74,725.9
2016,7,24,12,15,955.0,99.0,2.2,28.0,1005.0,1036.04,735.13
2016,7,24,12,30,955.0,99.0,2.3,28.0,1005.0,1045.98,742.4
2016,7,24,12,45,952.0,100.0,2.4,28.5,996.5,1050.59,744.99
2016,7,24,13,0,949.0,101.0,2.5,29.0,988.0,1051.76,745.55
2016,7,24,13,15,945.5,100.5,2.55,28.5,973.0,1047.45,745.27
2016,7,24,13,30,942.0,100.0,2.6,28.0,958.0,1039.74,742.97
2016,7,24,13,45,937.5,99.5,2.7,28.0,936.0,1027.69,737.05
2016,7,24,14,0,933.0,99.0,2.8,28.0,914.0,1012.38,729.1
2016,7,24,14,15,926.5,98.0,2.85,27.5,885.0,991.45,718.54
2016,7,24,14,30,920.0,97.0,2.9,27.0,856.0,967.52,706.02
2016,7,24,14,45,911.5,95.5,2.95,27.0,821.0,938.37,688.62
2016,7,24,15,0,903.0,94.0,3.0,27.0,786.0,906.6,669.4
2016,7,24,15,15,892.0,92.0,3.0,26.5,745.5,869.72,647.54
2016,7,24,15,30,881.0,90.0,3.0,26.0,705.0,830.75,624.0
2016,7,24,15,45,866.5,88.0,3.0,26.0,660.0,787.15,595.72
2016,7,24,16,0,852.0,86.0,3.0,26.0,615.0,742.16,566.14
2016,7,24,16,15,833.5,83.5,2.95,25.5,567.0,692.63,533.73
2016,7,24,16,30,815.0,81.0,2.9,25.0,519.0,645.8,502.52
2016,7,24,16,45,790.0,78.0,2.9,24.5,468.0,590.58,462.57
2016,7,24,17,0,765.0,75.0,2.9,24.0,417.0,535.93,421.77
2016,7,24,17,15,731.5,71.0,2.9,23.0,365.0,476.53,376.61
2016,7,24,17,30,698.0,67.0,2.9,22.0,313.0,419.14,331.21
2016,7,24,17,45,649.0,62.0,2.9,21.5,262.0,357.43,280.14
2016,7,24,18,0,600.0,57.0,2.9,21.0,211.0,298.93,230.11
2016,7,24,18,15,528.0,49.5,2.9,20.0,163.5,234.73,175.24
2016,7,24,18,30,456.0,42.0,2.9,19.0,116.0,177.92,125.9
2016,7,24,18,45,336.5,32.0,2.9,18.5,76.0,115.78,73.71
2016,7,24,19,0,217.0,22.0,2.9,18.0,36.0,63.55,16.34
2016,7,24,19,15,108.5,11.0,2.9,17.5,18.0,22.97,0.0
2016,7,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,101.5,10.5,2.0,12.5,16.5,10.32,0.0
2016,7,25,5,30,203.0,21.0,2.0,13.0,33.0,16.75,0.0
2016,7,25,5,45,324.0,31.5,2.0,13.5,72.0,24.17,14.57
2016,7,25,6,0,445.0,42.0,2.0,14.0,111.0,31.06,21.59
2016,7,25,6,15,519.0,49.0,1.9,14.5,158.5,34.4,24.93
2016,7,25,6,30,593.0,56.0,1.8,15.0,206.0,56.93,30.81
2016,7,25,6,45,296.5,80.0,1.75,16.0,155.0,87.6,56.73
2016,7,25,7,0,0.0,104.0,1.7,17.0,104.0,97.99,76.73
2016,7,25,7,15,1.5,123.5,1.65,17.5,124.0,116.66,91.72
2016,7,25,7,30,3.0,143.0,1.6,18.0,144.0,135.62,106.66
2016,7,25,7,45,18.0,173.0,1.55,18.5,182.5,168.35,132.11
2016,7,25,8,0,33.0,203.0,1.5,19.0,221.0,199.91,156.33
2016,7,25,8,15,89.0,239.0,1.5,19.5,293.0,258.3,201.01
2016,7,25,8,30,145.0,275.0,1.5,20.0,365.0,320.71,248.28
2016,7,25,8,45,511.0,184.0,1.5,20.5,533.0,432.31,334.32
2016,7,25,9,0,877.0,93.0,1.5,21.0,701.0,583.33,448.17
2016,7,25,9,15,888.5,95.0,1.5,21.5,742.0,634.41,484.67
2016,7,25,9,30,900.0,97.0,1.5,22.0,783.0,684.79,520.27
2016,7,25,9,45,902.5,101.5,1.55,22.5,816.5,730.32,550.74
2016,7,25,10,0,905.0,106.0,1.6,23.0,850.0,773.97,578.56
2016,7,25,10,15,912.0,107.5,1.6,23.5,879.0,816.15,604.52
2016,7,25,10,30,919.0,109.0,1.6,24.0,908.0,856.4,628.8
2016,7,25,10,45,921.5,111.0,1.65,24.5,930.0,891.2,649.79
2016,7,25,11,0,924.0,113.0,1.7,25.0,952.0,923.43,668.99
2016,7,25,11,15,927.0,113.5,1.75,25.0,967.5,951.94,687.04
2016,7,25,11,30,930.0,114.0,1.8,25.0,983.0,977.62,703.33
2016,7,25,11,45,930.5,115.5,1.85,25.5,990.5,999.01,715.55
2016,7,25,12,0,931.0,117.0,1.9,26.0,998.0,1017.29,725.87
2016,7,25,12,15,931.5,117.0,1.9,26.0,998.5,1030.89,734.11
2016,7,25,12,30,932.0,117.0,1.9,26.0,999.0,1041.23,740.46
2016,7,25,12,45,932.0,115.5,1.95,26.0,992.0,1046.23,744.3
2016,7,25,13,0,932.0,114.0,2.0,26.0,985.0,1047.86,746.2
2016,7,25,13,15,929.0,113.5,2.05,26.0,970.0,1044.16,744.92
2016,7,25,13,30,926.0,113.0,2.1,26.0,955.0,1037.1,741.68
2016,7,25,13,45,923.5,111.0,2.15,26.0,934.0,1025.64,735.79
2016,7,25,14,0,921.0,109.0,2.2,26.0,913.0,1010.9,727.91
2016,7,25,14,15,914.5,108.0,2.2,26.0,884.0,990.19,715.74
2016,7,25,14,30,908.0,107.0,2.2,26.0,855.0,966.52,701.75
2016,7,25,14,45,903.5,103.5,2.25,26.0,821.0,939.17,685.88
2016,7,25,15,0,899.0,100.0,2.3,26.0,787.0,909.01,668.08
2016,7,25,15,15,887.5,98.0,2.25,25.5,747.0,871.81,645.88
2016,7,25,15,30,876.0,96.0,2.2,25.0,707.0,832.57,622.1
2016,7,25,15,45,866.0,92.0,2.2,25.0,663.0,790.5,595.3
2016,7,25,16,0,856.0,88.0,2.2,25.0,619.0,746.71,566.98
2016,7,25,16,15,837.5,85.5,2.2,24.5,570.0,700.5,537.58
2016,7,25,16,30,819.0,83.0,2.2,24.0,521.0,650.0,504.21
2016,7,25,16,45,798.0,78.5,2.2,23.5,470.5,595.4,465.19
2016,7,25,17,0,777.0,74.0,2.2,23.0,420.0,541.02,424.96
2016,7,25,17,15,743.5,70.0,2.15,22.5,368.0,481.03,378.77
2016,7,25,17,30,710.0,66.0,2.1,22.0,316.0,423.04,332.47
2016,7,25,17,45,665.5,60.5,2.05,21.5,264.5,360.97,281.42
2016,7,25,18,0,621.0,55.0,2.0,21.0,213.0,303.91,232.68
2016,7,25,18,15,549.0,48.0,1.85,20.0,164.5,239.22,177.51
2016,7,25,18,30,477.0,41.0,1.7,19.0,116.0,181.91,127.83
2016,7,25,18,45,361.5,31.0,1.55,18.5,76.0,119.69,75.28
2016,7,25,19,0,246.0,21.0,1.4,18.0,36.0,66.65,13.05
2016,7,25,19,15,123.0,10.5,1.4,17.5,18.0,23.91,0.0
2016,7,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,111.0,9.5,1.0,14.5,16.0,9.34,0.0
2016,7,26,5,30,222.0,19.0,0.9,15.0,32.0,14.9,0.0
2016,7,26,5,45,339.0,29.5,0.85,16.0,71.0,22.4,12.85
2016,7,26,6,0,456.0,40.0,0.8,17.0,110.0,29.37,19.85
2016,7,26,6,15,529.5,47.5,0.75,17.5,157.5,33.24,23.6
2016,7,26,6,30,603.0,55.0,0.7,18.0,205.0,55.26,29.44
2016,7,26,6,45,650.5,60.5,0.7,19.0,256.0,98.65,51.55
2016,7,26,7,0,698.0,66.0,0.7,20.0,307.0,150.14,88.13
2016,7,26,7,15,732.0,70.0,0.7,20.5,359.5,200.06,128.52
2016,7,26,7,30,766.0,74.0,0.7,21.0,412.0,253.62,173.76
2016,7,26,7,45,790.0,78.0,0.7,22.0,463.0,307.58,219.42
2016,7,26,8,0,814.0,82.0,0.7,23.0,514.0,363.63,265.68
2016,7,26,8,15,833.0,84.5,0.65,23.5,562.5,418.11,309.68
2016,7,26,8,30,852.0,87.0,0.6,24.0,611.0,476.16,354.51
2016,7,26,8,45,866.0,90.0,0.6,25.0,656.0,530.11,394.28
2016,7,26,9,0,880.0,93.0,0.6,26.0,701.0,584.08,432.4
2016,7,26,9,15,891.5,94.5,0.65,26.5,742.0,634.88,468.29
2016,7,26,9,30,903.0,96.0,0.7,27.0,783.0,684.96,502.61
2016,7,26,9,45,909.0,99.0,0.8,28.0,817.5,731.68,532.2
2016,7,26,10,0,915.0,102.0,0.9,29.0,852.0,776.78,559.31
2016,7,26,10,15,921.5,103.0,0.95,29.5,881.5,818.49,584.31
2016,7,26,10,30,928.0,104.0,1.0,30.0,911.0,858.2,607.75
2016,7,26,10,45,933.0,105.0,1.1,30.5,933.5,894.45,629.54
2016,7,26,11,0,938.0,106.0,1.2,31.0,956.0,928.24,649.69
2016,7,26,11,15,941.0,106.5,1.3,31.0,971.0,957.11,668.06
2016,7,26,11,30,944.0,107.0,1.4,31.0,986.0,983.12,684.75
2016,7,26,11,45,946.0,107.0,1.5,31.5,994.0,1004.69,697.4
2016,7,26,12,0,948.0,107.0,1.6,32.0,1002.0,1023.14,708.2
2016,7,26,12,15,714.5,247.0,1.7,32.0,922.5,958.61,669.81
2016,7,26,12,30,481.0,387.0,1.8,32.0,843.0,878.41,614.89
2016,7,26,12,45,706.0,251.0,1.9,32.0,913.0,969.85,680.9
2016,7,26,13,0,931.0,115.0,2.0,32.0,983.0,1047.46,729.16
2016,7,26,13,15,928.0,114.0,2.05,32.0,968.5,1043.25,726.77
2016,7,26,13,30,925.0,113.0,2.1,32.0,954.0,1035.66,723.29
2016,7,26,13,45,922.0,111.5,2.2,32.0,932.0,1024.23,718.13
2016,7,26,14,0,919.0,110.0,2.3,32.0,910.0,1009.54,710.98
2016,7,26,14,15,912.5,108.5,2.3,31.5,881.5,988.32,700.16
2016,7,26,14,30,906.0,107.0,2.3,31.0,853.0,964.13,687.49
2016,7,26,14,45,899.0,104.5,2.35,31.0,818.0,935.59,671.1
2016,7,26,15,0,892.0,102.0,2.4,31.0,783.0,904.38,652.9
2016,7,26,15,15,881.0,100.0,2.4,30.5,742.5,867.79,631.9
2016,7,26,15,30,870.0,98.0,2.4,30.0,702.0,829.14,609.28
2016,7,26,15,45,857.0,95.0,2.45,30.0,657.5,785.98,582.43
2016,7,26,16,0,844.0,92.0,2.5,30.0,613.0,745.14,556.79
2016,7,26,16,15,825.0,89.0,2.45,29.5,564.5,694.74,524.56
2016,7,26,16,30,806.0,86.0,2.4,29.0,516.0,643.82,490.91
2016,7,26,16,45,783.0,81.5,2.4,28.5,465.0,588.51,451.93
2016,7,26,17,0,760.0,77.0,2.4,28.0,414.0,533.63,411.91
2016,7,26,17,15,725.5,73.0,2.3,27.0,362.0,473.89,367.21
2016,7,26,17,30,691.0,69.0,2.2,26.0,310.0,417.48,323.29
2016,7,26,17,45,645.0,63.0,2.15,25.0,259.0,355.24,273.39
2016,7,26,18,0,599.0,57.0,2.1,24.0,208.0,297.0,224.85
2016,7,26,18,15,526.5,49.5,1.95,23.0,160.0,232.81,170.75
2016,7,26,18,30,454.0,42.0,1.8,22.0,112.0,176.07,122.2
2016,7,26,18,45,340.0,31.0,1.65,21.5,72.5,114.52,70.71
2016,7,26,19,0,226.0,20.0,1.5,21.0,33.0,61.71,6.92
2016,7,26,19,15,113.0,10.0,1.45,20.5,16.5,22.13,0.0
2016,7,26,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,55.5,8.5,1.5,15.5,11.5,8.36,0.0
2016,7,27,5,30,111.0,17.0,1.5,16.0,23.0,13.19,0.0
2016,7,27,5,45,204.5,32.0,1.5,16.5,57.5,24.58,14.44
2016,7,27,6,0,298.0,47.0,1.5,17.0,92.0,35.45,25.02
2016,7,27,6,15,368.5,59.0,1.4,17.5,135.5,43.4,32.44
2016,7,27,6,30,439.0,71.0,1.3,18.0,179.0,64.09,40.34
2016,7,27,6,45,491.0,79.5,1.2,18.5,227.0,101.28,60.19
2016,7,27,7,0,543.0,88.0,1.1,19.0,275.0,144.48,90.66
2016,7,27,7,15,581.0,95.0,1.1,19.5,324.5,189.54,126.77
2016,7,27,7,30,619.0,102.0,1.1,20.0,374.0,238.78,167.92
2016,7,27,7,45,649.5,107.0,1.15,21.0,423.0,287.93,209.31
2016,7,27,8,0,680.0,112.0,1.2,22.0,472.0,340.02,252.39
2016,7,27,8,15,702.0,116.5,1.2,22.5,518.5,390.89,294.02
2016,7,27,8,30,724.0,121.0,1.2,23.0,565.0,443.32,335.58
2016,7,27,8,45,744.0,123.5,1.25,24.0,609.5,496.09,375.55
2016,7,27,9,0,764.0,126.0,1.3,25.0,654.0,547.52,413.22
2016,7,27,9,15,777.5,129.0,1.35,25.5,693.5,596.09,448.44
2016,7,27,9,30,791.0,132.0,1.4,26.0,733.0,644.39,482.49
2016,7,27,9,45,779.5,146.0,1.45,26.5,761.0,685.34,510.11
2016,7,27,10,0,768.0,160.0,1.5,27.0,789.0,723.6,535.21
2016,7,27,10,15,776.5,162.0,1.55,27.5,817.5,763.07,560.09
2016,7,27,10,30,785.0,164.0,1.6,28.0,846.0,801.1,583.52
2016,7,27,10,45,796.0,162.5,1.65,28.5,869.0,836.19,604.78
2016,7,27,11,0,807.0,161.0,1.7,29.0,892.0,869.57,624.77
2016,7,27,11,15,811.0,162.5,1.75,29.0,907.0,897.72,642.55
2016,7,27,11,30,815.0,164.0,1.8,29.0,922.0,923.46,658.85
2016,7,27,11,45,822.5,161.0,1.85,29.5,931.5,945.47,671.47
2016,7,27,12,0,830.0,158.0,1.9,30.0,941.0,964.9,682.5
2016,7,27,12,15,830.0,158.0,1.95,30.0,941.5,977.34,690.6
2016,7,27,12,30,830.0,158.0,2.0,30.0,942.0,986.81,697.01
2016,7,27,12,45,842.0,149.5,2.1,30.0,939.0,990.62,700.59
2016,7,27,13,0,854.0,141.0,2.2,30.0,936.0,997.1,705.98
2016,7,27,13,15,850.5,140.0,2.25,29.5,921.5,992.64,705.45
2016,7,27,13,30,847.0,139.0,2.3,29.0,907.0,985.09,703.16
2016,7,27,13,45,847.0,135.0,2.4,29.0,887.0,974.82,698.32
2016,7,27,14,0,847.0,131.0,2.5,29.0,867.0,961.44,691.54
2016,7,27,14,15,839.5,129.5,2.5,28.5,839.0,940.49,680.38
2016,7,27,14,30,832.0,128.0,2.5,28.0,811.0,916.83,667.49
2016,7,27,14,45,828.5,123.0,2.55,28.0,778.5,895.77,655.38
2016,7,27,15,0,825.0,118.0,2.6,28.0,746.0,866.62,637.82
2016,7,27,15,15,812.5,115.5,2.55,27.5,706.5,829.97,615.68
2016,7,27,15,30,800.0,113.0,2.5,27.0,667.0,791.52,592.12
2016,7,27,15,45,790.5,107.0,2.5,27.0,625.0,750.02,565.33
2016,7,27,16,0,781.0,101.0,2.5,27.0,583.0,706.94,537.11
2016,7,27,16,15,760.0,98.0,2.5,26.5,535.5,657.57,505.0
2016,7,27,16,30,739.0,95.0,2.5,26.0,488.0,608.0,470.93
2016,7,27,16,45,719.5,88.5,2.5,25.5,439.5,555.64,433.28
2016,7,27,17,0,700.0,82.0,2.5,25.0,391.0,504.79,395.46
2016,7,27,17,15,664.0,77.0,2.45,24.0,341.0,446.06,350.8
2016,7,27,17,30,628.0,72.0,2.4,23.0,291.0,389.74,306.35
2016,7,27,17,45,585.5,65.0,2.35,22.5,242.5,331.12,257.98
2016,7,27,18,0,543.0,58.0,2.3,22.0,194.0,276.22,211.14
2016,7,27,18,15,470.5,50.0,2.3,21.0,148.5,214.54,158.83
2016,7,27,18,30,398.0,42.0,2.3,20.0,103.0,160.37,112.27
2016,7,27,18,45,292.0,30.5,2.3,19.5,66.0,103.23,63.88
2016,7,27,19,0,186.0,19.0,2.3,19.0,29.0,53.67,0.5
2016,7,27,19,15,93.0,9.5,2.3,18.5,14.5,19.32,0.0
2016,7,27,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,7.0,1.7,14.5,7.0,6.88,0.0
2016,7,28,5,30,0.0,14.0,1.7,15.0,14.0,13.51,0.0
2016,7,28,5,45,9.5,31.5,1.7,15.5,33.0,29.04,17.97
2016,7,28,6,0,19.0,49.0,1.7,16.0,52.0,44.2,32.64
2016,7,28,6,15,30.0,69.0,1.65,16.5,75.5,60.95,47.86
2016,7,28,6,30,41.0,89.0,1.6,17.0,99.0,79.24,60.29
2016,7,28,6,45,49.5,109.5,1.6,17.5,124.5,101.26,77.42
2016,7,28,7,0,58.0,130.0,1.6,18.0,150.0,124.49,95.71
2016,7,28,7,15,78.5,154.0,1.55,18.5,186.0,153.98,118.65
2016,7,28,7,30,99.0,178.0,1.5,19.0,222.0,186.02,143.64
2016,7,28,7,45,143.0,201.0,1.45,20.0,272.0,223.93,172.28
2016,7,28,8,0,187.0,224.0,1.4,21.0,322.0,269.73,207.01
2016,7,28,8,15,504.5,153.5,1.4,21.5,453.5,343.71,261.88
2016,7,28,8,30,822.0,83.0,1.4,22.0,585.0,456.64,347.82
2016,7,28,8,45,836.5,85.0,1.4,22.5,629.0,508.45,387.94
2016,7,28,9,0,851.0,87.0,1.4,23.0,673.0,560.36,427.11
2016,7,28,9,15,862.5,88.5,1.45,23.5,712.5,609.83,463.55
2016,7,28,9,30,874.0,90.0,1.5,24.0,752.0,658.64,498.43
2016,7,28,9,45,883.0,91.5,1.6,24.5,786.5,704.82,529.78
2016,7,28,10,0,892.0,93.0,1.7,25.0,821.0,749.66,558.89
2016,7,28,10,15,898.0,94.0,1.75,25.5,849.5,790.13,584.28
2016,7,28,10,30,904.0,95.0,1.8,26.0,878.0,828.62,608.07
2016,7,28,10,45,908.0,96.0,1.9,26.5,899.5,863.27,629.59
2016,7,28,11,0,912.0,97.0,2.0,27.0,921.0,895.45,649.39
2016,7,28,11,15,914.5,97.5,2.05,27.0,935.5,923.19,667.04
2016,7,28,11,30,917.0,98.0,2.1,27.0,950.0,948.11,682.92
2016,7,28,11,45,917.0,98.5,2.2,27.0,957.0,967.74,696.0
2016,7,28,12,0,917.0,99.0,2.3,27.0,964.0,984.27,707.22
2016,7,28,12,15,917.0,99.0,2.35,27.0,963.5,997.11,715.69
2016,7,28,12,30,917.0,99.0,2.4,27.0,963.0,1006.72,722.24
2016,7,28,12,45,905.5,104.5,2.45,27.0,952.5,1007.34,723.22
2016,7,28,13,0,894.0,110.0,2.5,27.0,942.0,1004.64,722.28
2016,7,28,13,15,891.0,109.5,2.5,27.0,927.5,1000.94,720.33
2016,7,28,13,30,888.0,109.0,2.5,27.0,913.0,994.0,716.44
2016,7,28,13,45,884.0,107.5,2.55,27.0,891.5,981.84,709.81
2016,7,28,14,0,880.0,106.0,2.6,27.0,870.0,966.56,701.27
2016,7,28,14,15,873.0,105.0,2.6,26.5,841.5,945.93,690.24
2016,7,28,14,30,866.0,104.0,2.6,26.0,813.0,922.49,677.37
2016,7,28,14,45,858.0,101.5,2.65,26.0,779.5,893.84,660.1
2016,7,28,15,0,850.0,99.0,2.7,26.0,746.0,862.72,641.07
2016,7,28,15,15,838.5,97.0,2.65,25.5,706.5,826.83,619.2
2016,7,28,15,30,827.0,95.0,2.6,25.0,667.0,789.04,595.82
2016,7,28,15,45,812.5,92.5,2.6,25.0,623.5,746.64,568.1
2016,7,28,16,0,798.0,90.0,2.6,25.0,580.0,706.8,541.87
2016,7,28,16,15,778.5,87.0,2.6,24.5,533.0,657.82,509.68
2016,7,28,16,30,759.0,84.0,2.6,24.0,486.0,608.49,475.9
2016,7,28,16,45,734.0,80.5,2.6,23.5,437.0,555.09,436.93
2016,7,28,17,0,709.0,77.0,2.6,23.0,388.0,502.39,397.2
2016,7,28,17,15,674.5,72.5,2.55,22.5,338.0,445.7,352.88
2016,7,28,17,30,640.0,68.0,2.5,22.0,288.0,390.17,308.01
2016,7,28,17,45,591.0,62.0,2.5,21.5,239.5,329.31,257.63
2016,7,28,18,0,542.0,56.0,2.5,21.0,191.0,272.85,209.32
2016,7,28,18,15,470.0,48.0,2.45,20.5,145.5,211.49,156.59
2016,7,28,18,30,398.0,40.0,2.4,20.0,100.0,157.62,109.87
2016,7,28,18,45,287.5,29.0,2.4,19.5,64.0,100.25,61.2
2016,7,28,19,0,177.0,18.0,2.4,19.0,28.0,50.62,0.0
2016,7,28,19,15,88.5,9.0,2.4,18.5,14.0,18.2,0.0
2016,7,28,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,66.5,8.0,1.75,14.5,11.5,7.86,0.0
2016,7,29,5,30,133.0,16.0,1.8,15.0,23.0,12.45,0.0
2016,7,29,5,45,233.0,29.0,1.85,15.5,57.0,22.33,12.34
2016,7,29,6,0,333.0,42.0,1.9,16.0,91.0,31.65,21.77
2016,7,29,6,15,406.0,52.0,1.85,16.5,134.5,37.58,27.43
2016,7,29,6,30,479.0,62.0,1.8,17.0,178.0,55.24,33.41
2016,7,29,6,45,274.5,96.5,1.75,17.5,166.0,101.26,69.0
2016,7,29,7,0,70.0,131.0,1.7,18.0,154.0,126.66,97.0
2016,7,29,7,15,138.5,152.5,1.65,18.5,209.0,160.74,121.76
2016,7,29,7,30,207.0,174.0,1.6,19.0,264.0,205.81,155.97
2016,7,29,7,45,201.0,198.0,1.6,19.5,294.5,238.45,182.72
2016,7,29,8,0,195.0,222.0,1.6,20.0,325.0,270.55,208.51
2016,7,29,8,15,470.0,164.5,1.6,20.5,443.0,338.98,259.8
2016,7,29,8,30,745.0,107.0,1.6,21.0,561.0,440.31,337.66
2016,7,29,8,45,761.5,110.5,1.65,22.0,604.5,491.12,376.74
2016,7,29,9,0,778.0,114.0,1.7,23.0,648.0,542.41,415.1
2016,7,29,9,15,791.0,116.5,1.75,23.5,687.5,590.87,450.99
2016,7,29,9,30,804.0,119.0,1.8,24.0,727.0,638.99,485.61
2016,7,29,9,45,821.0,117.5,1.85,24.5,763.5,685.81,518.54
2016,7,29,10,0,838.0,116.0,1.9,25.0,800.0,731.32,548.12
2016,7,29,10,15,845.5,117.5,1.95,25.0,828.5,771.53,574.73
2016,7,29,10,30,853.0,119.0,2.0,25.0,857.0,810.02,600.01
2016,7,29,10,45,861.0,118.5,2.05,25.5,879.5,845.06,621.63
2016,7,29,11,0,869.0,118.0,2.1,26.0,902.0,878.01,641.7
2016,7,29,11,15,872.5,118.5,2.15,26.0,917.0,905.64,659.46
2016,7,29,11,30,876.0,119.0,2.2,26.0,932.0,930.63,675.56
2016,7,29,11,45,881.5,117.0,2.25,26.5,941.0,952.28,688.17
2016,7,29,12,0,887.0,115.0,2.3,27.0,950.0,971.1,699.01
2016,7,29,12,15,887.0,115.0,2.35,27.0,950.0,983.66,707.29
2016,7,29,12,30,887.0,115.0,2.4,27.0,950.0,993.08,713.74
2016,7,29,12,45,889.0,113.0,2.45,27.0,944.0,999.26,718.26
2016,7,29,13,0,891.0,111.0,2.5,27.0,938.0,1002.21,720.86
2016,7,29,13,15,888.0,110.5,2.5,26.5,923.5,998.51,720.28
2016,7,29,13,30,885.0,110.0,2.5,26.0,909.0,991.57,717.8
2016,7,29,13,45,883.5,107.0,2.55,26.0,888.5,980.29,711.7
2016,7,29,14,0,882.0,104.0,2.6,26.0,868.0,965.81,703.64
2016,7,29,14,15,875.5,103.0,2.6,26.0,840.0,945.59,691.45
2016,7,29,14,30,869.0,102.0,2.6,26.0,812.0,922.53,677.47
2016,7,29,14,45,864.0,98.5,2.6,26.0,779.0,895.42,660.82
2016,7,29,15,0,859.0,95.0,2.6,26.0,746.0,865.66,642.37
2016,7,29,15,15,848.0,93.0,2.6,25.5,707.0,829.88,620.99
2016,7,29,15,30,837.0,91.0,2.6,25.0,668.0,792.15,598.02
2016,7,29,15,45,826.0,87.5,2.6,24.5,625.5,751.01,572.33
2016,7,29,16,0,815.0,84.0,2.6,24.0,583.0,708.33,545.12
2016,7,29,16,15,796.5,81.0,2.55,23.5,536.0,663.05,515.28
2016,7,29,16,30,778.0,78.0,2.5,23.0,489.0,613.61,481.41
2016,7,29,16,45,756.5,74.0,2.45,23.0,440.0,560.97,441.92
2016,7,29,17,0,735.0,70.0,2.4,23.0,391.0,508.7,401.6
2016,7,29,17,15,701.5,66.0,2.4,22.5,341.0,450.72,356.49
2016,7,29,17,30,668.0,62.0,2.4,22.0,291.0,394.84,311.4
2016,7,29,17,45,623.0,56.5,2.4,21.5,242.0,334.82,261.51
2016,7,29,18,0,578.0,51.0,2.4,21.0,193.0,279.84,214.11
2016,7,29,18,15,506.5,44.0,2.35,20.0,147.5,217.96,161.0
2016,7,29,18,30,435.0,37.0,2.3,19.0,102.0,163.51,113.61
2016,7,29,18,45,320.5,27.0,2.3,18.5,65.0,104.58,62.9
2016,7,29,19,0,206.0,17.0,2.3,18.0,28.0,53.52,0.0
2016,7,29,19,15,103.0,8.5,2.3,17.5,14.0,19.07,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,95.5,8.0,1.5,13.5,12.5,7.86,0.0
2016,7,30,5,30,191.0,16.0,1.5,14.0,25.0,12.46,0.0
2016,7,30,5,45,311.0,26.5,1.55,14.5,61.5,20.11,10.44
2016,7,30,6,0,431.0,37.0,1.6,15.0,98.0,27.19,17.98
2016,7,30,6,15,505.0,44.0,1.6,15.5,144.5,30.73,21.51
2016,7,30,6,30,579.0,51.0,1.6,16.0,191.0,46.93,25.64
2016,7,30,6,45,290.5,81.5,1.65,16.5,152.0,85.57,55.69
2016,7,30,7,0,2.0,112.0,1.7,17.0,113.0,104.88,82.37
2016,7,30,7,15,7.0,130.5,1.65,17.5,133.5,123.56,97.2
2016,7,30,7,30,12.0,149.0,1.6,18.0,154.0,142.89,112.33
2016,7,30,7,45,33.0,179.5,1.6,19.0,196.5,175.27,137.11
2016,7,30,8,0,54.0,210.0,1.6,20.0,239.0,212.98,165.83
2016,7,30,8,15,66.0,235.5,1.65,20.5,274.0,245.25,190.4
2016,7,30,8,30,78.0,261.0,1.7,21.0,309.0,278.96,215.81
2016,7,30,8,45,216.5,271.5,1.75,21.5,417.0,363.07,279.9
2016,7,30,9,0,355.0,282.0,1.8,22.0,525.0,461.2,353.47
2016,7,30,9,15,620.5,185.5,1.9,22.5,641.0,550.87,422.67
2016,7,30,9,30,886.0,89.0,2.0,23.0,757.0,663.85,507.83
2016,7,30,9,45,897.5,88.5,2.1,23.5,792.5,710.43,539.31
2016,7,30,10,0,909.0,88.0,2.2,24.0,828.0,755.82,569.08
2016,7,30,10,15,915.0,89.0,2.25,24.0,857.0,797.0,596.42
2016,7,30,10,30,921.0,90.0,2.3,24.0,886.0,836.14,622.2
2016,7,30,10,45,924.5,91.5,2.4,24.5,907.5,871.46,644.42
2016,7,30,11,0,928.0,93.0,2.5,25.0,929.0,904.24,664.82
2016,7,30,11,15,931.0,93.5,2.55,25.0,944.0,932.88,683.33
2016,7,30,11,30,934.0,94.0,2.6,25.0,959.0,958.67,699.99
2016,7,30,11,45,935.0,94.5,2.65,25.0,966.5,979.61,713.54
2016,7,30,12,0,936.0,95.0,2.7,25.0,974.0,997.4,725.16
2016,7,30,12,15,936.0,95.0,2.7,25.0,974.0,1010.48,733.38
2016,7,30,12,30,936.0,95.0,2.7,25.0,974.0,1020.25,739.6
2016,7,30,12,45,932.5,96.0,2.75,25.0,966.0,1024.24,742.72
2016,7,30,13,0,929.0,97.0,2.8,25.0,958.0,1024.84,743.83
2016,7,30,13,15,926.0,96.5,2.75,25.0,943.5,1020.98,741.28
2016,7,30,13,30,923.0,96.0,2.7,25.0,929.0,1013.75,736.72
2016,7,30,13,45,919.5,94.5,2.7,25.0,907.5,1001.66,729.62
2016,7,30,14,0,916.0,93.0,2.7,25.0,886.0,986.3,720.53
2016,7,30,14,15,910.0,92.0,2.65,24.5,857.5,965.93,709.21
2016,7,30,14,30,904.0,91.0,2.6,24.0,829.0,942.59,695.98
2016,7,30,14,45,898.0,89.0,2.6,24.0,795.5,915.31,679.21
2016,7,30,15,0,892.0,87.0,2.6,24.0,762.0,885.32,660.6
2016,7,30,15,15,882.0,85.0,2.55,23.5,722.5,849.38,638.73
2016,7,30,15,30,872.0,83.0,2.5,23.0,683.0,811.3,615.21
2016,7,30,15,45,861.5,80.0,2.5,23.0,639.5,769.81,588.2
2016,7,30,16,0,851.0,77.0,2.5,23.0,596.0,726.65,559.68
2016,7,30,16,15,833.5,74.5,2.5,22.5,548.5,677.65,527.55
2016,7,30,16,30,816.0,72.0,2.5,22.0,501.0,628.03,494.3
2016,7,30,16,45,795.5,68.5,2.5,21.5,451.5,578.05,457.66
2016,7,30,17,0,775.0,65.0,2.5,21.0,402.0,525.07,417.53
2016,7,30,17,15,743.0,61.5,2.5,20.5,351.0,466.52,371.6
2016,7,30,17,30,711.0,58.0,2.5,20.0,300.0,409.87,325.43
2016,7,30,17,45,667.0,52.5,2.55,19.5,249.5,348.1,273.68
2016,7,30,18,0,623.0,47.0,2.6,19.0,199.0,290.1,223.25
2016,7,30,18,15,552.0,41.0,2.55,18.0,152.0,227.05,168.38
2016,7,30,18,30,481.0,35.0,2.5,17.0,105.0,172.65,120.16
2016,7,30,18,45,363.0,25.5,2.5,16.5,66.5,111.26,66.13
2016,7,30,19,0,245.0,16.0,2.5,16.0,28.0,57.83,0.0
2016,7,30,19,15,122.5,8.0,2.45,15.5,14.0,20.4,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
