Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,115.5,7.5,1.7,12.5,12.5,7.37,0.0
2016,7,31,5,30,231.0,15.0,1.8,13.0,25.0,11.62,0.0
2016,7,31,5,45,354.5,24.0,1.9,13.5,62.5,17.92,8.55
2016,7,31,6,0,478.0,33.0,2.0,14.0,100.0,25.88,16.89
2016,7,31,6,15,239.0,53.0,2.0,14.5,86.5,38.92,28.81
2016,7,31,6,30,0.0,73.0,2.0,15.0,73.0,68.02,52.03
2016,7,31,6,45,0.5,92.0,2.0,15.5,92.0,85.8,67.02
2016,7,31,7,0,1.0,111.0,2.0,16.0,111.0,103.83,81.89
2016,7,31,7,15,22.5,138.0,1.9,16.5,147.5,132.84,104.64
2016,7,31,7,30,44.0,165.0,1.8,17.0,184.0,161.34,126.77
2016,7,31,7,45,29.5,172.5,1.75,17.5,186.0,168.13,132.26
2016,7,31,8,0,15.0,180.0,1.7,18.0,188.0,175.5,137.92
2016,7,31,8,15,44.5,219.5,1.65,18.5,246.0,222.39,174.23
2016,7,31,8,30,74.0,259.0,1.6,19.0,304.0,275.26,214.62
2016,7,31,8,45,82.0,282.0,1.6,19.5,335.5,305.85,237.31
2016,7,31,9,0,90.0,305.0,1.6,20.0,367.0,337.31,260.42
2016,7,31,9,15,101.5,328.0,1.6,20.5,401.5,371.71,285.4
2016,7,31,9,30,113.0,351.0,1.6,21.0,436.0,406.56,310.34
2016,7,31,9,45,516.5,219.0,1.65,21.5,635.5,569.22,436.95
2016,7,31,10,0,920.0,87.0,1.7,22.0,835.0,762.16,575.51
2016,7,31,10,15,926.5,88.0,1.75,22.0,864.0,804.18,601.83
2016,7,31,10,30,933.0,89.0,1.8,22.0,893.0,844.17,628.05
2016,7,31,10,45,935.0,91.0,1.85,22.5,914.5,879.14,649.52
2016,7,31,11,0,937.0,93.0,1.9,23.0,936.0,911.45,669.1
2016,7,31,11,15,940.0,93.5,1.95,23.0,951.5,940.36,687.68
2016,7,31,11,30,943.0,94.0,2.0,23.0,967.0,966.38,704.42
2016,7,31,11,45,943.5,95.0,2.05,23.5,974.5,987.55,716.7
2016,7,31,12,0,944.0,96.0,2.1,24.0,982.0,1005.52,726.98
2016,7,31,12,15,943.5,96.0,2.15,24.0,982.0,1018.24,735.43
2016,7,31,12,30,943.0,96.0,2.2,24.0,982.0,1027.6,741.89
2016,7,31,12,45,937.0,99.0,2.25,24.5,972.5,1031.24,743.41
2016,7,31,13,0,931.0,102.0,2.3,25.0,963.0,1031.45,742.92
2016,7,31,13,15,927.5,101.5,2.35,24.5,948.0,1027.12,742.58
2016,7,31,13,30,924.0,101.0,2.4,24.0,933.0,1019.4,740.22
2016,7,31,13,45,921.0,99.0,2.45,24.0,911.5,1007.27,733.67
2016,7,31,14,0,918.0,97.0,2.5,24.0,890.0,991.84,725.09
2016,7,31,14,15,911.5,96.0,2.55,23.5,861.0,970.97,714.39
2016,7,31,14,30,905.0,95.0,2.6,23.0,832.0,947.12,701.72
2016,7,31,14,45,899.0,92.0,2.65,23.0,798.0,918.72,684.58
2016,7,31,15,0,893.0,89.0,2.7,23.0,764.0,887.59,665.53
2016,7,31,15,15,882.0,87.5,2.75,22.5,723.5,851.28,644.03
2016,7,31,15,30,871.0,86.0,2.8,22.0,683.0,812.91,620.78
2016,7,31,15,45,859.0,83.0,2.85,22.0,639.0,770.25,592.96
2016,7,31,16,0,847.0,80.0,2.9,22.0,595.0,726.03,563.63
2016,7,31,16,15,828.5,77.5,2.9,21.5,546.5,676.46,530.71
2016,7,31,16,30,810.0,75.0,2.9,21.0,498.0,629.6,498.8
2016,7,31,16,45,787.0,71.0,2.9,20.5,448.0,574.55,458.05
2016,7,31,17,0,764.0,67.0,2.9,20.0,398.0,519.94,416.27
2016,7,31,17,15,730.0,63.5,2.85,19.0,346.5,460.85,370.04
2016,7,31,17,30,696.0,60.0,2.8,18.0,295.0,403.87,323.65
2016,7,31,17,45,648.5,55.0,2.75,17.5,244.5,341.95,271.08
2016,7,31,18,0,601.0,50.0,2.7,17.0,194.0,285.33,221.26
2016,7,31,18,15,527.0,43.0,2.6,16.5,147.0,221.6,165.23
2016,7,31,18,30,453.0,36.0,2.5,16.0,100.0,165.61,115.47
2016,7,31,18,45,332.5,26.0,2.45,15.5,62.5,104.91,61.66
2016,7,31,19,0,212.0,16.0,2.4,15.0,25.0,52.09,0.0
2016,7,31,19,15,106.0,8.0,2.3,14.5,12.5,18.53,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,92.5,7.5,1.75,12.5,11.5,7.37,0.0
2016,8,1,5,30,185.0,15.0,1.8,13.0,23.0,14.74,0.0
2016,8,1,5,45,314.0,25.0,1.9,13.5,59.5,18.96,9.13
2016,8,1,6,0,443.0,35.0,2.0,14.0,96.0,25.65,16.65
2016,8,1,6,15,518.0,42.0,2.0,14.5,142.5,29.28,20.28
2016,8,1,6,30,593.0,49.0,2.0,15.0,189.0,43.33,24.0
2016,8,1,6,45,296.5,77.5,2.05,15.5,147.5,81.65,52.65
2016,8,1,7,0,0.0,106.0,2.1,16.0,106.0,99.35,78.23
2016,8,1,7,15,21.5,135.0,2.05,16.5,144.5,129.97,102.36
2016,8,1,7,30,43.0,164.0,2.0,17.0,183.0,160.14,125.89
2016,8,1,7,45,43.5,184.0,1.95,17.5,205.0,182.03,143.21
2016,8,1,8,0,44.0,204.0,1.9,18.0,227.0,204.09,160.38
2016,8,1,8,15,50.0,227.0,1.85,18.5,255.5,231.14,181.14
2016,8,1,8,30,56.0,250.0,1.8,19.0,284.0,258.98,202.18
2016,8,1,8,45,139.5,279.0,1.8,19.5,372.0,330.43,256.91
2016,8,1,9,0,223.0,308.0,1.8,20.0,460.0,412.38,318.6
2016,8,1,9,15,562.0,195.5,1.85,20.5,610.5,523.91,405.73
2016,8,1,9,30,901.0,83.0,1.9,21.0,761.0,666.13,513.27
2016,8,1,9,45,905.0,87.0,1.95,21.5,794.5,712.57,544.09
2016,8,1,10,0,909.0,91.0,2.0,22.0,828.0,757.2,573.13
2016,8,1,10,15,915.5,92.0,2.05,22.0,857.5,798.86,600.9
2016,8,1,10,30,922.0,93.0,2.1,22.0,887.0,838.51,627.1
2016,8,1,10,45,927.5,94.0,2.15,22.5,909.5,875.13,649.85
2016,8,1,11,0,933.0,95.0,2.2,23.0,932.0,909.31,670.8
2016,8,1,11,15,936.0,95.5,2.25,23.0,947.5,938.14,689.44
2016,8,1,11,30,939.0,96.0,2.3,23.0,963.0,964.1,706.24
2016,8,1,11,45,940.5,96.0,2.35,23.5,971.0,985.14,718.49
2016,8,1,12,0,942.0,96.0,2.4,24.0,979.0,1003.02,728.76
2016,8,1,12,15,942.5,96.0,2.45,24.0,979.0,1016.68,737.83
2016,8,1,12,30,943.0,96.0,2.5,24.0,979.0,1027.01,744.9
2016,8,1,12,45,937.0,98.5,2.55,24.0,970.5,1030.13,747.49
2016,8,1,13,0,931.0,101.0,2.6,24.0,962.0,1029.81,748.07
2016,8,1,13,15,928.0,100.5,2.65,24.0,947.0,1025.95,746.5
2016,8,1,13,30,925.0,100.0,2.7,24.0,932.0,1018.7,742.89
2016,8,1,13,45,921.5,98.5,2.75,24.0,910.0,1006.56,736.22
2016,8,1,14,0,918.0,97.0,2.8,24.0,888.0,991.15,727.52
2016,8,1,14,15,911.5,96.0,2.8,23.5,859.0,970.24,716.24
2016,8,1,14,30,905.0,95.0,2.8,23.0,830.0,946.35,703.0
2016,8,1,14,45,898.0,92.5,2.85,23.0,795.5,917.55,685.48
2016,8,1,15,0,891.0,90.0,2.9,23.0,761.0,886.08,666.06
2016,8,1,15,15,880.0,88.5,2.95,22.5,721.0,849.79,644.44
2016,8,1,15,30,869.0,87.0,3.0,22.0,681.0,811.45,621.07
2016,8,1,15,45,855.5,84.5,3.1,22.0,636.5,768.2,592.95
2016,8,1,16,0,842.0,82.0,3.2,22.0,592.0,723.51,563.33
2016,8,1,16,15,823.0,79.5,3.2,21.5,544.0,673.76,530.08
2016,8,1,16,30,804.0,77.0,3.2,21.0,496.0,626.81,497.74
2016,8,1,16,45,779.0,74.0,3.2,20.5,445.5,571.88,456.82
2016,8,1,17,0,754.0,71.0,3.2,20.0,395.0,517.59,415.04
2016,8,1,17,15,719.5,67.0,3.15,19.0,343.5,458.13,368.36
2016,8,1,17,30,685.0,63.0,3.1,18.0,292.0,400.84,321.58
2016,8,1,17,45,633.0,57.5,3.1,17.5,241.5,338.23,268.39
2016,8,1,18,0,581.0,52.0,3.1,17.0,191.0,279.2,216.66
2016,8,1,18,15,504.0,45.0,3.0,16.5,144.0,215.68,160.84
2016,8,1,18,30,427.0,38.0,2.9,16.0,97.0,160.2,111.64
2016,8,1,18,45,298.5,27.0,2.85,15.5,60.0,98.45,56.89
2016,8,1,19,0,170.0,16.0,2.8,15.0,23.0,45.1,0.0
2016,8,1,19,15,85.0,8.0,2.75,14.5,11.5,16.26,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,69.5,7.5,2.3,12.5,10.5,7.37,0.0
2016,8,2,5,30,139.0,15.0,2.4,13.0,21.0,14.74,0.0
2016,8,2,5,45,273.0,26.5,2.5,13.5,57.0,20.53,10.04
2016,8,2,6,0,407.0,38.0,2.6,14.0,93.0,28.55,19.11
2016,8,2,6,15,488.0,46.0,2.55,14.5,140.0,32.87,23.42
2016,8,2,6,30,569.0,54.0,2.5,15.0,187.0,46.05,27.36
2016,8,2,6,45,284.5,63.0,2.5,15.5,129.5,68.56,42.2
2016,8,2,7,0,0.0,72.0,2.5,16.0,72.0,69.26,53.06
2016,8,2,7,15,0.0,83.5,2.45,16.5,83.5,80.22,62.04
2016,8,2,7,30,0.0,95.0,2.4,17.0,95.0,91.22,70.86
2016,8,2,7,45,0.0,119.5,2.35,17.5,119.5,114.25,89.43
2016,8,2,8,0,0.0,144.0,2.3,18.0,144.0,137.38,107.73
2016,8,2,8,15,1.5,158.5,2.25,18.5,159.5,151.98,118.87
2016,8,2,8,30,3.0,173.0,2.2,19.0,175.0,166.78,130.06
2016,8,2,8,45,9.5,204.0,2.15,19.5,210.5,199.73,155.48
2016,8,2,9,0,16.0,235.0,2.1,20.0,246.0,233.48,181.1
2016,8,2,9,15,19.5,255.5,2.05,20.5,269.5,256.35,197.93
2016,8,2,9,30,23.0,276.0,2.0,21.0,293.0,279.62,214.89
2016,8,2,9,45,45.5,320.0,2.0,21.5,356.0,338.15,258.63
2016,8,2,10,0,68.0,364.0,2.0,22.0,419.0,399.85,303.69
2016,8,2,10,15,500.0,231.0,2.0,22.0,658.5,612.91,469.29
2016,8,2,10,30,932.0,98.0,2.0,22.0,898.0,850.78,636.41
2016,8,2,10,45,937.0,98.5,2.05,22.5,921.0,886.87,656.68
2016,8,2,11,0,942.0,99.0,2.1,23.0,944.0,920.45,677.12
2016,8,2,11,15,945.5,99.5,2.1,23.0,959.5,950.02,695.62
2016,8,2,11,30,949.0,100.0,2.1,23.0,975.0,976.7,712.23
2016,8,2,11,45,950.5,100.5,2.15,23.5,983.0,998.48,724.87
2016,8,2,12,0,952.0,101.0,2.2,24.0,991.0,1017.07,735.51
2016,8,2,12,15,952.0,101.0,2.2,24.0,991.0,1030.41,743.76
2016,8,2,12,30,952.0,101.0,2.2,24.0,991.0,1040.37,750.0
2016,8,2,12,45,941.0,106.5,2.2,24.5,980.5,1041.73,749.46
2016,8,2,13,0,930.0,112.0,2.2,25.0,970.0,1039.62,746.95
2016,8,2,13,15,926.5,111.0,2.25,25.0,954.5,1034.79,744.92
2016,8,2,13,30,923.0,110.0,2.3,25.0,939.0,1026.58,740.87
2016,8,2,13,45,918.5,109.0,2.35,25.0,916.5,1014.05,734.17
2016,8,2,14,0,914.0,108.0,2.4,25.0,894.0,998.28,725.49
2016,8,2,14,15,907.0,106.5,2.45,25.0,864.5,976.46,712.94
2016,8,2,14,30,900.0,105.0,2.5,25.0,835.0,951.68,698.48
2016,8,2,14,45,891.0,103.0,2.55,25.0,799.5,921.74,680.57
2016,8,2,15,0,882.0,101.0,2.6,25.0,764.0,889.25,660.86
2016,8,2,15,15,869.5,99.0,2.6,24.5,723.0,851.42,638.23
2016,8,2,15,30,857.0,97.0,2.6,24.0,682.0,811.64,613.99
2016,8,2,15,45,840.5,95.0,2.65,24.0,636.0,767.01,585.15
2016,8,2,16,0,824.0,93.0,2.7,24.0,590.0,725.09,557.8
2016,8,2,16,15,803.5,90.0,2.7,23.5,541.0,674.19,524.27
2016,8,2,16,30,783.0,87.0,2.7,23.0,492.0,622.96,488.77
2016,8,2,16,45,754.0,83.5,2.75,22.5,441.0,565.87,447.05
2016,8,2,17,0,725.0,80.0,2.8,22.0,390.0,509.82,404.63
2016,8,2,17,15,687.0,75.0,2.8,21.5,338.0,450.18,357.77
2016,8,2,17,30,649.0,70.0,2.8,21.0,286.0,391.79,310.28
2016,8,2,17,45,592.0,64.0,2.85,20.5,235.0,327.26,256.52
2016,8,2,18,0,535.0,58.0,2.9,20.0,184.0,267.96,205.51
2016,8,2,18,15,452.5,49.5,2.85,19.0,137.5,203.58,150.41
2016,8,2,18,30,370.0,41.0,2.8,18.0,91.0,147.83,102.29
2016,8,2,18,45,237.5,28.5,2.8,17.5,55.5,87.07,48.95
2016,8,2,19,0,105.0,16.0,2.8,17.0,20.0,31.21,0.0
2016,8,2,19,15,52.5,8.0,2.8,16.5,10.0,7.86,0.0
2016,8,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,51.0,7.0,1.25,13.5,9.0,0.0,0.0
2016,8,3,5,30,102.0,14.0,1.2,14.0,18.0,13.76,0.0
2016,8,3,5,45,229.5,27.0,1.15,15.0,53.0,21.17,10.09
2016,8,3,6,0,357.0,40.0,1.1,16.0,88.0,30.62,20.69
2016,8,3,6,15,441.0,49.0,0.95,16.5,133.5,35.7,25.7
2016,8,3,6,30,525.0,58.0,0.8,17.0,179.0,47.89,29.88
2016,8,3,6,45,318.0,93.0,0.65,17.5,171.5,94.69,62.52
2016,8,3,7,0,111.0,128.0,0.5,18.0,164.0,125.1,93.69
2016,8,3,7,15,126.0,150.5,0.45,18.5,198.5,155.39,117.29
2016,8,3,7,30,141.0,173.0,0.4,19.0,233.0,187.58,142.49
2016,8,3,7,45,197.0,191.5,0.4,19.5,287.0,230.16,174.69
2016,8,3,8,0,253.0,210.0,0.4,20.0,341.0,276.24,209.67
2016,8,3,8,15,536.5,151.5,0.45,20.5,463.0,350.97,264.7
2016,8,3,8,30,820.0,93.0,0.5,21.0,585.0,456.69,343.97
2016,8,3,8,45,837.5,95.0,0.6,22.0,631.0,510.53,384.71
2016,8,3,9,0,855.0,97.0,0.7,23.0,677.0,566.53,425.98
2016,8,3,9,15,867.0,99.0,0.8,23.5,718.0,617.3,463.13
2016,8,3,9,30,879.0,101.0,0.9,24.0,759.0,667.43,498.83
2016,8,3,9,45,891.0,101.5,1.05,24.5,795.5,715.24,532.07
2016,8,3,10,0,903.0,102.0,1.2,25.0,832.0,761.92,562.59
2016,8,3,10,15,910.0,103.0,1.3,25.0,861.5,803.87,590.23
2016,8,3,10,30,917.0,104.0,1.4,25.0,891.0,843.85,616.45
2016,8,3,10,45,922.5,105.0,1.55,25.5,913.5,880.41,639.69
2016,8,3,11,0,928.0,106.0,1.7,26.0,936.0,914.54,661.24
2016,8,3,11,15,931.5,106.5,1.85,26.0,952.0,943.79,680.9
2016,8,3,11,30,935.0,107.0,2.0,26.0,968.0,970.19,698.8
2016,8,3,11,45,936.5,107.5,2.15,26.5,976.0,991.74,712.25
2016,8,3,12,0,938.0,108.0,2.3,27.0,984.0,1010.14,723.76
2016,8,3,12,15,938.5,108.0,2.4,26.5,984.0,1023.83,734.7
2016,8,3,12,30,939.0,108.0,2.5,26.0,984.0,1034.18,743.7
2016,8,3,12,45,939.0,107.0,2.65,26.0,977.5,1039.63,748.78
2016,8,3,13,0,939.0,106.0,2.8,26.0,971.0,1041.64,751.78
2016,8,3,13,15,936.5,105.0,2.85,25.5,956.0,1037.72,751.63
2016,8,3,13,30,934.0,104.0,2.9,25.0,941.0,1030.37,749.42
2016,8,3,13,45,929.0,104.0,3.0,25.0,918.5,1018.26,743.21
2016,8,3,14,0,924.0,104.0,3.1,25.0,896.0,1002.88,734.94
2016,8,3,14,15,917.5,102.5,3.15,24.5,867.0,981.31,723.65
2016,8,3,14,30,911.0,101.0,3.2,24.0,838.0,956.73,710.35
2016,8,3,14,45,902.0,99.5,3.3,24.0,802.5,927.03,692.5
2016,8,3,15,0,893.0,98.0,3.4,24.0,767.0,894.73,672.75
2016,8,3,15,15,881.5,96.0,3.4,23.5,726.0,857.38,650.02
2016,8,3,15,30,870.0,94.0,3.4,23.0,685.0,817.97,625.59
2016,8,3,15,45,855.5,91.5,3.45,23.0,639.5,773.85,596.53
2016,8,3,16,0,841.0,89.0,3.5,23.0,594.0,732.2,568.85
2016,8,3,16,15,820.5,86.0,3.5,22.5,545.0,680.59,534.31
2016,8,3,16,30,800.0,83.0,3.5,22.0,496.0,628.61,497.89
2016,8,3,16,45,774.0,79.0,3.55,21.5,444.5,572.06,455.93
2016,8,3,17,0,748.0,75.0,3.6,21.0,393.0,516.24,413.07
2016,8,3,17,15,710.5,70.5,3.55,20.0,340.5,454.92,364.9
2016,8,3,17,30,673.0,66.0,3.5,19.0,288.0,397.41,317.88
2016,8,3,17,45,620.0,60.0,3.5,18.5,237.0,333.4,263.58
2016,8,3,18,0,567.0,54.0,3.5,18.0,186.0,274.2,211.73
2016,8,3,18,15,485.0,46.0,3.35,17.5,139.0,208.97,154.76
2016,8,3,18,30,403.0,38.0,3.2,17.0,92.0,152.38,104.99
2016,8,3,18,45,268.0,26.5,3.1,16.5,55.5,90.12,48.72
2016,8,3,19,0,133.0,15.0,3.0,16.0,19.0,34.07,0.0
2016,8,3,19,15,66.5,7.5,2.95,15.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,52.0,6.5,2.6,12.5,8.5,0.0,0.0
2016,8,4,5,30,104.0,13.0,2.7,13.0,17.0,12.78,0.0
2016,8,4,5,45,239.0,26.0,2.8,13.5,52.0,20.35,9.11
2016,8,4,6,0,374.0,39.0,2.9,14.0,87.0,29.84,20.11
2016,8,4,6,15,458.0,47.5,2.9,14.5,133.5,34.5,24.81
2016,8,4,6,30,542.0,56.0,2.9,15.0,180.0,45.36,28.54
2016,8,4,6,45,271.0,56.0,2.95,15.5,118.0,61.01,36.57
2016,8,4,7,0,0.0,56.0,3.0,16.0,56.0,54.11,40.3
2016,8,4,7,15,0.0,73.5,2.95,16.5,73.5,70.98,54.34
2016,8,4,7,30,0.0,91.0,2.9,17.0,91.0,87.5,67.81
2016,8,4,7,45,0.0,100.0,2.9,17.5,100.0,96.18,74.61
2016,8,4,8,0,0.0,109.0,2.9,18.0,109.0,104.86,81.33
2016,8,4,8,15,0.0,135.0,2.95,18.0,135.5,129.5,101.11
2016,8,4,8,30,0.0,161.0,3.0,18.0,162.0,154.21,120.72
2016,8,4,8,45,0.0,155.5,3.05,18.5,156.0,149.43,116.26
2016,8,4,9,0,0.0,150.0,3.1,19.0,150.0,144.49,111.78
2016,8,4,9,15,3.0,174.5,3.15,19.0,177.5,169.83,131.74
2016,8,4,9,30,6.0,199.0,3.2,19.0,205.0,195.54,151.79
2016,8,4,9,45,9.0,222.0,3.3,19.5,230.0,220.19,170.55
2016,8,4,10,0,12.0,245.0,3.4,20.0,255.0,245.18,189.4
2016,8,4,10,15,21.0,291.0,3.4,20.0,309.0,297.26,229.34
2016,8,4,10,30,30.0,337.0,3.4,20.0,363.0,351.65,270.41
2016,8,4,10,45,102.5,389.5,3.45,20.5,480.5,468.28,358.73
2016,8,4,11,0,175.0,442.0,3.5,21.0,598.0,588.06,446.41
2016,8,4,11,15,251.5,434.0,3.5,21.0,663.0,659.28,498.93
2016,8,4,11,30,328.0,426.0,3.5,21.0,728.0,730.73,551.11
2016,8,4,11,45,339.5,418.5,3.55,21.0,733.0,743.68,560.35
2016,8,4,12,0,351.0,411.0,3.6,21.0,738.0,755.67,569.32
2016,8,4,12,15,637.5,259.5,3.6,21.0,854.0,893.61,674.81
2016,8,4,12,30,924.0,108.0,3.6,21.0,970.0,1018.84,759.11
2016,8,4,12,45,918.0,110.5,3.6,21.0,960.5,1021.88,760.25
2016,8,4,13,0,912.0,113.0,3.6,21.0,951.0,1021.55,760.31
2016,8,4,13,15,909.0,112.0,3.6,20.5,936.0,1017.2,759.3
2016,8,4,13,30,906.0,111.0,3.6,20.0,921.0,1009.51,756.2
2016,8,4,13,45,904.0,108.5,3.6,20.0,899.5,997.92,749.16
2016,8,4,14,0,902.0,106.0,3.6,20.0,878.0,983.06,740.03
2016,8,4,14,15,895.0,104.5,3.6,20.0,849.0,961.34,726.35
2016,8,4,14,30,888.0,103.0,3.6,20.0,820.0,936.7,710.74
2016,8,4,14,45,881.5,100.0,3.65,20.0,785.5,908.12,692.71
2016,8,4,15,0,875.0,97.0,3.7,20.0,751.0,876.88,672.75
2016,8,4,15,15,863.5,95.0,3.7,19.5,710.5,840.0,649.68
2016,8,4,15,30,852.0,93.0,3.7,19.0,670.0,801.13,624.91
2016,8,4,15,45,839.0,89.5,3.7,19.0,625.5,757.66,595.33
2016,8,4,16,0,826.0,86.0,3.7,19.0,581.0,712.76,564.34
2016,8,4,16,15,806.5,83.5,3.7,18.5,533.0,666.78,533.13
2016,8,4,16,30,787.0,81.0,3.7,18.0,485.0,616.6,497.13
2016,8,4,16,45,763.5,76.5,3.7,18.0,434.5,561.6,454.47
2016,8,4,17,0,740.0,72.0,3.7,18.0,384.0,507.13,411.01
2016,8,4,17,15,704.0,67.5,3.65,17.5,332.5,447.01,362.33
2016,8,4,17,30,668.0,63.0,3.6,17.0,281.0,389.25,313.9
2016,8,4,17,45,618.0,57.0,3.6,16.5,231.0,328.02,261.21
2016,8,4,18,0,568.0,51.0,3.6,16.0,181.0,270.12,209.83
2016,8,4,18,15,487.5,43.0,3.5,15.5,134.5,205.48,152.79
2016,8,4,18,30,407.0,35.0,3.4,15.0,88.0,149.38,102.89
2016,8,4,18,45,203.5,26.0,3.3,14.5,52.5,75.02,38.94
2016,8,4,19,0,0.0,17.0,3.2,14.0,17.0,16.71,0.0
2016,8,4,19,15,0.0,8.5,3.15,13.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,46.0,6.5,2.25,13.0,7.5,0.0,0.0
2016,8,5,5,30,92.0,13.0,2.3,13.0,15.0,12.78,0.0
2016,8,5,5,45,222.5,26.0,2.4,13.5,49.5,20.51,8.71
2016,8,5,6,0,353.0,39.0,2.5,14.0,84.0,30.01,20.21
2016,8,5,6,15,437.0,48.5,2.45,14.0,130.0,35.58,25.79
2016,8,5,6,30,521.0,58.0,2.4,14.0,176.0,45.94,35.36
2016,8,5,6,45,260.5,66.0,2.4,14.5,125.0,67.8,42.98
2016,8,5,7,0,0.0,74.0,2.4,15.0,74.0,71.0,54.75
2016,8,5,7,15,2.0,106.0,2.35,15.0,107.0,100.81,79.6
2016,8,5,7,30,4.0,138.0,2.3,15.0,140.0,130.95,104.32
2016,8,5,7,45,22.0,168.5,2.25,15.5,180.0,164.82,131.06
2016,8,5,8,0,40.0,199.0,2.2,16.0,220.0,198.02,157.04
2016,8,5,8,15,27.5,202.0,2.15,16.5,217.0,199.77,157.97
2016,8,5,8,30,15.0,205.0,2.1,17.0,214.0,201.8,158.97
2016,8,5,8,45,26.0,237.0,2.05,17.5,254.0,238.6,187.37
2016,8,5,9,0,37.0,269.0,2.0,18.0,294.0,274.87,214.83
2016,8,5,9,15,31.5,275.5,2.0,18.0,298.0,280.95,218.93
2016,8,5,9,30,26.0,282.0,2.0,18.0,302.0,286.36,222.6
2016,8,5,9,45,30.0,303.0,2.0,18.5,327.0,311.45,241.02
2016,8,5,10,0,34.0,324.0,2.0,19.0,352.0,337.0,259.52
2016,8,5,10,15,102.5,370.5,2.0,19.5,458.0,437.03,334.92
2016,8,5,10,30,171.0,417.0,2.0,20.0,564.0,544.08,412.69
2016,8,5,10,45,535.0,270.5,2.0,20.5,744.5,719.04,545.6
2016,8,5,11,0,899.0,124.0,2.0,21.0,925.0,905.75,673.52
2016,8,5,11,15,902.5,124.5,2.05,21.0,940.5,934.35,690.49
2016,8,5,11,30,906.0,125.0,2.1,21.0,956.0,960.19,707.31
2016,8,5,11,45,908.5,124.5,2.15,21.5,963.5,981.21,719.65
2016,8,5,12,0,911.0,124.0,2.2,22.0,971.0,999.19,730.07
2016,8,5,12,15,910.5,124.0,2.25,22.0,971.0,1011.64,738.43
2016,8,5,12,30,910.0,124.0,2.3,22.0,971.0,1020.83,744.85
2016,8,5,12,45,909.5,122.5,2.4,22.0,963.0,1025.17,748.84
2016,8,5,13,0,909.0,121.0,2.5,22.0,955.0,1026.16,750.82
2016,8,5,13,15,905.0,120.5,2.55,22.0,939.5,1021.38,748.65
2016,8,5,13,30,901.0,120.0,2.6,22.0,924.0,1013.28,744.49
2016,8,5,13,45,892.0,121.0,2.65,22.0,899.5,998.64,736.17
2016,8,5,14,0,883.0,122.0,2.7,22.0,875.0,980.95,725.94
2016,8,5,14,15,874.5,120.5,2.75,22.0,845.5,958.17,712.37
2016,8,5,14,30,866.0,119.0,2.8,22.0,816.0,932.59,696.94
2016,8,5,14,45,852.0,119.0,2.9,22.0,779.0,901.01,677.76
2016,8,5,15,0,838.0,119.0,3.0,22.0,742.0,872.31,660.4
2016,8,5,15,15,824.0,116.5,3.0,21.5,701.0,833.7,636.55
2016,8,5,15,30,810.0,114.0,3.0,21.0,660.0,793.32,611.19
2016,8,5,15,45,788.5,112.0,3.0,21.0,614.0,746.11,579.44
2016,8,5,16,0,767.0,110.0,3.0,21.0,568.0,698.17,546.73
2016,8,5,16,15,743.5,106.0,3.0,20.5,519.0,646.23,511.19
2016,8,5,16,30,720.0,102.0,3.0,20.0,470.0,596.27,474.88
2016,8,5,16,45,685.5,98.5,3.05,19.5,419.0,538.59,431.66
2016,8,5,17,0,651.0,95.0,3.1,19.0,368.0,482.57,388.33
2016,8,5,17,15,608.5,88.5,3.1,18.5,317.0,421.15,339.25
2016,8,5,17,30,566.0,82.0,3.1,18.0,266.0,362.89,291.12
2016,8,5,17,45,503.0,74.5,3.1,17.5,216.0,298.56,236.82
2016,8,5,18,0,440.0,67.0,3.1,17.0,166.0,240.13,186.2
2016,8,5,18,15,355.0,55.0,3.0,16.5,122.0,175.81,130.84
2016,8,5,18,30,270.0,43.0,2.9,16.0,78.0,122.2,84.58
2016,8,5,18,45,157.5,27.5,2.85,15.5,45.5,67.03,32.87
2016,8,5,19,0,45.0,12.0,2.8,15.0,13.0,18.13,0.0
2016,8,5,19,15,22.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,26.0,6.0,2.35,12.5,6.5,0.0,0.0
2016,8,6,5,30,52.0,12.0,2.4,13.0,13.0,11.8,0.0
2016,8,6,5,45,172.5,27.0,2.5,13.5,45.5,21.07,8.47
2016,8,6,6,0,293.0,42.0,2.6,14.0,78.0,32.17,21.99
2016,8,6,6,15,379.5,52.5,2.55,14.5,123.0,39.5,29.16
2016,8,6,6,30,466.0,63.0,2.5,15.0,168.0,49.11,38.0
2016,8,6,6,45,233.0,55.5,2.5,15.5,108.0,57.2,34.93
2016,8,6,7,0,0.0,48.0,2.5,16.0,48.0,46.36,33.77
2016,8,6,7,15,0.0,74.0,2.45,16.0,74.0,71.42,54.83
2016,8,6,7,30,0.0,100.0,2.4,16.0,100.0,95.75,74.97
2016,8,6,7,45,0.0,105.0,2.4,16.5,105.0,100.8,78.73
2016,8,6,8,0,0.0,110.0,2.4,17.0,110.0,105.78,82.4
2016,8,6,8,15,7.0,156.0,2.35,17.5,160.5,151.79,119.3
2016,8,6,8,30,14.0,202.0,2.3,18.0,211.0,198.56,156.02
2016,8,6,8,45,26.0,235.5,2.3,18.5,253.0,237.18,185.73
2016,8,6,9,0,38.0,269.0,2.3,19.0,295.0,275.4,214.72
2016,8,6,9,15,58.5,302.0,2.3,19.0,344.5,321.63,250.06
2016,8,6,9,30,79.0,335.0,2.3,19.0,394.0,370.04,286.61
2016,8,6,9,45,141.5,359.5,2.3,19.5,470.5,441.42,340.21
2016,8,6,10,0,204.0,384.0,2.3,20.0,547.0,518.46,396.76
2016,8,6,10,15,285.0,379.0,2.3,20.0,616.5,587.33,447.87
2016,8,6,10,30,366.0,374.0,2.3,20.0,686.0,660.8,501.49
2016,8,6,10,45,636.0,244.0,2.35,20.5,803.0,777.9,590.02
2016,8,6,11,0,906.0,114.0,2.4,21.0,920.0,901.32,673.69
2016,8,6,11,15,909.5,114.5,2.4,21.0,935.5,930.06,691.22
2016,8,6,11,30,913.0,115.0,2.4,21.0,951.0,956.02,707.75
2016,8,6,11,45,914.0,115.5,2.45,21.5,958.5,976.71,719.95
2016,8,6,12,0,915.0,116.0,2.5,22.0,966.0,994.3,730.17
2016,8,6,12,15,915.0,116.0,2.5,22.0,966.0,1007.22,738.36
2016,8,6,12,30,915.0,116.0,2.5,22.0,966.0,1016.87,744.56
2016,8,6,12,45,906.5,120.0,2.55,22.0,956.0,1018.96,746.51
2016,8,6,13,0,898.0,124.0,2.6,22.0,946.0,1017.69,746.48
2016,8,6,13,15,895.0,123.0,2.65,22.0,930.5,1013.38,744.61
2016,8,6,13,30,892.0,122.0,2.7,22.0,915.0,1005.77,740.72
2016,8,6,13,45,887.5,120.5,2.75,22.0,893.0,992.94,733.51
2016,8,6,14,0,883.0,119.0,2.8,22.0,871.0,976.94,724.31
2016,8,6,14,15,876.0,117.5,2.85,21.5,842.0,955.52,712.94
2016,8,6,14,30,869.0,116.0,2.9,21.0,813.0,931.24,699.62
2016,8,6,14,45,860.0,113.5,3.0,21.0,778.0,901.36,681.44
2016,8,6,15,0,851.0,111.0,3.1,21.0,743.0,869.01,661.42
2016,8,6,15,15,838.5,108.5,3.15,20.5,702.0,836.13,641.73
2016,8,6,15,30,826.0,106.0,3.2,20.0,661.0,796.47,616.96
2016,8,6,15,45,810.5,102.5,3.3,20.0,616.0,751.69,587.22
2016,8,6,16,0,795.0,99.0,3.4,20.0,571.0,705.72,556.12
2016,8,6,16,15,773.0,95.5,3.5,19.5,522.5,654.24,521.33
2016,8,6,16,30,751.0,92.0,3.6,19.0,474.0,602.63,483.88
2016,8,6,16,45,722.0,88.0,3.7,18.5,423.0,547.93,442.53
2016,8,6,17,0,693.0,84.0,3.8,18.0,372.0,492.82,399.48
2016,8,6,17,15,653.0,78.5,3.8,17.5,321.0,431.83,350.11
2016,8,6,17,30,613.0,73.0,3.8,17.0,270.0,373.71,301.43
2016,8,6,17,45,554.0,66.0,3.85,17.0,219.5,309.33,245.9
2016,8,6,18,0,495.0,59.0,3.9,17.0,169.0,250.47,193.82
2016,8,6,18,15,407.5,49.0,3.85,16.5,124.0,185.64,137.46
2016,8,6,18,30,320.0,39.0,3.8,16.0,79.0,130.15,89.0
2016,8,6,18,45,191.0,25.0,3.75,15.5,46.0,69.78,31.01
2016,8,6,19,0,62.0,11.0,3.7,15.0,13.0,19.4,0.0
2016,8,6,19,15,31.0,5.5,3.7,14.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,49.5,5.5,2.8,11.5,7.0,0.0,0.0
2016,8,7,5,30,99.0,11.0,2.9,12.0,14.0,10.81,0.0
2016,8,7,5,45,243.5,23.0,3.0,12.5,48.5,17.87,5.72
2016,8,7,6,0,388.0,35.0,3.1,13.0,83.0,26.52,17.16
2016,8,7,6,15,475.0,43.5,3.0,13.5,130.0,31.37,22.09
2016,8,7,6,30,562.0,52.0,2.9,14.0,177.0,39.02,29.18
2016,8,7,6,45,618.5,57.5,2.85,15.0,228.0,80.31,41.6
2016,8,7,7,0,675.0,63.0,2.8,16.0,279.0,130.81,75.31
2016,8,7,7,15,713.0,67.5,2.65,16.5,331.5,180.62,115.28
2016,8,7,7,30,751.0,72.0,2.5,17.0,384.0,234.59,161.71
2016,8,7,7,45,779.0,75.5,2.45,17.5,436.0,288.72,209.59
2016,8,7,8,0,807.0,79.0,2.4,18.0,488.0,345.41,259.16
2016,8,7,8,15,827.5,81.5,2.3,18.5,537.5,400.54,306.44
2016,8,7,8,30,848.0,84.0,2.2,19.0,587.0,459.27,354.9
2016,8,7,8,45,864.5,86.0,2.1,19.5,633.0,513.83,398.53
2016,8,7,9,0,881.0,88.0,2.0,20.0,679.0,568.63,440.67
2016,8,7,9,15,893.0,90.0,1.9,20.5,720.5,620.74,479.22
2016,8,7,9,30,905.0,92.0,1.8,21.0,762.0,672.14,515.79
2016,8,7,9,45,910.5,95.0,1.75,21.5,797.0,719.11,547.52
2016,8,7,10,0,916.0,98.0,1.7,22.0,832.0,764.36,575.94
2016,8,7,10,15,923.0,99.0,1.75,22.0,861.5,806.9,604.06
2016,8,7,10,30,930.0,100.0,1.8,22.0,891.0,847.43,630.61
2016,8,7,10,45,936.0,100.5,1.85,22.5,914.0,884.41,653.37
2016,8,7,11,0,942.0,101.0,1.9,23.0,937.0,918.92,674.34
2016,8,7,11,15,945.0,101.5,1.95,23.0,953.0,948.12,693.07
2016,8,7,11,30,948.0,102.0,2.0,23.0,969.0,974.38,709.93
2016,8,7,11,45,951.0,101.5,2.1,23.5,977.0,996.57,723.41
2016,8,7,12,0,954.0,101.0,2.2,24.0,985.0,1015.58,734.9
2016,8,7,12,15,954.0,101.0,2.25,24.0,985.0,1028.91,743.73
2016,8,7,12,30,954.0,101.0,2.3,24.0,985.0,1038.82,750.54
2016,8,7,12,45,721.5,232.0,2.35,24.5,897.5,961.27,699.88
2016,8,7,13,0,489.0,363.0,2.4,25.0,810.0,868.94,633.26
2016,8,7,13,15,718.0,231.0,2.45,25.0,875.0,960.98,701.64
2016,8,7,13,30,947.0,99.0,2.5,25.0,940.0,1034.57,749.28
2016,8,7,13,45,943.5,97.5,2.55,25.0,917.5,1022.03,741.71
2016,8,7,14,0,940.0,96.0,2.6,25.0,895.0,1006.11,732.88
2016,8,7,14,15,933.5,95.0,2.65,24.5,865.5,984.61,721.91
2016,8,7,14,30,927.0,94.0,2.7,24.0,836.0,960.05,708.89
2016,8,7,14,45,918.5,92.0,2.75,24.0,800.0,929.66,690.56
2016,8,7,15,0,910.0,90.0,2.8,24.0,764.0,896.6,670.34
2016,8,7,15,15,898.5,88.5,2.8,24.0,722.5,859.08,646.56
2016,8,7,15,30,887.0,87.0,2.8,24.0,681.0,819.45,621.14
2016,8,7,15,45,871.5,85.0,2.8,24.0,634.5,774.31,591.6
2016,8,7,16,0,856.0,83.0,2.8,24.0,588.0,727.84,560.74
2016,8,7,16,15,835.5,80.0,2.8,23.5,538.5,679.26,528.89
2016,8,7,16,30,815.0,77.0,2.8,23.0,489.0,626.52,492.34
2016,8,7,16,45,786.0,74.0,2.8,22.5,436.5,568.52,449.52
2016,8,7,17,0,757.0,71.0,2.8,22.0,384.0,511.51,405.97
2016,8,7,17,15,719.0,66.5,2.75,21.5,331.5,449.55,356.9
2016,8,7,17,30,681.0,62.0,2.7,21.0,279.0,390.14,308.09
2016,8,7,17,45,622.0,56.5,2.7,20.5,227.0,325.35,253.57
2016,8,7,18,0,563.0,51.0,2.7,20.0,175.0,264.77,201.04
2016,8,7,18,15,474.5,43.0,2.65,19.0,128.0,198.42,144.11
2016,8,7,18,30,386.0,35.0,2.6,18.0,81.0,141.5,94.51
2016,8,7,18,45,236.0,23.0,2.55,17.5,47.0,75.84,29.45
2016,8,7,19,0,86.0,11.0,2.5,17.0,13.0,22.51,0.0
2016,8,7,19,15,43.0,5.5,2.5,16.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,42.5,5.0,2.15,12.5,6.0,0.0,0.0
2016,8,8,5,30,85.0,10.0,2.2,13.0,12.0,9.83,0.0
2016,8,8,5,45,223.5,22.5,2.25,14.0,45.0,17.53,4.68
2016,8,8,6,0,362.0,35.0,2.3,15.0,78.0,26.67,17.07
2016,8,8,6,15,449.5,43.5,2.15,15.5,124.0,31.51,21.99
2016,8,8,6,30,537.0,52.0,2.0,16.0,170.0,37.88,27.93
2016,8,8,6,45,591.0,58.5,1.9,16.5,220.0,78.44,41.02
2016,8,8,7,0,645.0,65.0,1.8,17.0,270.0,125.22,71.65
2016,8,8,7,15,684.0,69.5,1.7,17.5,321.5,176.36,112.26
2016,8,8,7,30,723.0,74.0,1.6,18.0,373.0,228.93,156.91
2016,8,8,7,45,751.5,77.5,1.55,19.0,424.0,281.66,202.59
2016,8,8,8,0,780.0,81.0,1.5,20.0,475.0,337.05,249.78
2016,8,8,8,15,801.0,84.0,1.5,20.5,524.0,391.42,295.7
2016,8,8,8,30,822.0,87.0,1.5,21.0,573.0,447.11,341.19
2016,8,8,8,45,839.0,89.0,1.5,21.5,618.5,502.98,385.25
2016,8,8,9,0,856.0,91.0,1.5,22.0,664.0,556.84,426.35
2016,8,8,9,15,868.0,93.0,1.55,22.5,705.0,607.8,464.27
2016,8,8,9,30,880.0,95.0,1.6,23.0,746.0,658.1,500.56
2016,8,8,9,45,894.5,94.0,1.7,23.5,783.0,706.33,534.27
2016,8,8,10,0,909.0,93.0,1.8,24.0,820.0,753.6,565.17
2016,8,8,10,15,916.0,94.5,1.9,24.0,849.5,796.35,593.78
2016,8,8,10,30,923.0,96.0,2.0,24.0,879.0,837.1,620.89
2016,8,8,10,45,927.5,97.0,2.15,24.5,901.5,873.09,643.9
2016,8,8,11,0,932.0,98.0,2.3,25.0,924.0,906.53,665.13
2016,8,8,11,15,935.0,98.5,2.4,25.0,939.5,935.46,684.2
2016,8,8,11,30,938.0,99.0,2.5,25.0,955.0,961.46,701.42
2016,8,8,11,45,939.0,99.5,2.65,25.5,962.5,982.57,714.58
2016,8,8,12,0,940.0,100.0,2.8,26.0,970.0,1000.46,725.72
2016,8,8,12,15,940.5,100.0,2.9,26.0,970.0,1014.07,735.16
2016,8,8,12,30,941.0,100.0,3.0,26.0,970.0,1024.32,742.58
2016,8,8,12,45,940.5,99.5,3.15,26.0,962.5,1029.64,747.39
2016,8,8,13,0,940.0,99.0,3.3,26.0,955.0,1031.49,750.08
2016,8,8,13,15,937.0,98.0,3.35,25.5,940.0,1026.89,749.38
2016,8,8,13,30,934.0,97.0,3.4,25.0,925.0,1018.83,746.58
2016,8,8,13,45,930.5,96.0,3.5,25.0,902.5,1006.88,740.24
2016,8,8,14,0,927.0,95.0,3.6,25.0,880.0,991.6,731.78
2016,8,8,14,15,920.5,93.5,3.65,24.5,851.0,969.71,720.04
2016,8,8,14,30,914.0,92.0,3.7,24.0,822.0,944.8,706.24
2016,8,8,14,45,906.0,90.5,3.75,24.0,786.5,915.64,688.14
2016,8,8,15,0,898.0,89.0,3.8,24.0,751.0,883.84,668.13
2016,8,8,15,15,886.5,87.0,3.8,23.5,709.5,846.06,644.85
2016,8,8,15,30,875.0,85.0,3.8,23.0,668.0,806.21,619.84
2016,8,8,15,45,860.5,82.5,3.8,23.0,622.5,761.66,589.95
2016,8,8,16,0,846.0,80.0,3.8,23.0,577.0,715.74,558.7
2016,8,8,16,15,825.5,77.5,3.75,22.5,528.0,664.53,523.95
2016,8,8,16,30,805.0,75.0,3.7,22.0,479.0,616.29,489.74
2016,8,8,16,45,780.5,71.0,3.7,22.0,428.0,560.34,446.81
2016,8,8,17,0,756.0,67.0,3.7,22.0,377.0,504.99,403.1
2016,8,8,17,15,718.0,62.5,3.65,21.5,324.5,443.13,353.52
2016,8,8,17,30,680.0,58.0,3.6,21.0,272.0,383.84,304.27
2016,8,8,17,45,626.5,52.5,3.6,20.5,221.5,320.06,249.99
2016,8,8,18,0,573.0,47.0,3.6,20.0,171.0,262.54,199.32
2016,8,8,18,15,485.0,39.5,3.55,19.0,125.0,196.6,142.3
2016,8,8,18,30,397.0,32.0,3.5,18.0,79.0,140.1,92.56
2016,8,8,18,45,244.0,21.0,3.5,17.5,45.5,74.19,23.81
2016,8,8,19,0,91.0,10.0,3.5,17.0,12.0,21.99,0.0
2016,8,8,19,15,45.5,5.0,3.45,16.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,40.0,5.0,1.3,13.5,5.5,0.0,0.0
2016,8,9,5,30,80.0,10.0,1.2,14.0,11.0,9.83,0.0
2016,8,9,5,45,224.0,22.0,1.2,14.5,44.0,17.19,3.56
2016,8,9,6,0,368.0,34.0,1.2,15.0,77.0,25.89,16.35
2016,8,9,6,15,456.5,42.0,1.0,15.5,122.5,30.32,20.96
2016,8,9,6,30,545.0,50.0,0.8,16.0,168.0,35.2,25.59
2016,8,9,6,45,594.0,57.5,0.6,16.5,217.5,76.72,39.82
2016,8,9,7,0,643.0,65.0,0.4,17.0,267.0,123.93,70.49
2016,8,9,7,15,682.0,69.5,0.4,17.5,319.0,174.96,110.43
2016,8,9,7,30,721.0,74.0,0.4,18.0,371.0,227.41,154.29
2016,8,9,7,45,750.5,77.5,0.4,19.0,422.0,280.34,199.26
2016,8,9,8,0,780.0,81.0,0.4,20.0,473.0,336.02,245.72
2016,8,9,8,15,801.5,84.0,0.45,20.5,522.0,390.61,290.96
2016,8,9,8,30,823.0,87.0,0.5,21.0,571.0,446.58,335.83
2016,8,9,8,45,843.0,87.5,0.6,21.5,617.0,502.6,379.65
2016,8,9,9,0,863.0,88.0,0.7,22.0,663.0,556.9,420.94
2016,8,9,9,15,875.0,89.5,0.7,22.5,704.0,607.73,457.56
2016,8,9,9,30,887.0,91.0,0.7,23.0,745.0,657.88,492.44
2016,8,9,9,45,898.0,91.5,0.75,24.0,781.0,705.47,523.44
2016,8,9,10,0,909.0,92.0,0.8,25.0,817.0,751.8,551.44
2016,8,9,10,15,916.0,93.0,0.85,25.0,846.5,794.08,578.49
2016,8,9,10,30,923.0,94.0,0.9,25.0,876.0,834.35,604.07
2016,8,9,10,45,927.5,95.0,0.95,25.5,898.5,870.33,625.53
2016,8,9,11,0,932.0,96.0,1.0,26.0,921.0,903.78,645.23
2016,8,9,11,15,935.0,96.5,1.1,26.0,936.0,932.69,664.11
2016,8,9,11,30,938.0,97.0,1.2,26.0,951.0,958.69,681.23
2016,8,9,11,45,938.5,98.0,1.35,26.5,958.0,979.82,694.8
2016,8,9,12,0,939.0,99.0,1.5,27.0,965.0,997.72,706.4
2016,8,9,12,15,939.0,99.0,1.6,27.0,965.0,1010.81,715.72
2016,8,9,12,30,939.0,99.0,1.7,27.0,965.0,1020.52,723.09
2016,8,9,12,45,934.0,100.5,1.85,27.5,956.0,1023.47,725.6
2016,8,9,13,0,929.0,102.0,2.0,28.0,947.0,1022.95,726.04
2016,8,9,13,15,926.0,101.5,2.1,27.5,932.0,1018.88,726.57
2016,8,9,13,30,923.0,101.0,2.2,27.0,917.0,1011.39,725.03
2016,8,9,13,45,917.0,101.0,2.35,27.0,894.0,998.16,719.01
2016,8,9,14,0,911.0,101.0,2.5,27.0,871.0,981.72,710.9
2016,8,9,14,15,904.5,99.5,2.55,27.0,841.5,960.08,698.45
2016,8,9,14,30,898.0,98.0,2.6,27.0,812.0,935.46,684.08
2016,8,9,14,45,887.5,97.5,2.65,27.0,776.5,905.51,666.14
2016,8,9,15,0,877.0,97.0,2.7,27.0,741.0,873.09,646.46
2016,8,9,15,15,865.0,95.0,2.7,26.5,700.0,835.5,624.0
2016,8,9,15,30,853.0,93.0,2.7,26.0,659.0,795.94,599.92
2016,8,9,15,45,835.5,91.0,2.7,26.0,613.5,750.4,570.15
2016,8,9,16,0,818.0,89.0,2.7,26.0,568.0,707.65,541.98
2016,8,9,16,15,797.0,86.0,2.65,25.5,519.0,656.42,508.03
2016,8,9,16,30,776.0,83.0,2.6,25.0,470.0,604.94,471.73
2016,8,9,16,45,744.5,79.5,2.6,24.5,418.5,546.58,428.86
2016,8,9,17,0,713.0,76.0,2.6,24.0,367.0,489.52,385.5
2016,8,9,17,15,673.0,71.0,2.55,23.0,315.0,429.61,338.91
2016,8,9,17,30,633.0,66.0,2.5,22.0,263.0,371.19,291.7
2016,8,9,17,45,569.5,60.0,2.5,21.5,212.5,305.38,236.71
2016,8,9,18,0,506.0,54.0,2.5,21.0,162.0,245.57,185.25
2016,8,9,18,15,414.5,44.5,2.45,20.0,117.0,180.1,129.68
2016,8,9,18,30,323.0,35.0,2.4,19.0,72.0,124.49,81.63
2016,8,9,18,45,161.5,17.5,2.4,18.5,36.0,54.12,11.67
2016,8,9,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
