Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,151.5,18.0,2.05,14.5,35.5,13.5,0.7
2016,8,10,6,0,303.0,36.0,2.1,15.0,71.0,27.99,18.02
2016,8,10,6,15,393.0,46.0,2.0,15.5,115.5,34.1,24.21
2016,8,10,6,30,483.0,56.0,1.9,16.0,160.0,39.84,29.63
2016,8,10,6,45,538.5,64.0,1.8,16.5,209.0,78.23,43.2
2016,8,10,7,0,594.0,72.0,1.7,17.0,258.0,123.47,72.51
2016,8,10,7,15,416.0,115.5,1.6,17.5,257.0,167.03,115.67
2016,8,10,7,30,238.0,159.0,1.5,18.0,256.0,193.03,144.86
2016,8,10,7,45,488.5,125.0,1.45,18.5,358.5,246.62,182.06
2016,8,10,8,0,739.0,91.0,1.4,19.0,461.0,330.52,246.13
2016,8,10,8,15,762.0,94.5,1.4,19.5,510.0,384.01,291.12
2016,8,10,8,30,785.0,98.0,1.4,20.0,559.0,439.11,336.13
2016,8,10,8,45,804.5,100.0,1.4,20.5,604.5,492.38,378.35
2016,8,10,9,0,824.0,102.0,1.4,21.0,650.0,546.35,419.62
2016,8,10,9,15,837.0,104.5,1.45,21.5,691.0,598.53,458.48
2016,8,10,9,30,850.0,107.0,1.5,22.0,732.0,648.66,494.74
2016,8,10,9,45,863.5,107.0,1.55,22.5,768.0,695.99,528.12
2016,8,10,10,0,877.0,107.0,1.6,23.0,804.0,742.34,558.2
2016,8,10,10,15,884.5,108.0,1.65,23.0,833.5,783.87,585.64
2016,8,10,10,30,892.0,109.0,1.7,23.0,863.0,823.51,611.62
2016,8,10,10,45,898.0,110.0,1.75,23.5,886.0,859.81,634.0
2016,8,10,11,0,904.0,111.0,1.8,24.0,909.0,893.75,654.66
2016,8,10,11,15,907.5,111.5,1.85,24.0,924.5,922.45,673.07
2016,8,10,11,30,911.0,112.0,1.9,24.0,940.0,948.34,689.72
2016,8,10,11,45,913.0,112.5,2.0,24.5,947.5,969.89,702.84
2016,8,10,12,0,915.0,113.0,2.1,25.0,955.0,988.36,714.03
2016,8,10,12,15,915.0,113.0,2.15,25.0,955.0,1001.21,722.56
2016,8,10,12,30,915.0,113.0,2.2,25.0,955.0,1010.76,729.15
2016,8,10,12,45,912.5,113.5,2.3,25.0,947.0,1015.03,733.08
2016,8,10,13,0,910.0,114.0,2.4,25.0,939.0,1015.93,734.99
2016,8,10,13,15,906.5,113.5,2.4,24.5,923.5,1011.43,733.97
2016,8,10,13,30,903.0,113.0,2.4,24.0,908.0,1003.59,730.96
2016,8,10,13,45,898.5,111.5,2.45,24.0,885.5,990.43,723.72
2016,8,10,14,0,894.0,110.0,2.5,24.0,863.0,974.07,714.49
2016,8,10,14,15,887.0,108.5,2.5,24.0,834.0,952.24,701.27
2016,8,10,14,30,880.0,107.0,2.5,24.0,805.0,927.51,686.2
2016,8,10,14,45,871.5,104.5,2.5,24.0,769.5,897.58,667.66
2016,8,10,15,0,863.0,102.0,2.5,24.0,734.0,865.13,647.37
2016,8,10,15,15,850.0,100.0,2.5,23.5,693.0,827.09,624.36
2016,8,10,15,30,837.0,98.0,2.5,23.0,652.0,791.57,602.81
2016,8,10,15,45,822.0,94.5,2.5,23.0,606.5,746.62,573.16
2016,8,10,16,0,807.0,91.0,2.5,23.0,561.0,700.41,542.25
2016,8,10,16,15,785.0,88.0,2.5,22.5,512.0,648.91,507.97
2016,8,10,16,30,763.0,85.0,2.5,22.0,463.0,597.25,471.08
2016,8,10,16,45,736.0,80.0,2.55,21.5,412.5,540.52,429.1
2016,8,10,17,0,709.0,75.0,2.6,21.0,362.0,484.72,386.29
2016,8,10,17,15,668.0,70.0,2.6,20.5,310.5,424.51,338.26
2016,8,10,17,30,627.0,65.0,2.6,20.0,259.0,365.94,289.85
2016,8,10,17,45,569.5,58.5,2.6,19.5,209.0,302.4,236.04
2016,8,10,18,0,512.0,52.0,2.6,19.0,159.0,244.28,185.29
2016,8,10,18,15,420.0,42.5,2.55,18.0,114.0,178.57,128.99
2016,8,10,18,30,328.0,33.0,2.5,17.0,69.0,122.83,80.11
2016,8,10,18,45,164.0,16.5,2.45,16.5,34.5,52.64,5.4
2016,8,10,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,148.0,17.5,1.6,14.0,34.0,13.15,0.0
2016,8,11,6,0,296.0,35.0,1.7,15.0,68.0,27.19,17.25
2016,8,11,6,15,385.0,45.5,1.7,15.5,112.5,33.81,23.93
2016,8,11,6,30,474.0,56.0,1.7,16.0,157.0,40.01,29.76
2016,8,11,6,45,237.0,62.0,1.75,16.5,112.5,60.37,37.98
2016,8,11,7,0,0.0,68.0,1.8,17.0,68.0,65.42,49.64
2016,8,11,7,15,0.0,81.5,1.75,17.5,81.5,78.22,60.17
2016,8,11,7,30,0.0,95.0,1.7,18.0,95.0,91.07,70.52
2016,8,11,7,45,0.0,122.0,1.65,18.5,122.0,116.39,90.88
2016,8,11,8,0,0.0,149.0,1.6,19.0,149.0,141.83,110.92
2016,8,11,8,15,0.0,154.0,1.6,19.5,154.0,147.12,114.52
2016,8,11,8,30,0.0,159.0,1.6,20.0,159.0,152.31,118.05
2016,8,11,8,45,8.0,194.0,1.65,20.5,199.0,189.53,146.86
2016,8,11,9,0,16.0,229.0,1.7,21.0,239.0,227.73,175.91
2016,8,11,9,15,37.0,273.0,1.7,21.5,300.0,281.89,216.85
2016,8,11,9,30,58.0,317.0,1.7,22.0,361.0,339.71,259.67
2016,8,11,9,45,126.5,348.0,1.75,22.5,447.5,420.21,319.54
2016,8,11,10,0,195.0,379.0,1.8,23.0,534.0,506.83,382.35
2016,8,11,10,15,539.0,248.5,1.85,23.0,698.0,656.57,496.95
2016,8,11,10,30,883.0,118.0,1.9,23.0,862.0,824.33,615.39
2016,8,11,10,45,888.0,119.5,1.95,23.5,884.5,860.06,636.21
2016,8,11,11,0,893.0,121.0,2.0,24.0,907.0,893.39,656.55
2016,8,11,11,15,897.0,121.5,2.05,24.0,923.0,922.29,675.19
2016,8,11,11,30,901.0,122.0,2.1,24.0,939.0,948.44,692.06
2016,8,11,11,45,902.5,123.0,2.15,24.5,946.5,969.88,704.56
2016,8,11,12,0,904.0,124.0,2.2,25.0,954.0,988.25,715.14
2016,8,11,12,15,904.5,123.5,2.25,25.0,954.0,1000.98,723.6
2016,8,11,12,30,905.0,123.0,2.3,25.0,954.0,1010.44,730.14
2016,8,11,12,45,895.5,127.5,2.35,25.0,944.0,1011.95,731.73
2016,8,11,13,0,886.0,132.0,2.4,25.0,934.0,1010.12,731.39
2016,8,11,13,15,882.5,131.0,2.45,25.0,918.5,1005.22,729.21
2016,8,11,13,30,879.0,130.0,2.5,25.0,903.0,997.05,725.06
2016,8,11,13,45,875.5,128.0,2.55,25.0,881.0,984.61,718.26
2016,8,11,14,0,872.0,126.0,2.6,25.0,859.0,969.01,709.49
2016,8,11,14,15,864.5,124.0,2.6,24.5,829.5,946.59,697.23
2016,8,11,14,30,857.0,122.0,2.6,24.0,800.0,921.34,683.11
2016,8,11,14,45,848.0,119.5,2.6,24.0,764.5,896.78,668.1
2016,8,11,15,0,839.0,117.0,2.6,24.0,729.0,864.35,647.73
2016,8,11,15,15,825.5,114.0,2.6,23.5,687.5,825.32,623.97
2016,8,11,15,30,812.0,111.0,2.6,23.0,646.0,784.49,598.66
2016,8,11,15,45,795.5,107.5,2.6,23.0,600.5,739.23,568.7
2016,8,11,16,0,779.0,104.0,2.6,23.0,555.0,692.87,537.54
2016,8,11,16,15,755.5,100.0,2.6,22.5,506.0,640.31,501.81
2016,8,11,16,30,732.0,96.0,2.6,22.0,457.0,589.62,465.26
2016,8,11,16,45,702.0,90.5,2.6,21.5,406.0,531.91,422.26
2016,8,11,17,0,672.0,85.0,2.6,21.0,355.0,475.48,378.79
2016,8,11,17,15,629.0,79.0,2.6,20.0,303.0,413.58,330.13
2016,8,11,17,30,586.0,73.0,2.6,19.0,251.0,354.92,282.16
2016,8,11,17,45,525.5,64.5,2.6,18.5,201.5,290.13,227.3
2016,8,11,18,0,465.0,56.0,2.6,18.0,152.0,231.13,175.93
2016,8,11,18,15,373.5,44.5,2.5,17.5,107.5,166.14,120.07
2016,8,11,18,30,282.0,33.0,2.4,17.0,63.0,111.19,71.76
2016,8,11,18,45,141.0,16.5,2.3,16.5,31.5,47.69,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,145.5,17.0,1.9,13.5,33.0,12.8,0.0
2016,8,12,6,0,291.0,34.0,2.0,14.0,66.0,26.38,16.54
2016,8,12,6,15,381.0,45.0,1.95,14.5,110.5,33.52,23.75
2016,8,12,6,30,471.0,56.0,1.9,15.0,155.0,40.19,30.03
2016,8,12,6,45,235.5,78.0,1.9,15.5,127.5,76.91,52.26
2016,8,12,7,0,0.0,100.0,1.9,16.0,100.0,93.51,73.36
2016,8,12,7,15,4.0,118.5,1.9,16.5,120.0,111.79,88.15
2016,8,12,7,30,8.0,137.0,1.9,17.0,140.0,130.63,103.12
2016,8,12,7,45,30.5,167.5,1.9,18.0,182.5,163.16,128.24
2016,8,12,8,0,53.0,198.0,1.9,19.0,225.0,200.93,157.31
2016,8,12,8,15,63.0,222.5,1.85,19.5,257.5,231.37,180.71
2016,8,12,8,30,73.0,247.0,1.8,20.0,290.0,263.05,204.77
2016,8,12,8,45,123.5,274.0,1.8,20.5,353.0,316.69,245.53
2016,8,12,9,0,174.0,301.0,1.8,21.0,416.0,377.3,290.99
2016,8,12,9,15,514.5,204.5,1.85,21.5,574.5,498.47,385.22
2016,8,12,9,30,855.0,108.0,1.9,22.0,733.0,651.11,499.89
2016,8,12,9,45,866.0,109.5,1.95,22.5,769.0,698.45,532.64
2016,8,12,10,0,877.0,111.0,2.0,23.0,805.0,744.59,563.0
2016,8,12,10,15,884.5,112.0,2.1,23.5,834.5,786.18,589.94
2016,8,12,10,30,892.0,113.0,2.2,24.0,864.0,825.86,615.35
2016,8,12,10,45,898.0,114.0,2.3,24.5,886.5,862.2,638.3
2016,8,12,11,0,904.0,115.0,2.4,25.0,909.0,896.17,659.53
2016,8,12,11,15,907.0,115.5,2.45,25.0,924.0,924.45,677.8
2016,8,12,11,30,910.0,116.0,2.5,25.0,939.0,949.88,694.25
2016,8,12,11,45,912.5,116.0,2.6,25.0,947.0,971.38,708.65
2016,8,12,12,0,915.0,116.0,2.7,25.0,955.0,989.79,721.15
2016,8,12,12,15,915.0,116.0,2.75,25.0,955.0,1002.62,729.7
2016,8,12,12,30,915.0,116.0,2.8,25.0,955.0,1012.13,736.26
2016,8,12,12,45,918.5,113.0,2.85,25.0,948.5,1018.61,741.01
2016,8,12,13,0,922.0,110.0,2.9,25.0,942.0,1021.67,743.7
2016,8,12,13,15,919.0,109.0,2.9,25.0,926.5,1017.01,741.1
2016,8,12,13,30,916.0,108.0,2.9,25.0,911.0,1008.95,736.48
2016,8,12,13,45,912.0,107.0,2.9,25.0,888.5,996.56,729.19
2016,8,12,14,0,908.0,106.0,2.9,25.0,866.0,980.91,719.89
2016,8,12,14,15,901.0,104.5,2.85,24.5,836.5,958.73,707.37
2016,8,12,14,30,894.0,103.0,2.8,24.0,807.0,933.59,692.92
2016,8,12,14,45,885.5,101.0,2.8,24.0,771.5,903.76,674.36
2016,8,12,15,0,877.0,99.0,2.8,24.0,736.0,871.35,654.0
2016,8,12,15,15,864.5,96.5,2.75,24.0,694.5,832.66,628.89
2016,8,12,15,30,852.0,94.0,2.7,24.0,653.0,792.03,602.28
2016,8,12,15,45,837.0,91.0,2.65,24.0,607.5,751.33,575.38
2016,8,12,16,0,822.0,88.0,2.6,24.0,562.0,705.01,544.18
2016,8,12,16,15,800.0,85.0,2.5,23.5,512.5,652.84,509.07
2016,8,12,16,30,778.0,82.0,2.4,23.0,463.0,600.5,471.39
2016,8,12,16,45,749.5,78.0,2.35,23.0,411.5,543.28,428.03
2016,8,12,17,0,721.0,74.0,2.3,23.0,360.0,487.09,384.16
2016,8,12,17,15,679.5,69.0,2.15,22.5,308.0,426.13,335.64
2016,8,12,17,30,638.0,64.0,2.0,22.0,256.0,366.83,286.85
2016,8,12,17,45,578.0,57.0,1.9,21.5,205.5,301.35,231.96
2016,8,12,18,0,518.0,50.0,1.8,21.0,155.0,241.59,180.36
2016,8,12,18,15,422.5,40.5,1.8,20.0,109.5,174.99,124.02
2016,8,12,18,30,327.0,31.0,1.8,19.0,64.0,118.84,74.48
2016,8,12,18,45,163.5,15.5,1.8,18.5,32.0,49.79,0.0
2016,8,12,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,149.0,16.5,2.0,14.5,32.5,12.45,0.0
2016,8,13,6,0,298.0,33.0,2.1,15.0,65.0,25.59,15.67
2016,8,13,6,15,389.5,43.5,2.05,15.5,109.0,32.3,22.54
2016,8,13,6,30,481.0,54.0,2.0,16.0,153.0,38.57,28.45
2016,8,13,6,45,240.5,75.0,1.95,16.5,124.5,70.12,46.35
2016,8,13,7,0,0.0,96.0,1.9,17.0,96.0,90.03,70.18
2016,8,13,7,15,2.5,114.5,1.85,17.5,115.5,108.0,84.74
2016,8,13,7,30,5.0,133.0,1.8,18.0,135.0,126.38,99.35
2016,8,13,7,45,15.5,158.0,1.75,19.0,165.5,153.14,120.06
2016,8,13,8,0,26.0,183.0,1.7,20.0,196.0,181.25,141.52
2016,8,13,8,15,69.0,218.5,1.7,20.5,257.5,230.07,178.93
2016,8,13,8,30,112.0,254.0,1.7,21.0,319.0,284.62,220.46
2016,8,13,8,45,473.0,175.0,1.7,22.0,482.5,395.22,305.08
2016,8,13,9,0,834.0,96.0,1.7,23.0,646.0,544.99,417.66
2016,8,13,9,15,847.0,98.0,1.75,23.5,686.5,595.67,454.81
2016,8,13,9,30,860.0,100.0,1.8,24.0,727.0,645.8,491.16
2016,8,13,9,45,875.5,99.0,1.85,24.5,764.0,693.96,525.09
2016,8,13,10,0,891.0,98.0,1.9,25.0,801.0,741.27,555.74
2016,8,13,10,15,898.0,99.0,1.95,25.5,830.0,782.95,582.12
2016,8,13,10,30,905.0,100.0,2.0,26.0,859.0,822.65,606.88
2016,8,13,10,45,910.5,100.5,2.05,26.5,881.5,858.44,628.8
2016,8,13,11,0,916.0,101.0,2.1,27.0,904.0,891.78,648.95
2016,8,13,11,15,919.0,101.5,2.15,27.0,919.0,920.29,667.15
2016,8,13,11,30,922.0,102.0,2.2,27.0,934.0,945.91,683.53
2016,8,13,11,45,924.5,102.0,2.3,27.0,942.0,967.55,697.91
2016,8,13,12,0,927.0,102.0,2.4,27.0,950.0,986.05,710.38
2016,8,13,12,15,927.0,102.0,2.45,27.0,949.5,998.92,718.87
2016,8,13,12,30,927.0,102.0,2.5,27.0,949.0,1008.42,725.38
2016,8,13,12,45,910.5,110.5,2.55,27.0,936.5,1007.26,725.24
2016,8,13,13,0,894.0,119.0,2.6,27.0,924.0,1002.66,723.1
2016,8,13,13,15,890.5,118.5,2.65,27.0,908.5,998.1,721.13
2016,8,13,13,30,887.0,118.0,2.7,27.0,893.0,990.24,717.14
2016,8,13,13,45,885.5,115.0,2.75,27.0,871.5,978.42,710.69
2016,8,13,14,0,884.0,112.0,2.8,27.0,850.0,963.34,702.23
2016,8,13,14,15,876.5,110.5,2.8,27.0,820.5,941.07,688.73
2016,8,13,14,30,869.0,109.0,2.8,27.0,791.0,915.94,673.41
2016,8,13,14,45,863.0,105.5,2.85,27.0,756.5,887.27,656.1
2016,8,13,15,0,857.0,102.0,2.9,27.0,722.0,855.95,636.9
2016,8,13,15,15,844.0,99.5,2.9,26.5,681.0,817.4,613.53
2016,8,13,15,30,831.0,97.0,2.9,26.0,640.0,781.39,591.64
2016,8,13,15,45,818.0,93.0,2.9,26.0,595.0,737.49,562.74
2016,8,13,16,0,805.0,89.0,2.9,26.0,550.0,692.19,532.49
2016,8,13,16,15,782.5,86.0,2.9,25.5,501.5,640.35,498.0
2016,8,13,16,30,760.0,83.0,2.9,25.0,453.0,588.42,460.7
2016,8,13,16,45,733.5,78.0,2.9,24.5,402.5,532.1,418.9
2016,8,13,17,0,707.0,73.0,2.9,24.0,352.0,476.67,376.29
2016,8,13,17,15,665.5,68.0,2.8,23.5,300.5,416.44,328.19
2016,8,13,17,30,624.0,63.0,2.7,23.0,249.0,357.92,279.85
2016,8,13,17,45,564.5,56.0,2.65,22.5,199.0,293.48,225.6
2016,8,13,18,0,505.0,49.0,2.6,22.0,149.0,234.74,174.7
2016,8,13,18,15,407.0,39.5,2.6,21.0,105.0,168.4,118.58
2016,8,13,18,30,309.0,30.0,2.6,20.0,61.0,112.82,69.12
2016,8,13,18,45,154.5,15.0,2.6,19.5,30.5,46.84,0.0
2016,8,13,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,161.5,15.5,2.1,14.5,32.5,11.64,0.0
2016,8,14,6,0,323.0,31.0,2.2,15.0,65.0,23.82,14.07
2016,8,14,6,15,417.5,40.5,2.15,15.5,110.0,29.7,20.25
2016,8,14,6,30,512.0,50.0,2.1,16.0,155.0,35.21,25.48
2016,8,14,6,45,573.0,56.5,2.1,16.5,205.5,69.71,36.4
2016,8,14,7,0,634.0,63.0,2.1,17.0,256.0,116.0,64.99
2016,8,14,7,15,327.5,103.5,2.1,17.5,204.5,139.8,97.13
2016,8,14,7,30,21.0,144.0,2.1,18.0,153.0,139.5,109.5
2016,8,14,7,45,48.5,173.5,2.1,19.0,197.0,173.09,135.31
2016,8,14,8,0,76.0,203.0,2.1,20.0,241.0,212.67,165.68
2016,8,14,8,15,104.5,229.0,2.1,20.5,286.5,252.87,196.61
2016,8,14,8,30,133.0,255.0,2.1,21.0,332.0,294.6,228.46
2016,8,14,8,45,238.0,263.0,2.1,22.0,414.0,361.28,278.78
2016,8,14,9,0,343.0,271.0,2.1,23.0,496.0,439.89,337.32
2016,8,14,9,15,610.0,183.5,2.1,23.5,615.0,534.38,409.89
2016,8,14,9,30,877.0,96.0,2.1,24.0,734.0,651.89,497.82
2016,8,14,9,45,864.0,109.0,2.15,24.5,763.0,694.93,527.34
2016,8,14,10,0,851.0,122.0,2.2,25.0,792.0,734.79,553.39
2016,8,14,10,15,858.5,123.5,2.2,25.0,821.0,775.94,580.48
2016,8,14,10,30,866.0,125.0,2.2,25.0,850.0,815.26,606.04
2016,8,14,10,45,873.5,125.0,2.25,25.5,873.0,851.08,628.22
2016,8,14,11,0,881.0,125.0,2.3,26.0,896.0,884.68,648.76
2016,8,14,11,15,884.5,126.0,2.35,26.0,911.0,913.32,667.23
2016,8,14,11,30,888.0,127.0,2.4,26.0,926.0,939.21,683.93
2016,8,14,11,45,891.5,126.0,2.45,26.5,933.5,960.23,696.15
2016,8,14,12,0,895.0,125.0,2.5,27.0,941.0,978.25,706.49
2016,8,14,12,15,686.0,245.5,2.55,27.0,871.0,921.78,670.13
2016,8,14,12,30,477.0,366.0,2.6,27.0,801.0,849.41,616.94
2016,8,14,12,45,684.5,244.5,2.65,27.0,862.5,933.91,680.3
2016,8,14,13,0,892.0,123.0,2.7,27.0,924.0,1003.87,725.6
2016,8,14,13,15,888.0,122.0,2.75,27.0,908.0,998.29,722.25
2016,8,14,13,30,884.0,121.0,2.8,27.0,892.0,989.41,717.58
2016,8,14,13,45,876.5,121.0,2.85,27.0,868.5,974.98,709.42
2016,8,14,14,0,869.0,121.0,2.9,27.0,845.0,957.5,699.37
2016,8,14,14,15,861.0,119.5,2.95,26.5,815.0,935.01,687.42
2016,8,14,14,30,853.0,118.0,3.0,26.0,785.0,909.73,673.57
2016,8,14,14,45,842.0,116.0,3.05,26.0,749.0,878.6,654.38
2016,8,14,15,0,831.0,114.0,3.1,26.0,713.0,850.18,636.94
2016,8,14,15,15,817.0,111.5,3.15,25.5,672.0,811.37,613.4
2016,8,14,15,30,803.0,109.0,3.2,25.0,631.0,770.83,588.31
2016,8,14,15,45,785.0,106.0,3.25,25.0,585.5,725.18,558.04
2016,8,14,16,0,767.0,103.0,3.3,25.0,540.0,678.57,526.62
2016,8,14,16,15,743.0,99.0,3.3,24.5,491.5,626.09,490.33
2016,8,14,16,30,719.0,95.0,3.3,24.0,443.0,575.63,453.6
2016,8,14,16,45,688.0,90.0,3.35,23.5,392.0,518.49,410.79
2016,8,14,17,0,657.0,85.0,3.4,23.0,341.0,462.77,367.6
2016,8,14,17,15,612.5,78.5,3.3,22.0,290.0,400.44,318.16
2016,8,14,17,30,568.0,72.0,3.2,21.0,239.0,341.55,269.7
2016,8,14,17,45,505.0,63.5,3.15,20.5,190.0,277.05,215.0
2016,8,14,18,0,442.0,55.0,3.1,20.0,141.0,218.64,164.23
2016,8,14,18,15,343.0,43.5,3.0,19.5,98.0,153.45,108.76
2016,8,14,18,30,244.0,32.0,2.9,19.0,55.0,99.08,59.92
2016,8,14,18,45,122.0,16.0,2.85,18.5,27.5,40.95,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,156.0,16.5,2.15,12.5,32.0,12.68,0.0
2016,8,15,6,0,312.0,33.0,2.2,13.0,64.0,25.97,15.83
2016,8,15,6,15,410.5,43.0,2.15,13.5,110.0,32.19,22.58
2016,8,15,6,30,509.0,53.0,2.1,14.0,156.0,38.04,28.19
2016,8,15,6,45,254.5,54.0,2.1,14.5,105.5,53.08,32.21
2016,8,15,7,0,0.0,55.0,2.1,15.0,55.0,53.14,39.66
2016,8,15,7,15,0.0,66.0,2.05,15.5,66.0,63.79,48.55
2016,8,15,7,30,0.0,77.0,2.0,16.0,77.0,74.37,57.2
2016,8,15,7,45,0.0,92.5,2.0,17.0,92.5,89.08,68.99
2016,8,15,8,0,0.0,108.0,2.0,18.0,108.0,103.84,80.59
2016,8,15,8,15,0.0,123.0,1.95,18.5,123.0,118.19,91.81
2016,8,15,8,30,0.0,138.0,1.9,19.0,138.0,132.59,102.91
2016,8,15,8,45,1.5,157.5,1.85,19.5,158.5,152.03,117.9
2016,8,15,9,0,3.0,177.0,1.8,20.0,179.0,171.71,132.86
2016,8,15,9,15,5.5,194.5,1.8,20.5,198.5,190.3,146.84
2016,8,15,9,30,8.0,212.0,1.8,21.0,218.0,209.2,160.92
2016,8,15,9,45,10.0,227.0,1.85,21.5,235.0,225.66,173.0
2016,8,15,10,0,12.0,242.0,1.9,22.0,252.0,242.34,185.16
2016,8,15,10,15,69.0,323.0,1.95,22.0,381.0,365.73,279.25
2016,8,15,10,30,126.0,404.0,2.0,22.0,510.0,495.66,374.51
2016,8,15,10,45,539.0,251.5,2.1,22.5,720.0,701.03,530.84
2016,8,15,11,0,952.0,99.0,2.2,23.0,930.0,918.98,679.87
2016,8,15,11,15,955.0,99.5,2.25,23.0,945.0,948.43,697.03
2016,8,15,11,30,958.0,100.0,2.3,23.0,960.0,974.86,714.1
2016,8,15,11,45,959.0,100.5,2.4,23.5,967.5,996.29,727.09
2016,8,15,12,0,960.0,101.0,2.5,24.0,975.0,1014.4,738.01
2016,8,15,12,15,960.0,101.0,2.5,24.0,974.5,1027.63,746.29
2016,8,15,12,30,960.0,101.0,2.5,24.0,974.0,1037.37,752.49
2016,8,15,12,45,950.5,105.0,2.55,24.0,963.0,1038.5,753.84
2016,8,15,13,0,941.0,109.0,2.6,24.0,952.0,1036.06,753.12
2016,8,15,13,15,937.5,108.5,2.6,24.0,936.0,1031.27,750.52
2016,8,15,13,30,934.0,108.0,2.6,24.0,920.0,1022.99,745.83
2016,8,15,13,45,929.0,106.5,2.6,24.0,896.5,1008.79,737.44
2016,8,15,14,0,924.0,105.0,2.6,24.0,873.0,991.27,727.03
2016,8,15,14,15,917.0,104.0,2.6,23.5,842.5,969.2,715.12
2016,8,15,14,30,910.0,103.0,2.6,23.0,812.0,944.11,701.21
2016,8,15,14,45,901.0,100.5,2.6,23.0,775.5,912.75,681.72
2016,8,15,15,0,892.0,98.0,2.6,23.0,739.0,878.78,660.41
2016,8,15,15,15,879.0,96.0,2.6,22.5,696.5,839.61,636.63
2016,8,15,15,30,866.0,94.0,2.6,22.0,654.0,798.5,611.18
2016,8,15,15,45,850.5,91.0,2.6,22.0,607.5,756.81,583.78
2016,8,15,16,0,835.0,88.0,2.6,22.0,561.0,709.47,551.96
2016,8,15,16,15,812.5,84.5,2.55,21.5,510.5,655.78,515.74
2016,8,15,16,30,790.0,81.0,2.5,21.0,460.0,601.93,476.56
2016,8,15,16,45,761.0,76.5,2.5,20.5,407.5,543.29,432.61
2016,8,15,17,0,732.0,72.0,2.5,20.0,355.0,485.73,387.89
2016,8,15,17,15,688.5,67.0,2.45,19.5,302.0,421.88,336.45
2016,8,15,17,30,645.0,62.0,2.4,19.0,249.0,362.89,287.02
2016,8,15,17,45,580.5,55.0,2.35,18.5,198.0,295.63,229.64
2016,8,15,18,0,516.0,48.0,2.3,18.0,147.0,234.61,176.09
2016,8,15,18,15,412.0,38.5,2.15,17.0,101.5,166.49,117.69
2016,8,15,18,30,308.0,29.0,2.0,16.0,56.0,109.85,64.63
2016,8,15,18,45,154.0,14.5,1.95,15.5,28.0,40.06,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,128.0,16.5,2.0,13.5,29.0,12.85,0.0
2016,8,16,6,0,256.0,33.0,2.1,14.0,58.0,25.49,15.18
2016,8,16,6,15,351.0,44.5,2.05,14.5,101.5,33.78,23.83
2016,8,16,6,30,446.0,56.0,2.0,15.0,145.0,40.92,30.59
2016,8,16,6,45,223.0,59.5,2.0,15.5,104.0,55.53,35.2
2016,8,16,7,0,0.0,63.0,2.0,16.0,63.0,60.76,45.92
2016,8,16,7,15,0.0,76.0,2.0,16.5,76.0,73.09,56.15
2016,8,16,7,30,0.0,89.0,2.0,17.0,89.0,85.47,66.22
2016,8,16,7,45,0.0,112.0,2.0,17.5,112.0,107.13,83.74
2016,8,16,8,0,0.0,135.0,2.0,18.0,135.0,128.89,101.04
2016,8,16,8,15,0.0,148.5,1.95,18.5,149.0,141.97,111.03
2016,8,16,8,30,0.0,162.0,1.9,19.0,163.0,155.09,120.93
2016,8,16,8,45,7.0,192.0,1.9,20.0,197.5,187.12,145.45
2016,8,16,9,0,14.0,222.0,1.9,21.0,232.0,220.02,170.18
2016,8,16,9,15,16.5,239.0,1.9,21.5,251.0,238.88,183.97
2016,8,16,9,30,19.0,256.0,1.9,22.0,270.0,258.02,197.87
2016,8,16,9,45,53.0,309.5,1.9,22.5,350.5,333.49,254.71
2016,8,16,10,0,87.0,363.0,1.9,23.0,431.0,412.77,312.72
2016,8,16,10,15,470.0,248.0,1.95,23.0,637.5,601.85,458.74
2016,8,16,10,30,853.0,133.0,2.0,23.0,844.0,811.09,608.14
2016,8,16,10,45,858.5,134.5,2.05,23.5,866.0,846.34,628.44
2016,8,16,11,0,864.0,136.0,2.1,24.0,888.0,879.28,648.68
2016,8,16,11,15,867.5,137.0,2.15,24.0,903.5,907.51,666.99
2016,8,16,11,30,871.0,138.0,2.2,24.0,919.0,933.04,683.57
2016,8,16,11,45,873.0,138.5,2.25,24.5,926.0,953.85,695.77
2016,8,16,12,0,875.0,139.0,2.3,25.0,933.0,971.68,706.09
2016,8,16,12,15,875.0,139.0,2.3,25.0,932.5,984.02,713.83
2016,8,16,12,30,875.0,139.0,2.3,25.0,932.0,993.17,719.66
2016,8,16,12,45,869.5,140.0,2.35,25.0,923.0,994.77,721.32
2016,8,16,13,0,864.0,141.0,2.4,25.0,914.0,993.09,721.06
2016,8,16,13,15,860.0,140.5,2.4,25.0,898.0,988.1,718.31
2016,8,16,13,30,856.0,140.0,2.4,25.0,882.0,979.91,713.63
2016,8,16,13,45,851.0,138.0,2.45,25.0,859.0,966.06,705.9
2016,8,16,14,0,846.0,136.0,2.5,25.0,836.0,955.03,700.13
2016,8,16,14,15,837.5,134.0,2.5,24.5,806.0,931.81,687.27
2016,8,16,14,30,829.0,132.0,2.5,24.0,776.0,905.84,672.64
2016,8,16,14,45,819.0,129.0,2.5,24.0,740.0,874.87,653.28
2016,8,16,15,0,809.0,126.0,2.5,24.0,704.0,841.55,632.27
2016,8,16,15,15,794.0,123.0,2.5,23.5,662.5,801.94,607.96
2016,8,16,15,30,779.0,120.0,2.5,23.0,621.0,760.71,582.19
2016,8,16,15,45,761.5,115.5,2.5,23.0,575.5,714.57,551.42
2016,8,16,16,0,744.0,111.0,2.5,23.0,530.0,669.75,521.17
2016,8,16,16,15,718.0,106.5,2.5,22.5,481.0,616.27,483.5
2016,8,16,16,30,692.0,102.0,2.5,22.0,432.0,563.15,444.9
2016,8,16,16,45,660.0,96.0,2.5,22.0,381.5,505.53,400.84
2016,8,16,17,0,628.0,90.0,2.5,22.0,331.0,449.48,356.68
2016,8,16,17,15,581.0,83.0,2.5,21.0,279.5,386.88,307.26
2016,8,16,17,30,534.0,76.0,2.5,20.0,228.0,328.01,258.97
2016,8,16,17,45,469.0,66.0,2.55,19.5,179.5,263.11,204.1
2016,8,16,18,0,404.0,56.0,2.6,19.0,131.0,204.58,153.41
2016,8,16,18,15,304.5,42.5,2.5,18.5,89.0,139.09,97.84
2016,8,16,18,30,205.0,29.0,2.4,18.0,47.0,85.53,48.01
2016,8,16,18,45,102.5,14.5,2.35,17.5,23.5,31.12,0.0
2016,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.0,16.0,2.0,14.5,26.5,12.48,0.0
2016,8,17,6,0,216.0,32.0,2.1,15.0,53.0,24.72,14.26
2016,8,17,6,15,308.5,44.5,2.05,15.5,94.5,33.55,23.48
2016,8,17,6,30,401.0,57.0,2.0,16.0,136.0,42.03,31.41
2016,8,17,6,45,465.0,66.5,1.95,16.5,184.5,70.96,41.56
2016,8,17,7,0,529.0,76.0,1.9,17.0,233.0,113.89,67.92
2016,8,17,7,15,264.5,98.0,1.85,17.5,176.5,127.2,89.35
2016,8,17,7,30,0.0,120.0,1.8,18.0,120.0,113.57,89.04
2016,8,17,7,45,1.0,136.0,1.75,19.0,136.5,129.26,101.21
2016,8,17,8,0,2.0,152.0,1.7,20.0,153.0,145.12,113.2
2016,8,17,8,15,16.0,185.0,1.65,20.5,194.5,181.68,141.51
2016,8,17,8,30,30.0,218.0,1.6,21.0,236.0,217.95,169.18
2016,8,17,8,45,55.5,252.0,1.6,21.5,288.0,264.5,204.47
2016,8,17,9,0,81.0,286.0,1.6,22.0,340.0,313.96,241.42
2016,8,17,9,15,444.0,203.5,1.6,22.5,521.5,453.95,350.13
2016,8,17,9,30,807.0,121.0,1.6,23.0,703.0,628.41,479.93
2016,8,17,9,45,827.5,118.5,1.65,23.5,741.0,676.73,513.18
2016,8,17,10,0,848.0,116.0,1.7,24.0,779.0,724.4,545.2
2016,8,17,10,15,856.5,117.5,1.75,24.0,808.0,766.17,572.9
2016,8,17,10,30,865.0,119.0,1.8,24.0,837.0,806.17,599.24
2016,8,17,10,45,870.5,120.0,1.9,24.5,859.5,841.24,621.37
2016,8,17,11,0,876.0,121.0,2.0,25.0,882.0,873.96,641.84
2016,8,17,11,15,880.0,121.5,2.05,25.0,897.0,902.35,660.18
2016,8,17,11,30,884.0,122.0,2.1,25.0,912.0,928.02,676.77
2016,8,17,11,45,886.0,122.5,2.15,25.5,919.5,948.98,689.01
2016,8,17,12,0,888.0,123.0,2.2,26.0,927.0,966.89,699.35
2016,8,17,12,15,888.0,123.0,2.25,26.0,926.5,979.27,707.6
2016,8,17,12,30,888.0,123.0,2.3,26.0,926.0,988.4,713.93
2016,8,17,12,45,872.0,131.0,2.4,26.5,913.5,986.96,712.73
2016,8,17,13,0,856.0,139.0,2.5,27.0,901.0,982.2,709.58
2016,8,17,13,15,852.0,138.0,2.55,26.5,885.5,976.65,708.36
2016,8,17,13,30,848.0,137.0,2.6,26.0,870.0,967.92,705.18
2016,8,17,13,45,842.0,135.5,2.65,26.0,847.0,953.63,697.08
2016,8,17,14,0,836.0,134.0,2.7,26.0,824.0,942.19,690.95
2016,8,17,14,15,827.5,132.0,2.7,25.5,794.0,919.07,678.08
2016,8,17,14,30,819.0,130.0,2.7,25.0,764.0,893.25,663.44
2016,8,17,14,45,808.0,127.5,2.7,25.0,728.0,862.11,643.88
2016,8,17,15,0,797.0,125.0,2.7,25.0,692.0,828.72,622.71
2016,8,17,15,15,781.5,122.0,2.7,24.5,651.0,789.02,598.2
2016,8,17,15,30,766.0,119.0,2.7,24.0,610.0,747.76,572.26
2016,8,17,15,45,746.5,115.0,2.7,24.0,564.5,701.08,540.96
2016,8,17,16,0,727.0,111.0,2.7,24.0,519.0,655.96,510.24
2016,8,17,16,15,701.0,106.5,2.7,23.0,470.0,603.17,473.74
2016,8,17,16,30,675.0,102.0,2.7,22.0,421.0,550.8,436.31
2016,8,17,16,45,639.5,96.5,2.75,21.5,370.5,492.48,392.29
2016,8,17,17,0,604.0,91.0,2.8,21.0,320.0,436.1,348.26
2016,8,17,17,15,556.0,83.5,2.75,20.5,269.5,373.73,297.87
2016,8,17,17,30,508.0,76.0,2.7,20.0,219.0,315.24,249.06
2016,8,17,17,45,437.5,66.0,2.7,19.5,171.0,249.75,193.64
2016,8,17,18,0,367.0,56.0,2.7,19.0,123.0,190.27,142.38
2016,8,17,18,15,269.0,42.0,2.65,18.5,82.5,128.16,89.72
2016,8,17,18,30,171.0,28.0,2.6,18.0,42.0,75.8,40.04
2016,8,17,18,45,85.5,14.0,2.55,17.5,21.0,27.58,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,93.0,16.5,1.7,14.5,25.0,12.94,0.0
2016,8,18,6,0,186.0,33.0,1.8,15.0,50.0,25.62,14.73
2016,8,18,6,15,279.5,46.5,1.8,15.5,91.5,35.24,24.9
2016,8,18,6,30,373.0,60.0,1.8,16.0,133.0,44.38,33.45
2016,8,18,6,45,437.0,70.5,1.8,16.5,180.5,72.73,44.12
2016,8,18,7,0,501.0,81.0,1.8,17.0,228.0,114.87,69.99
2016,8,18,7,15,250.5,103.5,1.8,17.5,177.5,129.22,91.59
2016,8,18,7,30,0.0,126.0,1.8,18.0,127.0,118.87,93.41
2016,8,18,7,45,11.0,151.0,1.8,18.5,157.0,145.41,114.26
2016,8,18,8,0,22.0,176.0,1.8,19.0,187.0,173.35,135.97
2016,8,18,8,15,43.5,207.0,1.75,19.5,231.5,209.75,164.01
2016,8,18,8,30,65.0,238.0,1.7,20.0,276.0,251.06,195.6
2016,8,18,8,45,142.5,264.5,1.7,20.5,354.5,316.78,245.75
2016,8,18,9,0,220.0,291.0,1.7,21.0,433.0,392.05,302.42
2016,8,18,9,15,277.5,299.5,1.7,21.5,491.0,446.11,342.42
2016,8,18,9,30,335.0,308.0,1.7,22.0,549.0,505.9,386.06
2016,8,18,9,45,513.5,250.0,1.75,22.5,640.5,589.44,448.93
2016,8,18,10,0,692.0,192.0,1.8,23.0,732.0,686.04,519.64
2016,8,18,10,15,702.5,195.0,1.85,23.0,760.5,726.07,547.36
2016,8,18,10,30,713.0,198.0,1.9,23.0,789.0,764.96,574.37
2016,8,18,10,45,709.5,206.0,1.95,23.5,807.5,795.89,594.16
2016,8,18,11,0,706.0,214.0,2.0,24.0,826.0,824.5,611.86
2016,8,18,11,15,711.0,215.5,2.05,24.0,841.0,851.7,629.76
2016,8,18,11,30,716.0,217.0,2.1,24.0,856.0,876.75,646.25
2016,8,18,11,45,711.0,222.5,2.15,24.5,861.0,894.33,656.56
2016,8,18,12,0,706.0,228.0,2.2,25.0,866.0,909.21,665.19
2016,8,18,12,15,706.0,228.0,2.25,25.0,865.5,920.51,672.88
2016,8,18,12,30,706.0,228.0,2.3,25.0,865.0,929.11,678.95
2016,8,18,12,45,708.0,224.5,2.35,25.0,858.0,933.28,682.25
2016,8,18,13,0,710.0,221.0,2.4,25.0,851.0,934.63,683.87
2016,8,18,13,15,705.0,219.0,2.4,25.0,835.5,927.93,679.89
2016,8,18,13,30,700.0,217.0,2.4,25.0,820.0,918.45,674.28
2016,8,18,13,45,691.5,215.0,2.45,25.0,797.5,902.93,665.22
2016,8,18,14,0,683.0,213.0,2.5,25.0,775.0,884.88,654.56
2016,8,18,14,15,672.5,209.5,2.5,24.5,745.5,860.99,640.87
2016,8,18,14,30,662.0,206.0,2.5,24.0,716.0,834.92,625.68
2016,8,18,14,45,650.0,200.5,2.55,24.0,681.5,803.39,605.76
2016,8,18,15,0,638.0,195.0,2.6,24.0,647.0,770.1,584.08
2016,8,18,15,15,620.0,189.0,2.6,23.5,607.0,729.77,557.88
2016,8,18,15,30,602.0,183.0,2.6,23.0,567.0,688.46,530.52
2016,8,18,15,45,477.5,199.0,2.65,22.5,489.5,587.03,456.97
2016,8,18,16,0,353.0,215.0,2.7,22.0,412.0,489.21,384.16
2016,8,18,16,15,312.0,200.0,2.7,21.5,362.5,431.11,341.25
2016,8,18,16,30,271.0,185.0,2.7,21.0,313.0,375.75,299.23
2016,8,18,16,45,256.5,164.0,2.7,20.5,273.5,332.2,265.91
2016,8,18,17,0,242.0,143.0,2.7,20.0,234.0,289.44,232.26
2016,8,18,17,15,294.5,120.5,2.65,19.5,214.5,278.31,223.12
2016,8,18,17,30,347.0,98.0,2.6,19.0,195.0,266.65,211.86
2016,8,18,17,45,290.0,81.0,2.55,18.5,150.0,207.92,162.14
2016,8,18,18,0,233.0,64.0,2.5,18.0,105.0,155.07,116.86
2016,8,18,18,15,161.0,44.0,2.4,17.5,68.0,96.72,67.64
2016,8,18,18,30,89.0,24.0,2.3,17.0,31.0,48.78,22.59
2016,8,18,18,45,44.5,12.0,2.25,16.5,15.5,18.85,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.0,14.5,2.0,14.5,19.5,14.25,0.0
2016,8,19,6,0,110.0,29.0,2.1,15.0,39.0,24.18,13.29
2016,8,19,6,15,180.0,48.5,2.1,15.5,77.5,39.45,28.47
2016,8,19,6,30,250.0,68.0,2.1,16.0,116.0,50.83,39.06
2016,8,19,6,45,305.5,84.0,2.1,16.5,160.5,77.5,51.8
2016,8,19,7,0,361.0,100.0,2.1,17.0,205.0,116.45,77.18
2016,8,19,7,15,182.0,114.0,2.05,17.5,167.0,127.0,92.72
2016,8,19,7,30,3.0,128.0,2.0,18.0,129.0,121.24,95.28
2016,8,19,7,45,26.5,159.5,1.95,18.5,172.0,154.66,121.35
2016,8,19,8,0,50.0,191.0,1.9,19.0,215.0,193.22,151.34
2016,8,19,8,15,75.0,218.5,1.85,19.5,259.0,231.77,181.06
2016,8,19,8,30,100.0,246.0,1.8,20.0,303.0,273.25,212.76
2016,8,19,8,45,165.5,267.0,1.8,20.5,370.0,330.05,256.01
2016,8,19,9,0,231.0,288.0,1.8,21.0,437.0,395.0,304.92
2016,8,19,9,15,432.0,242.0,1.8,21.0,543.5,482.27,372.42
2016,8,19,9,30,633.0,196.0,1.8,21.0,650.0,588.37,452.76
2016,8,19,9,45,639.5,204.0,1.8,21.5,682.0,630.56,482.01
2016,8,19,10,0,646.0,212.0,1.8,22.0,714.0,671.84,510.34
2016,8,19,10,15,656.5,215.5,1.85,22.5,742.5,710.7,536.83
2016,8,19,10,30,667.0,219.0,1.9,23.0,771.0,748.54,562.14
2016,8,19,10,45,668.0,225.5,1.95,23.5,790.5,780.3,582.68
2016,8,19,11,0,669.0,232.0,2.0,24.0,810.0,810.11,601.65
2016,8,19,11,15,674.0,234.0,2.05,24.0,824.5,836.92,619.78
2016,8,19,11,30,679.0,236.0,2.1,24.0,839.0,861.72,636.48
2016,8,19,11,45,676.5,240.0,2.2,24.0,845.0,879.44,648.66
2016,8,19,12,0,674.0,244.0,2.3,24.0,851.0,894.64,659.31
2016,8,19,12,15,673.5,244.0,2.35,24.0,850.5,905.12,666.51
2016,8,19,12,30,673.0,244.0,2.4,24.0,850.0,912.99,672.13
2016,8,19,12,45,680.0,237.0,2.45,24.5,844.5,918.28,674.87
2016,8,19,13,0,687.0,230.0,2.5,25.0,839.0,920.83,675.93
2016,8,19,13,15,682.5,228.5,2.55,24.5,824.0,915.18,674.34
2016,8,19,13,30,678.0,227.0,2.6,24.0,809.0,906.82,671.12
2016,8,19,13,45,667.5,225.5,2.65,24.0,785.5,890.11,661.09
2016,8,19,14,0,657.0,224.0,2.7,24.0,762.0,870.99,649.53
2016,8,19,14,15,646.0,220.0,2.7,23.5,733.0,846.52,635.16
2016,8,19,14,30,635.0,216.0,2.7,23.0,704.0,819.95,619.06
2016,8,19,14,45,619.0,212.0,2.7,23.0,668.5,787.08,597.17
2016,8,19,15,0,603.0,208.0,2.7,23.0,633.0,752.71,574.07
2016,8,19,15,15,585.0,201.0,2.7,22.5,593.5,709.28,545.49
2016,8,19,15,30,567.0,194.0,2.7,22.0,554.0,668.29,518.04
2016,8,19,15,45,543.5,186.0,2.75,22.0,510.0,621.55,485.0
2016,8,19,16,0,520.0,178.0,2.8,22.0,466.0,574.97,451.42
2016,8,19,16,15,409.0,178.5,2.8,21.5,392.0,479.37,379.5
2016,8,19,16,30,298.0,179.0,2.8,21.0,318.0,385.46,307.2
2016,8,19,16,45,273.5,159.5,2.8,20.5,275.5,336.52,269.63
2016,8,19,17,0,249.0,140.0,2.8,20.0,233.0,289.31,232.27
2016,8,19,17,15,206.5,124.5,2.8,19.5,193.5,239.96,192.14
2016,8,19,17,30,164.0,109.0,2.8,19.0,154.0,189.91,150.74
2016,8,19,17,45,177.5,86.0,2.8,18.5,125.0,166.1,129.58
2016,8,19,18,0,191.0,63.0,2.8,18.0,96.0,135.61,101.82
2016,8,19,18,15,129.5,41.5,2.75,17.5,60.5,85.07,58.9
2016,8,19,18,30,68.0,20.0,2.7,17.0,25.0,38.84,14.77
2016,8,19,18,45,34.0,10.0,2.65,16.5,12.5,15.12,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
