Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,46.0,13.5,1.8,14.5,17.5,13.27,0.0
2016,8,20,6,0,92.0,27.0,1.9,15.0,35.0,22.59,11.73
2016,8,20,6,15,155.0,47.5,1.9,15.0,72.5,38.68,27.81
2016,8,20,6,30,218.0,68.0,1.9,15.0,110.0,54.15,42.1
2016,8,20,6,45,271.5,86.0,1.95,15.5,154.0,80.67,55.73
2016,8,20,7,0,325.0,104.0,2.0,16.0,198.0,115.81,78.49
2016,8,20,7,15,163.0,114.5,1.95,16.5,162.0,127.29,94.12
2016,8,20,7,30,1.0,125.0,1.9,17.0,126.0,118.12,93.15
2016,8,20,7,45,23.0,156.0,1.9,18.0,167.5,152.96,120.32
2016,8,20,8,0,45.0,187.0,1.9,19.0,209.0,188.03,147.32
2016,8,20,8,15,57.5,212.5,1.9,19.5,243.5,219.78,171.86
2016,8,20,8,30,70.0,238.0,1.9,20.0,278.0,253.07,197.33
2016,8,20,8,45,143.5,263.5,1.9,20.5,353.5,316.13,245.57
2016,8,20,9,0,217.0,289.0,1.9,21.0,429.0,388.26,300.04
2016,8,20,9,15,416.5,246.0,1.95,21.5,536.0,476.63,367.88
2016,8,20,9,30,616.0,203.0,2.0,22.0,643.0,583.78,448.4
2016,8,20,9,45,644.5,200.0,2.05,22.5,681.0,629.51,480.98
2016,8,20,10,0,673.0,197.0,2.1,23.0,719.0,676.07,513.89
2016,8,20,10,15,683.0,200.5,2.15,23.0,747.0,715.5,541.84
2016,8,20,10,30,693.0,204.0,2.2,23.0,775.0,753.8,568.64
2016,8,20,10,45,701.0,206.0,2.3,23.5,797.0,787.64,591.3
2016,8,20,11,0,709.0,208.0,2.4,24.0,819.0,819.82,612.07
2016,8,20,11,15,714.0,209.5,2.45,24.0,833.5,847.02,630.1
2016,8,20,11,30,719.0,211.0,2.5,24.0,848.0,872.06,646.7
2016,8,20,11,45,722.0,211.0,2.6,24.5,855.5,891.42,658.67
2016,8,20,12,0,725.0,211.0,2.7,25.0,863.0,908.26,669.03
2016,8,20,12,15,725.5,211.0,2.75,24.5,862.5,920.1,678.41
2016,8,20,12,30,726.0,211.0,2.8,24.0,862.0,929.19,686.14
2016,8,20,12,45,704.0,221.5,2.9,24.0,848.0,924.65,684.01
2016,8,20,13,0,682.0,232.0,3.0,24.0,834.0,917.21,680.13
2016,8,20,13,15,677.5,230.0,3.0,24.0,819.0,911.01,676.48
2016,8,20,13,30,673.0,228.0,3.0,24.0,804.0,902.12,671.12
2016,8,20,13,45,671.5,222.0,3.05,24.0,783.0,889.27,663.54
2016,8,20,14,0,670.0,216.0,3.1,24.0,762.0,873.76,654.26
2016,8,20,14,15,659.5,212.0,3.1,23.5,733.0,849.48,639.97
2016,8,20,14,30,649.0,208.0,3.1,23.0,704.0,823.06,624.18
2016,8,20,14,45,643.0,199.5,3.1,23.0,671.0,793.85,605.01
2016,8,20,15,0,637.0,191.0,3.1,23.0,638.0,762.6,584.22
2016,8,20,15,15,619.0,185.5,3.1,22.5,598.0,722.78,557.91
2016,8,20,15,30,601.0,180.0,3.1,22.0,558.0,682.0,530.45
2016,8,20,15,45,586.0,170.0,3.1,22.0,515.5,638.02,499.29
2016,8,20,16,0,571.0,160.0,3.1,22.0,473.0,590.29,464.84
2016,8,20,16,15,542.0,151.0,3.1,21.5,426.0,537.25,426.21
2016,8,20,16,30,513.0,142.0,3.1,21.0,379.0,485.33,387.4
2016,8,20,16,45,483.5,130.0,3.1,20.5,332.0,431.25,345.83
2016,8,20,17,0,454.0,118.0,3.1,20.0,285.0,378.95,304.41
2016,8,20,17,15,406.5,105.0,3.1,19.5,237.0,319.02,255.62
2016,8,20,17,30,359.0,92.0,3.1,19.0,189.0,263.34,209.0
2016,8,20,17,45,302.0,75.5,3.1,18.5,145.0,204.79,159.2
2016,8,20,18,0,245.0,59.0,3.1,18.0,101.0,152.14,113.78
2016,8,20,18,15,169.0,40.0,3.0,17.5,64.0,97.79,67.4
2016,8,20,18,30,93.0,21.0,2.9,17.0,27.0,48.06,15.72
2016,8,20,18,45,46.5,10.5,2.85,16.5,13.5,17.41,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,57.5,14.0,2.6,14.5,19.0,13.76,0.0
2016,8,21,6,0,115.0,28.0,2.7,15.0,38.0,23.37,11.93
2016,8,21,6,15,190.0,47.0,2.8,15.0,76.5,35.89,25.33
2016,8,21,6,30,265.0,66.0,2.9,15.0,115.0,49.46,37.95
2016,8,21,6,45,327.0,80.5,3.0,15.5,160.5,74.35,49.3
2016,8,21,7,0,389.0,95.0,3.1,16.0,206.0,113.71,74.27
2016,8,21,7,15,231.5,123.5,3.05,16.5,193.0,141.78,103.27
2016,8,21,7,30,74.0,152.0,3.0,17.0,180.0,154.07,120.08
2016,8,21,7,45,126.0,175.5,2.95,17.5,232.0,192.29,149.65
2016,8,21,8,0,178.0,199.0,2.9,18.0,284.0,239.0,186.36
2016,8,21,8,15,205.5,220.0,2.8,18.5,328.0,280.14,218.98
2016,8,21,8,30,233.0,241.0,2.7,19.0,372.0,324.18,253.51
2016,8,21,8,45,233.5,263.0,2.65,19.5,404.0,358.88,280.3
2016,8,21,9,0,234.0,285.0,2.6,20.0,436.0,393.46,306.36
2016,8,21,9,15,467.0,224.5,2.55,20.5,549.0,485.45,378.23
2016,8,21,9,30,700.0,164.0,2.5,21.0,662.0,598.57,464.41
2016,8,21,9,45,685.5,181.5,2.45,21.5,689.5,638.64,492.04
2016,8,21,10,0,671.0,199.0,2.4,22.0,717.0,675.96,517.28
2016,8,21,10,15,681.5,202.0,2.45,22.0,745.5,715.21,545.46
2016,8,21,10,30,692.0,205.0,2.5,22.0,774.0,753.36,572.44
2016,8,21,10,45,702.5,205.5,2.55,22.5,796.5,787.73,595.4
2016,8,21,11,0,713.0,206.0,2.6,23.0,819.0,820.57,616.43
2016,8,21,11,15,718.0,207.5,2.65,23.0,833.5,847.84,634.63
2016,8,21,11,30,723.0,209.0,2.7,23.0,848.0,872.93,651.38
2016,8,21,11,45,727.0,208.5,2.8,23.5,855.5,892.74,663.71
2016,8,21,12,0,731.0,208.0,2.9,24.0,863.0,910.03,674.41
2016,8,21,12,15,731.0,208.0,2.95,24.0,863.0,921.41,682.2
2016,8,21,12,30,731.0,208.0,3.0,24.0,863.0,930.01,688.28
2016,8,21,12,45,742.5,199.0,3.1,24.0,858.5,937.41,694.08
2016,8,21,13,0,754.0,190.0,3.2,24.0,854.0,937.89,695.38
2016,8,21,13,15,749.5,188.5,3.2,23.5,838.5,935.78,695.77
2016,8,21,13,30,745.0,187.0,3.2,23.0,823.0,926.8,691.67
2016,8,21,13,45,739.0,184.5,3.25,23.0,800.5,912.47,683.11
2016,8,21,14,0,733.0,182.0,3.3,23.0,778.0,895.4,672.77
2016,8,21,14,15,723.0,179.0,3.3,22.5,748.5,871.49,658.77
2016,8,21,14,30,713.0,176.0,3.3,22.0,719.0,845.23,643.13
2016,8,21,14,45,701.0,171.5,3.35,22.0,683.5,813.42,622.56
2016,8,21,15,0,689.0,167.0,3.4,22.0,648.0,779.71,600.52
2016,8,21,15,15,671.5,162.0,3.4,21.5,607.5,739.28,574.35
2016,8,21,15,30,654.0,157.0,3.4,21.0,567.0,697.73,546.52
2016,8,21,15,45,632.5,150.5,3.4,21.0,522.5,650.71,512.74
2016,8,21,16,0,611.0,144.0,3.4,21.0,478.0,603.39,478.11
2016,8,21,16,15,582.0,137.0,3.4,20.5,430.5,550.53,439.33
2016,8,21,16,30,553.0,130.0,3.4,20.0,383.0,495.6,397.98
2016,8,21,16,45,516.0,120.5,3.45,19.5,334.0,438.14,353.43
2016,8,21,17,0,479.0,111.0,3.5,19.0,285.0,383.12,309.45
2016,8,21,17,15,429.5,99.0,3.45,18.5,236.5,322.19,259.33
2016,8,21,17,30,380.0,87.0,3.4,18.0,188.0,265.68,211.54
2016,8,21,17,45,315.0,72.0,3.4,17.5,143.5,204.86,159.53
2016,8,21,18,0,250.0,57.0,3.4,17.0,99.0,150.84,112.78
2016,8,21,18,15,170.5,38.5,3.3,16.5,62.5,96.12,65.75
2016,8,21,18,30,91.0,20.0,3.2,16.0,26.0,45.74,9.88
2016,8,21,18,45,45.5,10.0,3.1,15.5,13.0,16.63,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,59.0,14.0,2.7,13.5,18.5,13.76,0.0
2016,8,22,6,0,118.0,28.0,2.8,14.0,37.0,21.72,10.31
2016,8,22,6,15,196.0,46.0,2.8,14.5,75.5,35.16,24.7
2016,8,22,6,30,274.0,64.0,2.8,15.0,114.0,47.95,36.6
2016,8,22,6,45,152.5,84.5,2.85,15.5,114.0,74.19,53.49
2016,8,22,7,0,31.0,105.0,2.9,16.0,114.0,97.18,75.15
2016,8,22,7,15,41.5,126.0,2.8,16.5,140.5,120.48,93.85
2016,8,22,7,30,52.0,147.0,2.7,17.0,167.0,145.18,113.61
2016,8,22,7,45,96.5,173.5,2.65,17.5,217.0,184.87,144.45
2016,8,22,8,0,141.0,200.0,2.6,18.0,267.0,227.8,178.04
2016,8,22,8,15,193.0,219.0,2.5,18.5,321.0,274.33,214.38
2016,8,22,8,30,245.0,238.0,2.4,19.0,375.0,324.91,253.76
2016,8,22,8,45,285.0,252.0,2.35,19.5,424.5,372.27,290.35
2016,8,22,9,0,325.0,266.0,2.3,20.0,474.0,423.33,329.19
2016,8,22,9,15,510.5,215.0,2.3,20.5,566.0,501.29,389.68
2016,8,22,9,30,696.0,164.0,2.3,21.0,658.0,595.37,461.18
2016,8,22,9,45,704.5,169.5,2.35,21.5,691.0,639.12,492.45
2016,8,22,10,0,713.0,175.0,2.4,22.0,724.0,681.91,522.63
2016,8,22,10,15,723.0,177.5,2.45,22.0,752.5,721.75,551.22
2016,8,22,10,30,733.0,180.0,2.5,22.0,781.0,760.32,578.32
2016,8,22,10,45,739.0,182.0,2.6,22.5,802.0,793.64,599.97
2016,8,22,11,0,745.0,184.0,2.7,23.0,823.0,825.03,620.19
2016,8,22,11,15,749.5,185.5,2.75,23.0,837.5,850.54,637.2
2016,8,22,11,30,754.0,187.0,2.8,23.0,852.0,875.35,653.8
2016,8,22,11,45,755.5,188.0,2.9,23.5,858.5,894.47,665.66
2016,8,22,12,0,757.0,189.0,3.0,24.0,865.0,910.92,675.8
2016,8,22,12,15,757.0,188.5,3.05,24.0,864.0,921.69,683.19
2016,8,22,12,30,757.0,188.0,3.1,24.0,863.0,929.6,688.83
2016,8,22,12,45,720.0,208.0,3.2,24.0,845.0,924.21,686.06
2016,8,22,13,0,683.0,228.0,3.3,24.0,827.0,912.23,679.04
2016,8,22,13,15,678.5,226.0,3.3,23.5,811.5,905.93,676.64
2016,8,22,13,30,674.0,224.0,3.3,23.0,796.0,896.92,672.46
2016,8,22,13,45,673.0,217.5,3.35,23.0,775.5,883.88,664.64
2016,8,22,14,0,672.0,211.0,3.4,23.0,755.0,868.16,655.07
2016,8,22,14,15,661.5,207.5,3.4,22.5,726.0,844.29,640.88
2016,8,22,14,30,651.0,204.0,3.4,22.0,697.0,818.27,625.18
2016,8,22,14,45,644.0,196.0,3.45,22.0,664.0,788.56,605.75
2016,8,22,15,0,637.0,188.0,3.5,22.0,631.0,756.85,584.57
2016,8,22,15,15,619.0,182.0,3.5,21.5,591.0,716.46,557.52
2016,8,22,15,30,601.0,176.0,3.5,21.0,551.0,675.11,529.3
2016,8,22,15,45,586.0,166.5,3.5,21.0,508.5,631.61,498.09
2016,8,22,16,0,571.0,157.0,3.5,21.0,466.0,584.31,463.53
2016,8,22,16,15,541.5,148.5,3.45,20.5,419.0,531.54,424.5
2016,8,22,16,30,512.0,140.0,3.4,20.0,372.0,479.95,385.38
2016,8,22,16,45,481.5,128.0,3.35,19.5,325.0,425.41,342.95
2016,8,22,17,0,451.0,116.0,3.3,19.0,278.0,372.78,300.78
2016,8,22,17,15,402.0,103.0,3.2,18.5,230.0,312.51,251.2
2016,8,22,17,30,353.0,90.0,3.1,18.0,182.0,256.67,204.04
2016,8,22,17,45,294.0,73.5,3.05,17.5,138.0,198.03,153.88
2016,8,22,18,0,235.0,57.0,3.0,17.0,94.0,145.57,108.44
2016,8,22,18,15,156.0,37.5,2.85,16.5,58.5,90.96,61.43
2016,8,22,18,30,77.0,18.0,2.7,16.0,23.0,37.12,1.39
2016,8,22,18,45,38.5,9.0,2.6,15.5,11.5,14.48,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,82.0,13.5,2.2,14.5,20.0,13.27,0.0
2016,8,23,6,0,164.0,27.0,2.3,15.0,40.0,20.97,9.2
2016,8,23,6,15,256.0,42.0,2.3,15.0,80.0,31.99,21.87
2016,8,23,6,30,348.0,57.0,2.3,15.0,120.0,42.45,31.76
2016,8,23,6,45,416.0,67.5,2.3,15.5,167.5,65.62,40.49
2016,8,23,7,0,484.0,78.0,2.3,16.0,215.0,106.82,64.82
2016,8,23,7,15,242.0,87.0,2.2,16.5,155.5,112.04,78.08
2016,8,23,7,30,0.0,96.0,2.1,17.0,96.0,91.75,71.45
2016,8,23,7,45,0.0,111.0,2.05,17.5,111.0,106.09,82.97
2016,8,23,8,0,0.0,126.0,2.0,18.0,126.0,120.49,94.3
2016,8,23,8,15,4.0,154.0,1.95,18.5,156.5,148.49,116.4
2016,8,23,8,30,8.0,182.0,1.9,19.0,187.0,177.09,138.61
2016,8,23,8,45,14.5,207.0,1.85,19.5,216.0,204.67,159.69
2016,8,23,9,0,21.0,232.0,1.8,20.0,245.0,233.05,181.11
2016,8,23,9,15,29.0,258.5,1.8,20.5,278.0,263.78,204.11
2016,8,23,9,30,37.0,285.0,1.8,21.0,311.0,296.5,228.32
2016,8,23,9,45,121.5,324.5,1.8,21.5,416.5,394.42,302.55
2016,8,23,10,0,206.0,364.0,1.8,22.0,522.0,499.51,379.56
2016,8,23,10,15,500.0,258.0,1.85,22.5,661.5,631.48,479.87
2016,8,23,10,30,794.0,152.0,1.9,23.0,801.0,779.21,585.86
2016,8,23,10,45,801.0,153.5,1.95,23.5,823.5,814.3,606.88
2016,8,23,11,0,808.0,155.0,2.0,24.0,846.0,847.33,627.38
2016,8,23,11,15,812.5,156.0,2.05,24.0,860.5,875.43,645.74
2016,8,23,11,30,817.0,157.0,2.1,24.0,875.0,901.01,662.48
2016,8,23,11,45,819.5,157.0,2.2,24.5,882.0,921.07,674.81
2016,8,23,12,0,822.0,157.0,2.3,25.0,889.0,938.27,685.35
2016,8,23,12,15,821.5,157.0,2.35,25.0,888.0,949.67,693.06
2016,8,23,12,30,821.0,157.0,2.4,25.0,887.0,957.97,698.92
2016,8,23,12,45,812.5,160.0,2.45,25.0,876.5,958.57,699.92
2016,8,23,13,0,804.0,163.0,2.5,25.0,866.0,956.01,699.05
2016,8,23,13,15,799.0,161.5,2.55,25.0,849.5,949.02,695.41
2016,8,23,13,30,794.0,160.0,2.6,25.0,833.0,938.96,689.89
2016,8,23,13,45,787.0,158.0,2.7,25.0,809.5,923.49,681.3
2016,8,23,14,0,780.0,156.0,2.8,25.0,786.0,905.15,670.85
2016,8,23,14,15,770.0,154.0,2.8,24.5,755.5,881.34,657.27
2016,8,23,14,30,760.0,152.0,2.8,24.0,725.0,855.03,641.97
2016,8,23,14,45,748.0,148.0,2.85,24.0,689.0,825.81,623.68
2016,8,23,15,0,736.0,144.0,2.9,24.0,653.0,791.27,601.58
2016,8,23,15,15,718.5,140.5,2.9,23.5,612.0,751.01,576.1
2016,8,23,15,30,701.0,137.0,2.9,23.0,571.0,709.52,549.38
2016,8,23,15,45,681.0,131.0,2.95,22.5,526.0,662.44,517.91
2016,8,23,16,0,661.0,125.0,3.0,22.0,481.0,614.86,484.62
2016,8,23,16,15,632.0,119.0,3.0,21.5,432.5,561.12,445.5
2016,8,23,16,30,603.0,113.0,3.0,21.0,384.0,508.22,405.88
2016,8,23,16,45,566.5,105.0,3.05,20.5,335.0,450.05,361.04
2016,8,23,17,0,530.0,97.0,3.1,20.0,286.0,394.09,316.46
2016,8,23,17,15,479.0,87.5,3.1,19.5,237.0,330.06,264.0
2016,8,23,17,30,428.0,78.0,3.1,19.0,188.0,273.39,215.98
2016,8,23,17,45,358.5,64.5,3.1,18.5,142.5,210.38,162.08
2016,8,23,18,0,289.0,51.0,3.1,18.0,97.0,154.67,113.79
2016,8,23,18,15,195.5,34.5,3.0,17.5,60.5,97.06,63.93
2016,8,23,18,30,102.0,18.0,2.9,17.0,24.0,44.13,0.0
2016,8,23,18,45,51.0,9.0,2.85,16.5,12.0,16.16,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,110.0,13.0,2.15,13.5,21.5,12.78,0.0
2016,8,24,6,0,220.0,26.0,2.3,14.0,43.0,20.61,8.4
2016,8,24,6,15,323.5,38.5,2.3,14.5,85.0,29.52,19.74
2016,8,24,6,30,427.0,51.0,2.3,15.0,127.0,37.82,27.66
2016,8,24,6,45,497.0,59.5,2.35,15.5,176.5,60.45,34.74
2016,8,24,7,0,567.0,68.0,2.4,16.0,226.0,104.42,59.59
2016,8,24,7,15,283.5,81.5,2.35,16.5,160.5,109.64,74.29
2016,8,24,7,30,0.0,95.0,2.3,17.0,95.0,90.81,70.69
2016,8,24,7,45,0.0,118.5,2.3,17.5,118.5,112.93,88.65
2016,8,24,8,0,0.0,142.0,2.3,18.0,142.0,135.2,106.35
2016,8,24,8,15,0.0,151.5,2.25,18.5,152.0,144.68,113.42
2016,8,24,8,30,0.0,161.0,2.2,19.0,162.0,154.12,120.38
2016,8,24,8,45,5.0,183.5,2.2,19.5,187.0,178.14,138.91
2016,8,24,9,0,10.0,206.0,2.2,20.0,212.0,202.79,157.69
2016,8,24,9,15,18.0,236.5,2.15,20.5,248.5,237.34,183.96
2016,8,24,9,30,26.0,267.0,2.1,21.0,285.0,272.82,210.52
2016,8,24,9,45,124.5,313.5,2.1,21.5,408.0,385.97,297.16
2016,8,24,10,0,223.0,360.0,2.1,22.0,531.0,507.65,386.94
2016,8,24,10,15,560.0,234.0,2.1,22.0,685.0,653.41,499.05
2016,8,24,10,30,897.0,108.0,2.1,22.0,839.0,814.03,613.45
2016,8,24,10,45,900.0,110.0,2.15,22.5,860.5,848.95,634.14
2016,8,24,11,0,903.0,112.0,2.2,23.0,882.0,881.24,654.08
2016,8,24,11,15,906.5,113.0,2.25,23.0,896.5,910.21,672.99
2016,8,24,11,30,910.0,114.0,2.3,23.0,911.0,936.3,690.03
2016,8,24,11,45,908.5,116.0,2.35,23.5,917.0,955.81,701.45
2016,8,24,12,0,907.0,118.0,2.4,24.0,923.0,972.06,710.83
2016,8,24,12,15,906.5,118.0,2.45,24.0,922.0,983.88,718.82
2016,8,24,12,30,906.0,118.0,2.5,24.0,921.0,992.34,724.79
2016,8,24,12,45,887.0,127.0,2.6,24.5,907.0,988.99,722.31
2016,8,24,13,0,868.0,136.0,2.7,25.0,893.0,982.23,717.8
2016,8,24,13,15,864.0,135.0,2.75,24.5,876.0,976.27,716.29
2016,8,24,13,30,860.0,134.0,2.8,24.0,859.0,967.06,712.73
2016,8,24,13,45,853.0,132.5,2.9,24.0,835.0,951.3,703.95
2016,8,24,14,0,846.0,131.0,3.0,24.0,811.0,938.3,697.08
2016,8,24,14,15,837.0,129.0,3.05,23.5,780.5,914.17,683.69
2016,8,24,14,30,828.0,127.0,3.1,23.0,750.0,887.3,668.42
2016,8,24,14,45,816.5,124.5,3.15,23.0,713.0,855.14,648.13
2016,8,24,15,0,805.0,122.0,3.2,23.0,676.0,820.73,626.14
2016,8,24,15,15,789.0,119.0,3.2,22.5,633.5,780.08,600.44
2016,8,24,15,30,773.0,116.0,3.2,22.0,591.0,737.9,573.29
2016,8,24,15,45,753.5,111.5,3.2,22.0,545.0,690.22,540.62
2016,8,24,16,0,734.0,107.0,3.2,22.0,499.0,644.16,508.07
2016,8,24,16,15,706.0,102.0,3.2,21.5,449.0,589.19,468.09
2016,8,24,16,30,678.0,97.0,3.2,21.0,399.0,534.84,427.39
2016,8,24,16,45,642.0,90.5,3.2,20.5,348.0,475.24,381.28
2016,8,24,17,0,606.0,84.0,3.2,20.0,297.0,417.69,335.22
2016,8,24,17,15,553.5,76.5,3.15,19.5,246.0,353.75,282.48
2016,8,24,17,30,501.0,69.0,3.1,19.0,195.0,294.23,231.77
2016,8,24,17,45,426.5,58.0,3.1,18.5,148.0,227.9,174.77
2016,8,24,18,0,352.0,47.0,3.1,18.0,101.0,169.17,123.51
2016,8,24,18,15,238.0,32.5,3.05,17.5,62.5,104.83,67.48
2016,8,24,18,30,124.0,18.0,3.0,17.0,24.0,47.7,0.0
2016,8,24,18,45,62.0,9.0,2.95,16.5,12.0,17.55,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,107.5,12.5,2.15,13.5,20.5,12.29,0.0
2016,8,25,6,0,215.0,25.0,2.2,14.0,41.0,19.79,7.14
2016,8,25,6,15,319.0,37.0,2.15,14.5,82.0,28.25,18.59
2016,8,25,6,30,423.0,49.0,2.1,15.0,123.0,36.14,26.17
2016,8,25,6,45,211.5,48.0,2.1,15.5,85.0,42.42,25.9
2016,8,25,7,0,0.0,47.0,2.1,16.0,47.0,45.4,32.93
2016,8,25,7,15,0.0,58.5,2.05,16.5,58.5,56.53,42.28
2016,8,25,7,30,0.0,70.0,2.0,17.0,70.0,67.67,51.45
2016,8,25,7,45,0.0,84.0,2.0,17.5,84.0,81.03,62.3
2016,8,25,8,0,0.0,98.0,2.0,18.0,98.0,94.39,72.97
2016,8,25,8,15,0.0,112.5,2.0,18.5,112.5,108.26,83.9
2016,8,25,8,30,0.0,127.0,2.0,19.0,127.0,122.19,94.73
2016,8,25,8,45,0.0,132.0,2.0,19.5,132.0,127.16,98.22
2016,8,25,9,0,0.0,137.0,2.0,20.0,137.0,132.12,101.7
2016,8,25,9,15,2.0,160.5,2.0,20.5,162.0,155.9,120.12
2016,8,25,9,30,4.0,184.0,2.0,21.0,187.0,179.97,138.49
2016,8,25,9,45,6.5,201.5,2.05,21.5,206.5,198.9,152.68
2016,8,25,10,0,9.0,219.0,2.1,22.0,226.0,218.12,166.98
2016,8,25,10,15,19.5,269.5,2.15,22.0,285.5,275.51,210.81
2016,8,25,10,30,30.0,320.0,2.2,22.0,345.0,336.24,256.3
2016,8,25,10,45,247.5,324.5,2.25,22.5,535.0,526.57,401.66
2016,8,25,11,0,465.0,329.0,2.3,23.0,725.0,728.58,546.94
2016,8,25,11,15,693.5,217.0,2.3,23.0,818.0,832.99,623.15
2016,8,25,11,30,922.0,105.0,2.3,23.0,911.0,936.74,691.2
2016,8,25,11,45,925.5,105.0,2.35,23.0,919.0,958.94,704.97
2016,8,25,12,0,929.0,105.0,2.4,23.0,927.0,977.97,717.53
2016,8,25,12,15,929.5,105.0,2.4,23.0,926.5,990.87,725.72
2016,8,25,12,30,930.0,105.0,2.4,23.0,926.0,1000.35,731.85
2016,8,25,12,45,923.0,107.5,2.45,23.0,915.5,1001.8,733.44
2016,8,25,13,0,916.0,110.0,2.5,23.0,905.0,999.75,732.96
2016,8,25,13,15,912.0,109.0,2.55,23.0,888.5,993.43,729.86
2016,8,25,13,30,908.0,108.0,2.6,23.0,872.0,983.7,724.65
2016,8,25,13,45,902.0,107.0,2.65,23.0,847.5,968.73,716.11
2016,8,25,14,0,896.0,106.0,2.7,23.0,823.0,950.54,705.53
2016,8,25,14,15,887.5,105.0,2.75,22.5,792.0,926.97,692.74
2016,8,25,14,30,879.0,104.0,2.8,22.0,761.0,900.53,677.95
2016,8,25,14,45,867.5,102.0,2.85,22.0,723.5,867.69,657.38
2016,8,25,15,0,856.0,100.0,2.9,22.0,686.0,832.49,635.04
2016,8,25,15,15,841.5,97.5,2.95,21.5,643.5,796.78,613.29
2016,8,25,15,30,827.0,95.0,3.0,21.0,601.0,754.53,586.51
2016,8,25,15,45,806.5,92.5,3.1,21.0,553.5,706.35,554.1
2016,8,25,16,0,786.0,90.0,3.2,21.0,506.0,657.4,520.49
2016,8,25,16,15,760.0,86.0,3.2,20.5,456.0,602.69,480.92
2016,8,25,16,30,734.0,82.0,3.2,20.0,406.0,548.3,439.98
2016,8,25,16,45,697.5,77.5,3.2,19.5,354.0,489.86,394.42
2016,8,25,17,0,661.0,73.0,3.2,19.0,302.0,431.76,347.56
2016,8,25,17,15,609.5,66.5,3.15,18.0,250.0,366.83,294.17
2016,8,25,17,30,558.0,60.0,3.1,17.0,198.0,306.21,242.36
2016,8,25,17,45,478.0,51.0,3.05,16.5,149.5,237.36,182.5
2016,8,25,18,0,398.0,42.0,3.0,16.0,101.0,176.7,128.87
2016,8,25,18,15,275.5,29.5,2.85,15.5,62.5,110.76,69.84
2016,8,25,18,30,153.0,17.0,2.7,15.0,24.0,51.73,0.0
2016,8,25,18,45,76.5,8.5,2.55,15.0,12.0,18.87,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,5.5,1.9,14.5,5.5,5.41,0.0
2016,8,26,6,0,0.0,11.0,2.0,15.0,11.0,10.61,0.72
2016,8,26,6,15,0.0,23.0,2.05,15.0,23.0,22.2,13.32
2016,8,26,6,30,0.0,35.0,2.1,15.0,35.0,33.8,24.09
2016,8,26,6,45,0.0,49.5,2.15,15.5,49.5,47.74,34.78
2016,8,26,7,0,0.0,64.0,2.2,16.0,64.0,61.39,46.41
2016,8,26,7,15,0.0,79.0,2.2,16.5,79.0,75.58,58.27
2016,8,26,7,30,0.0,94.0,2.2,17.0,94.0,89.86,69.95
2016,8,26,7,45,0.0,116.0,2.2,17.5,116.0,110.61,86.76
2016,8,26,8,0,0.0,138.0,2.2,18.0,138.0,131.5,103.36
2016,8,26,8,15,0.0,148.0,2.15,18.5,148.0,141.41,110.81
2016,8,26,8,30,0.0,158.0,2.1,19.0,158.0,151.31,118.16
2016,8,26,8,45,2.0,171.0,2.05,19.5,172.5,164.96,128.43
2016,8,26,9,0,4.0,184.0,2.0,20.0,187.0,178.85,138.79
2016,8,26,9,15,14.5,223.5,2.0,20.0,234.0,223.01,173.16
2016,8,26,9,30,25.0,263.0,2.0,20.0,281.0,268.38,207.94
2016,8,26,9,45,25.5,277.0,2.0,20.5,296.0,283.92,218.9
2016,8,26,10,0,26.0,291.0,2.0,21.0,311.0,300.47,230.63
2016,8,26,10,15,441.0,210.5,2.05,21.0,567.0,539.76,419.33
2016,8,26,10,30,856.0,130.0,2.1,21.0,823.0,801.47,608.42
2016,8,26,10,45,859.0,132.5,2.15,21.5,844.0,835.61,627.83
2016,8,26,11,0,862.0,135.0,2.2,22.0,865.0,867.25,647.51
2016,8,26,11,15,866.0,136.0,2.25,22.0,880.0,895.63,666.2
2016,8,26,11,30,870.0,137.0,2.3,22.0,895.0,921.28,683.09
2016,8,26,11,45,670.5,242.5,2.35,22.5,829.5,871.39,648.16
2016,8,26,12,0,471.0,348.0,2.4,23.0,764.0,804.59,596.35
2016,8,26,12,15,669.5,244.0,2.45,23.0,834.0,895.81,665.25
2016,8,26,12,30,868.0,140.0,2.5,23.0,904.0,976.09,718.09
2016,8,26,12,45,870.0,137.0,2.6,23.0,896.5,980.29,721.23
2016,8,26,13,0,872.0,134.0,2.7,23.0,889.0,981.17,723.05
2016,8,26,13,15,867.5,133.0,2.7,23.0,872.0,974.58,719.19
2016,8,26,13,30,863.0,132.0,2.7,23.0,855.0,964.74,713.38
2016,8,26,13,45,856.5,130.5,2.75,23.0,830.5,949.3,704.42
2016,8,26,14,0,850.0,129.0,2.8,23.0,806.0,936.53,697.34
2016,8,26,14,15,840.5,127.0,2.8,22.5,775.0,911.75,683.16
2016,8,26,14,30,831.0,125.0,2.8,22.0,744.0,884.24,667.14
2016,8,26,14,45,820.0,122.0,2.8,22.0,707.0,851.79,646.38
2016,8,26,15,0,809.0,119.0,2.8,22.0,670.0,817.05,623.93
2016,8,26,15,15,792.5,116.0,2.75,21.5,627.0,775.8,597.58
2016,8,26,15,30,776.0,113.0,2.7,21.0,584.0,733.04,569.83
2016,8,26,15,45,756.5,108.5,2.7,21.0,537.5,685.21,537.15
2016,8,26,16,0,737.0,104.0,2.7,21.0,491.0,638.92,504.43
2016,8,26,16,15,708.5,99.0,2.7,20.5,441.5,583.53,464.13
2016,8,26,16,30,680.0,94.0,2.7,20.0,392.0,528.81,423.1
2016,8,26,16,45,642.0,88.0,2.7,19.5,340.5,468.66,376.45
2016,8,26,17,0,604.0,82.0,2.7,19.0,289.0,410.76,329.95
2016,8,26,17,15,550.0,74.0,2.65,18.5,238.0,345.93,276.32
2016,8,26,17,30,496.0,66.0,2.6,18.0,187.0,285.72,224.84
2016,8,26,17,45,416.0,55.5,2.55,17.5,140.0,218.7,167.13
2016,8,26,18,0,336.0,45.0,2.5,17.0,93.0,159.9,115.78
2016,8,26,18,15,221.0,30.0,2.4,16.5,56.0,96.69,58.86
2016,8,26,18,30,106.0,15.0,2.3,16.0,19.0,34.47,0.0
2016,8,26,18,45,53.0,7.5,2.2,15.5,9.5,7.37,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,5.5,2.0,13.5,5.5,5.41,0.0
2016,8,27,6,0,0.0,11.0,2.1,14.0,11.0,10.61,0.19
2016,8,27,6,15,0.0,23.5,2.15,14.5,23.5,22.68,13.7
2016,8,27,6,30,0.0,36.0,2.2,15.0,36.0,34.77,24.91
2016,8,27,6,45,0.0,51.0,2.3,15.5,51.0,49.02,35.84
2016,8,27,7,0,0.0,66.0,2.4,16.0,66.0,63.14,47.87
2016,8,27,7,15,0.0,82.0,2.4,16.5,82.0,78.26,60.51
2016,8,27,7,30,0.0,98.0,2.4,17.0,98.0,93.47,72.97
2016,8,27,7,45,0.0,117.5,2.4,17.5,117.5,111.96,87.89
2016,8,27,8,0,0.0,137.0,2.4,18.0,137.0,130.56,102.64
2016,8,27,8,15,0.0,146.0,2.4,18.0,146.0,139.55,109.58
2016,8,27,8,30,0.0,155.0,2.4,18.0,155.0,148.5,116.44
2016,8,27,8,45,9.0,189.0,2.4,18.5,194.5,185.17,145.22
2016,8,27,9,0,18.0,223.0,2.4,19.0,234.0,222.96,174.42
2016,8,27,9,15,30.0,255.0,2.35,19.5,275.0,261.13,203.49
2016,8,27,9,30,42.0,287.0,2.3,20.0,316.0,301.58,233.88
2016,8,27,9,45,49.0,309.0,2.3,20.5,345.0,330.55,255.06
2016,8,27,10,0,56.0,331.0,2.3,21.0,374.0,360.22,276.57
2016,8,27,10,15,109.0,361.0,2.3,21.0,448.0,432.56,331.26
2016,8,27,10,30,162.0,391.0,2.3,21.0,522.0,511.47,389.54
2016,8,27,10,45,508.5,264.5,2.35,21.5,690.5,682.76,520.92
2016,8,27,11,0,855.0,138.0,2.4,22.0,859.0,866.09,649.92
2016,8,27,11,15,858.5,138.5,2.45,22.0,873.5,890.47,664.58
2016,8,27,11,30,862.0,139.0,2.5,22.0,888.0,914.97,680.83
2016,8,27,11,45,863.5,139.5,2.6,22.5,894.5,934.8,693.08
2016,8,27,12,0,865.0,140.0,2.7,23.0,901.0,951.58,703.4
2016,8,27,12,15,864.5,140.0,2.75,23.0,899.5,962.87,711.11
2016,8,27,12,30,864.0,140.0,2.8,23.0,898.0,970.94,716.87
2016,8,27,12,45,855.0,143.0,2.85,23.0,887.0,970.72,717.31
2016,8,27,13,0,846.0,146.0,2.9,23.0,876.0,973.16,719.71
2016,8,27,13,15,841.5,145.0,2.95,22.5,859.0,966.76,717.74
2016,8,27,13,30,837.0,144.0,3.0,22.0,842.0,957.15,713.79
2016,8,27,13,45,831.5,141.5,3.05,22.0,818.0,941.83,704.73
2016,8,27,14,0,826.0,139.0,3.1,22.0,794.0,923.46,693.71
2016,8,27,14,15,816.5,137.0,3.1,22.0,763.0,899.06,678.29
2016,8,27,14,30,807.0,135.0,3.1,22.0,732.0,872.01,661.08
2016,8,27,14,45,798.5,130.0,3.1,22.0,696.0,840.1,640.47
2016,8,27,15,0,790.0,125.0,3.1,22.0,660.0,805.81,618.11
2016,8,27,15,15,773.0,121.5,3.1,21.5,617.5,764.16,591.49
2016,8,27,15,30,756.0,118.0,3.1,21.0,575.0,723.63,565.3
2016,8,27,15,45,741.5,111.5,3.1,20.5,530.0,677.9,534.83
2016,8,27,16,0,727.0,105.0,3.1,20.0,485.0,631.11,502.09
2016,8,27,16,15,698.5,100.0,3.1,19.5,435.0,576.15,461.6
2016,8,27,16,30,670.0,95.0,3.1,19.0,385.0,521.89,420.41
2016,8,27,16,45,640.0,87.0,3.1,19.0,335.0,464.47,374.71
2016,8,27,17,0,610.0,79.0,3.1,19.0,285.0,408.58,328.79
2016,8,27,17,15,556.0,71.5,3.0,18.0,234.5,344.15,275.58
2016,8,27,17,30,502.0,64.0,2.9,17.0,184.0,284.34,224.41
2016,8,27,17,45,429.5,52.5,2.85,16.5,137.5,218.83,167.36
2016,8,27,18,0,357.0,41.0,2.8,16.0,91.0,160.85,115.97
2016,8,27,18,15,237.0,27.0,2.7,15.5,54.0,96.83,56.36
2016,8,27,18,30,117.0,13.0,2.6,15.0,17.0,34.15,0.0
2016,8,27,18,45,58.5,6.5,2.55,15.0,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,118.0,11.0,1.65,13.5,19.0,10.81,0.0
2016,8,28,6,0,236.0,22.0,1.7,14.0,38.0,17.31,2.79
2016,8,28,6,15,347.5,33.5,1.65,14.5,80.0,25.44,15.98
2016,8,28,6,30,459.0,45.0,1.6,15.0,122.0,33.01,23.35
2016,8,28,6,45,234.0,69.0,1.6,15.5,108.5,62.34,42.81
2016,8,28,7,0,9.0,93.0,1.6,16.0,95.0,87.09,67.56
2016,8,28,7,15,15.0,112.5,1.55,16.0,117.5,107.07,83.96
2016,8,28,7,30,21.0,132.0,1.5,16.0,140.0,127.86,100.84
2016,8,28,7,45,35.0,156.5,1.5,16.5,172.0,153.6,121.14
2016,8,28,8,0,49.0,181.0,1.5,17.0,204.0,183.4,144.58
2016,8,28,8,15,112.0,209.5,1.45,17.5,268.5,234.91,184.36
2016,8,28,8,30,175.0,238.0,1.4,18.0,333.0,295.32,230.93
2016,8,28,8,45,513.5,165.0,1.4,19.0,478.5,397.65,309.33
2016,8,28,9,0,852.0,92.0,1.4,20.0,624.0,536.1,414.1
2016,8,28,9,15,865.5,94.0,1.45,20.0,665.5,588.05,453.72
2016,8,28,9,30,879.0,96.0,1.5,20.0,707.0,639.4,492.5
2016,8,28,9,45,884.0,100.0,1.55,20.5,741.5,686.22,526.0
2016,8,28,10,0,889.0,104.0,1.6,21.0,776.0,731.25,556.27
2016,8,28,10,15,896.5,105.5,1.7,21.5,805.0,773.68,584.02
2016,8,28,10,30,904.0,107.0,1.8,22.0,834.0,814.11,610.13
2016,8,28,10,45,909.0,108.0,1.9,22.5,856.0,849.79,632.82
2016,8,28,11,0,914.0,109.0,2.0,23.0,878.0,882.92,653.7
2016,8,28,11,15,917.5,109.5,2.1,23.0,892.5,911.51,672.79
2016,8,28,11,30,921.0,110.0,2.2,23.0,907.0,937.16,690.02
2016,8,28,11,45,923.0,110.0,2.3,23.5,914.0,957.86,702.71
2016,8,28,12,0,925.0,110.0,2.4,24.0,921.0,975.31,713.36
2016,8,28,12,15,924.5,110.0,2.45,24.0,919.5,987.1,721.33
2016,8,28,12,30,924.0,110.0,2.5,24.0,918.0,995.44,727.23
2016,8,28,12,45,932.5,103.5,2.6,24.0,911.5,1002.04,732.66
2016,8,28,13,0,941.0,97.0,2.7,24.0,905.0,1005.05,735.88
2016,8,28,13,15,937.5,96.0,2.75,24.0,888.0,998.86,732.79
2016,8,28,13,30,934.0,95.0,2.8,24.0,871.0,989.15,727.59
2016,8,28,13,45,928.5,94.0,2.85,24.0,846.5,974.1,718.99
2016,8,28,14,0,923.0,93.0,2.9,24.0,822.0,955.73,708.29
2016,8,28,14,15,915.0,91.5,2.9,23.5,790.5,931.33,694.58
2016,8,28,14,30,907.0,90.0,2.9,23.0,759.0,903.94,678.83
2016,8,28,14,45,897.0,88.0,2.9,23.0,721.0,871.46,658.23
2016,8,28,15,0,887.0,86.0,2.9,23.0,683.0,836.45,635.79
2016,8,28,15,15,873.0,84.0,2.9,22.5,640.0,795.92,610.5
2016,8,28,15,30,859.0,82.0,2.9,22.0,597.0,753.55,583.55
2016,8,28,15,45,840.5,79.5,2.9,21.5,549.5,705.77,552.19
2016,8,28,16,0,822.0,77.0,2.9,21.0,502.0,660.84,522.31
2016,8,28,16,15,796.5,73.5,2.85,20.5,451.5,605.53,482.44
2016,8,28,16,30,771.0,70.0,2.8,20.0,401.0,550.45,440.8
2016,8,28,16,45,736.0,66.0,2.75,19.5,348.5,490.1,393.62
2016,8,28,17,0,701.0,62.0,2.7,19.0,296.0,431.55,346.12
2016,8,28,17,15,649.5,56.5,2.6,18.5,243.5,366.01,291.32
2016,8,28,17,30,598.0,51.0,2.5,18.0,191.0,306.53,239.6
2016,8,28,17,45,515.0,43.5,2.45,17.5,142.0,237.02,179.11
2016,8,28,18,0,432.0,36.0,2.4,17.0,93.0,176.09,124.94
2016,8,28,18,15,295.0,24.0,2.35,16.5,55.0,105.5,57.02
2016,8,28,18,30,158.0,12.0,2.3,16.0,17.0,40.1,0.0
2016,8,28,18,45,79.0,6.0,2.25,15.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,109.5,11.0,2.5,13.5,17.5,10.81,0.0
2016,8,29,6,0,219.0,22.0,2.6,14.0,35.0,17.48,1.49
2016,8,29,6,15,333.5,33.0,2.7,14.5,76.5,25.13,15.61
2016,8,29,6,30,448.0,44.0,2.8,15.0,118.0,32.26,22.64
2016,8,29,6,45,519.0,52.0,2.95,15.5,167.5,50.33,28.1
2016,8,29,7,0,590.0,60.0,3.1,16.0,217.0,94.84,51.5
2016,8,29,7,15,401.5,100.0,3.1,16.5,217.5,139.8,94.23
2016,8,29,7,30,213.0,140.0,3.1,17.0,218.0,165.27,123.82
2016,8,29,7,45,164.0,165.5,3.1,17.5,230.5,191.85,148.09
2016,8,29,8,0,115.0,191.0,3.1,18.0,243.0,210.64,165.01
2016,8,29,8,15,91.0,209.0,3.05,18.5,253.0,228.2,179.47
2016,8,29,8,30,67.0,227.0,3.0,19.0,263.0,241.27,189.69
2016,8,29,8,45,53.5,238.5,3.0,19.5,269.0,250.78,196.64
2016,8,29,9,0,40.0,250.0,3.0,20.0,275.0,258.74,202.09
2016,8,29,9,15,455.5,171.0,2.95,20.0,485.0,424.69,335.38
2016,8,29,9,30,871.0,92.0,2.9,20.0,695.0,629.48,493.55
2016,8,29,9,45,888.5,89.5,2.85,20.5,732.5,677.81,527.95
2016,8,29,10,0,906.0,87.0,2.8,21.0,770.0,725.31,560.04
2016,8,29,10,15,913.5,88.0,2.8,21.5,799.0,767.78,587.78
2016,8,29,10,30,921.0,89.0,2.8,22.0,828.0,808.18,613.71
2016,8,29,10,45,927.0,89.5,2.85,22.5,850.5,844.58,636.9
2016,8,29,11,0,933.0,90.0,2.9,23.0,873.0,878.42,658.17
2016,8,29,11,15,702.0,212.5,2.95,23.0,807.5,832.59,626.43
2016,8,29,11,30,471.0,335.0,3.0,23.0,742.0,767.34,575.31
2016,8,29,11,45,708.0,213.0,3.05,23.0,829.0,873.03,655.01
2016,8,29,12,0,945.0,91.0,3.1,23.0,916.0,972.67,721.39
2016,8,29,12,15,685.0,224.5,3.15,23.0,822.5,887.58,663.73
2016,8,29,12,30,425.0,358.0,3.2,23.0,729.0,784.81,586.74
2016,8,29,12,45,666.5,233.5,3.25,23.5,807.5,892.41,668.19
2016,8,29,13,0,908.0,109.0,3.3,24.0,886.0,984.62,728.55
2016,8,29,13,15,678.0,216.5,3.35,23.5,790.5,887.8,664.9
2016,8,29,13,30,448.0,324.0,3.4,23.0,695.0,778.15,585.75
2016,8,29,13,45,672.5,212.5,3.45,23.0,750.5,869.66,657.27
2016,8,29,14,0,897.0,101.0,3.5,23.0,806.0,938.53,704.82
2016,8,29,14,15,570.0,219.5,3.5,23.0,661.5,765.17,583.78
2016,8,29,14,30,243.0,338.0,3.5,23.0,517.0,573.14,438.3
2016,8,29,14,45,555.0,214.5,3.55,23.0,594.0,718.93,554.86
2016,8,29,15,0,867.0,91.0,3.6,23.0,671.0,823.2,631.75
2016,8,29,15,15,690.0,139.5,3.6,22.5,582.5,716.72,557.61
2016,8,29,15,30,513.0,188.0,3.6,22.0,494.0,607.48,476.93
2016,8,29,15,45,477.5,181.0,3.6,22.0,447.5,555.22,438.63
2016,8,29,16,0,442.0,174.0,3.6,22.0,401.0,504.29,400.3
2016,8,29,16,15,598.0,123.0,3.6,21.5,396.5,532.86,425.81
2016,8,29,16,30,754.0,72.0,3.6,21.0,392.0,540.17,433.58
2016,8,29,16,45,718.5,67.5,3.6,21.0,340.0,479.81,385.07
2016,8,29,17,0,683.0,63.0,3.6,21.0,288.0,421.34,336.82
2016,8,29,17,15,629.5,57.5,3.5,20.0,236.5,357.66,283.91
2016,8,29,17,30,576.0,52.0,3.4,19.0,185.0,296.97,231.62
2016,8,29,17,45,490.0,44.0,3.3,18.5,136.5,227.29,170.99
2016,8,29,18,0,404.0,36.0,3.2,18.0,88.0,166.57,117.08
2016,8,29,18,15,202.0,25.5,3.15,17.5,51.5,83.04,40.64
2016,8,29,18,30,0.0,15.0,3.1,17.0,15.0,14.74,0.0
2016,8,29,18,45,0.0,7.5,3.1,17.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
