Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,10.5,10.5,3.0,14.5,11.0,10.32,0.0
2016,8,30,6,0,21.0,21.0,3.1,15.0,22.0,19.54,0.41
2016,8,30,6,15,63.5,39.0,3.1,15.5,48.5,33.77,22.64
2016,8,30,6,30,106.0,57.0,3.1,16.0,75.0,48.49,36.6
2016,8,30,6,45,124.5,78.5,3.1,16.5,106.0,69.27,50.55
2016,8,30,7,0,143.0,100.0,3.1,17.0,137.0,98.24,71.44
2016,8,30,7,15,154.5,121.5,3.0,17.5,170.0,128.71,95.39
2016,8,30,7,30,166.0,143.0,2.9,18.0,203.0,160.71,121.43
2016,8,30,7,45,482.5,105.0,2.85,19.0,316.0,214.31,155.36
2016,8,30,8,0,799.0,67.0,2.8,20.0,429.0,307.25,225.13
2016,8,30,8,15,822.0,69.5,2.75,20.5,479.0,365.45,275.51
2016,8,30,8,30,845.0,72.0,2.7,21.0,529.0,422.55,323.8
2016,8,30,8,45,864.0,73.0,2.65,21.5,575.5,477.46,368.93
2016,8,30,9,0,883.0,74.0,2.6,22.0,622.0,532.77,412.79
2016,8,30,9,15,895.5,76.0,2.6,22.5,663.0,585.49,453.34
2016,8,30,9,30,908.0,78.0,2.6,23.0,704.0,637.45,492.0
2016,8,30,9,45,915.5,80.0,2.65,24.0,739.0,685.11,525.58
2016,8,30,10,0,923.0,82.0,2.7,25.0,774.0,731.08,555.03
2016,8,30,10,15,929.5,83.0,2.75,25.0,803.0,773.41,583.54
2016,8,30,10,30,936.0,84.0,2.8,25.0,832.0,813.54,610.34
2016,8,30,10,45,942.5,83.5,2.9,25.5,854.0,849.76,633.4
2016,8,30,11,0,949.0,83.0,3.0,26.0,876.0,883.38,654.56
2016,8,30,11,15,951.5,83.5,3.1,26.0,890.0,911.78,673.47
2016,8,30,11,30,954.0,84.0,3.2,26.0,904.0,937.06,690.37
2016,8,30,11,45,956.0,83.5,3.3,26.0,910.5,957.6,704.21
2016,8,30,12,0,958.0,83.0,3.4,26.0,917.0,974.77,715.94
2016,8,30,12,15,957.5,83.0,3.45,26.0,915.5,986.65,723.97
2016,8,30,12,30,957.0,83.0,3.5,26.0,914.0,994.97,729.81
2016,8,30,12,45,951.0,85.5,3.6,26.0,903.5,997.13,732.11
2016,8,30,13,0,945.0,88.0,3.7,26.0,893.0,995.68,732.2
2016,8,30,13,15,941.0,87.0,3.7,26.0,875.5,988.8,728.18
2016,8,30,13,30,937.0,86.0,3.7,26.0,858.0,978.39,721.99
2016,8,30,13,45,933.5,84.0,3.75,26.0,834.0,963.88,713.51
2016,8,30,14,0,930.0,82.0,3.8,26.0,810.0,945.96,702.85
2016,8,30,14,15,922.0,81.0,3.75,25.5,778.5,921.78,688.8
2016,8,30,14,30,914.0,80.0,3.7,25.0,747.0,894.61,672.72
2016,8,30,14,45,905.5,78.0,3.7,25.0,709.5,863.05,652.54
2016,8,30,15,0,897.0,76.0,3.7,25.0,672.0,828.86,630.45
2016,8,30,15,15,883.0,74.0,3.65,24.5,629.0,787.86,604.37
2016,8,30,15,30,869.0,72.0,3.6,24.0,586.0,745.01,576.64
2016,8,30,15,45,852.0,69.5,3.6,24.0,539.0,697.83,544.44
2016,8,30,16,0,835.0,67.0,3.6,24.0,492.0,649.56,510.95
2016,8,30,16,15,810.5,64.5,3.55,23.5,441.5,595.7,472.33
2016,8,30,16,30,786.0,62.0,3.5,23.0,391.0,545.3,433.96
2016,8,30,16,45,751.5,58.5,3.5,22.5,339.0,485.23,386.96
2016,8,30,17,0,717.0,55.0,3.5,22.0,287.0,426.92,339.59
2016,8,30,17,15,665.5,50.0,3.45,21.0,235.0,361.46,285.34
2016,8,30,17,30,614.0,45.0,3.4,20.0,183.0,300.25,232.52
2016,8,30,17,45,527.5,38.5,3.35,19.5,134.5,230.17,171.43
2016,8,30,18,0,441.0,32.0,3.3,19.0,86.0,171.25,118.48
2016,8,30,18,15,220.5,23.0,3.25,18.5,50.0,83.62,35.01
2016,8,30,18,30,0.0,14.0,3.2,18.0,14.0,13.76,0.0
2016,8,30,18,45,0.0,7.0,3.2,18.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,135.0,9.5,2.9,14.5,17.5,9.34,0.0
2016,8,31,6,0,270.0,19.0,3.0,15.0,35.0,14.83,0.0
2016,8,31,6,15,392.0,28.5,3.1,15.0,77.5,21.25,12.11
2016,8,31,6,30,514.0,38.0,3.2,15.0,120.0,27.22,18.18
2016,8,31,6,45,582.5,44.0,3.3,15.5,170.0,45.61,24.21
2016,8,31,7,0,651.0,50.0,3.4,16.0,220.0,91.39,46.66
2016,8,31,7,15,696.0,54.5,3.4,16.5,272.5,140.53,82.05
2016,8,31,7,30,741.0,59.0,3.4,17.0,325.0,194.67,127.03
2016,8,31,7,45,772.5,62.5,3.45,18.0,376.5,249.24,175.03
2016,8,31,8,0,804.0,66.0,3.5,19.0,428.0,306.76,225.72
2016,8,31,8,15,826.0,68.5,3.45,19.5,477.5,364.84,276.64
2016,8,31,8,30,848.0,71.0,3.4,20.0,527.0,421.72,325.33
2016,8,31,8,45,864.5,73.0,3.4,20.5,573.0,476.55,371.06
2016,8,31,9,0,881.0,75.0,3.4,21.0,619.0,531.54,415.39
2016,8,31,9,15,893.5,77.0,3.4,21.0,660.5,584.16,457.36
2016,8,31,9,30,906.0,79.0,3.4,21.0,702.0,636.02,497.61
2016,8,31,9,45,911.0,82.5,3.4,21.5,736.0,683.41,532.47
2016,8,31,10,0,916.0,86.0,3.4,22.0,770.0,728.93,563.33
2016,8,31,10,15,923.0,87.0,3.4,22.5,799.0,771.36,591.21
2016,8,31,10,30,930.0,88.0,3.4,23.0,828.0,811.63,617.22
2016,8,31,10,45,934.5,89.0,3.45,23.5,850.0,847.55,640.18
2016,8,31,11,0,939.0,90.0,3.5,24.0,872.0,880.77,661.12
2016,8,31,11,15,942.0,90.5,3.5,24.0,886.5,909.34,679.81
2016,8,31,11,30,945.0,91.0,3.5,24.0,901.0,934.84,696.43
2016,8,31,11,45,946.5,91.0,3.55,24.0,907.5,955.26,710.0
2016,8,31,12,0,948.0,91.0,3.6,24.0,914.0,972.33,721.45
2016,8,31,12,15,947.5,91.0,3.6,24.0,912.0,984.08,729.14
2016,8,31,12,30,947.0,91.0,3.6,24.0,910.0,992.3,734.64
2016,8,31,12,45,937.5,94.5,3.6,24.5,898.5,992.14,733.28
2016,8,31,13,0,928.0,98.0,3.6,25.0,887.0,988.41,729.77
2016,8,31,13,15,924.0,97.5,3.65,25.0,869.5,982.13,726.48
2016,8,31,13,30,920.0,97.0,3.7,25.0,852.0,972.37,721.01
2016,8,31,13,45,915.5,95.0,3.75,25.0,827.5,957.11,711.98
2016,8,31,14,0,911.0,93.0,3.8,25.0,803.0,938.53,700.81
2016,8,31,14,15,902.5,91.5,3.8,24.5,771.0,913.7,686.5
2016,8,31,14,30,894.0,90.0,3.8,24.0,739.0,885.94,670.16
2016,8,31,14,45,885.0,87.5,3.85,24.0,701.5,853.9,649.72
2016,8,31,15,0,876.0,85.0,3.9,24.0,664.0,819.31,627.37
2016,8,31,15,15,861.5,82.5,3.9,23.5,621.0,778.02,601.03
2016,8,31,15,30,847.0,80.0,3.9,23.0,578.0,734.98,573.04
2016,8,31,15,45,830.0,76.5,3.9,23.0,531.0,687.5,540.25
2016,8,31,16,0,813.0,73.0,3.9,23.0,484.0,642.77,509.02
2016,8,31,16,15,787.0,70.0,3.85,22.5,433.5,588.12,468.8
2016,8,31,16,30,761.0,67.0,3.8,22.0,383.0,533.79,427.21
2016,8,31,16,45,727.0,62.5,3.8,22.0,331.0,474.05,379.33
2016,8,31,17,0,693.0,58.0,3.8,22.0,279.0,416.07,331.27
2016,8,31,17,15,638.5,52.5,3.7,21.0,227.5,350.03,276.33
2016,8,31,17,30,584.0,47.0,3.6,20.0,176.0,290.36,224.62
2016,8,31,17,45,497.5,39.5,3.55,19.5,128.5,221.3,164.4
2016,8,31,18,0,411.0,32.0,3.5,19.0,81.0,161.36,110.6
2016,8,31,18,15,205.5,16.0,3.5,18.5,40.5,70.86,22.08
2016,8,31,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,124.0,9.5,2.35,14.5,16.0,9.34,0.0
2016,9,1,6,0,248.0,19.0,2.4,15.0,32.0,14.97,0.0
2016,9,1,6,15,372.5,29.0,2.35,15.0,74.5,21.85,12.5
2016,9,1,6,30,497.0,39.0,2.3,15.0,117.0,28.25,19.06
2016,9,1,6,45,564.0,46.0,2.3,15.5,166.5,43.48,23.27
2016,9,1,7,0,631.0,53.0,2.3,16.0,216.0,91.64,47.83
2016,9,1,7,15,317.0,86.0,2.15,16.5,168.0,114.63,76.94
2016,9,1,7,30,3.0,119.0,2.0,17.0,120.0,112.66,88.72
2016,9,1,7,45,28.0,148.5,1.9,17.5,161.0,144.62,113.76
2016,9,1,8,0,53.0,178.0,1.8,18.0,202.0,181.65,142.75
2016,9,1,8,15,35.5,185.0,1.75,18.5,201.5,186.45,146.45
2016,9,1,8,30,18.0,192.0,1.7,19.0,201.0,190.36,149.16
2016,9,1,8,45,27.5,218.0,1.65,19.5,234.0,219.71,171.63
2016,9,1,9,0,37.0,244.0,1.6,20.0,267.0,251.6,195.7
2016,9,1,9,15,129.0,279.0,1.65,20.0,366.5,339.92,264.14
2016,9,1,9,30,221.0,314.0,1.7,20.0,466.0,437.45,338.03
2016,9,1,9,45,570.0,201.0,1.75,20.5,619.5,573.62,443.54
2016,9,1,10,0,919.0,88.0,1.8,21.0,773.0,731.77,559.69
2016,9,1,10,15,926.5,89.0,1.9,21.0,802.0,774.66,587.9
2016,9,1,10,30,934.0,90.0,2.0,21.0,831.0,815.43,615.55
2016,9,1,10,45,937.0,92.0,2.1,21.5,853.0,851.25,638.48
2016,9,1,11,0,940.0,94.0,2.2,22.0,875.0,884.28,659.43
2016,9,1,11,15,943.0,94.5,2.35,22.0,889.0,912.86,679.08
2016,9,1,11,30,946.0,95.0,2.5,22.0,903.0,938.35,696.76
2016,9,1,11,45,944.5,97.0,2.65,22.5,908.5,958.12,709.35
2016,9,1,12,0,943.0,99.0,2.8,23.0,914.0,974.46,719.75
2016,9,1,12,15,942.5,99.0,2.8,23.0,912.0,986.14,727.29
2016,9,1,12,30,942.0,99.0,2.8,23.0,910.0,994.3,732.67
2016,9,1,12,45,937.0,100.0,2.85,23.0,899.5,995.71,734.22
2016,9,1,13,0,932.0,101.0,2.9,23.0,889.0,993.55,733.61
2016,9,1,13,15,928.0,100.5,2.85,23.0,871.5,987.2,729.54
2016,9,1,13,30,924.0,100.0,2.8,23.0,854.0,977.36,723.34
2016,9,1,13,45,919.0,98.0,2.75,23.0,829.5,961.54,713.32
2016,9,1,14,0,914.0,96.0,2.7,23.0,805.0,942.4,701.24
2016,9,1,14,15,905.5,94.5,2.75,23.0,773.0,917.47,686.19
2016,9,1,14,30,897.0,93.0,2.8,23.0,741.0,889.61,669.14
2016,9,1,14,45,680.0,164.5,2.85,23.0,640.5,770.62,588.71
2016,9,1,15,0,463.0,236.0,2.9,23.0,540.0,647.73,498.65
2016,9,1,15,15,653.0,160.5,2.9,22.5,558.5,704.92,547.26
2016,9,1,15,30,843.0,85.0,2.9,22.0,577.0,735.15,571.76
2016,9,1,15,45,819.0,83.5,2.95,22.0,528.5,689.16,540.11
2016,9,1,16,0,795.0,82.0,3.0,22.0,480.0,638.39,504.66
2016,9,1,16,15,767.0,78.5,3.0,21.5,429.0,582.65,463.69
2016,9,1,16,30,739.0,75.0,3.0,21.0,378.0,527.43,421.72
2016,9,1,16,45,695.0,71.0,3.0,20.5,325.0,465.66,373.07
2016,9,1,17,0,651.0,67.0,3.0,20.0,272.0,405.07,323.67
2016,9,1,17,15,592.0,60.5,3.0,19.5,220.5,338.27,267.68
2016,9,1,17,30,533.0,54.0,3.0,19.0,169.0,276.66,214.23
2016,9,1,17,45,433.5,45.0,3.0,18.5,121.5,204.52,152.08
2016,9,1,18,0,334.0,36.0,3.0,18.0,74.0,142.82,97.5
2016,9,1,18,15,167.0,18.0,2.95,17.5,37.0,63.39,11.3
2016,9,1,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,70.0,9.0,2.15,13.5,13.0,8.85,0.0
2016,9,2,6,0,140.0,18.0,2.2,14.0,26.0,14.05,0.0
2016,9,2,6,15,256.0,31.5,2.2,14.5,64.0,24.37,14.48
2016,9,2,6,30,372.0,45.0,2.2,15.0,102.0,33.91,23.96
2016,9,2,6,45,446.5,54.5,2.2,15.5,149.5,48.06,29.24
2016,9,2,7,0,521.0,64.0,2.2,16.0,197.0,89.65,50.49
2016,9,2,7,15,572.0,71.0,2.1,16.5,247.5,134.52,82.35
2016,9,2,7,30,623.0,78.0,2.0,17.0,298.0,185.16,123.42
2016,9,2,7,45,660.0,82.5,1.9,18.0,348.0,235.59,166.65
2016,9,2,8,0,697.0,87.0,1.8,19.0,398.0,289.7,213.08
2016,9,2,8,15,723.5,91.5,1.75,19.5,446.5,345.3,260.61
2016,9,2,8,30,750.0,96.0,1.7,20.0,495.0,400.8,306.83
2016,9,2,8,45,630.0,147.0,1.65,21.0,502.5,432.52,332.95
2016,9,2,9,0,510.0,198.0,1.6,22.0,510.0,451.98,347.46
2016,9,2,9,15,666.0,152.0,1.65,22.5,588.5,524.05,402.93
2016,9,2,9,30,822.0,106.0,1.7,23.0,667.0,608.22,466.05
2016,9,2,9,45,855.0,97.5,1.75,23.5,708.0,659.01,502.62
2016,9,2,10,0,888.0,89.0,1.8,24.0,749.0,709.88,537.38
2016,9,2,10,15,700.5,185.5,1.85,24.0,718.5,704.2,530.73
2016,9,2,10,30,513.0,282.0,1.9,24.0,688.0,680.74,510.2
2016,9,2,10,45,710.5,189.0,1.95,24.5,767.5,768.27,575.16
2016,9,2,11,0,908.0,96.0,2.0,25.0,847.0,858.19,633.59
2016,9,2,11,15,911.0,96.5,2.05,25.0,861.0,885.88,651.02
2016,9,2,11,30,914.0,97.0,2.1,25.0,875.0,910.59,667.12
2016,9,2,11,45,915.0,97.5,2.2,25.5,881.0,930.41,679.24
2016,9,2,12,0,916.0,98.0,2.3,26.0,887.0,946.96,689.32
2016,9,2,12,15,916.0,98.0,2.35,26.0,885.5,958.71,697.26
2016,9,2,12,30,916.0,98.0,2.4,26.0,884.0,967.05,703.16
2016,9,2,12,45,898.0,106.5,2.5,26.0,870.0,963.95,702.27
2016,9,2,13,0,880.0,115.0,2.6,26.0,856.0,957.41,699.32
2016,9,2,13,15,875.5,114.5,2.7,26.0,839.0,950.77,696.41
2016,9,2,13,30,871.0,114.0,2.8,26.0,822.0,940.83,691.4
2016,9,2,13,45,868.0,111.0,2.9,26.0,798.5,926.38,683.48
2016,9,2,14,0,865.0,108.0,3.0,26.0,775.0,908.72,673.46
2016,9,2,14,15,856.5,106.0,3.1,25.5,744.0,884.13,660.08
2016,9,2,14,30,848.0,104.0,3.2,25.0,713.0,856.77,644.71
2016,9,2,14,45,838.5,101.0,3.3,25.0,676.0,824.88,624.78
2016,9,2,15,0,829.0,98.0,3.4,25.0,639.0,795.38,606.36
2016,9,2,15,15,813.0,95.5,3.45,24.5,596.5,754.21,580.35
2016,9,2,15,30,797.0,93.0,3.5,24.0,554.0,711.49,552.83
2016,9,2,15,45,778.5,89.0,3.55,24.0,508.0,664.02,520.27
2016,9,2,16,0,760.0,85.0,3.6,24.0,462.0,615.74,485.88
2016,9,2,16,15,730.5,81.0,3.55,23.5,412.0,560.01,444.51
2016,9,2,16,30,701.0,77.0,3.5,23.0,362.0,506.81,403.75
2016,9,2,16,45,660.5,72.0,3.5,22.5,311.0,446.01,355.82
2016,9,2,17,0,620.0,67.0,3.5,22.0,260.0,387.78,308.24
2016,9,2,17,15,559.0,60.5,3.5,21.0,209.5,321.88,253.54
2016,9,2,17,30,498.0,54.0,3.5,20.0,159.0,261.42,201.55
2016,9,2,17,45,400.0,44.5,3.5,19.5,113.0,191.45,141.37
2016,9,2,18,0,302.0,35.0,3.5,19.0,67.0,131.85,88.41
2016,9,2,18,15,151.0,17.5,3.45,18.5,33.5,58.08,0.0
2016,9,2,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,12.0,2.7,12.5,12.0,11.8,0.0
2016,9,3,6,0,0.0,24.0,2.8,13.0,24.0,21.84,0.0
2016,9,3,6,15,178.5,35.5,2.8,13.5,62.5,27.52,16.95
2016,9,3,6,30,357.0,47.0,2.8,14.0,101.0,36.06,25.88
2016,9,3,6,45,428.5,58.0,2.85,14.5,148.0,50.36,32.02
2016,9,3,7,0,500.0,69.0,2.9,15.0,195.0,91.92,53.59
2016,9,3,7,15,552.5,77.0,2.8,15.5,246.0,136.59,85.31
2016,9,3,7,30,605.0,85.0,2.7,16.0,297.0,187.26,126.43
2016,9,3,7,45,637.0,92.5,2.6,17.0,347.0,238.19,170.35
2016,9,3,8,0,669.0,100.0,2.5,18.0,397.0,292.3,217.07
2016,9,3,8,15,696.5,104.5,2.4,18.5,445.5,344.93,262.47
2016,9,3,8,30,724.0,109.0,2.3,19.0,494.0,399.7,308.42
2016,9,3,8,45,742.5,114.0,2.2,19.5,538.5,452.62,351.59
2016,9,3,9,0,761.0,119.0,2.1,20.0,583.0,507.5,394.67
2016,9,3,9,15,776.5,122.0,2.1,20.0,623.5,557.56,433.93
2016,9,3,9,30,792.0,125.0,2.1,20.0,664.0,607.44,472.01
2016,9,3,9,45,834.5,112.5,2.1,20.5,706.5,659.25,510.16
2016,9,3,10,0,877.0,100.0,2.1,21.0,749.0,711.87,547.17
2016,9,3,10,15,884.0,101.5,2.2,21.0,777.0,753.28,575.64
2016,9,3,10,30,891.0,103.0,2.3,21.0,805.0,792.63,602.59
2016,9,3,10,45,894.5,104.5,2.45,21.5,825.5,826.94,625.12
2016,9,3,11,0,898.0,106.0,2.6,22.0,846.0,858.6,645.77
2016,9,3,11,15,901.0,106.5,2.75,22.0,860.0,886.04,664.77
2016,9,3,11,30,904.0,107.0,2.9,22.0,874.0,910.54,681.84
2016,9,3,11,45,905.0,107.5,3.05,22.0,879.5,930.17,695.72
2016,9,3,12,0,906.0,108.0,3.2,22.0,885.0,946.56,707.55
2016,9,3,12,15,905.5,108.0,3.3,22.0,883.5,957.73,715.64
2016,9,3,12,30,905.0,108.0,3.4,22.0,882.0,965.51,721.6
2016,9,3,12,45,890.5,114.5,3.5,22.0,869.0,963.53,721.16
2016,9,3,13,0,876.0,121.0,3.6,22.0,856.0,958.15,718.6
2016,9,3,13,15,872.5,120.0,3.6,22.0,839.5,951.9,714.94
2016,9,3,13,30,869.0,119.0,3.6,22.0,823.0,942.35,709.18
2016,9,3,13,45,867.5,115.5,3.65,22.0,799.5,928.72,701.07
2016,9,3,14,0,866.0,112.0,3.7,22.0,776.0,911.85,690.84
2016,9,3,14,15,857.5,110.5,3.7,21.5,745.5,887.75,676.71
2016,9,3,14,30,849.0,109.0,3.7,21.0,715.0,866.07,664.26
2016,9,3,14,45,841.0,105.0,3.7,21.0,678.5,834.12,643.26
2016,9,3,15,0,833.0,101.0,3.7,21.0,642.0,799.67,620.43
2016,9,3,15,15,817.5,98.5,3.75,20.5,599.5,758.73,594.09
2016,9,3,15,30,802.0,96.0,3.8,20.0,557.0,716.2,566.16
2016,9,3,15,45,780.0,93.0,3.85,20.0,509.5,667.15,531.8
2016,9,3,16,0,758.0,90.0,3.9,20.0,462.0,617.54,495.39
2016,9,3,16,15,728.5,86.0,3.95,19.5,412.0,563.88,454.99
2016,9,3,16,30,699.0,82.0,4.0,19.0,362.0,509.1,412.41
2016,9,3,16,45,650.5,77.5,4.05,18.5,309.5,444.76,360.74
2016,9,3,17,0,602.0,73.0,4.1,18.0,257.0,383.73,310.01
2016,9,3,17,15,538.5,65.5,4.0,17.5,206.5,316.62,252.75
2016,9,3,17,30,475.0,58.0,3.9,17.0,156.0,255.2,198.79
2016,9,3,17,45,365.0,47.5,3.85,16.5,109.5,181.71,135.37
2016,9,3,18,0,255.0,37.0,3.8,16.0,63.0,120.61,80.71
2016,9,3,18,15,127.5,18.5,3.75,15.5,31.5,52.32,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,8.5,2.75,11.5,10.0,8.36,0.0
2016,9,4,6,0,72.0,17.0,2.8,12.0,20.0,14.42,0.0
2016,9,4,6,15,176.5,35.0,2.8,12.5,57.5,27.18,16.53
2016,9,4,6,30,281.0,53.0,2.8,13.0,95.0,40.41,29.75
2016,9,4,6,45,368.0,65.0,2.8,13.5,142.5,54.34,36.63
2016,9,4,7,0,455.0,77.0,2.8,14.0,190.0,94.68,57.96
2016,9,4,7,15,510.5,86.0,2.65,14.5,241.0,138.72,89.25
2016,9,4,7,30,566.0,95.0,2.5,15.0,292.0,188.37,129.26
2016,9,4,7,45,615.0,99.5,2.45,16.0,344.5,238.42,171.7
2016,9,4,8,0,664.0,104.0,2.4,17.0,397.0,293.61,218.83
2016,9,4,8,15,693.0,109.0,2.3,17.5,446.0,346.97,264.84
2016,9,4,8,30,722.0,114.0,2.2,18.0,495.0,402.64,311.53
2016,9,4,8,45,750.5,115.5,2.1,18.5,542.5,456.78,355.68
2016,9,4,9,0,779.0,117.0,2.0,19.0,590.0,513.81,400.5
2016,9,4,9,15,795.0,119.5,1.95,19.0,631.0,564.51,440.11
2016,9,4,9,30,811.0,122.0,1.9,19.0,672.0,615.01,478.42
2016,9,4,9,45,843.5,114.5,1.9,19.5,712.0,665.96,515.68
2016,9,4,10,0,876.0,107.0,1.9,20.0,752.0,716.82,551.46
2016,9,4,10,15,884.0,108.5,1.95,20.5,781.0,758.93,578.94
2016,9,4,10,30,892.0,110.0,2.0,21.0,810.0,799.05,604.78
2016,9,4,10,45,897.5,110.5,2.05,21.5,831.5,833.99,626.82
2016,9,4,11,0,903.0,111.0,2.1,22.0,853.0,866.39,647.01
2016,9,4,11,15,906.5,112.0,2.2,22.0,867.0,894.88,666.22
2016,9,4,11,30,910.0,113.0,2.3,22.0,881.0,920.43,683.54
2016,9,4,11,45,690.0,223.5,2.4,22.5,808.5,861.22,642.95
2016,9,4,12,0,470.0,334.0,2.5,23.0,736.0,784.09,584.18
2016,9,4,12,15,691.5,223.0,2.6,23.0,813.0,885.38,660.67
2016,9,4,12,30,913.0,112.0,2.7,23.0,890.0,975.4,720.71
2016,9,4,12,45,914.5,109.5,2.8,23.5,881.0,978.97,721.95
2016,9,4,13,0,916.0,107.0,2.9,24.0,872.0,979.03,721.81
2016,9,4,13,15,912.0,106.5,2.95,24.0,854.5,972.56,718.48
2016,9,4,13,30,908.0,106.0,3.0,24.0,837.0,962.65,713.05
2016,9,4,13,45,901.0,105.0,3.1,24.0,811.5,946.07,703.67
2016,9,4,14,0,894.0,104.0,3.2,24.0,786.0,926.31,692.19
2016,9,4,14,15,885.0,102.5,3.2,23.5,754.0,901.15,677.72
2016,9,4,14,30,876.0,101.0,3.2,23.0,722.0,873.16,661.27
2016,9,4,14,45,864.0,99.0,3.25,23.0,683.5,839.44,639.77
2016,9,4,15,0,852.0,97.0,3.3,23.0,645.0,808.17,619.86
2016,9,4,15,15,835.5,94.5,3.3,22.5,601.5,765.81,592.76
2016,9,4,15,30,819.0,92.0,3.3,22.0,558.0,721.88,564.14
2016,9,4,15,45,796.5,89.0,3.3,22.0,510.0,671.84,529.47
2016,9,4,16,0,774.0,86.0,3.3,22.0,462.0,621.26,492.85
2016,9,4,16,15,743.5,82.0,3.35,21.5,411.0,564.34,450.62
2016,9,4,16,30,713.0,78.0,3.4,21.0,360.0,510.19,409.0
2016,9,4,16,45,667.0,73.0,3.5,20.5,307.5,446.08,358.18
2016,9,4,17,0,621.0,68.0,3.6,20.0,255.0,385.05,307.95
2016,9,4,17,15,557.5,61.0,3.6,19.0,204.0,317.8,251.5
2016,9,4,17,30,494.0,54.0,3.6,18.0,153.0,256.24,198.01
2016,9,4,17,45,388.5,43.5,3.6,17.5,107.0,183.7,135.32
2016,9,4,18,0,283.0,33.0,3.6,17.0,61.0,122.46,79.31
2016,9,4,18,15,141.5,16.5,3.45,16.5,30.5,52.58,0.0
2016,9,4,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,72.5,8.0,1.05,12.5,11.0,7.86,0.0
2016,9,5,6,0,145.0,16.0,1.0,13.0,22.0,12.58,0.0
2016,9,5,6,15,270.5,29.0,1.0,13.5,61.0,22.47,12.44
2016,9,5,6,30,396.0,42.0,1.0,14.0,100.0,31.66,22.01
2016,9,5,6,45,477.0,50.5,1.0,15.0,148.5,42.77,26.17
2016,9,5,7,0,558.0,59.0,1.0,16.0,197.0,85.42,46.17
2016,9,5,7,15,609.5,65.5,0.9,16.5,248.5,131.89,78.39
2016,9,5,7,30,661.0,72.0,0.8,17.0,300.0,184.14,120.26
2016,9,5,7,45,698.5,76.5,0.75,18.0,351.5,236.74,164.86
2016,9,5,8,0,736.0,81.0,0.7,19.0,403.0,294.92,214.0
2016,9,5,8,15,761.5,84.5,0.65,19.5,452.5,349.19,259.84
2016,9,5,8,30,787.0,88.0,0.6,20.0,502.0,405.26,305.62
2016,9,5,8,45,807.0,91.0,0.6,20.5,547.5,459.83,348.96
2016,9,5,9,0,827.0,94.0,0.6,21.0,593.0,515.05,391.17
2016,9,5,9,15,841.0,96.0,0.65,21.5,634.0,566.3,429.49
2016,9,5,9,30,855.0,98.0,0.7,22.0,675.0,617.41,466.5
2016,9,5,9,45,872.5,97.0,0.8,23.0,712.0,666.3,500.59
2016,9,5,10,0,890.0,96.0,0.9,24.0,749.0,714.38,532.36
2016,9,5,10,15,897.5,97.0,1.05,24.0,778.0,756.05,560.8
2016,9,5,10,30,905.0,98.0,1.2,24.0,807.0,795.66,587.78
2016,9,5,10,45,909.0,100.0,1.35,24.5,828.0,831.2,610.81
2016,9,5,11,0,913.0,102.0,1.5,25.0,849.0,864.1,632.0
2016,9,5,11,15,916.5,102.5,1.65,25.0,863.0,892.23,651.27
2016,9,5,11,30,920.0,103.0,1.8,25.0,877.0,917.37,668.67
2016,9,5,11,45,919.0,104.5,1.95,25.5,882.5,936.4,680.84
2016,9,5,12,0,918.0,106.0,2.1,26.0,888.0,952.08,690.93
2016,9,5,12,15,917.5,106.0,2.2,26.0,886.0,963.24,699.03
2016,9,5,12,30,917.0,106.0,2.3,26.0,884.0,970.96,705.06
2016,9,5,12,45,900.5,113.5,2.4,26.0,870.0,968.15,704.42
2016,9,5,13,0,884.0,121.0,2.5,26.0,856.0,961.88,701.72
2016,9,5,13,15,879.0,120.0,2.55,26.0,838.0,954.06,697.66
2016,9,5,13,30,874.0,119.0,2.6,26.0,820.0,942.93,691.55
2016,9,5,13,45,867.0,117.5,2.7,26.0,795.0,926.2,682.26
2016,9,5,14,0,860.0,116.0,2.8,26.0,770.0,906.39,670.95
2016,9,5,14,15,850.5,114.5,2.8,25.5,737.5,886.79,660.35
2016,9,5,14,30,841.0,113.0,2.8,25.0,705.0,859.02,644.18
2016,9,5,14,45,829.0,110.0,2.85,25.0,667.5,824.93,622.71
2016,9,5,15,0,817.0,107.0,2.9,25.0,630.0,788.61,599.51
2016,9,5,15,15,800.0,104.0,2.85,24.5,586.5,746.38,572.5
2016,9,5,15,30,783.0,101.0,2.8,24.0,543.0,702.71,544.06
2016,9,5,15,45,763.5,96.0,2.8,24.0,496.5,653.89,510.6
2016,9,5,16,0,744.0,91.0,2.8,24.0,450.0,604.38,474.63
2016,9,5,16,15,713.0,86.5,2.7,23.5,399.5,550.03,434.25
2016,9,5,16,30,682.0,82.0,2.6,23.0,349.0,494.6,391.85
2016,9,5,16,45,641.0,75.5,2.55,22.5,298.0,432.96,343.38
2016,9,5,17,0,600.0,69.0,2.5,22.0,247.0,373.99,295.28
2016,9,5,17,15,536.0,61.0,2.45,21.0,196.5,306.66,239.54
2016,9,5,17,30,472.0,53.0,2.4,20.0,146.0,245.17,186.87
2016,9,5,17,45,371.5,42.0,2.35,19.0,101.0,175.28,127.3
2016,9,5,18,0,271.0,31.0,2.3,18.0,56.0,116.31,72.47
2016,9,5,18,15,135.5,15.5,2.3,17.5,28.0,42.84,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,75.0,7.5,0.9,14.5,10.5,7.37,0.0
2016,9,6,6,0,150.0,15.0,0.8,15.0,21.0,14.74,0.0
2016,9,6,6,15,277.0,27.5,0.7,15.5,59.5,21.19,11.05
2016,9,6,6,30,404.0,40.0,0.6,16.0,98.0,29.96,20.32
2016,9,6,6,45,481.0,49.0,0.55,16.5,146.0,40.73,24.84
2016,9,6,7,0,558.0,58.0,0.5,17.0,194.0,83.68,44.74
2016,9,6,7,15,610.0,64.0,0.5,17.5,245.0,129.71,76.17
2016,9,6,7,30,662.0,70.0,0.5,18.0,296.0,181.57,117.35
2016,9,6,7,45,696.5,75.0,0.5,19.0,347.0,233.9,161.52
2016,9,6,8,0,731.0,80.0,0.5,20.0,398.0,291.46,209.97
2016,9,6,8,15,757.5,83.5,0.55,21.0,447.5,345.77,255.36
2016,9,6,8,30,784.0,87.0,0.6,22.0,497.0,402.0,300.85
2016,9,6,8,45,801.5,90.5,0.7,23.0,542.0,455.71,343.28
2016,9,6,9,0,819.0,94.0,0.8,24.0,587.0,509.83,384.47
2016,9,6,9,15,834.0,96.5,0.8,24.5,628.0,561.7,422.66
2016,9,6,9,30,849.0,99.0,0.8,25.0,669.0,613.52,459.44
2016,9,6,9,45,858.0,101.5,0.8,26.0,703.5,660.02,490.38
2016,9,6,10,0,867.0,104.0,0.8,27.0,738.0,705.07,518.92
2016,9,6,10,15,875.0,105.5,0.85,27.0,766.5,746.73,545.84
2016,9,6,10,30,883.0,107.0,0.9,27.0,795.0,786.42,571.29
2016,9,6,10,45,888.5,108.0,1.0,27.5,816.5,821.44,593.1
2016,9,6,11,0,894.0,109.0,1.1,28.0,838.0,853.96,613.2
2016,9,6,11,15,897.5,110.0,1.25,28.0,852.0,882.09,632.38
2016,9,6,11,30,901.0,111.0,1.4,28.0,866.0,907.3,649.76
2016,9,6,11,45,902.5,111.0,1.6,28.5,872.0,926.64,662.78
2016,9,6,12,0,904.0,111.0,1.8,29.0,878.0,942.76,673.76
2016,9,6,12,15,904.0,111.0,1.9,29.0,876.5,954.19,682.0
2016,9,6,12,30,904.0,111.0,2.0,29.0,875.0,962.22,688.23
2016,9,6,12,45,897.0,113.5,2.15,29.0,863.5,962.93,690.48
2016,9,6,13,0,890.0,116.0,2.3,29.0,852.0,960.22,690.66
2016,9,6,13,15,885.5,115.0,2.35,29.0,834.5,952.74,686.9
2016,9,6,13,30,881.0,114.0,2.4,29.0,817.0,941.93,681.13
2016,9,6,13,45,876.5,111.5,2.5,29.0,792.5,926.23,672.73
2016,9,6,14,0,872.0,109.0,2.6,29.0,768.0,907.35,662.27
2016,9,6,14,15,862.5,107.5,2.6,28.5,736.0,882.06,648.11
2016,9,6,14,30,853.0,106.0,2.6,28.0,704.0,854.05,632.09
2016,9,6,14,45,843.0,102.5,2.6,28.0,666.5,825.82,614.59
2016,9,6,15,0,833.0,99.0,2.6,28.0,629.0,790.08,591.88
2016,9,6,15,15,816.0,96.5,2.55,27.5,585.5,747.88,565.36
2016,9,6,15,30,799.0,94.0,2.5,27.0,542.0,704.21,537.43
2016,9,6,15,45,779.5,89.5,2.5,27.0,495.0,655.34,504.51
2016,9,6,16,0,760.0,85.0,2.5,27.0,448.0,605.74,469.23
2016,9,6,16,15,729.0,81.0,2.45,26.5,397.0,549.2,428.01
2016,9,6,16,30,698.0,77.0,2.4,26.0,346.0,495.57,387.55
2016,9,6,16,45,657.5,70.5,2.35,25.5,295.0,433.54,339.32
2016,9,6,17,0,617.0,64.0,2.3,25.0,244.0,374.13,291.37
2016,9,6,17,15,552.0,57.0,2.15,24.0,193.5,306.9,236.11
2016,9,6,17,30,487.0,50.0,2.0,23.0,143.0,245.6,184.02
2016,9,6,17,45,384.5,39.0,1.9,22.0,98.0,174.72,124.29
2016,9,6,18,0,282.0,28.0,1.8,21.0,53.0,114.94,67.41
2016,9,6,18,15,141.0,14.0,1.75,20.5,26.5,41.94,0.0
2016,9,6,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,5,45,68.5,7.0,1.1,17.5,9.5,0.0,0.0
2016,9,7,6,0,137.0,14.0,1.1,18.0,19.0,13.76,0.0
2016,9,7,6,15,261.5,27.0,1.15,18.5,57.0,20.87,10.31
2016,9,7,6,30,386.0,40.0,1.2,19.0,95.0,30.14,20.11
2016,9,7,6,45,466.0,49.5,1.3,20.0,143.0,40.29,29.33
2016,9,7,7,0,546.0,59.0,1.4,21.0,191.0,82.92,44.04
2016,9,7,7,15,598.0,65.5,1.45,21.5,242.0,128.64,74.83
2016,9,7,7,30,650.0,72.0,1.5,22.0,293.0,180.22,115.42
2016,9,7,7,45,687.0,77.0,1.55,22.5,344.0,232.44,159.58
2016,9,7,8,0,724.0,82.0,1.6,23.0,395.0,290.25,208.72
2016,9,7,8,15,750.0,86.0,1.55,23.5,444.0,344.45,254.65
2016,9,7,8,30,776.0,90.0,1.5,24.0,493.0,400.53,300.77
2016,9,7,8,45,796.0,93.0,1.45,25.0,538.5,454.48,343.17
2016,9,7,9,0,816.0,96.0,1.4,26.0,584.0,509.1,384.3
2016,9,7,9,15,830.5,98.5,1.3,26.5,624.5,560.53,421.98
2016,9,7,9,30,845.0,101.0,1.2,27.0,665.0,611.52,457.81
2016,9,7,9,45,855.5,103.0,1.15,28.0,700.0,658.59,488.96
2016,9,7,10,0,866.0,105.0,1.1,29.0,735.0,704.05,517.57
2016,9,7,10,15,874.0,106.0,1.0,29.5,763.5,745.13,541.37
2016,9,7,10,30,882.0,107.0,0.9,30.0,792.0,784.24,563.26
2016,9,7,10,45,888.0,108.0,0.85,30.5,813.5,819.58,582.89
2016,9,7,11,0,894.0,109.0,0.8,31.0,835.0,852.44,600.63
2016,9,7,11,15,897.5,110.0,0.85,31.0,848.5,880.51,618.05
2016,9,7,11,30,901.0,111.0,0.9,31.0,862.0,905.65,633.73
2016,9,7,11,45,903.0,110.5,1.0,31.5,868.0,924.86,645.37
2016,9,7,12,0,905.0,110.0,1.1,32.0,874.0,940.85,655.13
2016,9,7,12,15,904.5,110.5,1.25,32.0,872.5,952.28,664.28
2016,9,7,12,30,904.0,111.0,1.4,32.0,871.0,960.3,671.42
2016,9,7,12,45,877.0,123.5,1.55,32.0,853.5,952.84,669.05
2016,9,7,13,0,850.0,136.0,1.7,32.0,836.0,947.59,668.16
2016,9,7,13,15,845.0,135.0,1.8,32.0,818.5,939.96,665.14
2016,9,7,13,30,840.0,134.0,1.9,32.0,801.0,929.08,660.13
2016,9,7,13,45,831.5,133.0,2.0,32.0,775.5,911.86,651.12
2016,9,7,14,0,823.0,132.0,2.1,32.0,750.0,891.68,640.22
2016,9,7,14,15,812.0,130.0,2.15,31.5,718.0,865.39,626.13
2016,9,7,14,30,801.0,128.0,2.2,31.0,686.0,836.53,610.25
2016,9,7,14,45,785.5,125.5,2.3,31.0,647.5,801.02,588.9
2016,9,7,15,0,770.0,123.0,2.4,31.0,609.0,763.58,565.97
2016,9,7,15,15,751.0,119.5,2.4,30.5,566.0,723.5,541.38
2016,9,7,15,30,732.0,116.0,2.4,30.0,523.0,679.5,513.62
2016,9,7,15,45,705.0,111.5,2.45,29.5,475.5,627.94,479.04
2016,9,7,16,0,678.0,107.0,2.5,29.0,428.0,576.43,443.21
2016,9,7,16,15,643.0,101.0,2.45,28.0,378.0,518.76,402.12
2016,9,7,16,30,608.0,95.0,2.4,27.0,328.0,462.55,360.62
2016,9,7,16,45,559.5,87.5,2.4,26.5,277.0,399.53,311.8
2016,9,7,17,0,511.0,80.0,2.4,26.0,226.0,340.0,264.04
2016,9,7,17,15,440.5,69.5,2.2,25.0,177.0,272.06,208.65
2016,9,7,17,30,370.0,59.0,2.0,24.0,128.0,210.15,156.88
2016,9,7,17,45,268.5,44.5,1.85,23.0,86.0,143.1,101.18
2016,9,7,18,0,167.0,30.0,1.7,22.0,44.0,86.06,47.22
2016,9,7,18,15,83.5,15.0,1.6,21.5,22.0,31.11,0.0
2016,9,7,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,7.5,1.3,14.5,7.5,0.0,0.0
2016,9,8,6,0,0.0,15.0,1.3,15.0,15.0,14.74,0.0
2016,9,8,6,15,142.0,30.5,1.35,15.5,50.0,23.73,12.29
2016,9,8,6,30,284.0,46.0,1.4,16.0,85.0,35.06,24.57
2016,9,8,6,45,366.0,58.0,1.45,16.5,131.0,46.14,34.87
2016,9,8,7,0,448.0,70.0,1.5,17.0,177.0,85.87,50.88
2016,9,8,7,15,224.0,80.5,1.5,17.5,134.0,98.15,67.01
2016,9,8,7,30,0.0,91.0,1.5,18.0,91.0,86.79,67.14
2016,9,8,7,45,12.0,125.0,1.5,18.5,130.0,121.31,94.88
2016,9,8,8,0,24.0,159.0,1.5,19.0,169.0,157.43,123.46
2016,9,8,8,15,176.0,180.5,1.5,19.5,270.5,230.1,178.51
2016,9,8,8,30,328.0,202.0,1.5,20.0,372.0,321.56,248.7
2016,9,8,8,45,225.0,234.0,1.55,20.5,356.0,324.08,251.33
2016,9,8,9,0,122.0,266.0,1.6,21.0,340.0,315.07,243.98
2016,9,8,9,15,242.5,270.0,1.6,21.5,428.0,394.34,304.59
2016,9,8,9,30,363.0,274.0,1.6,22.0,516.0,484.43,371.76
2016,9,8,9,45,584.0,202.5,1.65,22.5,615.5,579.26,443.54
2016,9,8,10,0,805.0,131.0,1.7,23.0,715.0,687.3,523.21
2016,9,8,10,15,814.0,133.0,1.75,23.0,743.0,728.35,551.41
2016,9,8,10,30,823.0,135.0,1.8,23.0,771.0,767.69,577.76
2016,9,8,10,45,830.5,136.0,1.85,23.5,792.5,802.91,600.0
2016,9,8,11,0,838.0,137.0,1.9,24.0,814.0,835.91,620.58
2016,9,8,11,15,842.0,137.5,1.95,24.0,828.0,863.02,638.36
2016,9,8,11,30,846.0,138.0,2.0,24.0,842.0,887.39,654.38
2016,9,8,11,45,849.0,137.5,2.05,24.5,848.0,906.96,666.01
2016,9,8,12,0,852.0,137.0,2.1,25.0,854.0,923.49,675.73
2016,9,8,12,15,851.5,137.0,2.15,25.0,851.5,934.21,683.08
2016,9,8,12,30,851.0,137.0,2.2,25.0,849.0,941.67,688.49
2016,9,8,12,45,842.0,139.5,2.25,25.0,837.0,940.6,688.48
2016,9,8,13,0,833.0,142.0,2.3,25.0,825.0,936.23,686.52
2016,9,8,13,15,827.5,141.0,2.3,25.0,807.5,928.16,681.8
2016,9,8,13,30,822.0,140.0,2.3,25.0,790.0,916.91,675.14
2016,9,8,13,45,818.0,136.5,2.35,25.0,765.5,901.23,666.12
2016,9,8,14,0,814.0,133.0,2.4,25.0,741.0,882.5,655.14
2016,9,8,14,15,803.0,131.0,2.4,24.5,709.0,856.33,640.03
2016,9,8,14,30,792.0,129.0,2.4,24.0,677.0,827.62,623.15
2016,9,8,14,45,781.5,124.0,2.45,24.0,640.0,793.72,601.72
2016,9,8,15,0,771.0,119.0,2.5,24.0,603.0,757.64,578.58
2016,9,8,15,15,751.5,115.5,2.5,23.5,559.5,716.99,552.7
2016,9,8,15,30,732.0,112.0,2.5,23.0,516.0,672.61,523.71
2016,9,8,15,45,711.5,106.0,2.55,23.0,469.5,623.88,489.22
2016,9,8,16,0,691.0,100.0,2.6,23.0,423.0,574.71,453.19
2016,9,8,16,15,656.5,94.5,2.55,22.5,373.5,517.44,410.38
2016,9,8,16,30,622.0,89.0,2.5,22.0,324.0,461.59,367.31
2016,9,8,16,45,579.5,81.0,2.5,21.5,274.0,400.62,318.91
2016,9,8,17,0,537.0,73.0,2.5,21.0,224.0,342.59,271.12
2016,9,8,17,15,468.5,63.5,2.45,20.0,175.0,275.55,215.16
2016,9,8,17,30,400.0,54.0,2.4,19.0,126.0,214.91,163.04
2016,9,8,17,45,299.0,40.5,2.35,18.5,84.0,146.68,104.58
2016,9,8,18,0,198.0,27.0,2.3,18.0,42.0,88.54,44.63
2016,9,8,18,15,99.0,13.5,2.35,17.5,21.0,32.31,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
