Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,40.0,6.5,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,80.0,13.0,1.5,14.0,15.0,12.78,0.0
2016,9,9,6,15,203.5,28.0,1.5,14.5,51.0,21.73,10.41
2016,9,9,6,30,327.0,43.0,1.5,15.0,87.0,33.45,23.23
2016,9,9,6,45,413.5,53.0,1.5,15.5,134.0,41.83,31.2
2016,9,9,7,0,500.0,63.0,1.5,16.0,181.0,82.02,46.27
2016,9,9,7,15,250.0,66.5,1.4,16.5,125.5,86.02,56.03
2016,9,9,7,30,0.0,70.0,1.3,17.0,70.0,67.51,51.35
2016,9,9,7,45,0.0,91.5,1.2,17.5,91.5,87.81,68.05
2016,9,9,8,0,0.0,113.0,1.1,18.0,113.0,108.22,84.46
2016,9,9,8,15,0.0,128.5,1.05,18.5,128.5,123.15,96.11
2016,9,9,8,30,0.0,144.0,1.0,19.0,144.0,138.14,107.63
2016,9,9,8,45,3.0,165.0,0.95,20.0,166.5,159.75,123.99
2016,9,9,9,0,6.0,186.0,0.9,21.0,189.0,181.78,140.36
2016,9,9,9,15,11.5,210.0,0.9,21.5,217.5,208.45,160.4
2016,9,9,9,30,17.0,234.0,0.9,22.0,246.0,235.78,180.64
2016,9,9,9,45,31.0,268.5,0.95,22.5,290.5,280.3,213.81
2016,9,9,10,0,45.0,303.0,1.0,23.0,335.0,325.91,247.13
2016,9,9,10,15,165.0,328.5,1.05,23.5,454.5,443.49,334.82
2016,9,9,10,30,285.0,354.0,1.1,24.0,574.0,570.92,425.75
2016,9,9,10,45,587.0,232.5,1.2,25.0,700.5,706.42,524.43
2016,9,9,11,0,889.0,111.0,1.3,26.0,827.0,847.21,618.01
2016,9,9,11,15,892.5,111.5,1.4,26.0,840.5,874.53,634.92
2016,9,9,11,30,896.0,112.0,1.5,26.0,854.0,898.92,651.27
2016,9,9,11,45,684.0,217.5,1.65,26.5,786.5,843.77,615.4
2016,9,9,12,0,472.0,323.0,1.8,27.0,719.0,770.91,562.05
2016,9,9,12,15,686.5,217.0,1.9,27.0,790.5,868.02,633.81
2016,9,9,12,30,901.0,111.0,2.0,27.0,862.0,953.55,689.5
2016,9,9,12,45,881.0,120.0,2.1,27.0,847.0,948.88,686.95
2016,9,9,13,0,861.0,129.0,2.2,27.0,832.0,940.82,683.22
2016,9,9,13,15,856.0,128.0,2.25,26.5,813.5,932.86,680.51
2016,9,9,13,30,851.0,127.0,2.3,26.0,795.0,927.31,679.44
2016,9,9,13,45,845.5,124.5,2.4,26.0,770.0,910.9,670.42
2016,9,9,14,0,840.0,122.0,2.5,26.0,745.0,891.4,659.42
2016,9,9,14,15,829.0,120.0,2.55,25.5,713.0,864.67,644.42
2016,9,9,14,30,818.0,118.0,2.6,25.0,681.0,835.34,627.55
2016,9,9,14,45,805.5,114.5,2.65,25.0,643.0,800.7,605.64
2016,9,9,15,0,793.0,111.0,2.7,25.0,605.0,763.93,582.05
2016,9,9,15,15,774.0,108.0,2.7,24.5,561.5,720.84,554.52
2016,9,9,15,30,755.0,105.0,2.7,24.0,518.0,676.53,525.63
2016,9,9,15,45,731.5,100.0,2.75,23.5,470.5,628.41,492.77
2016,9,9,16,0,708.0,95.0,2.8,23.0,423.0,577.63,456.28
2016,9,9,16,15,673.5,90.0,2.85,22.0,373.0,520.29,414.31
2016,9,9,16,30,639.0,85.0,2.9,21.0,323.0,464.33,371.73
2016,9,9,16,45,591.0,78.0,2.95,20.5,272.0,400.99,321.01
2016,9,9,17,0,543.0,71.0,3.0,20.0,221.0,341.11,271.26
2016,9,9,17,15,470.5,62.0,2.95,19.0,172.0,272.93,213.83
2016,9,9,17,30,398.0,53.0,2.9,18.0,123.0,211.54,160.69
2016,9,9,17,45,287.5,39.5,2.9,17.5,81.0,141.16,100.22
2016,9,9,18,0,177.0,26.0,2.9,17.0,39.0,80.71,34.88
2016,9,9,18,15,88.5,13.0,2.8,16.5,19.5,29.46,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,25.0,5.5,2.05,12.5,6.5,0.0,0.0
2016,9,10,6,0,50.0,11.0,2.1,13.0,13.0,10.81,0.0
2016,9,10,6,15,163.0,27.5,2.15,13.5,46.5,21.38,9.67
2016,9,10,6,30,276.0,44.0,2.2,14.0,80.0,33.6,23.39
2016,9,10,6,45,358.0,56.5,2.25,14.5,125.5,43.65,32.89
2016,9,10,7,0,440.0,69.0,2.3,15.0,171.0,83.19,49.72
2016,9,10,7,15,220.0,75.0,2.25,15.5,126.0,92.29,62.87
2016,9,10,7,30,0.0,81.0,2.2,16.0,81.0,77.63,60.06
2016,9,10,7,45,0.0,100.5,2.2,16.5,100.5,96.1,75.26
2016,9,10,8,0,0.0,120.0,2.2,17.0,120.0,114.68,90.24
2016,9,10,8,15,6.0,148.5,2.1,17.5,151.5,143.81,113.46
2016,9,10,8,30,12.0,177.0,2.0,18.0,183.0,173.78,136.98
2016,9,10,8,45,18.5,199.5,1.95,19.0,210.5,199.2,156.25
2016,9,10,9,0,25.0,222.0,1.9,20.0,238.0,225.38,175.82
2016,9,10,9,15,36.5,248.5,1.9,20.5,272.5,258.85,201.17
2016,9,10,9,30,48.0,275.0,1.9,21.0,307.0,294.04,227.48
2016,9,10,9,45,134.0,305.5,1.95,21.5,400.5,383.67,295.94
2016,9,10,10,0,220.0,336.0,2.0,22.0,494.0,479.71,367.27
2016,9,10,10,15,517.5,235.0,2.05,22.0,626.5,611.61,469.29
2016,9,10,10,30,815.0,134.0,2.1,22.0,759.0,757.92,576.84
2016,9,10,10,45,821.0,135.5,2.2,22.5,780.0,792.08,598.07
2016,9,10,11,0,827.0,137.0,2.3,23.0,801.0,823.96,618.59
2016,9,10,11,15,831.0,138.0,2.35,23.0,814.0,851.17,636.72
2016,9,10,11,30,835.0,139.0,2.4,23.0,827.0,875.68,653.07
2016,9,10,11,45,836.0,139.5,2.45,23.5,832.5,894.18,664.15
2016,9,10,12,0,837.0,140.0,2.5,24.0,838.0,909.63,673.3
2016,9,10,12,15,836.5,140.0,2.55,24.0,835.5,920.05,680.53
2016,9,10,12,30,836.0,140.0,2.6,24.0,833.0,927.27,685.8
2016,9,10,12,45,824.0,144.0,2.65,24.0,820.0,924.86,684.82
2016,9,10,13,0,812.0,148.0,2.7,24.0,807.0,919.21,681.9
2016,9,10,13,15,806.0,147.0,2.7,24.0,789.0,910.65,676.77
2016,9,10,13,30,800.0,146.0,2.7,24.0,771.0,898.99,669.7
2016,9,10,13,45,792.5,143.5,2.75,24.0,746.0,881.37,659.11
2016,9,10,14,0,785.0,141.0,2.8,24.0,721.0,860.88,646.64
2016,9,10,14,15,773.5,138.5,2.8,23.5,689.0,834.18,630.82
2016,9,10,14,30,762.0,136.0,2.8,23.0,657.0,805.07,613.25
2016,9,10,14,45,747.0,132.5,2.85,23.0,619.0,772.93,592.55
2016,9,10,15,0,732.0,129.0,2.9,23.0,581.0,735.87,568.17
2016,9,10,15,15,711.5,125.0,2.9,22.5,538.5,692.52,539.79
2016,9,10,15,30,691.0,121.0,2.9,22.0,496.0,648.23,509.63
2016,9,10,15,45,664.5,115.5,2.9,22.0,449.0,597.52,472.46
2016,9,10,16,0,638.0,110.0,2.9,22.0,402.0,546.96,434.53
2016,9,10,16,15,601.5,103.5,2.9,21.5,353.0,489.75,391.25
2016,9,10,16,30,565.0,97.0,2.9,21.0,304.0,434.24,347.91
2016,9,10,16,45,515.5,88.0,2.9,20.5,254.5,371.51,297.46
2016,9,10,17,0,466.0,79.0,2.9,20.0,205.0,310.58,246.91
2016,9,10,17,15,394.5,67.5,2.85,19.0,158.0,244.97,191.7
2016,9,10,17,30,323.0,56.0,2.8,18.0,111.0,186.53,141.34
2016,9,10,17,45,224.0,40.0,2.75,17.5,71.5,122.32,86.08
2016,9,10,18,0,125.0,24.0,2.7,17.0,32.0,64.42,20.54
2016,9,10,18,15,62.5,12.0,2.65,16.5,16.0,23.35,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.5,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,27.0,9.0,2.6,13.0,9.0,8.85,0.0
2016,9,11,6,15,113.5,28.0,2.7,13.5,41.0,23.32,10.37
2016,9,11,6,30,200.0,47.0,2.8,14.0,73.0,36.16,25.5
2016,9,11,6,45,274.0,63.0,2.9,14.5,116.0,48.08,36.73
2016,9,11,7,0,348.0,79.0,3.0,15.0,159.0,84.83,54.38
2016,9,11,7,15,222.5,104.0,2.95,15.5,160.0,116.53,83.06
2016,9,11,7,30,97.0,129.0,2.9,16.0,161.0,133.33,102.44
2016,9,11,7,45,48.5,132.5,2.85,16.5,148.5,134.78,105.61
2016,9,11,8,0,0.0,136.0,2.8,17.0,136.0,129.37,102.35
2016,9,11,8,15,21.0,168.5,2.75,17.0,179.5,167.41,132.77
2016,9,11,8,30,42.0,201.0,2.7,17.0,223.0,206.76,164.05
2016,9,11,8,45,98.5,232.0,2.65,17.5,288.5,264.65,209.46
2016,9,11,9,0,155.0,263.0,2.6,18.0,354.0,328.59,259.14
2016,9,11,9,15,180.5,281.5,2.55,18.5,395.0,369.8,290.45
2016,9,11,9,30,206.0,300.0,2.5,19.0,436.0,413.19,323.02
2016,9,11,9,45,253.5,309.0,2.5,19.5,485.5,465.07,361.96
2016,9,11,10,0,301.0,318.0,2.5,20.0,535.0,519.34,402.04
2016,9,11,10,15,345.5,320.5,2.5,20.0,578.0,568.08,438.32
2016,9,11,10,30,390.0,323.0,2.5,20.0,621.0,619.04,475.79
2016,9,11,10,45,597.0,233.5,2.55,20.5,703.5,713.46,547.79
2016,9,11,11,0,804.0,144.0,2.6,21.0,786.0,810.78,617.21
2016,9,11,11,15,808.5,145.0,2.65,21.0,799.5,837.81,634.95
2016,9,11,11,30,813.0,146.0,2.7,21.0,813.0,862.23,651.51
2016,9,11,11,45,622.0,241.5,2.75,21.5,754.0,810.71,613.28
2016,9,11,12,0,431.0,337.0,2.8,22.0,695.0,746.6,562.39
2016,9,11,12,15,623.5,241.5,2.85,22.0,757.5,832.95,629.27
2016,9,11,12,30,816.0,146.0,2.9,22.0,820.0,913.33,685.06
2016,9,11,12,45,822.5,140.0,3.0,22.0,812.0,917.26,688.03
2016,9,11,13,0,829.0,134.0,3.1,22.0,804.0,917.92,689.58
2016,9,11,13,15,824.0,133.0,3.15,21.5,786.5,910.09,686.47
2016,9,11,13,30,819.0,132.0,3.2,21.0,769.0,899.09,681.35
2016,9,11,13,45,815.0,128.5,3.3,21.0,744.5,883.2,671.96
2016,9,11,14,0,811.0,125.0,3.4,21.0,720.0,864.27,660.51
2016,9,11,14,15,800.5,123.0,3.45,20.5,688.5,838.43,645.18
2016,9,11,14,30,790.0,121.0,3.5,20.0,657.0,810.07,627.97
2016,9,11,14,45,780.0,116.0,3.55,20.0,620.5,776.47,605.68
2016,9,11,15,0,770.0,111.0,3.6,20.0,584.0,740.69,581.63
2016,9,11,15,15,751.0,108.0,3.6,19.5,541.0,698.33,553.34
2016,9,11,15,30,732.0,105.0,3.6,19.0,498.0,657.3,525.61
2016,9,11,15,45,712.0,99.0,3.65,18.5,452.5,608.94,490.72
2016,9,11,16,0,692.0,93.0,3.7,18.0,407.0,560.11,454.25
2016,9,11,16,15,657.5,88.0,3.7,17.5,357.5,503.62,410.36
2016,9,11,16,30,623.0,83.0,3.7,17.0,308.0,448.57,366.2
2016,9,11,16,45,578.0,75.5,3.7,17.0,258.5,387.24,314.93
2016,9,11,17,0,533.0,68.0,3.7,17.0,209.0,329.13,264.79
2016,9,11,17,15,460.5,58.5,3.65,16.5,161.0,261.47,206.24
2016,9,11,17,30,388.0,49.0,3.6,16.0,113.0,200.71,152.47
2016,9,11,17,45,275.0,36.0,3.55,15.5,73.0,132.12,92.33
2016,9,11,18,0,162.0,23.0,3.5,15.0,33.0,70.76,12.45
2016,9,11,18,15,81.0,11.5,3.4,14.5,16.5,25.98,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,12.0,5.5,3.1,12.5,6.0,0.0,0.0
2016,9,12,6,0,24.0,11.0,3.2,13.0,12.0,10.81,0.0
2016,9,12,6,15,145.0,28.5,3.3,13.0,46.0,22.36,8.93
2016,9,12,6,30,266.0,46.0,3.4,13.0,80.0,35.46,24.92
2016,9,12,6,45,360.5,58.0,3.5,13.5,126.5,43.63,32.93
2016,9,12,7,0,455.0,70.0,3.6,14.0,173.0,83.83,50.38
2016,9,12,7,15,298.0,99.0,3.55,14.5,173.5,120.86,83.78
2016,9,12,7,30,141.0,128.0,3.5,15.0,174.0,140.0,106.58
2016,9,12,7,45,141.5,150.5,3.5,15.5,203.5,170.17,132.09
2016,9,12,8,0,142.0,173.0,3.5,16.0,233.0,200.53,157.55
2016,9,12,8,15,94.0,187.5,3.45,16.0,229.5,208.27,165.39
2016,9,12,8,30,46.0,202.0,3.4,16.0,226.0,209.22,166.79
2016,9,12,8,45,59.0,226.5,3.35,16.5,259.5,241.69,192.33
2016,9,12,9,0,72.0,251.0,3.3,17.0,293.0,275.65,218.69
2016,9,12,9,15,220.5,259.0,3.3,17.5,400.5,370.4,293.78
2016,9,12,9,30,369.0,267.0,3.3,18.0,508.0,479.57,378.6
2016,9,12,9,45,621.0,187.0,3.3,18.5,618.5,584.64,461.3
2016,9,12,10,0,873.0,107.0,3.3,19.0,729.0,703.8,552.84
2016,9,12,10,15,882.0,108.5,3.3,19.0,758.0,746.13,582.08
2016,9,12,10,30,891.0,110.0,3.3,19.0,787.0,786.51,609.94
2016,9,12,10,45,900.0,109.0,3.35,19.5,809.5,822.2,633.34
2016,9,12,11,0,909.0,108.0,3.4,20.0,832.0,855.5,654.89
2016,9,12,11,15,913.0,109.0,3.45,20.0,846.0,884.05,674.31
2016,9,12,11,30,917.0,110.0,3.5,20.0,860.0,909.63,691.71
2016,9,12,11,45,920.0,109.5,3.6,20.0,866.0,929.65,705.67
2016,9,12,12,0,923.0,109.0,3.7,20.0,872.0,946.41,717.53
2016,9,12,12,15,713.0,207.5,3.75,20.0,796.0,877.9,670.35
2016,9,12,12,30,503.0,306.0,3.8,20.0,720.0,792.88,606.36
2016,9,12,12,45,479.0,309.5,3.85,20.0,699.5,778.41,596.58
2016,9,12,13,0,455.0,313.0,3.9,20.0,679.0,761.88,584.86
2016,9,12,13,15,490.0,292.0,3.9,19.5,678.0,771.83,594.89
2016,9,12,13,30,525.0,271.0,3.9,19.0,677.0,779.05,602.89
2016,9,12,13,45,527.0,259.0,3.95,19.0,655.0,763.27,592.66
2016,9,12,14,0,529.0,247.0,4.0,19.0,633.0,745.23,580.93
2016,9,12,14,15,524.5,235.5,4.0,18.5,604.0,719.89,564.61
2016,9,12,14,30,520.0,224.0,4.0,18.0,575.0,692.67,546.75
2016,9,12,14,45,686.5,160.5,4.0,18.0,595.0,749.95,593.76
2016,9,12,15,0,853.0,97.0,4.0,18.0,615.0,787.65,622.49
2016,9,12,15,15,834.5,94.0,3.95,17.5,570.5,742.99,591.93
2016,9,12,15,30,816.0,91.0,3.9,17.0,526.0,696.91,560.37
2016,9,12,15,45,788.0,88.5,3.85,17.0,476.5,643.84,521.45
2016,9,12,16,0,760.0,86.0,3.8,17.0,427.0,590.69,480.27
2016,9,12,16,15,725.0,81.5,3.75,16.5,375.0,533.72,435.79
2016,9,12,16,30,690.0,77.0,3.7,16.0,323.0,475.99,389.27
2016,9,12,16,45,632.5,72.0,3.65,15.5,269.5,408.2,333.09
2016,9,12,17,0,575.0,67.0,3.6,15.0,216.0,344.71,278.61
2016,9,12,17,15,495.5,58.0,3.5,14.5,166.0,272.89,216.07
2016,9,12,17,30,416.0,49.0,3.4,14.0,116.0,208.6,158.81
2016,9,12,17,45,275.5,36.0,3.35,13.5,73.5,131.03,90.88
2016,9,12,18,0,135.0,23.0,3.3,13.0,31.0,63.29,0.0
2016,9,12,18,15,67.5,11.5,3.25,13.0,15.5,23.29,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,15.0,4.0,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,30.0,8.0,1.8,13.0,9.0,7.86,0.0
2016,9,13,6,15,135.0,26.0,1.85,13.5,41.5,20.33,6.7
2016,9,13,6,30,240.0,44.0,1.9,14.0,74.0,33.88,23.4
2016,9,13,6,45,321.5,58.5,1.95,14.5,119.0,43.92,33.03
2016,9,13,7,0,403.0,73.0,2.0,15.0,164.0,81.82,50.39
2016,9,13,7,15,461.5,83.5,1.95,15.0,213.0,123.56,78.71
2016,9,13,7,30,520.0,94.0,1.9,15.0,262.0,172.43,117.28
2016,9,13,7,45,566.0,101.0,1.85,15.5,312.0,220.88,158.19
2016,9,13,8,0,612.0,108.0,1.8,16.0,362.0,274.2,203.89
2016,9,13,8,15,643.0,114.0,1.75,16.5,410.0,325.99,248.48
2016,9,13,8,30,674.0,120.0,1.7,17.0,458.0,380.36,294.15
2016,9,13,8,45,701.0,123.0,1.7,17.5,503.5,432.36,336.94
2016,9,13,9,0,728.0,126.0,1.7,18.0,549.0,485.89,379.62
2016,9,13,9,15,745.5,129.5,1.75,18.5,589.0,535.93,418.59
2016,9,13,9,30,763.0,133.0,1.8,19.0,629.0,585.98,456.44
2016,9,13,9,45,774.0,136.5,1.85,19.5,663.0,631.95,490.23
2016,9,13,10,0,785.0,140.0,1.9,20.0,697.0,676.24,521.99
2016,9,13,10,15,795.0,142.0,1.9,20.0,725.0,717.03,551.27
2016,9,13,10,30,805.0,144.0,1.9,20.0,753.0,756.22,577.97
2016,9,13,10,45,820.5,141.0,1.9,20.5,776.5,792.86,601.2
2016,9,13,11,0,836.0,138.0,1.9,21.0,800.0,827.7,622.94
2016,9,13,11,15,840.5,138.5,1.85,21.0,813.5,854.86,640.03
2016,9,13,11,30,845.0,139.0,1.8,21.0,827.0,879.29,655.27
2016,9,13,11,45,659.0,227.5,1.8,21.5,766.0,826.63,617.63
2016,9,13,12,0,473.0,316.0,1.8,22.0,705.0,761.17,567.17
2016,9,13,12,15,430.5,334.5,1.75,22.0,688.0,749.42,558.17
2016,9,13,12,30,388.0,353.0,1.7,22.0,671.0,728.8,542.77
2016,9,13,12,45,395.0,343.5,1.7,22.5,663.0,728.61,542.43
2016,9,13,13,0,402.0,334.0,1.7,23.0,655.0,726.72,540.8
2016,9,13,13,15,629.0,228.0,1.7,23.0,717.5,832.47,619.67
2016,9,13,13,30,856.0,122.0,1.7,23.0,780.0,917.18,676.15
2016,9,13,13,45,664.5,194.0,1.7,23.0,695.0,818.45,610.39
2016,9,13,14,0,473.0,266.0,1.7,23.0,610.0,714.98,536.81
2016,9,13,14,15,650.0,188.5,1.7,23.0,637.5,778.92,587.43
2016,9,13,14,30,827.0,111.0,1.7,23.0,665.0,825.03,619.42
2016,9,13,14,45,814.5,107.5,1.7,23.0,626.5,789.99,596.41
2016,9,13,15,0,802.0,104.0,1.7,23.0,588.0,752.81,572.55
2016,9,13,15,15,782.5,101.0,1.7,22.5,544.0,709.03,544.85
2016,9,13,15,30,763.0,98.0,1.7,22.0,500.0,664.07,515.78
2016,9,13,15,45,737.5,93.5,1.75,22.0,452.5,614.76,481.15
2016,9,13,16,0,712.0,89.0,1.8,22.0,405.0,563.16,443.39
2016,9,13,16,15,676.5,84.0,1.8,21.5,354.5,505.38,400.26
2016,9,13,16,30,641.0,79.0,1.8,21.0,304.0,449.1,356.73
2016,9,13,16,45,588.0,72.5,1.85,20.5,253.0,384.37,305.09
2016,9,13,17,0,535.0,66.0,1.9,20.0,202.0,323.62,254.7
2016,9,13,17,15,458.5,56.5,1.8,19.0,154.0,254.83,196.78
2016,9,13,17,30,382.0,47.0,1.7,18.0,106.0,193.37,143.64
2016,9,13,17,45,261.5,33.0,1.6,17.5,66.0,123.03,81.98
2016,9,13,18,0,141.0,19.0,1.5,17.0,26.0,58.65,0.0
2016,9,13,18,15,70.5,9.5,1.5,16.5,13.0,21.6,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,13.5,3.5,0.8,13.0,4.0,0.0,0.0
2016,9,14,6,0,27.0,7.0,0.8,13.0,8.0,6.88,0.0
2016,9,14,6,15,128.0,25.0,0.85,13.5,39.5,19.55,5.19
2016,9,14,6,30,229.0,43.0,0.9,14.0,71.0,33.14,22.71
2016,9,14,6,45,311.0,58.0,0.95,15.0,115.5,43.62,32.69
2016,9,14,7,0,393.0,73.0,1.0,16.0,160.0,80.62,49.68
2016,9,14,7,15,452.0,83.5,1.0,16.5,208.5,121.76,77.08
2016,9,14,7,30,511.0,94.0,1.0,17.0,257.0,169.52,113.99
2016,9,14,7,45,552.5,102.5,1.0,17.5,306.5,218.4,154.74
2016,9,14,8,0,594.0,111.0,1.0,18.0,356.0,271.02,199.17
2016,9,14,8,15,625.5,117.0,1.0,18.0,404.0,321.94,242.67
2016,9,14,8,30,657.0,123.0,1.0,18.0,452.0,375.52,287.5
2016,9,14,8,45,681.0,128.0,1.0,18.5,496.5,427.17,329.24
2016,9,14,9,0,705.0,133.0,1.0,19.0,541.0,480.11,370.6
2016,9,14,9,15,723.0,137.0,1.05,19.5,581.0,529.79,408.59
2016,9,14,9,30,741.0,141.0,1.1,20.0,621.0,579.61,445.56
2016,9,14,9,45,804.0,120.5,1.15,20.5,667.0,633.94,485.62
2016,9,14,10,0,867.0,100.0,1.2,21.0,713.0,689.77,525.87
2016,9,14,10,15,875.5,101.5,1.2,21.5,741.0,731.33,552.33
2016,9,14,10,30,884.0,103.0,1.2,22.0,769.0,770.93,576.99
2016,9,14,10,45,891.0,103.5,1.3,22.5,790.5,806.15,599.6
2016,9,14,11,0,898.0,104.0,1.4,23.0,812.0,838.9,620.46
2016,9,14,11,15,901.5,104.5,1.45,23.0,825.0,866.07,638.18
2016,9,14,11,30,905.0,105.0,1.5,23.0,838.0,890.25,654.03
2016,9,14,11,45,908.0,104.5,1.6,23.5,844.0,909.86,666.3
2016,9,14,12,0,911.0,104.0,1.7,24.0,850.0,926.24,676.56
2016,9,14,12,15,910.5,104.0,1.75,24.0,847.5,936.66,683.77
2016,9,14,12,30,910.0,104.0,1.8,24.0,845.0,943.62,688.94
2016,9,14,12,45,899.0,108.0,1.85,24.0,832.0,941.79,688.56
2016,9,14,13,0,888.0,112.0,1.9,24.0,819.0,936.52,686.16
2016,9,14,13,15,883.0,111.0,1.95,24.0,800.5,928.01,681.79
2016,9,14,13,30,878.0,110.0,2.0,24.0,782.0,916.18,675.36
2016,9,14,13,45,873.0,107.5,2.05,24.0,756.5,899.47,665.8
2016,9,14,14,0,868.0,105.0,2.1,24.0,731.0,879.61,654.2
2016,9,14,14,15,858.0,103.5,2.1,24.0,698.5,853.53,637.99
2016,9,14,14,30,848.0,102.0,2.1,24.0,666.0,829.8,623.4
2016,9,14,14,45,836.5,98.5,2.15,24.0,627.5,794.96,601.52
2016,9,14,15,0,825.0,95.0,2.2,24.0,589.0,757.86,577.9
2016,9,14,15,15,806.5,92.0,2.2,23.5,545.0,714.09,549.99
2016,9,14,15,30,788.0,89.0,2.2,23.0,501.0,669.01,520.64
2016,9,14,15,45,766.0,84.5,2.2,23.0,453.5,618.88,485.27
2016,9,14,16,0,744.0,80.0,2.2,23.0,406.0,568.3,447.75
2016,9,14,16,15,709.0,75.5,2.15,22.5,355.5,509.99,403.79
2016,9,14,16,30,674.0,71.0,2.1,22.0,305.0,455.21,360.95
2016,9,14,16,45,627.0,64.5,2.1,21.5,254.0,392.06,310.19
2016,9,14,17,0,580.0,58.0,2.1,21.0,203.0,332.31,260.21
2016,9,14,17,15,502.0,50.0,2.0,20.0,154.0,262.69,201.41
2016,9,14,17,30,424.0,42.0,1.9,19.0,105.0,200.58,147.42
2016,9,14,17,45,299.0,29.5,1.8,18.5,65.0,128.89,83.14
2016,9,14,18,0,174.0,17.0,1.7,18.0,25.0,63.0,0.0
2016,9,14,18,15,87.0,8.5,1.75,17.5,12.5,8.36,0.0
2016,9,14,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,191.0,17.0,1.55,13.5,39.5,12.58,0.48
2016,9,15,6,30,382.0,34.0,1.6,14.0,79.0,25.91,16.43
2016,9,15,6,45,471.0,42.5,1.65,15.0,126.5,30.72,21.35
2016,9,15,7,0,560.0,51.0,1.7,16.0,174.0,69.9,35.73
2016,9,15,7,15,616.0,57.0,1.6,16.5,225.0,115.89,65.35
2016,9,15,7,30,672.0,63.0,1.5,17.0,276.0,170.22,108.02
2016,9,15,7,45,438.0,114.5,1.45,17.5,262.5,201.86,145.69
2016,9,15,8,0,204.0,166.0,1.4,18.0,249.0,211.34,162.42
2016,9,15,8,15,502.5,122.5,1.3,18.5,362.5,284.0,215.7
2016,9,15,8,30,801.0,79.0,1.2,19.0,476.0,390.63,297.53
2016,9,15,8,45,820.5,81.5,1.15,20.0,521.5,444.77,340.83
2016,9,15,9,0,840.0,84.0,1.1,21.0,567.0,499.42,382.98
2016,9,15,9,15,854.5,86.0,1.1,21.5,607.5,551.73,422.74
2016,9,15,9,30,869.0,88.0,1.1,22.0,648.0,602.46,459.99
2016,9,15,9,45,883.0,88.5,1.15,22.5,683.5,650.55,494.64
2016,9,15,10,0,897.0,89.0,1.2,23.0,719.0,697.46,527.29
2016,9,15,10,15,713.5,173.0,1.25,23.0,687.0,687.56,517.53
2016,9,15,10,30,530.0,257.0,1.3,23.0,655.0,659.6,494.78
2016,9,15,10,45,726.0,175.0,1.4,23.5,736.0,751.59,562.89
2016,9,15,11,0,922.0,93.0,1.5,24.0,817.0,845.19,624.12
2016,9,15,11,15,676.5,209.5,1.6,24.0,745.5,789.07,585.74
2016,9,15,11,30,431.0,326.0,1.7,24.0,674.0,712.35,528.2
2016,9,15,11,45,441.0,320.0,1.85,24.5,678.0,725.76,538.51
2016,9,15,12,0,451.0,314.0,2.0,25.0,682.0,737.65,546.94
2016,9,15,12,15,690.0,204.5,2.1,25.0,765.0,849.19,629.26
2016,9,15,12,30,929.0,95.0,2.2,25.0,848.0,948.96,695.19
2016,9,15,12,45,912.0,102.0,2.3,25.0,833.0,944.87,692.8
2016,9,15,13,0,895.0,109.0,2.4,25.0,818.0,937.28,689.25
2016,9,15,13,15,890.0,108.5,2.45,25.0,799.0,929.19,685.03
2016,9,15,13,30,885.0,108.0,2.5,25.0,780.0,917.76,678.7
2016,9,15,13,45,877.5,106.5,2.55,25.0,754.0,899.77,668.08
2016,9,15,14,0,870.0,105.0,2.6,25.0,728.0,878.68,655.48
2016,9,15,14,15,859.5,103.0,2.65,24.5,695.0,851.54,640.01
2016,9,15,14,30,849.0,101.0,2.7,24.0,662.0,826.74,626.05
2016,9,15,14,45,835.0,98.5,2.75,24.0,623.0,790.95,603.09
2016,9,15,15,0,821.0,96.0,2.8,24.0,584.0,753.06,578.47
2016,9,15,15,15,802.0,93.0,2.8,23.5,540.0,709.05,549.97
2016,9,15,15,30,783.0,90.0,2.8,23.0,496.0,663.77,520.03
2016,9,15,15,45,757.5,86.5,2.8,23.0,448.0,612.63,483.15
2016,9,15,16,0,732.0,83.0,2.8,23.0,400.0,561.33,444.55
2016,9,15,16,15,695.5,78.0,2.8,22.5,349.0,504.39,401.22
2016,9,15,16,30,659.0,73.0,2.8,22.0,298.0,446.94,356.01
2016,9,15,16,45,607.5,66.5,2.85,21.5,247.0,382.46,303.73
2016,9,15,17,0,556.0,60.0,2.9,21.0,196.0,321.85,252.66
2016,9,15,17,15,473.5,51.0,2.85,20.0,147.5,250.9,192.5
2016,9,15,17,30,391.0,42.0,2.8,19.0,99.0,187.99,137.79
2016,9,15,17,45,258.0,29.0,2.8,18.5,60.0,115.97,72.32
2016,9,15,18,0,125.0,16.0,2.8,18.0,21.0,43.03,0.0
2016,9,15,18,15,62.5,8.0,2.75,17.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,0.0,18.0,0.7,13.5,18.0,17.37,1.4
2016,9,16,6,30,0.0,36.0,0.6,14.0,36.0,33.79,23.05
2016,9,16,6,45,13.0,56.5,0.55,15.0,59.5,52.03,39.95
2016,9,16,7,0,26.0,77.0,0.5,16.0,83.0,70.76,53.09
2016,9,16,7,15,34.5,98.0,0.4,16.5,108.0,93.08,71.14
2016,9,16,7,30,43.0,119.0,0.3,17.0,133.0,116.66,90.05
2016,9,16,7,45,47.5,140.5,0.25,17.5,158.5,140.93,109.47
2016,9,16,8,0,52.0,162.0,0.2,18.0,184.0,165.87,129.09
2016,9,16,8,15,56.0,182.0,0.15,18.5,208.0,189.93,147.63
2016,9,16,8,30,60.0,202.0,0.1,19.0,232.0,214.49,166.18
2016,9,16,8,45,139.5,226.5,0.1,20.0,304.5,276.98,212.9
2016,9,16,9,0,219.0,251.0,0.1,21.0,377.0,348.23,265.08
2016,9,16,9,15,305.0,253.0,0.15,21.5,441.0,410.12,310.35
2016,9,16,9,30,391.0,255.0,0.2,22.0,505.0,479.02,360.06
2016,9,16,9,45,451.0,247.0,0.3,23.0,551.0,530.42,396.18
2016,9,16,10,0,511.0,239.0,0.4,24.0,597.0,584.13,433.51
2016,9,16,10,15,519.0,248.0,0.5,24.5,623.5,620.73,458.39
2016,9,16,10,30,527.0,257.0,0.6,25.0,650.0,656.47,482.5
2016,9,16,10,45,542.5,261.0,0.7,25.5,675.5,692.02,506.4
2016,9,16,11,0,558.0,265.0,0.8,26.0,701.0,726.74,529.45
2016,9,16,11,15,491.0,296.5,0.95,26.0,684.5,719.54,524.3
2016,9,16,11,30,424.0,328.0,1.1,26.0,668.0,707.59,516.13
2016,9,16,11,45,479.5,309.0,1.25,26.5,696.5,747.31,544.7
2016,9,16,12,0,535.0,290.0,1.4,27.0,725.0,786.6,572.25
2016,9,16,12,15,529.5,290.5,1.45,27.0,719.5,790.32,574.85
2016,9,16,12,30,524.0,291.0,1.5,27.0,714.0,791.8,576.39
2016,9,16,12,45,511.0,290.0,1.6,27.5,697.5,782.69,570.27
2016,9,16,13,0,498.0,289.0,1.7,28.0,681.0,771.43,562.8
2016,9,16,13,15,694.0,196.5,1.75,28.0,729.0,853.03,622.38
2016,9,16,13,30,890.0,104.0,1.8,28.0,777.0,915.29,663.26
2016,9,16,13,45,883.0,103.0,1.85,28.0,751.0,898.14,652.89
2016,9,16,14,0,876.0,102.0,1.9,28.0,725.0,877.87,641.33
2016,9,16,14,15,866.0,100.0,1.9,27.5,692.5,850.98,626.17
2016,9,16,14,30,856.0,98.0,1.9,27.0,660.0,821.38,609.14
2016,9,16,14,45,843.0,95.5,1.95,27.0,621.0,791.12,590.77
2016,9,16,15,0,830.0,93.0,2.0,27.0,582.0,753.74,567.31
2016,9,16,15,15,811.5,90.0,2.0,27.0,538.0,709.8,538.65
2016,9,16,15,30,793.0,87.0,2.0,27.0,494.0,664.54,508.66
2016,9,16,15,45,768.5,83.0,2.05,27.0,446.0,613.16,472.98
2016,9,16,16,0,744.0,79.0,2.1,27.0,398.0,561.53,435.4
2016,9,16,16,15,707.5,74.5,2.1,26.0,347.0,504.57,393.87
2016,9,16,16,30,671.0,70.0,2.1,25.0,296.0,447.27,350.37
2016,9,16,16,45,619.0,63.5,2.1,24.5,244.5,382.16,298.41
2016,9,16,17,0,567.0,57.0,2.1,24.0,193.0,320.98,247.64
2016,9,16,17,15,484.5,48.5,2.05,23.0,144.5,250.38,188.63
2016,9,16,17,30,402.0,40.0,2.0,22.0,96.0,187.83,134.8
2016,9,16,17,45,265.0,27.0,1.95,21.0,57.5,114.2,66.82
2016,9,16,18,0,128.0,14.0,1.9,20.0,19.0,41.2,0.0
2016,9,16,18,15,64.0,7.0,1.95,19.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,0.0,12.5,0.75,14.5,12.5,12.06,0.0
2016,9,17,6,30,0.0,25.0,0.6,15.0,25.0,24.14,14.7
2016,9,17,6,45,0.0,41.5,0.5,15.5,41.5,39.65,29.08
2016,9,17,7,0,0.0,58.0,0.4,16.0,58.0,55.08,40.83
2016,9,17,7,15,0.0,75.5,0.35,16.5,75.5,71.6,54.82
2016,9,17,7,30,0.0,93.0,0.3,17.0,93.0,88.27,68.59
2016,9,17,7,45,0.0,111.0,0.3,18.0,111.0,105.51,82.34
2016,9,17,8,0,0.0,129.0,0.3,19.0,129.0,122.84,95.8
2016,9,17,8,15,3.5,146.5,0.3,19.5,148.5,140.98,109.73
2016,9,17,8,30,7.0,164.0,0.3,20.0,168.0,159.57,123.82
2016,9,17,8,45,18.5,191.5,0.35,21.0,202.5,191.53,147.92
2016,9,17,9,0,30.0,219.0,0.4,22.0,237.0,224.68,172.46
2016,9,17,9,15,59.5,252.0,0.45,22.5,290.0,274.65,209.81
2016,9,17,9,30,89.0,285.0,0.5,23.0,343.0,327.72,248.72
2016,9,17,9,45,489.5,186.5,0.55,24.0,525.0,495.12,375.36
2016,9,17,10,0,890.0,88.0,0.6,25.0,707.0,688.42,512.49
2016,9,17,10,15,716.0,169.0,0.65,25.5,680.0,682.81,503.11
2016,9,17,10,30,542.0,250.0,0.7,26.0,653.0,659.77,483.72
2016,9,17,10,45,729.0,171.0,0.8,26.5,728.5,747.09,546.88
2016,9,17,11,0,916.0,92.0,0.9,27.0,804.0,835.42,603.11
2016,9,17,11,15,674.5,207.0,1.0,27.0,736.0,782.13,567.89
2016,9,17,11,30,433.0,322.0,1.1,27.0,668.0,708.42,514.39
2016,9,17,11,45,678.5,207.5,1.2,27.5,753.5,817.5,593.86
2016,9,17,12,0,924.0,93.0,1.3,28.0,839.0,919.54,658.1
2016,9,17,12,15,923.0,93.0,1.4,28.0,835.5,929.34,664.52
2016,9,17,12,30,922.0,93.0,1.5,28.0,832.0,935.63,669.92
2016,9,17,12,45,908.0,98.5,1.6,28.5,818.0,932.56,668.18
2016,9,17,13,0,894.0,104.0,1.7,29.0,804.0,926.01,664.39
2016,9,17,13,15,888.5,103.0,1.75,28.5,785.0,916.77,661.02
2016,9,17,13,30,883.0,102.0,1.8,28.0,766.0,904.19,655.59
2016,9,17,13,45,875.0,101.0,1.9,28.0,739.5,886.18,645.91
2016,9,17,14,0,867.0,100.0,2.0,28.0,713.0,865.1,634.22
2016,9,17,14,15,856.5,98.0,2.0,28.0,680.0,837.9,617.49
2016,9,17,14,30,846.0,96.0,2.0,28.0,647.0,808.05,598.99
2016,9,17,14,45,831.0,94.0,2.05,28.0,608.0,776.96,579.95
2016,9,17,15,0,816.0,92.0,2.1,28.0,569.0,738.95,555.94
2016,9,17,15,15,797.0,89.0,2.1,27.5,525.0,695.1,528.27
2016,9,17,15,30,778.0,86.0,2.1,27.0,481.0,650.02,499.2
2016,9,17,15,45,751.0,82.5,2.15,27.0,433.5,598.17,462.67
2016,9,17,16,0,724.0,79.0,2.2,27.0,386.0,546.34,424.61
2016,9,17,16,15,687.5,74.5,2.15,26.0,335.5,490.41,383.37
2016,9,17,16,30,651.0,70.0,2.1,25.0,285.0,434.14,340.26
2016,9,17,16,45,598.0,63.5,2.1,24.5,234.5,369.71,288.62
2016,9,17,17,0,545.0,57.0,2.1,24.0,184.0,309.34,238.34
2016,9,17,17,15,460.5,48.0,1.95,23.0,136.5,238.9,179.36
2016,9,17,17,30,376.0,39.0,1.8,22.0,89.0,176.8,125.9
2016,9,17,17,45,239.5,26.0,1.7,21.0,52.5,104.08,56.38
2016,9,17,18,0,103.0,13.0,1.6,20.0,16.0,34.45,0.0
2016,9,17,18,15,51.5,6.5,1.6,19.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,176.0,15.5,0.85,16.5,34.5,11.55,0.0
2016,9,18,6,30,352.0,31.0,0.9,17.0,69.0,23.58,13.95
2016,9,18,6,45,445.5,39.5,1.0,18.0,115.5,28.52,19.08
2016,9,18,7,0,539.0,48.0,1.1,19.0,162.0,63.56,31.61
2016,9,18,7,15,596.5,54.0,1.05,19.5,212.0,108.23,59.25
2016,9,18,7,30,654.0,60.0,1.0,20.0,262.0,161.29,99.89
2016,9,18,7,45,693.5,64.5,0.95,21.0,312.5,212.97,143.0
2016,9,18,8,0,733.0,69.0,0.9,22.0,363.0,268.53,189.97
2016,9,18,8,15,760.5,72.5,0.9,23.0,411.0,322.7,235.7
2016,9,18,8,30,788.0,76.0,0.9,24.0,459.0,378.83,281.6
2016,9,18,8,45,808.0,78.5,0.9,25.0,504.0,432.33,324.0
2016,9,18,9,0,828.0,81.0,0.9,26.0,549.0,487.35,365.78
2016,9,18,9,15,843.0,83.0,0.85,26.5,589.0,538.15,403.32
2016,9,18,9,30,858.0,85.0,0.8,27.0,629.0,588.43,439.03
2016,9,18,9,45,876.5,83.0,0.75,28.0,665.0,636.13,470.78
2016,9,18,10,0,895.0,81.0,0.7,29.0,701.0,682.99,500.48
2016,9,18,10,15,716.5,165.5,0.6,29.5,674.5,678.34,491.88
2016,9,18,10,30,538.0,250.0,0.5,30.0,648.0,655.83,471.19
2016,9,18,10,45,729.5,167.5,0.45,31.0,723.0,742.47,529.49
2016,9,18,11,0,921.0,85.0,0.4,32.0,798.0,830.16,579.99
2016,9,18,11,15,924.0,85.5,0.5,32.5,810.5,857.07,595.51
2016,9,18,11,30,927.0,86.0,0.6,33.0,823.0,880.88,609.99
2016,9,18,11,45,928.5,86.0,0.7,33.5,828.0,899.65,621.46
2016,9,18,12,0,930.0,86.0,0.8,34.0,833.0,915.06,630.99
2016,9,18,12,15,929.5,86.0,0.95,34.0,830.0,925.24,639.6
2016,9,18,12,30,929.0,86.0,1.1,34.0,827.0,931.9,646.13
2016,9,18,12,45,921.5,88.0,1.25,34.0,814.5,930.87,647.99
2016,9,18,13,0,914.0,90.0,1.4,34.0,802.0,926.31,647.72
2016,9,18,13,15,909.5,89.0,1.5,34.0,783.5,917.71,644.3
2016,9,18,13,30,905.0,88.0,1.6,34.0,765.0,905.69,638.8
2016,9,18,13,45,898.5,87.0,1.7,34.0,739.0,888.58,630.1
2016,9,18,14,0,892.0,86.0,1.8,34.0,713.0,868.29,619.37
2016,9,18,14,15,882.0,84.5,1.85,33.5,680.0,841.45,605.1
2016,9,18,14,30,872.0,83.0,1.9,33.0,647.0,811.86,588.92
2016,9,18,14,45,859.0,81.0,2.0,33.0,608.0,776.78,568.09
2016,9,18,15,0,846.0,79.0,2.1,33.0,569.0,739.54,545.49
2016,9,18,15,15,827.5,76.5,2.15,32.5,525.0,695.78,518.76
2016,9,18,15,30,809.0,74.0,2.2,32.0,481.0,654.85,493.42
2016,9,18,15,45,784.0,71.0,2.25,32.0,433.0,603.77,458.46
2016,9,18,16,0,759.0,68.0,2.3,32.0,385.0,552.48,421.4
2016,9,18,16,15,723.5,64.0,2.25,31.0,334.5,494.22,379.18
2016,9,18,16,30,688.0,60.0,2.2,30.0,284.0,437.39,336.28
2016,9,18,16,45,636.0,54.5,2.2,29.0,233.5,372.88,285.83
2016,9,18,17,0,584.0,49.0,2.2,28.0,183.0,314.37,237.88
2016,9,18,17,15,500.0,41.5,2.1,27.0,135.0,244.27,179.68
2016,9,18,17,30,416.0,34.0,2.0,26.0,87.0,182.52,126.62
2016,9,18,17,45,271.0,22.5,1.9,25.0,50.5,106.52,50.39
2016,9,18,18,0,126.0,11.0,1.8,24.0,14.0,36.81,0.0
2016,9,18,18,15,63.0,5.5,1.75,23.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
