Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,6,15,171.0,15.0,1.05,18.5,33.5,11.2,0.0
2016,9,19,6,30,342.0,30.0,1.1,19.0,67.0,22.8,13.03
2016,9,19,6,45,433.0,39.5,1.15,19.5,112.0,28.68,19.04
2016,9,19,7,0,524.0,49.0,1.2,20.0,157.0,62.89,31.66
2016,9,19,7,15,582.5,55.0,1.15,20.5,207.0,106.7,58.42
2016,9,19,7,30,641.0,61.0,1.1,21.0,257.0,157.06,96.6
2016,9,19,7,45,680.0,65.5,1.05,22.0,306.5,209.83,140.4
2016,9,19,8,0,719.0,70.0,1.0,23.0,356.0,264.42,186.45
2016,9,19,8,15,746.5,73.5,1.0,23.5,404.0,317.77,231.87
2016,9,19,8,30,774.0,77.0,1.0,24.0,452.0,373.09,277.72
2016,9,19,8,45,794.5,80.0,1.05,25.0,496.5,426.51,320.42
2016,9,19,9,0,815.0,83.0,1.1,26.0,541.0,480.58,361.99
2016,9,19,9,15,830.0,85.0,1.1,26.5,580.5,531.62,400.35
2016,9,19,9,30,845.0,87.0,1.1,27.0,620.0,581.26,436.4
2016,9,19,9,45,847.0,92.5,1.15,28.0,651.5,625.48,466.85
2016,9,19,10,0,849.0,98.0,1.2,29.0,683.0,667.66,494.9
2016,9,19,10,15,857.5,99.5,1.2,29.5,710.5,708.19,520.68
2016,9,19,10,30,866.0,101.0,1.2,30.0,738.0,746.78,544.16
2016,9,19,10,45,873.5,101.0,1.3,30.5,759.0,780.92,565.51
2016,9,19,11,0,881.0,101.0,1.4,31.0,780.0,812.65,585.19
2016,9,19,11,15,884.5,101.5,1.5,31.0,792.5,838.98,602.53
2016,9,19,11,30,888.0,102.0,1.6,31.0,805.0,862.39,618.08
2016,9,19,11,45,892.0,101.0,1.75,31.5,811.0,881.6,630.29
2016,9,19,12,0,896.0,100.0,1.9,32.0,817.0,897.65,640.54
2016,9,19,12,15,895.5,100.0,1.95,32.0,814.0,907.49,647.2
2016,9,19,12,30,895.0,100.0,2.0,32.0,811.0,913.93,651.89
2016,9,19,12,45,883.0,104.5,2.15,32.0,797.0,911.44,652.0
2016,9,19,13,0,871.0,109.0,2.3,32.0,783.0,905.57,650.06
2016,9,19,13,15,866.0,108.0,2.35,32.0,764.5,896.79,645.45
2016,9,19,13,30,861.0,107.0,2.4,32.0,746.0,884.75,638.84
2016,9,19,13,45,857.5,104.0,2.5,32.0,721.0,868.66,630.06
2016,9,19,14,0,854.0,101.0,2.6,32.0,696.0,849.44,619.24
2016,9,19,14,15,843.5,99.0,2.65,31.5,663.5,822.41,604.09
2016,9,19,14,30,833.0,97.0,2.7,31.0,631.0,797.72,590.42
2016,9,19,14,45,823.0,93.0,2.75,31.0,593.5,763.7,569.05
2016,9,19,15,0,813.0,89.0,2.8,31.0,556.0,727.41,545.94
2016,9,19,15,15,793.5,86.5,2.8,30.5,512.5,683.88,518.27
2016,9,19,15,30,774.0,84.0,2.8,30.0,469.0,639.18,489.26
2016,9,19,15,45,752.5,79.0,2.85,29.5,422.5,589.46,454.7
2016,9,19,16,0,731.0,74.0,2.9,29.0,376.0,539.35,418.47
2016,9,19,16,15,694.0,69.5,2.85,28.0,326.0,480.95,375.1
2016,9,19,16,30,657.0,65.0,2.8,27.0,276.0,426.29,332.81
2016,9,19,16,45,608.5,58.0,2.75,26.5,226.0,363.5,281.98
2016,9,19,17,0,560.0,51.0,2.7,26.0,176.0,304.38,232.27
2016,9,19,17,15,473.0,43.0,2.6,25.0,129.0,234.15,173.35
2016,9,19,17,30,386.0,35.0,2.5,24.0,82.0,172.59,119.83
2016,9,19,17,45,241.5,22.5,2.4,23.0,47.0,96.76,38.13
2016,9,19,18,0,97.0,10.0,2.3,22.0,12.0,29.47,0.0
2016,9,19,18,15,48.5,5.0,2.3,21.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,155.5,17.0,2.6,14.5,33.0,13.18,0.0
2016,9,20,6,30,311.0,34.0,2.7,15.0,66.0,26.91,16.5
2016,9,20,6,45,413.5,43.5,2.8,15.5,112.0,32.55,22.7
2016,9,20,7,0,516.0,53.0,2.9,16.0,158.0,65.34,34.82
2016,9,20,7,15,577.5,59.5,2.9,16.5,208.5,109.34,61.96
2016,9,20,7,30,639.0,66.0,2.9,17.0,259.0,160.28,101.16
2016,9,20,7,45,683.5,70.0,2.95,17.5,310.0,211.86,145.15
2016,9,20,8,0,728.0,74.0,3.0,18.0,361.0,269.56,195.49
2016,9,20,8,15,756.0,77.5,2.95,18.5,409.5,323.53,243.18
2016,9,20,8,30,784.0,81.0,2.9,19.0,458.0,379.51,291.53
2016,9,20,8,45,808.5,82.0,2.85,19.5,503.5,433.21,336.86
2016,9,20,9,0,833.0,83.0,2.8,20.0,549.0,487.91,381.52
2016,9,20,9,15,847.5,85.5,2.8,20.5,589.0,539.95,422.82
2016,9,20,9,30,862.0,88.0,2.8,21.0,629.0,590.53,461.72
2016,9,20,9,45,739.0,142.5,2.8,21.5,624.0,606.41,471.91
2016,9,20,10,0,616.0,197.0,2.8,22.0,619.0,610.65,472.62
2016,9,20,10,15,757.5,145.0,2.8,22.0,685.0,683.78,528.88
2016,9,20,10,30,899.0,93.0,2.8,22.0,751.0,761.16,584.03
2016,9,20,10,45,904.5,93.5,2.85,22.5,771.0,795.18,605.75
2016,9,20,11,0,910.0,94.0,2.9,23.0,791.0,826.57,625.8
2016,9,20,11,15,913.0,94.5,2.95,23.0,803.5,853.1,643.67
2016,9,20,11,30,916.0,95.0,3.0,23.0,816.0,876.57,659.5
2016,9,20,11,45,916.5,95.5,3.05,23.5,820.5,894.71,670.48
2016,9,20,12,0,917.0,96.0,3.1,24.0,825.0,909.5,679.29
2016,9,20,12,15,916.0,95.5,3.15,24.0,821.5,918.48,685.62
2016,9,20,12,30,915.0,95.0,3.2,24.0,818.0,923.96,689.77
2016,9,20,12,45,909.0,96.5,3.25,24.5,805.5,923.62,688.81
2016,9,20,13,0,903.0,98.0,3.3,25.0,793.0,919.79,685.7
2016,9,20,13,15,740.5,167.0,3.3,24.5,728.0,854.73,643.35
2016,9,20,13,30,578.0,236.0,3.3,24.0,663.0,776.75,589.47
2016,9,20,13,45,567.0,228.5,3.35,24.0,635.0,753.17,574.31
2016,9,20,14,0,556.0,221.0,3.4,24.0,607.0,727.63,557.26
2016,9,20,14,15,579.5,200.0,3.4,23.5,585.0,714.28,550.64
2016,9,20,14,30,603.0,179.0,3.4,23.0,563.0,701.35,544.02
2016,9,20,14,45,712.0,133.5,3.45,23.0,559.5,721.75,561.55
2016,9,20,15,0,821.0,88.0,3.5,23.0,556.0,729.36,568.54
2016,9,20,15,15,801.0,85.0,3.5,22.5,511.5,684.64,538.45
2016,9,20,15,30,781.0,82.0,3.5,22.0,467.0,638.78,507.26
2016,9,20,15,45,754.0,78.5,3.55,22.0,419.0,586.97,468.49
2016,9,20,16,0,727.0,75.0,3.6,22.0,371.0,535.19,428.52
2016,9,20,16,15,688.5,70.5,3.55,21.5,321.0,478.27,383.82
2016,9,20,16,30,650.0,66.0,3.5,21.0,271.0,421.29,337.57
2016,9,20,16,45,595.0,59.5,3.5,20.5,220.5,356.57,283.65
2016,9,20,17,0,540.0,53.0,3.5,20.0,170.0,296.16,231.48
2016,9,20,17,15,449.0,44.0,3.45,19.5,123.5,224.71,169.71
2016,9,20,17,30,358.0,35.0,3.4,19.0,77.0,162.4,113.94
2016,9,20,17,45,179.0,17.5,3.35,18.5,38.5,73.58,19.75
2016,9,20,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,10.0,3.6,14.0,10.0,9.64,0.0
2016,9,21,6,30,0.0,20.0,3.8,14.0,20.0,19.3,10.14
2016,9,21,6,45,0.0,34.5,4.0,14.5,34.5,33.32,23.42
2016,9,21,7,0,0.0,49.0,4.2,15.0,49.0,46.98,34.02
2016,9,21,7,15,0.0,65.0,4.3,15.5,65.0,62.08,46.99
2016,9,21,7,30,0.0,81.0,4.4,16.0,81.0,77.31,59.85
2016,9,21,7,45,0.0,97.5,4.5,16.5,97.5,93.09,72.91
2016,9,21,8,0,0.0,114.0,4.6,17.0,114.0,108.95,85.82
2016,9,21,8,15,176.5,146.5,4.6,17.0,231.0,196.2,154.0
2016,9,21,8,30,353.0,179.0,4.6,17.0,348.0,304.11,240.1
2016,9,21,8,45,279.5,211.5,4.65,17.5,353.5,323.02,256.61
2016,9,21,9,0,206.0,244.0,4.7,18.0,359.0,333.88,265.45
2016,9,21,9,15,357.5,225.5,4.7,18.0,442.0,409.72,326.74
2016,9,21,9,30,509.0,207.0,4.7,18.0,525.0,499.62,398.67
2016,9,21,9,45,700.5,149.0,4.75,18.5,612.0,587.55,468.82
2016,9,21,10,0,892.0,91.0,4.8,19.0,699.0,685.72,545.74
2016,9,21,10,15,901.0,92.5,4.8,19.0,728.0,728.04,576.35
2016,9,21,10,30,910.0,94.0,4.8,19.0,757.0,768.32,604.99
2016,9,21,10,45,918.5,94.0,4.8,19.5,778.5,804.41,629.16
2016,9,21,11,0,927.0,94.0,4.8,20.0,800.0,837.98,651.31
2016,9,21,11,15,931.5,94.5,4.8,20.0,814.0,866.09,670.73
2016,9,21,11,30,936.0,95.0,4.8,20.0,828.0,891.14,687.99
2016,9,21,11,45,727.5,190.0,4.85,20.0,762.0,835.15,648.04
2016,9,21,12,0,519.0,285.0,4.9,20.0,696.0,761.31,590.59
2016,9,21,12,15,529.0,277.0,4.95,20.0,694.0,769.5,597.75
2016,9,21,12,30,539.0,269.0,5.0,20.0,692.0,775.62,603.04
2016,9,21,12,45,735.5,184.0,5.05,20.5,752.5,867.89,672.51
2016,9,21,13,0,932.0,99.0,5.1,21.0,813.0,944.07,725.34
2016,9,21,13,15,928.0,98.0,5.15,21.0,794.0,935.69,719.97
2016,9,21,13,30,924.0,97.0,5.2,21.0,775.0,923.81,712.77
2016,9,21,13,45,920.0,94.5,5.3,21.0,749.0,906.86,702.38
2016,9,21,14,0,916.0,92.0,5.4,21.0,723.0,886.56,689.66
2016,9,21,14,15,906.0,90.5,5.45,20.5,689.0,859.16,672.86
2016,9,21,14,30,896.0,89.0,5.5,20.0,655.0,828.94,653.89
2016,9,21,14,45,885.5,85.5,5.55,20.0,615.5,793.45,629.6
2016,9,21,15,0,875.0,82.0,5.6,20.0,576.0,755.55,603.31
2016,9,21,15,15,855.5,79.5,5.6,19.5,530.5,714.47,575.26
2016,9,21,15,30,836.0,77.0,5.6,19.0,485.0,667.57,542.28
2016,9,21,15,45,813.0,73.0,5.6,19.0,436.0,615.67,502.28
2016,9,21,16,0,790.0,69.0,5.6,19.0,387.0,563.35,460.45
2016,9,21,16,15,752.5,65.0,5.5,18.5,334.5,502.86,411.44
2016,9,21,16,30,715.0,61.0,5.4,18.0,282.0,443.91,362.06
2016,9,21,16,45,659.0,55.0,5.35,17.5,229.5,376.16,303.97
2016,9,21,17,0,603.0,49.0,5.3,17.0,177.0,315.16,249.56
2016,9,21,17,15,507.0,41.0,5.2,16.5,128.0,240.21,183.19
2016,9,21,17,30,411.0,33.0,5.1,16.0,79.0,174.89,122.63
2016,9,21,17,45,205.5,16.5,5.05,15.5,39.5,77.47,7.71
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,156.0,15.5,3.8,12.5,30.5,12.0,0.0
2016,9,22,6,30,312.0,31.0,3.9,13.0,61.0,24.33,14.09
2016,9,22,6,45,417.0,40.5,4.05,13.5,107.5,30.13,20.7
2016,9,22,7,0,522.0,50.0,4.2,14.0,154.0,61.23,32.18
2016,9,22,7,15,585.0,56.5,4.1,14.5,204.5,105.53,59.15
2016,9,22,7,30,648.0,63.0,4.0,15.0,255.0,156.91,98.75
2016,9,22,7,45,696.0,66.5,3.95,15.5,307.0,210.94,144.99
2016,9,22,8,0,744.0,70.0,3.9,16.0,359.0,267.67,195.06
2016,9,22,8,15,773.0,73.5,3.7,16.5,408.5,322.69,244.26
2016,9,22,8,30,802.0,77.0,3.5,17.0,458.0,379.78,294.14
2016,9,22,8,45,826.0,78.5,3.35,17.5,504.0,434.51,340.89
2016,9,22,9,0,850.0,80.0,3.2,18.0,550.0,491.01,387.44
2016,9,22,9,15,864.5,82.0,3.1,18.5,590.0,542.34,428.58
2016,9,22,9,30,879.0,84.0,3.0,19.0,630.0,593.02,467.82
2016,9,22,9,45,710.0,152.0,2.9,19.5,608.5,595.08,467.04
2016,9,22,10,0,541.0,220.0,2.8,20.0,587.0,580.05,452.58
2016,9,22,10,15,733.0,152.5,2.75,20.0,671.5,671.21,523.46
2016,9,22,10,30,925.0,85.0,2.7,20.0,756.0,768.07,593.26
2016,9,22,10,45,930.0,86.0,2.65,20.5,776.0,802.84,614.8
2016,9,22,11,0,935.0,87.0,2.6,21.0,796.0,834.86,634.65
2016,9,22,11,15,938.0,87.5,2.65,21.0,808.5,861.8,652.83
2016,9,22,11,30,941.0,88.0,2.7,21.0,821.0,885.6,668.91
2016,9,22,11,45,941.5,88.5,2.75,21.5,825.5,903.98,680.08
2016,9,22,12,0,942.0,89.0,2.8,22.0,830.0,918.91,689.02
2016,9,22,12,15,941.0,89.0,2.8,22.0,826.0,928.48,695.4
2016,9,22,12,30,940.0,89.0,2.8,22.0,822.0,934.47,699.55
2016,9,22,12,45,932.5,90.5,2.85,22.5,809.5,932.7,697.69
2016,9,22,13,0,925.0,92.0,2.9,23.0,797.0,927.37,693.64
2016,9,22,13,15,920.0,91.5,2.95,23.0,777.5,918.57,688.76
2016,9,22,13,30,915.0,91.0,3.0,23.0,758.0,906.32,681.67
2016,9,22,13,45,905.0,91.0,3.05,23.0,730.5,886.96,669.82
2016,9,22,14,0,895.0,91.0,3.1,23.0,703.0,864.52,655.94
2016,9,22,14,15,884.5,89.0,3.2,22.5,669.0,836.52,639.71
2016,9,22,14,30,874.0,87.0,3.3,22.0,635.0,805.79,621.38
2016,9,22,14,45,856.0,86.0,3.4,22.0,594.5,767.85,596.46
2016,9,22,15,0,838.0,85.0,3.5,22.0,554.0,732.58,573.18
2016,9,22,15,15,817.5,82.5,3.6,21.5,509.0,687.54,543.41
2016,9,22,15,30,797.0,80.0,3.7,21.0,464.0,641.36,512.06
2016,9,22,15,45,763.5,77.5,3.85,21.0,414.5,586.02,470.31
2016,9,22,16,0,730.0,75.0,4.0,21.0,365.0,531.2,427.71
2016,9,22,16,15,689.5,70.5,4.05,20.5,314.5,473.4,381.92
2016,9,22,16,30,649.0,66.0,4.1,20.0,264.0,415.6,334.52
2016,9,22,16,45,584.5,60.0,4.2,19.5,213.0,347.57,277.35
2016,9,22,17,0,520.0,54.0,4.3,19.0,162.0,284.76,222.78
2016,9,22,17,15,421.0,44.0,4.15,18.0,115.0,211.13,159.15
2016,9,22,17,30,322.0,34.0,4.0,17.0,68.0,147.56,101.25
2016,9,22,17,45,161.0,17.0,3.9,16.5,34.0,65.54,0.0
2016,9,22,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,178.5,13.5,1.85,12.5,30.0,10.24,0.0
2016,9,23,6,30,357.0,27.0,1.9,13.0,60.0,20.63,10.89
2016,9,23,6,45,453.0,35.5,1.95,14.0,105.5,25.76,16.83
2016,9,23,7,0,549.0,44.0,2.0,15.0,151.0,56.1,27.43
2016,9,23,7,15,608.0,49.5,1.9,15.5,201.0,102.55,55.52
2016,9,23,7,30,667.0,55.0,1.8,16.0,251.0,153.34,94.27
2016,9,23,7,45,705.0,59.5,1.75,17.0,300.5,205.04,138.24
2016,9,23,8,0,743.0,64.0,1.7,18.0,350.0,260.4,186.4
2016,9,23,8,15,770.0,67.0,1.65,18.5,398.0,314.12,233.67
2016,9,23,8,30,797.0,70.0,1.6,19.0,446.0,369.67,281.34
2016,9,23,8,45,817.0,72.0,1.6,20.0,490.0,423.98,326.17
2016,9,23,9,0,837.0,74.0,1.6,21.0,534.0,477.27,368.58
2016,9,23,9,15,851.0,76.0,1.55,21.5,573.0,527.58,407.69
2016,9,23,9,30,865.0,78.0,1.5,22.0,612.0,577.24,444.88
2016,9,23,9,45,875.5,79.5,1.5,22.5,645.5,623.31,478.52
2016,9,23,10,0,886.0,81.0,1.5,23.0,679.0,667.91,510.1
2016,9,23,10,15,893.5,82.0,1.55,23.0,705.5,708.22,537.8
2016,9,23,10,30,901.0,83.0,1.6,23.0,732.0,746.38,563.48
2016,9,23,10,45,905.0,84.0,1.65,23.5,751.5,779.53,584.46
2016,9,23,11,0,909.0,85.0,1.7,24.0,771.0,809.95,603.49
2016,9,23,11,15,912.0,85.5,1.8,24.0,783.0,836.16,621.3
2016,9,23,11,30,915.0,86.0,1.9,24.0,795.0,859.3,637.15
2016,9,23,11,45,913.5,87.0,2.0,24.5,798.5,875.95,647.52
2016,9,23,12,0,912.0,88.0,2.1,25.0,802.0,889.2,655.75
2016,9,23,12,15,911.0,88.0,2.25,25.0,798.0,898.37,663.15
2016,9,23,12,30,910.0,88.0,2.4,25.0,794.0,904.08,668.37
2016,9,23,12,45,903.5,89.0,2.55,25.0,781.5,902.51,668.87
2016,9,23,13,0,897.0,90.0,2.7,25.0,769.0,897.48,667.18
2016,9,23,13,15,892.0,89.5,2.8,24.5,750.0,888.74,664.0
2016,9,23,13,30,887.0,89.0,2.9,24.0,731.0,876.66,658.64
2016,9,23,13,45,879.0,88.0,3.05,24.0,704.5,858.21,647.99
2016,9,23,14,0,871.0,87.0,3.2,24.0,678.0,836.7,635.22
2016,9,23,14,15,861.0,85.0,3.25,24.0,645.5,809.53,617.87
2016,9,23,14,30,851.0,83.0,3.3,24.0,613.0,779.69,598.6
2016,9,23,14,45,663.0,136.0,3.4,24.0,532.5,678.94,528.29
2016,9,23,15,0,475.0,189.0,3.5,24.0,452.0,574.13,448.9
2016,9,23,15,15,631.5,131.0,3.5,23.5,450.5,609.37,480.37
2016,9,23,15,30,788.0,73.0,3.5,23.0,449.0,624.13,495.38
2016,9,23,15,45,758.0,70.5,3.55,22.5,401.0,571.51,456.15
2016,9,23,16,0,728.0,68.0,3.6,22.0,353.0,519.18,416.21
2016,9,23,16,15,689.0,63.5,3.6,21.5,303.5,460.29,369.66
2016,9,23,16,30,650.0,59.0,3.6,21.0,254.0,403.26,322.89
2016,9,23,16,45,594.0,52.5,3.6,20.5,204.5,340.75,270.09
2016,9,23,17,0,538.0,46.0,3.6,20.0,155.0,280.75,217.7
2016,9,23,17,15,441.0,37.5,3.55,19.0,109.5,209.18,155.83
2016,9,23,17,30,344.0,29.0,3.5,18.0,64.0,147.63,98.34
2016,9,23,17,45,172.0,14.5,3.45,17.5,32.0,63.97,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,190.0,12.5,1.35,14.5,29.5,12.29,0.0
2016,9,24,6,30,380.0,25.0,1.4,15.0,59.0,18.91,9.16
2016,9,24,6,45,478.5,32.5,1.5,16.0,105.0,25.34,16.28
2016,9,24,7,0,577.0,40.0,1.6,17.0,151.0,54.81,25.84
2016,9,24,7,15,636.0,45.5,1.65,17.5,201.5,100.5,52.32
2016,9,24,7,30,695.0,51.0,1.7,18.0,252.0,152.78,91.81
2016,9,24,7,45,734.0,54.5,1.75,19.0,303.0,205.25,136.13
2016,9,24,8,0,773.0,58.0,1.8,20.0,354.0,261.44,184.84
2016,9,24,8,15,800.0,61.0,1.9,20.5,402.5,318.41,234.78
2016,9,24,8,30,827.0,64.0,2.0,21.0,451.0,375.19,283.65
2016,9,24,8,45,847.5,65.5,2.1,22.0,496.0,429.17,328.57
2016,9,24,9,0,868.0,67.0,2.2,23.0,541.0,483.59,372.25
2016,9,24,9,15,882.5,69.0,2.2,23.5,581.0,535.52,413.0
2016,9,24,9,30,897.0,71.0,2.2,24.0,621.0,586.76,451.86
2016,9,24,9,45,911.0,70.5,2.2,24.5,656.0,634.2,486.82
2016,9,24,10,0,925.0,70.0,2.2,25.0,691.0,680.35,519.8
2016,9,24,10,15,932.5,71.0,2.15,25.5,718.5,721.96,546.43
2016,9,24,10,30,940.0,72.0,2.1,26.0,746.0,761.31,571.07
2016,9,24,10,45,945.5,72.5,2.1,26.5,766.5,796.16,592.64
2016,9,24,11,0,951.0,73.0,2.1,27.0,787.0,828.21,612.16
2016,9,24,11,15,954.0,73.5,2.05,27.5,799.5,855.29,627.77
2016,9,24,11,30,957.0,74.0,2.0,28.0,812.0,879.16,641.17
2016,9,24,11,45,958.5,74.0,1.95,28.5,816.5,897.88,651.17
2016,9,24,12,0,960.0,74.0,1.9,29.0,821.0,913.12,658.94
2016,9,24,12,15,959.5,74.0,1.9,29.0,817.5,923.05,665.23
2016,9,24,12,30,959.0,74.0,1.9,29.0,814.0,929.33,669.36
2016,9,24,12,45,945.5,79.5,1.95,29.0,800.0,926.51,668.36
2016,9,24,13,0,932.0,85.0,2.0,29.0,786.0,920.09,665.26
2016,9,24,13,15,927.5,84.0,2.05,29.0,766.5,910.97,660.54
2016,9,24,13,30,923.0,83.0,2.1,29.0,747.0,898.36,653.68
2016,9,24,13,45,915.0,82.5,2.15,29.0,720.0,879.92,643.09
2016,9,24,14,0,907.0,82.0,2.2,29.0,693.0,858.32,630.46
2016,9,24,14,15,896.5,80.5,2.2,29.0,659.0,830.51,613.29
2016,9,24,14,30,886.0,79.0,2.2,29.0,625.0,799.96,594.24
2016,9,24,14,45,871.5,77.0,2.25,29.0,585.5,763.21,571.21
2016,9,24,15,0,857.0,75.0,2.3,29.0,546.0,724.37,546.46
2016,9,24,15,15,837.0,72.5,2.3,28.5,501.0,679.24,517.65
2016,9,24,15,30,817.0,70.0,2.3,28.0,456.0,636.99,490.32
2016,9,24,15,45,789.5,67.0,2.35,28.0,407.0,584.3,452.16
2016,9,24,16,0,762.0,64.0,2.4,28.0,358.0,531.64,412.77
2016,9,24,16,15,722.0,60.0,2.35,27.0,307.5,471.42,367.51
2016,9,24,16,30,682.0,56.0,2.3,26.0,257.0,413.09,321.76
2016,9,24,16,45,620.0,50.5,2.3,25.0,206.0,345.51,267.08
2016,9,24,17,0,558.0,45.0,2.3,24.0,155.0,285.33,216.13
2016,9,24,17,15,456.5,36.5,2.25,23.0,108.5,211.59,153.77
2016,9,24,17,30,355.0,28.0,2.2,22.0,62.0,148.39,94.23
2016,9,24,17,45,177.5,14.0,2.2,21.0,31.0,55.55,0.0
2016,9,24,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,191.0,12.5,1.7,16.5,29.5,12.29,0.0
2016,9,25,6,30,382.0,25.0,1.8,17.0,59.0,19.07,8.85
2016,9,25,6,45,486.0,33.0,1.9,18.0,106.0,26.01,16.64
2016,9,25,7,0,590.0,41.0,2.0,19.0,153.0,55.3,26.14
2016,9,25,7,15,650.0,46.5,2.05,19.5,204.0,101.7,52.46
2016,9,25,7,30,710.0,52.0,2.1,20.0,255.0,154.83,92.12
2016,9,25,7,45,748.5,55.5,2.15,21.0,306.5,207.97,136.7
2016,9,25,8,0,787.0,59.0,2.2,22.0,358.0,264.75,185.7
2016,9,25,8,15,813.5,62.0,2.2,22.5,407.0,320.53,234.47
2016,9,25,8,30,840.0,65.0,2.2,23.0,456.0,379.48,284.7
2016,9,25,8,45,858.5,67.5,2.25,24.0,501.0,434.19,329.83
2016,9,25,9,0,877.0,70.0,2.3,25.0,546.0,489.13,373.5
2016,9,25,9,15,891.0,72.0,2.25,25.5,586.0,541.18,413.89
2016,9,25,9,30,905.0,74.0,2.2,26.0,626.0,592.46,452.28
2016,9,25,9,45,917.5,74.0,2.2,27.0,660.5,639.78,485.86
2016,9,25,10,0,930.0,74.0,2.2,28.0,695.0,685.66,517.26
2016,9,25,10,15,937.0,75.0,2.15,28.5,722.0,727.06,543.61
2016,9,25,10,30,944.0,76.0,2.1,29.0,749.0,766.15,567.7
2016,9,25,10,45,946.5,77.5,2.1,29.5,768.5,799.83,588.2
2016,9,25,11,0,949.0,79.0,2.1,30.0,788.0,830.56,606.56
2016,9,25,11,15,951.5,79.5,2.0,30.5,800.0,857.14,621.2
2016,9,25,11,30,954.0,80.0,1.9,31.0,812.0,880.49,633.57
2016,9,25,11,45,952.5,81.5,1.85,32.0,815.5,898.18,641.41
2016,9,25,12,0,951.0,83.0,1.8,33.0,819.0,912.33,647.0
2016,9,25,12,15,950.0,82.5,1.7,33.0,815.0,921.17,651.37
2016,9,25,12,30,949.0,82.0,1.6,33.0,811.0,926.38,653.55
2016,9,25,12,45,943.0,83.0,1.5,33.5,798.0,925.2,650.51
2016,9,25,13,0,937.0,84.0,1.4,34.0,785.0,920.42,645.39
2016,9,25,13,15,932.0,83.5,1.25,34.0,765.0,911.31,638.33
2016,9,25,13,30,927.0,83.0,1.1,34.0,745.0,898.72,629.2
2016,9,25,13,45,915.5,83.5,1.0,34.5,717.0,878.32,614.79
2016,9,25,14,0,904.0,84.0,0.9,35.0,689.0,854.87,598.68
2016,9,25,14,15,893.0,82.5,0.8,34.5,655.0,826.7,582.13
2016,9,25,14,30,882.0,81.0,0.7,34.0,621.0,795.81,563.84
2016,9,25,14,45,863.0,80.0,0.6,34.0,580.0,756.88,539.2
2016,9,25,15,0,844.0,79.0,0.5,34.0,539.0,716.16,513.32
2016,9,25,15,15,823.5,76.5,0.55,33.5,494.0,675.42,490.23
2016,9,25,15,30,803.0,74.0,0.6,33.0,449.0,629.12,462.36
2016,9,25,15,45,551.5,108.0,0.65,33.0,352.5,480.99,358.25
2016,9,25,16,0,300.0,142.0,0.7,33.0,256.0,338.77,254.59
2016,9,25,16,15,280.5,124.0,0.8,32.0,219.0,295.47,224.13
2016,9,25,16,30,261.0,106.0,0.9,31.0,182.0,253.3,192.46
2016,9,25,16,45,234.0,87.0,1.05,30.0,145.0,207.91,157.01
2016,9,25,17,0,207.0,68.0,1.2,29.0,108.0,164.73,121.99
2016,9,25,17,15,162.0,49.0,1.3,27.5,74.5,117.82,83.5
2016,9,25,17,30,117.0,30.0,1.4,26.0,41.0,75.18,44.19
2016,9,25,17,45,58.5,15.0,1.5,25.0,20.5,28.27,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,120.0,14.0,0.45,17.5,24.0,13.76,0.0
2016,9,26,6,30,240.0,28.0,0.4,18.0,48.0,22.14,10.73
2016,9,26,6,45,343.0,40.5,0.35,19.0,92.0,30.94,20.75
2016,9,26,7,0,446.0,53.0,0.3,20.0,136.0,57.97,32.01
2016,9,26,7,15,512.5,61.5,0.3,20.5,185.0,99.49,55.93
2016,9,26,7,30,579.0,70.0,0.3,21.0,234.0,148.6,91.58
2016,9,26,7,45,624.5,76.5,0.3,22.0,284.5,198.77,131.89
2016,9,26,8,0,670.0,83.0,0.3,23.0,335.0,253.55,176.87
2016,9,26,8,15,702.0,87.5,0.25,23.5,383.0,306.42,220.67
2016,9,26,8,30,734.0,92.0,0.2,24.0,431.0,361.78,265.27
2016,9,26,8,45,756.5,96.5,0.2,25.0,476.0,416.47,307.69
2016,9,26,9,0,779.0,101.0,0.2,26.0,521.0,470.66,348.06
2016,9,26,9,15,796.5,104.0,0.3,27.0,561.0,521.35,385.3
2016,9,26,9,30,814.0,107.0,0.4,28.0,601.0,571.86,421.23
2016,9,26,9,45,826.0,109.5,0.55,29.0,635.0,618.06,453.67
2016,9,26,10,0,838.0,112.0,0.7,30.0,669.0,663.05,484.45
2016,9,26,10,15,847.5,114.0,0.75,30.5,696.5,704.38,511.84
2016,9,26,10,30,857.0,116.0,0.8,31.0,724.0,743.84,536.34
2016,9,26,10,45,863.0,117.0,0.9,31.5,744.0,777.55,557.29
2016,9,26,11,0,869.0,118.0,1.0,32.0,764.0,808.77,576.57
2016,9,26,11,15,872.5,119.0,1.1,32.0,776.5,832.08,591.96
2016,9,26,11,30,876.0,120.0,1.2,32.0,789.0,855.29,607.44
2016,9,26,11,45,878.0,120.0,1.3,32.5,793.0,873.18,618.35
2016,9,26,12,0,880.0,120.0,1.4,33.0,797.0,887.88,627.36
2016,9,26,12,15,879.0,119.5,1.5,33.0,793.0,896.2,633.73
2016,9,26,12,30,878.0,119.0,1.6,33.0,789.0,901.15,638.15
2016,9,26,12,45,901.5,106.0,1.75,33.5,784.5,910.82,644.93
2016,9,26,13,0,925.0,93.0,1.9,34.0,780.0,916.77,649.35
2016,9,26,13,15,920.0,92.0,1.95,33.5,760.5,907.17,645.66
2016,9,26,13,30,915.0,91.0,2.0,33.0,741.0,894.13,639.99
2016,9,26,13,45,908.0,89.5,2.1,33.0,713.5,875.49,629.93
2016,9,26,14,0,901.0,88.0,2.2,33.0,686.0,853.66,617.8
2016,9,26,14,15,890.0,86.5,2.2,32.5,652.0,825.55,601.89
2016,9,26,14,30,879.0,85.0,2.2,32.0,618.0,794.75,584.1
2016,9,26,14,45,865.5,82.0,2.25,32.0,578.5,757.84,561.19
2016,9,26,15,0,852.0,79.0,2.3,32.0,539.0,718.8,536.53
2016,9,26,15,15,831.5,76.5,2.25,31.5,493.5,677.81,510.63
2016,9,26,15,30,811.0,74.0,2.2,31.0,448.0,631.25,479.78
2016,9,26,15,45,574.5,104.0,2.15,31.0,354.5,488.69,374.35
2016,9,26,16,0,338.0,134.0,2.1,31.0,261.0,350.48,269.49
2016,9,26,16,15,317.0,117.5,1.9,30.0,223.0,306.43,236.52
2016,9,26,16,30,296.0,101.0,1.7,29.0,185.0,263.59,202.97
2016,9,26,16,45,269.0,82.5,1.55,28.0,147.0,217.11,165.52
2016,9,26,17,0,242.0,64.0,1.4,27.0,109.0,178.72,133.25
2016,9,26,17,15,195.0,46.0,1.35,25.5,75.0,130.39,92.84
2016,9,26,17,30,148.0,28.0,1.3,24.0,41.0,85.66,48.31
2016,9,26,17,45,74.0,14.0,1.3,23.0,20.5,30.58,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.5,0.25,17.5,25.0,12.29,0.0
2016,9,27,6,30,301.0,25.0,0.2,18.0,50.0,19.38,8.25
2016,9,27,6,45,403.0,35.5,0.2,18.5,94.5,26.42,16.93
2016,9,27,7,0,505.0,46.0,0.2,19.0,139.0,52.73,26.91
2016,9,27,7,15,570.0,53.0,0.2,19.5,188.5,96.1,51.2
2016,9,27,7,30,635.0,60.0,0.2,20.0,238.0,146.75,87.98
2016,9,27,7,45,675.5,65.5,0.2,21.0,288.0,197.99,129.63
2016,9,27,8,0,716.0,71.0,0.2,22.0,338.0,254.78,176.76
2016,9,27,8,15,746.0,75.0,0.2,22.5,386.5,308.66,221.99
2016,9,27,8,30,776.0,79.0,0.2,23.0,435.0,364.75,267.86
2016,9,27,8,45,797.0,82.5,0.25,24.0,479.5,418.43,310.35
2016,9,27,9,0,818.0,86.0,0.3,25.0,524.0,472.75,351.72
2016,9,27,9,15,834.0,88.0,0.35,25.5,563.5,523.34,389.68
2016,9,27,9,30,850.0,90.0,0.4,26.0,603.0,573.5,426.12
2016,9,27,9,45,875.5,86.5,0.5,27.0,640.5,622.81,460.72
2016,9,27,10,0,901.0,83.0,0.6,28.0,678.0,671.79,494.12
2016,9,27,10,15,909.0,84.0,0.65,28.5,705.0,712.7,520.46
2016,9,27,10,30,917.0,85.0,0.7,29.0,732.0,751.43,544.29
2016,9,27,10,45,921.0,86.0,0.8,29.5,751.5,784.78,565.13
2016,9,27,11,0,925.0,87.0,0.9,30.0,771.0,815.34,584.12
2016,9,27,11,15,928.5,87.5,0.95,30.5,783.0,842.02,599.87
2016,9,27,11,30,932.0,88.0,1.0,31.0,795.0,865.6,613.66
2016,9,27,11,45,932.0,88.5,1.1,31.5,799.0,883.0,624.35
2016,9,27,12,0,932.0,89.0,1.2,32.0,803.0,896.97,633.0
2016,9,27,12,15,931.0,89.0,1.3,32.0,799.0,906.05,639.98
2016,9,27,12,30,930.0,89.0,1.4,32.0,795.0,911.58,644.89
2016,9,27,12,45,931.5,86.0,1.5,32.0,784.0,912.46,647.02
2016,9,27,13,0,933.0,83.0,1.6,32.0,773.0,909.72,646.99
2016,9,27,13,15,928.0,82.5,1.65,32.0,753.0,900.51,642.38
2016,9,27,13,30,923.0,82.0,1.7,32.0,733.0,887.84,635.71
2016,9,27,13,45,914.0,81.0,1.75,32.0,705.5,867.85,624.43
2016,9,27,14,0,905.0,80.0,1.8,32.0,678.0,844.73,611.16
2016,9,27,14,15,894.5,78.5,1.85,31.5,643.5,816.86,595.94
2016,9,27,14,30,884.0,77.0,1.9,31.0,609.0,786.28,578.73
2016,9,27,14,45,868.0,75.5,2.0,31.0,569.0,749.0,555.98
2016,9,27,15,0,852.0,74.0,2.1,31.0,529.0,709.75,531.5
2016,9,27,15,15,831.5,71.5,2.15,30.5,484.0,664.53,503.08
2016,9,27,15,30,811.0,69.0,2.2,30.0,439.0,622.22,475.54
2016,9,27,15,45,781.5,66.0,2.25,29.5,390.5,568.73,437.66
2016,9,27,16,0,752.0,63.0,2.3,29.0,342.0,515.49,398.54
2016,9,27,16,15,711.0,58.5,2.25,28.0,291.0,455.0,352.86
2016,9,27,16,30,670.0,54.0,2.2,27.0,240.0,396.55,306.76
2016,9,27,16,45,605.5,48.0,2.2,26.5,190.0,328.64,251.09
2016,9,27,17,0,541.0,42.0,2.2,26.0,140.0,268.55,199.76
2016,9,27,17,15,435.0,33.0,2.15,24.5,95.0,195.03,137.92
2016,9,27,17,30,329.0,24.0,2.1,23.0,50.0,130.21,68.12
2016,9,27,17,45,164.5,12.0,2.05,22.0,25.0,48.54,0.0
2016,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,135.5,12.5,1.75,14.5,23.5,12.29,0.0
2016,9,28,6,30,271.0,25.0,1.8,15.0,47.0,19.56,7.89
2016,9,28,6,45,380.0,35.5,1.9,15.5,90.5,26.6,17.18
2016,9,28,7,0,489.0,46.0,2.0,16.0,134.0,51.38,26.86
2016,9,28,7,15,555.5,53.0,1.9,16.5,183.0,93.82,50.79
2016,9,28,7,30,622.0,60.0,1.8,17.0,232.0,143.73,87.65
2016,9,28,7,45,410.0,103.5,1.75,17.5,226.0,177.17,125.81
2016,9,28,8,0,198.0,147.0,1.7,18.0,220.0,188.42,144.04
2016,9,28,8,15,486.0,112.0,1.65,18.5,324.5,258.41,195.06
2016,9,28,8,30,774.0,77.0,1.6,19.0,429.0,360.58,274.02
2016,9,28,8,45,548.0,145.5,1.6,19.5,407.5,370.98,286.97
2016,9,28,9,0,322.0,214.0,1.6,20.0,386.0,358.54,279.15
2016,9,28,9,15,587.5,150.0,1.65,20.5,492.0,454.35,354.09
2016,9,28,9,30,853.0,86.0,1.7,21.0,598.0,569.34,442.03
2016,9,28,9,45,865.0,87.5,1.75,21.5,631.5,615.48,475.97
2016,9,28,10,0,877.0,89.0,1.8,22.0,665.0,660.28,508.52
2016,9,28,10,15,885.5,90.5,1.85,22.5,692.0,701.1,536.87
2016,9,28,10,30,894.0,92.0,1.9,23.0,719.0,739.86,562.18
2016,9,28,10,45,900.0,93.0,2.0,23.5,739.0,773.96,584.41
2016,9,28,11,0,906.0,94.0,2.1,24.0,759.0,805.45,604.74
2016,9,28,11,15,909.0,94.5,2.2,24.0,771.0,831.23,622.35
2016,9,28,11,30,912.0,95.0,2.3,24.0,783.0,853.95,637.99
2016,9,28,11,45,914.0,94.5,2.4,24.0,787.5,871.59,650.3
2016,9,28,12,0,916.0,94.0,2.5,24.0,792.0,885.91,660.53
2016,9,28,12,15,915.0,94.0,2.55,24.0,787.5,894.79,666.84
2016,9,28,12,30,914.0,94.0,2.6,24.0,783.0,900.19,671.01
2016,9,28,12,45,910.0,94.0,2.7,24.0,770.5,899.47,671.62
2016,9,28,13,0,906.0,94.0,2.8,24.0,758.0,895.27,670.05
2016,9,28,13,15,900.0,93.0,2.85,24.0,738.0,884.8,664.0
2016,9,28,13,30,894.0,92.0,2.9,24.0,718.0,870.98,655.81
2016,9,28,13,45,887.0,90.0,3.0,24.0,691.0,851.97,644.46
2016,9,28,14,0,880.0,88.0,3.1,24.0,664.0,829.85,630.98
2016,9,28,14,15,868.0,86.5,3.1,23.5,630.0,801.31,613.61
2016,9,28,14,30,856.0,85.0,3.1,23.0,596.0,770.21,594.31
2016,9,28,14,45,840.5,82.5,3.15,23.0,556.5,737.55,572.81
2016,9,28,15,0,825.0,80.0,3.2,23.0,517.0,698.26,546.27
2016,9,28,15,15,803.5,77.0,3.25,22.5,472.0,652.55,515.64
2016,9,28,15,30,782.0,74.0,3.3,22.0,427.0,605.86,482.54
2016,9,28,15,45,751.0,70.5,3.35,21.5,378.5,552.08,442.27
2016,9,28,16,0,720.0,67.0,3.4,21.0,330.0,498.73,400.92
2016,9,28,16,15,676.0,62.5,3.35,20.0,280.0,438.18,352.88
2016,9,28,16,30,632.0,58.0,3.3,19.0,230.0,382.36,306.62
2016,9,28,16,45,558.5,52.0,3.3,18.5,180.5,312.91,247.4
2016,9,28,17,0,485.0,46.0,3.3,18.0,131.0,249.72,191.85
2016,9,28,17,15,370.5,35.5,3.25,17.5,87.5,175.04,126.65
2016,9,28,17,30,256.0,25.0,3.2,17.0,44.0,108.72,50.83
2016,9,28,17,45,128.0,12.5,3.15,16.5,22.0,40.39,0.0
2016,9,28,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
