Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,113.5,13.5,2.5,12.0,22.0,13.27,0.0
2016,9,29,6,30,227.0,27.0,2.6,12.0,44.0,21.77,8.77
2016,9,29,6,45,342.0,38.5,2.75,12.5,87.0,29.66,19.99
2016,9,29,7,0,457.0,50.0,2.9,13.0,130.0,53.34,29.94
2016,9,29,7,15,228.5,65.5,2.85,13.5,105.5,75.22,49.07
2016,9,29,7,30,0.0,81.0,2.8,14.0,81.0,76.99,59.97
2016,9,29,7,45,0.0,99.0,2.8,14.5,99.0,94.22,74.43
2016,9,29,8,0,0.0,117.0,2.8,15.0,117.0,111.55,88.68
2016,9,29,8,15,0.0,131.0,2.8,15.5,131.0,125.27,99.67
2016,9,29,8,30,0.0,145.0,2.8,16.0,145.0,139.01,110.5
2016,9,29,8,45,12.0,172.0,2.8,16.5,178.5,170.11,135.26
2016,9,29,9,0,24.0,199.0,2.8,17.0,212.0,202.61,160.88
2016,9,29,9,15,20.0,205.5,2.8,17.5,217.0,208.54,164.93
2016,9,29,9,30,16.0,212.0,2.8,18.0,222.0,214.0,168.58
2016,9,29,9,45,200.5,238.5,2.8,19.0,369.0,356.21,281.93
2016,9,29,10,0,385.0,265.0,2.8,20.0,516.0,513.46,401.98
2016,9,29,10,15,637.5,178.5,2.8,20.0,614.5,621.03,486.08
2016,9,29,10,30,890.0,92.0,2.8,20.0,713.0,734.76,571.44
2016,9,29,10,45,896.5,92.0,2.85,20.5,732.5,767.99,592.76
2016,9,29,11,0,903.0,92.0,2.9,21.0,752.0,798.63,612.71
2016,9,29,11,15,906.0,92.0,2.95,21.0,763.0,823.71,629.89
2016,9,29,11,30,909.0,92.0,3.0,21.0,774.0,845.74,645.02
2016,9,29,11,45,910.0,92.0,3.05,21.5,777.5,862.91,655.62
2016,9,29,12,0,911.0,92.0,3.1,22.0,781.0,876.77,664.02
2016,9,29,12,15,909.5,92.0,3.15,22.0,776.5,885.08,670.02
2016,9,29,12,30,908.0,92.0,3.2,22.0,772.0,889.92,673.83
2016,9,29,12,45,904.0,91.5,3.25,22.0,759.5,888.57,673.54
2016,9,29,13,0,900.0,91.0,3.3,22.0,747.0,883.75,671.05
2016,9,29,13,15,894.5,90.0,3.3,22.0,727.0,873.67,664.77
2016,9,29,13,30,889.0,89.0,3.3,22.0,707.0,860.26,656.34
2016,9,29,13,45,880.5,88.0,3.35,22.0,680.0,841.11,644.3
2016,9,29,14,0,872.0,87.0,3.4,22.0,653.0,818.95,630.19
2016,9,29,14,15,860.0,85.0,3.45,21.5,619.5,789.98,612.42
2016,9,29,14,30,848.0,83.0,3.5,21.0,586.0,758.49,592.68
2016,9,29,14,45,832.0,81.0,3.55,21.0,546.0,726.21,571.03
2016,9,29,15,0,816.0,79.0,3.6,21.0,506.0,687.41,544.33
2016,9,29,15,15,794.0,76.5,3.65,20.5,462.0,642.29,513.53
2016,9,29,15,30,772.0,74.0,3.7,20.0,418.0,596.25,480.07
2016,9,29,15,45,741.0,70.5,3.75,20.0,370.0,542.95,438.64
2016,9,29,16,0,710.0,67.0,3.8,20.0,322.0,490.11,396.34
2016,9,29,16,15,665.5,62.0,3.75,19.5,272.5,429.34,346.94
2016,9,29,16,30,621.0,57.0,3.7,19.0,223.0,373.4,299.62
2016,9,29,16,45,551.5,50.0,3.7,18.5,174.0,305.33,241.21
2016,9,29,17,0,482.0,43.0,3.7,18.0,125.0,243.25,186.26
2016,9,29,17,15,366.5,33.0,3.55,17.0,82.5,169.56,121.63
2016,9,29,17,30,251.0,23.0,3.4,16.0,40.0,103.2,38.27
2016,9,29,17,45,125.5,11.5,3.3,15.5,20.0,38.38,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,121.0,12.5,3.35,12.0,21.0,12.29,0.0
2016,9,30,6,30,242.0,25.0,3.5,12.0,42.0,19.94,6.63
2016,9,30,6,45,356.0,35.5,3.65,12.5,85.0,26.98,17.59
2016,9,30,7,0,470.0,46.0,3.8,13.0,128.0,49.2,26.62
2016,9,30,7,15,538.5,53.5,3.85,13.5,176.5,90.89,49.94
2016,9,30,7,30,607.0,61.0,3.9,14.0,225.0,140.29,86.58
2016,9,30,7,45,654.5,65.5,4.0,14.5,275.0,190.13,128.76
2016,9,30,8,0,702.0,70.0,4.1,15.0,325.0,246.27,178.2
2016,9,30,8,15,733.0,74.0,4.1,15.5,372.5,299.42,226.06
2016,9,30,8,30,764.0,78.0,4.1,16.0,420.0,354.88,275.19
2016,9,30,8,45,788.0,80.0,4.2,16.5,464.5,407.45,321.2
2016,9,30,9,0,812.0,82.0,4.3,17.0,509.0,460.95,366.75
2016,9,30,9,15,828.5,84.5,4.3,17.5,548.0,511.72,408.7
2016,9,30,9,30,845.0,87.0,4.3,18.0,587.0,562.1,449.08
2016,9,30,9,45,857.5,88.0,4.3,18.5,620.5,607.49,484.55
2016,9,30,10,0,870.0,89.0,4.3,19.0,654.0,651.63,518.11
2016,9,30,10,15,879.0,90.5,4.25,19.0,681.0,692.36,548.89
2016,9,30,10,30,888.0,92.0,4.2,19.0,708.0,731.07,576.32
2016,9,30,10,45,892.5,93.5,4.2,19.5,727.5,764.21,598.51
2016,9,30,11,0,897.0,95.0,4.2,20.0,747.0,794.68,618.61
2016,9,30,11,15,900.5,95.5,4.25,20.0,758.5,820.49,636.68
2016,9,30,11,30,904.0,96.0,4.3,20.0,770.0,843.27,652.66
2016,9,30,11,45,905.5,96.0,4.35,20.0,774.0,860.73,664.93
2016,9,30,12,0,907.0,96.0,4.4,20.0,778.0,874.9,675.07
2016,9,30,12,15,906.0,96.0,4.4,20.0,774.0,883.55,681.17
2016,9,30,12,30,905.0,96.0,4.4,20.0,770.0,888.76,685.01
2016,9,30,12,45,900.5,96.0,4.45,20.0,757.5,887.49,684.82
2016,9,30,13,0,896.0,96.0,4.5,20.0,745.0,882.76,682.38
2016,9,30,13,15,890.5,95.0,4.5,19.5,725.0,872.69,677.26
2016,9,30,13,30,885.0,94.0,4.5,19.0,705.0,859.31,669.9
2016,9,30,13,45,878.5,92.0,4.55,19.0,678.0,840.76,657.96
2016,9,30,14,0,872.0,90.0,4.6,19.0,651.0,819.14,643.83
2016,9,30,14,15,860.5,88.0,4.55,19.0,617.5,790.58,624.07
2016,9,30,14,30,849.0,86.0,4.5,19.0,584.0,759.47,602.43
2016,9,30,14,45,835.0,83.0,4.5,19.0,545.0,727.57,580.36
2016,9,30,15,0,821.0,80.0,4.5,19.0,506.0,688.96,553.08
2016,9,30,15,15,799.0,77.0,4.45,18.5,461.5,643.14,520.8
2016,9,30,15,30,777.0,74.0,4.4,18.0,417.0,596.38,485.71
2016,9,30,15,45,747.5,70.5,4.35,18.0,369.0,543.89,443.96
2016,9,30,16,0,718.0,67.0,4.3,18.0,321.0,491.7,401.31
2016,9,30,16,15,673.0,62.0,4.2,17.5,271.0,430.46,350.73
2016,9,30,16,30,628.0,57.0,4.1,17.0,221.0,374.19,302.43
2016,9,30,16,45,556.0,50.0,4.05,16.5,172.0,305.01,242.37
2016,9,30,17,0,484.0,43.0,4.0,16.0,123.0,242.03,186.06
2016,9,30,17,15,365.0,32.5,3.85,15.5,80.0,167.08,119.16
2016,9,30,17,30,246.0,22.0,3.7,15.0,37.0,98.74,22.89
2016,9,30,17,45,123.0,11.0,3.55,14.5,18.5,36.89,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,132.0,12.0,2.05,11.5,21.0,11.8,0.0
2016,10,1,6,30,264.0,24.0,2.1,12.0,42.0,19.14,5.04
2016,10,1,6,45,383.5,34.0,2.2,12.5,86.0,25.76,16.48
2016,10,1,7,0,503.0,44.0,2.3,13.0,130.0,47.43,24.98
2016,10,1,7,15,573.0,50.5,2.35,13.5,179.5,90.12,48.06
2016,10,1,7,30,643.0,57.0,2.4,14.0,229.0,140.63,85.13
2016,10,1,7,45,690.0,61.5,2.45,15.0,280.0,193.94,129.8
2016,10,1,8,0,737.0,66.0,2.5,16.0,331.0,249.99,178.61
2016,10,1,8,15,767.5,69.5,2.4,16.5,379.5,304.29,227.0
2016,10,1,8,30,798.0,73.0,2.3,17.0,428.0,360.78,276.32
2016,10,1,8,45,821.5,75.5,2.25,17.5,473.0,415.26,322.91
2016,10,1,9,0,845.0,78.0,2.2,18.0,518.0,470.54,368.61
2016,10,1,9,15,861.0,80.0,2.15,18.5,558.0,522.34,410.13
2016,10,1,9,30,877.0,82.0,2.1,19.0,598.0,572.93,449.31
2016,10,1,9,45,893.0,81.5,2.1,19.5,633.0,620.17,485.03
2016,10,1,10,0,909.0,81.0,2.1,20.0,668.0,666.28,518.88
2016,10,1,10,15,917.5,82.0,2.1,20.0,695.0,707.45,548.62
2016,10,1,10,30,926.0,83.0,2.1,20.0,722.0,746.46,575.19
2016,10,1,10,45,931.0,84.0,2.1,20.5,741.5,780.48,596.92
2016,10,1,11,0,936.0,85.0,2.1,21.0,761.0,811.73,616.54
2016,10,1,11,15,939.5,85.5,2.2,21.0,773.0,838.32,634.91
2016,10,1,11,30,943.0,86.0,2.3,21.0,785.0,861.76,651.21
2016,10,1,11,45,943.0,86.5,2.4,21.5,788.5,879.02,662.13
2016,10,1,12,0,943.0,87.0,2.5,22.0,792.0,892.81,670.82
2016,10,1,12,15,942.0,87.0,2.6,22.0,788.0,901.68,677.61
2016,10,1,12,30,941.0,87.0,2.7,22.0,784.0,906.97,682.14
2016,10,1,12,45,936.5,87.5,2.85,22.0,771.0,906.2,683.11
2016,10,1,13,0,932.0,88.0,3.0,22.0,758.0,901.85,681.77
2016,10,1,13,15,926.5,87.0,3.05,22.0,737.5,891.47,675.71
2016,10,1,13,30,921.0,86.0,3.1,22.0,717.0,877.65,667.43
2016,10,1,13,45,911.5,85.0,3.2,22.0,689.0,857.16,654.93
2016,10,1,14,0,902.0,84.0,3.3,22.0,661.0,833.58,640.27
2016,10,1,14,15,890.5,82.5,3.35,21.5,626.5,804.93,622.9
2016,10,1,14,30,879.0,81.0,3.4,21.0,592.0,773.63,603.48
2016,10,1,14,45,862.0,79.0,3.5,21.0,551.5,735.25,577.74
2016,10,1,15,0,845.0,77.0,3.6,21.0,511.0,699.35,553.5
2016,10,1,15,15,822.5,74.5,3.65,20.5,465.5,653.0,521.87
2016,10,1,15,30,800.0,72.0,3.7,20.0,420.0,605.69,487.29
2016,10,1,15,45,767.5,68.5,3.75,20.0,371.0,550.58,444.38
2016,10,1,16,0,735.0,65.0,3.8,20.0,322.0,495.99,400.55
2016,10,1,16,15,688.5,60.0,3.75,19.5,271.0,433.4,349.5
2016,10,1,16,30,642.0,55.0,3.7,19.0,220.0,375.81,300.56
2016,10,1,16,45,568.5,48.0,3.7,18.5,170.0,305.64,240.15
2016,10,1,17,0,495.0,41.0,3.7,18.0,120.0,241.84,183.5
2016,10,1,17,15,366.0,31.0,3.6,17.5,77.0,164.32,114.5
2016,10,1,17,30,237.0,21.0,3.5,17.0,34.0,93.33,2.38
2016,10,1,17,45,118.5,10.5,3.45,16.5,17.0,35.01,0.0
2016,10,1,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,119.5,11.5,2.35,11.5,19.5,11.3,0.0
2016,10,2,6,30,239.0,23.0,2.5,12.0,39.0,18.32,3.26
2016,10,2,6,45,351.0,34.0,2.65,13.0,80.5,25.95,16.5
2016,10,2,7,0,463.0,45.0,2.8,14.0,122.0,46.49,25.27
2016,10,2,7,15,533.5,52.0,2.9,14.5,170.5,87.19,47.14
2016,10,2,7,30,604.0,59.0,3.0,15.0,219.0,135.82,82.52
2016,10,2,7,45,646.5,65.0,3.15,15.5,267.5,185.66,124.46
2016,10,2,8,0,689.0,71.0,3.3,16.0,316.0,239.67,171.91
2016,10,2,8,15,520.0,117.0,3.35,16.0,317.0,269.91,205.82
2016,10,2,8,30,351.0,163.0,3.4,16.0,318.0,281.75,221.59
2016,10,2,8,45,220.5,193.0,3.45,16.5,294.0,275.99,219.5
2016,10,2,9,0,90.0,223.0,3.5,17.0,270.0,256.11,203.98
2016,10,2,9,15,99.0,242.5,3.5,17.0,298.0,285.04,227.06
2016,10,2,9,30,108.0,262.0,3.5,17.0,326.0,314.76,250.43
2016,10,2,9,45,57.5,231.0,3.55,17.5,265.5,260.15,206.16
2016,10,2,10,0,7.0,200.0,3.6,18.0,205.0,198.68,155.94
2016,10,2,10,15,12.0,222.5,3.6,18.0,231.5,224.67,176.55
2016,10,2,10,30,17.0,245.0,3.6,18.0,258.0,251.16,197.27
2016,10,2,10,45,9.5,209.5,3.65,18.0,217.0,211.36,165.48
2016,10,2,11,0,2.0,174.0,3.7,18.0,176.0,171.01,133.16
2016,10,2,11,15,438.5,141.5,3.7,18.0,465.0,503.18,405.25
2016,10,2,11,30,875.0,109.0,3.7,18.0,754.0,828.16,646.73
2016,10,2,11,45,697.0,185.5,3.75,18.5,700.5,783.43,611.14
2016,10,2,12,0,519.0,262.0,3.8,19.0,647.0,722.13,561.69
2016,10,2,12,15,707.0,182.0,3.85,19.0,703.5,807.72,628.62
2016,10,2,12,30,895.0,102.0,3.9,19.0,760.0,880.81,680.47
2016,10,2,12,45,893.5,101.0,3.95,19.0,749.0,880.92,680.65
2016,10,2,13,0,892.0,100.0,4.0,19.0,738.0,877.61,679.09
2016,10,2,13,15,886.0,99.0,4.05,19.0,717.5,867.06,672.57
2016,10,2,13,30,880.0,98.0,4.1,19.0,697.0,853.24,663.85
2016,10,2,13,45,873.0,96.0,4.2,19.0,670.0,834.3,651.79
2016,10,2,14,0,866.0,94.0,4.3,19.0,643.0,812.32,637.57
2016,10,2,14,15,853.0,92.0,4.3,18.5,608.5,787.52,622.03
2016,10,2,14,30,840.0,90.0,4.3,18.0,574.0,755.35,601.05
2016,10,2,14,45,820.5,88.0,4.35,18.0,533.5,716.11,573.74
2016,10,2,15,0,801.0,86.0,4.4,18.0,493.0,675.23,544.84
2016,10,2,15,15,776.5,83.0,4.35,17.5,448.0,628.47,511.1
2016,10,2,15,30,752.0,80.0,4.3,17.0,403.0,581.01,474.9
2016,10,2,15,45,718.0,75.5,4.3,17.0,355.0,525.81,430.86
2016,10,2,16,0,684.0,71.0,4.3,17.0,307.0,473.82,388.07
2016,10,2,16,15,634.5,65.5,4.2,16.5,257.0,411.73,336.35
2016,10,2,16,30,585.0,60.0,4.1,16.0,207.0,352.69,285.47
2016,10,2,16,45,513.0,51.5,4.0,16.0,159.0,284.44,225.4
2016,10,2,17,0,441.0,43.0,3.9,16.0,111.0,222.47,169.51
2016,10,2,17,15,311.0,31.5,3.7,15.5,70.5,146.35,100.94
2016,10,2,17,30,181.0,20.0,3.5,15.0,30.0,76.04,0.0
2016,10,2,17,45,90.5,10.0,3.3,14.5,15.0,28.37,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,16.5,11.0,1.55,11.5,12.0,10.81,0.0
2016,10,3,6,30,33.0,22.0,1.6,12.0,24.0,19.55,2.08
2016,10,3,6,45,76.0,40.5,1.7,12.5,51.0,34.94,24.07
2016,10,3,7,0,119.0,59.0,1.8,13.0,78.0,51.71,35.88
2016,10,3,7,15,139.0,79.5,1.8,13.5,110.0,82.0,58.44
2016,10,3,7,30,159.0,100.0,1.8,14.0,142.0,112.75,82.91
2016,10,3,7,45,171.5,120.0,1.85,14.5,173.5,144.02,109.0
2016,10,3,8,0,184.0,140.0,1.9,15.0,205.0,176.72,136.53
2016,10,3,8,15,92.5,141.5,1.9,15.0,174.0,162.19,128.04
2016,10,3,8,30,1.0,143.0,1.9,15.0,143.0,137.48,109.53
2016,10,3,8,45,32.5,179.0,1.9,15.5,195.5,185.04,147.7
2016,10,3,9,0,64.0,215.0,1.9,16.0,248.0,236.44,188.38
2016,10,3,9,15,52.5,225.5,1.9,16.0,254.0,245.0,194.82
2016,10,3,9,30,41.0,236.0,1.9,16.0,260.0,252.38,200.26
2016,10,3,9,45,20.5,185.5,1.95,16.5,197.5,192.0,151.53
2016,10,3,10,0,0.0,135.0,2.0,17.0,135.0,130.84,101.73
2016,10,3,10,15,2.0,162.0,2.05,17.0,163.5,158.64,124.08
2016,10,3,10,30,4.0,189.0,2.1,17.0,192.0,186.77,146.34
2016,10,3,10,45,43.5,258.5,2.15,17.0,290.0,288.95,227.52
2016,10,3,11,0,83.0,328.0,2.2,17.0,388.0,392.29,307.17
2016,10,3,11,15,82.5,333.0,2.25,17.0,393.0,400.37,312.72
2016,10,3,11,30,82.0,338.0,2.3,17.0,398.0,408.2,318.59
2016,10,3,11,45,116.0,347.0,2.35,17.5,432.5,455.12,354.25
2016,10,3,12,0,150.0,356.0,2.4,18.0,467.0,496.58,385.28
2016,10,3,12,15,81.0,296.5,2.4,18.0,356.5,370.54,289.1
2016,10,3,12,30,12.0,237.0,2.4,18.0,246.0,244.15,190.16
2016,10,3,12,45,6.5,202.5,2.45,18.0,207.5,204.76,159.64
2016,10,3,13,0,1.0,168.0,2.5,18.0,169.0,165.45,128.54
2016,10,3,13,15,0.5,167.5,2.45,17.5,168.5,164.69,128.36
2016,10,3,13,30,0.0,167.0,2.4,17.0,168.0,163.96,128.16
2016,10,3,13,45,4.0,184.5,2.4,17.0,187.5,185.37,145.64
2016,10,3,14,0,8.0,202.0,2.4,17.0,207.0,207.06,163.28
2016,10,3,14,15,4.0,170.0,2.35,17.0,172.5,171.11,134.66
2016,10,3,14,30,0.0,138.0,2.3,17.0,138.0,135.47,106.08
2016,10,3,14,45,19.5,168.5,2.3,17.0,178.5,181.92,144.71
2016,10,3,15,0,39.0,199.0,2.3,17.0,219.0,236.6,189.34
2016,10,3,15,15,19.5,106.5,2.25,16.5,116.5,121.0,95.76
2016,10,3,15,30,0.0,14.0,2.2,16.0,14.0,13.51,5.81
2016,10,3,15,45,0.0,12.5,2.15,16.0,12.5,12.06,4.62
2016,10,3,16,0,0.0,11.0,2.1,16.0,11.0,10.61,3.4
2016,10,3,16,15,270.5,36.0,1.95,16.0,103.0,188.42,154.81
2016,10,3,16,30,541.0,61.0,1.8,16.0,195.0,331.28,266.42
2016,10,3,16,45,460.5,53.0,1.7,16.0,148.0,262.53,206.01
2016,10,3,17,0,380.0,45.0,1.6,16.0,101.0,200.85,151.5
2016,10,3,17,15,190.0,35.0,1.5,15.5,63.0,112.27,75.45
2016,10,3,17,30,0.0,25.0,1.4,15.0,25.0,27.69,0.0
2016,10,3,17,45,0.0,12.5,1.3,15.0,12.5,12.29,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,7.5,1.7,13.0,7.5,7.37,0.0
2016,10,4,6,30,0.0,15.0,1.8,13.0,15.0,14.48,0.0
2016,10,4,6,45,0.0,33.5,1.95,13.5,33.5,31.61,20.99
2016,10,4,7,0,0.0,52.0,2.1,14.0,52.0,48.53,34.96
2016,10,4,7,15,7.5,72.0,2.1,14.0,74.0,67.95,51.62
2016,10,4,7,30,15.0,92.0,2.1,14.0,96.0,88.5,68.93
2016,10,4,7,45,23.0,111.5,2.1,14.5,119.5,108.64,85.54
2016,10,4,8,0,31.0,131.0,2.1,15.0,143.0,131.02,103.84
2016,10,4,8,15,69.0,156.5,2.0,15.5,186.0,168.96,134.0
2016,10,4,8,30,107.0,182.0,1.9,16.0,229.0,211.21,167.62
2016,10,4,8,45,206.5,194.5,1.85,16.5,296.0,270.83,214.52
2016,10,4,9,0,306.0,207.0,1.8,17.0,363.0,340.96,269.58
2016,10,4,9,15,576.0,147.5,1.7,17.5,469.5,438.76,346.26
2016,10,4,9,30,846.0,88.0,1.6,18.0,576.0,555.83,436.26
2016,10,4,9,45,858.5,90.0,1.55,18.5,609.5,601.81,470.07
2016,10,4,10,0,871.0,92.0,1.5,19.0,643.0,646.64,502.44
2016,10,4,10,15,880.5,93.0,1.45,19.0,670.0,686.89,531.56
2016,10,4,10,30,890.0,94.0,1.4,19.0,697.0,725.14,557.3
2016,10,4,10,45,900.0,93.5,1.4,19.5,717.5,759.98,579.43
2016,10,4,11,0,910.0,93.0,1.4,20.0,738.0,792.4,599.68
2016,10,4,11,15,913.5,93.0,1.5,20.0,750.0,817.64,617.2
2016,10,4,11,30,917.0,93.0,1.6,20.0,762.0,839.81,632.76
2016,10,4,11,45,921.5,92.0,1.7,20.5,766.0,858.54,644.88
2016,10,4,12,0,926.0,91.0,1.8,21.0,770.0,874.0,654.88
2016,10,4,12,15,925.0,90.5,1.95,21.0,765.5,881.98,661.74
2016,10,4,12,30,924.0,90.0,2.1,21.0,761.0,886.43,666.39
2016,10,4,12,45,917.0,91.0,2.3,21.0,747.5,883.9,666.86
2016,10,4,13,0,910.0,92.0,2.5,21.0,734.0,877.89,665.01
2016,10,4,13,15,904.0,91.0,2.65,21.0,713.5,867.1,659.5
2016,10,4,13,30,898.0,90.0,2.8,21.0,693.0,852.97,651.72
2016,10,4,13,45,888.5,89.0,2.95,21.0,665.0,832.74,639.67
2016,10,4,14,0,879.0,88.0,3.1,21.0,637.0,809.52,625.46
2016,10,4,14,15,866.5,86.0,3.2,21.0,602.5,779.99,606.36
2016,10,4,14,30,854.0,84.0,3.3,21.0,568.0,752.58,588.65
2016,10,4,14,45,836.0,82.0,3.4,21.0,527.5,714.12,562.66
2016,10,4,15,0,818.0,80.0,3.5,21.0,487.0,673.9,535.03
2016,10,4,15,15,794.0,77.0,3.55,20.5,442.0,627.04,502.18
2016,10,4,15,30,770.0,74.0,3.6,20.0,397.0,579.43,466.73
2016,10,4,15,45,732.5,70.5,3.7,20.0,348.0,522.85,422.39
2016,10,4,16,0,695.0,67.0,3.8,20.0,299.0,467.28,377.44
2016,10,4,16,15,643.5,61.5,3.8,19.5,249.0,406.41,327.28
2016,10,4,16,30,592.0,56.0,3.8,19.0,199.0,346.5,276.18
2016,10,4,16,45,503.0,49.0,3.8,18.5,150.5,273.39,213.28
2016,10,4,17,0,414.0,42.0,3.8,18.0,102.0,208.16,155.74
2016,10,4,17,15,274.0,29.5,3.7,17.0,62.5,130.64,84.61
2016,10,4,17,30,134.0,17.0,3.6,16.0,23.0,49.94,0.0
2016,10,4,17,45,67.0,8.5,3.55,15.5,11.5,8.36,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,117.0,10.0,2.15,10.5,17.0,9.83,0.0
2016,10,5,6,30,234.0,20.0,2.2,11.0,34.0,15.88,0.0
2016,10,5,6,45,370.5,30.0,2.25,12.0,77.0,22.73,13.49
2016,10,5,7,0,507.0,40.0,2.3,13.0,120.0,40.28,21.04
2016,10,5,7,15,580.5,47.0,2.3,13.5,170.0,83.31,42.83
2016,10,5,7,30,654.0,54.0,2.3,14.0,220.0,136.36,80.97
2016,10,5,7,45,704.5,57.5,2.3,15.0,271.0,187.56,123.31
2016,10,5,8,0,755.0,61.0,2.3,16.0,322.0,243.77,172.05
2016,10,5,8,15,786.0,64.5,2.3,16.5,370.5,298.75,221.19
2016,10,5,8,30,817.0,68.0,2.3,17.0,419.0,355.92,271.41
2016,10,5,8,45,841.5,69.5,2.3,17.5,464.5,410.33,318.37
2016,10,5,9,0,866.0,71.0,2.3,18.0,510.0,466.23,365.01
2016,10,5,9,15,881.5,73.0,2.15,18.5,550.0,517.65,406.3
2016,10,5,9,30,897.0,75.0,2.0,19.0,590.0,568.42,445.47
2016,10,5,9,45,908.5,76.5,1.9,19.5,623.5,615.41,480.56
2016,10,5,10,0,920.0,78.0,1.8,20.0,657.0,660.88,513.28
2016,10,5,10,15,927.5,79.5,1.75,20.0,683.5,701.92,542.92
2016,10,5,10,30,935.0,81.0,1.7,20.0,710.0,740.68,568.74
2016,10,5,10,45,941.0,81.0,1.65,20.5,729.5,774.29,589.55
2016,10,5,11,0,947.0,81.0,1.6,21.0,749.0,805.13,608.2
2016,10,5,11,15,949.5,81.5,1.65,21.0,760.0,830.83,625.44
2016,10,5,11,30,952.0,82.0,1.7,21.0,771.0,853.29,640.58
2016,10,5,11,45,953.0,82.0,1.8,21.5,774.5,870.65,651.67
2016,10,5,12,0,954.0,82.0,1.9,22.0,778.0,884.53,660.54
2016,10,5,12,15,952.5,81.5,1.95,22.0,772.5,892.21,666.15
2016,10,5,12,30,951.0,81.0,2.0,22.0,767.0,896.26,669.54
2016,10,5,12,45,937.5,85.0,2.15,22.5,751.5,891.49,666.88
2016,10,5,13,0,924.0,89.0,2.3,23.0,736.0,883.19,661.96
2016,10,5,13,15,917.5,88.0,2.35,23.0,715.0,871.84,655.46
2016,10,5,13,30,911.0,87.0,2.4,23.0,694.0,857.11,646.77
2016,10,5,13,45,900.5,86.5,2.5,23.0,665.5,836.41,634.43
2016,10,5,14,0,890.0,86.0,2.6,23.0,637.0,812.72,620.0
2016,10,5,14,15,877.0,84.0,2.65,22.5,602.0,782.57,601.79
2016,10,5,14,30,864.0,82.0,2.7,22.0,567.0,749.9,581.59
2016,10,5,14,45,844.0,80.5,2.8,22.0,525.5,714.91,558.59
2016,10,5,15,0,824.0,79.0,2.9,22.0,484.0,673.66,530.64
2016,10,5,15,15,799.0,76.0,2.95,21.5,438.5,626.01,497.5
2016,10,5,15,30,774.0,73.0,3.0,21.0,393.0,577.66,461.87
2016,10,5,15,45,736.5,69.0,3.05,21.0,344.0,520.49,417.4
2016,10,5,16,0,699.0,65.0,3.1,21.0,295.0,464.34,372.31
2016,10,5,16,15,646.5,60.0,3.05,20.0,245.0,403.54,323.06
2016,10,5,16,30,594.0,55.0,3.0,19.0,195.0,343.84,272.82
2016,10,5,16,45,508.5,47.5,3.0,18.5,146.5,271.86,210.95
2016,10,5,17,0,423.0,40.0,3.0,18.0,98.0,207.48,154.0
2016,10,5,17,15,279.0,27.5,3.05,17.5,59.0,128.66,79.42
2016,10,5,17,30,135.0,15.0,3.1,17.0,20.0,47.69,0.0
2016,10,5,17,45,67.5,7.5,3.15,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,111.0,9.5,1.45,12.5,15.5,9.34,0.0
2016,10,6,6,30,222.0,19.0,1.5,13.0,31.0,15.06,0.0
2016,10,6,6,45,357.5,29.0,1.55,13.5,73.0,21.97,12.61
2016,10,6,7,0,493.0,39.0,1.6,14.0,115.0,38.19,20.0
2016,10,6,7,15,566.5,46.0,1.7,14.5,164.0,80.25,40.85
2016,10,6,7,30,640.0,53.0,1.8,15.0,213.0,132.29,77.81
2016,10,6,7,45,689.0,57.0,1.9,15.5,263.0,182.75,119.48
2016,10,6,8,0,738.0,61.0,2.0,16.0,313.0,238.07,167.61
2016,10,6,8,15,769.0,64.5,1.95,16.5,361.0,292.02,215.68
2016,10,6,8,30,800.0,68.0,1.9,17.0,409.0,348.17,264.83
2016,10,6,8,45,823.5,70.0,1.9,18.0,453.0,401.69,310.3
2016,10,6,9,0,847.0,72.0,1.9,19.0,497.0,456.61,355.23
2016,10,6,9,15,862.5,74.0,1.85,19.5,536.5,507.04,395.73
2016,10,6,9,30,878.0,76.0,1.8,20.0,576.0,556.87,434.33
2016,10,6,9,45,894.0,75.5,1.75,20.5,610.0,603.57,469.35
2016,10,6,10,0,910.0,75.0,1.7,21.0,644.0,649.11,502.39
2016,10,6,10,15,917.5,76.0,1.6,21.5,670.5,689.15,529.93
2016,10,6,10,30,925.0,77.0,1.5,22.0,697.0,726.93,553.41
2016,10,6,10,45,931.0,77.5,1.45,22.5,716.0,760.64,574.09
2016,10,6,11,0,937.0,78.0,1.4,23.0,735.0,791.61,592.63
2016,10,6,11,15,940.0,78.5,1.35,23.0,746.0,817.36,608.62
2016,10,6,11,30,943.0,79.0,1.3,23.0,757.0,839.92,622.46
2016,10,6,11,45,944.5,78.5,1.3,23.5,760.5,856.9,632.04
2016,10,6,12,0,946.0,78.0,1.3,24.0,764.0,870.43,639.46
2016,10,6,12,15,945.0,78.0,1.35,24.0,759.0,878.9,645.61
2016,10,6,12,30,944.0,78.0,1.4,24.0,754.0,883.8,649.62
2016,10,6,12,45,937.5,79.0,1.5,24.5,740.5,881.57,648.49
2016,10,6,13,0,931.0,80.0,1.6,25.0,727.0,875.79,645.18
2016,10,6,13,15,925.0,79.0,1.65,25.0,706.5,864.71,639.15
2016,10,6,13,30,919.0,78.0,1.7,25.0,686.0,850.22,630.99
2016,10,6,13,45,909.5,77.5,1.75,25.0,658.0,830.16,619.15
2016,10,6,14,0,900.0,77.0,1.8,25.0,630.0,807.04,605.28
2016,10,6,14,15,887.5,75.5,1.85,24.5,595.0,777.58,588.14
2016,10,6,14,30,875.0,74.0,1.9,24.0,560.0,745.56,569.03
2016,10,6,14,45,857.0,72.0,2.0,24.0,519.5,706.66,544.0
2016,10,6,15,0,839.0,70.0,2.1,24.0,479.0,665.99,517.25
2016,10,6,15,15,685.5,92.5,2.15,23.5,405.5,569.46,447.4
2016,10,6,15,30,532.0,115.0,2.2,23.0,332.0,470.84,372.98
2016,10,6,15,45,506.0,104.5,2.25,23.0,290.5,423.12,336.39
2016,10,6,16,0,480.0,94.0,2.3,23.0,249.0,376.19,298.97
2016,10,6,16,15,550.5,71.5,2.25,22.0,220.5,366.81,290.64
2016,10,6,16,30,621.0,49.0,2.2,21.0,192.0,344.01,269.48
2016,10,6,16,45,537.0,42.0,2.15,20.5,144.0,274.74,210.05
2016,10,6,17,0,453.0,35.0,2.1,20.0,96.0,210.68,153.53
2016,10,6,17,15,226.5,27.0,2.1,19.0,57.5,110.29,63.19
2016,10,6,17,30,0.0,19.0,2.1,18.0,19.0,18.68,0.0
2016,10,6,17,45,0.0,9.5,2.15,17.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,14.5,1.35,13.5,14.5,14.25,0.0
2016,10,7,6,30,0.0,29.0,1.4,14.0,29.0,25.52,0.0
2016,10,7,6,45,236.0,34.0,1.5,14.5,69.5,26.28,15.88
2016,10,7,7,0,472.0,39.0,1.6,15.0,110.0,36.95,19.78
2016,10,7,7,15,545.5,45.5,1.6,15.5,157.5,77.18,39.12
2016,10,7,7,30,619.0,52.0,1.6,16.0,205.0,125.58,72.83
2016,10,7,7,45,667.5,56.5,1.6,16.5,254.5,176.87,114.85
2016,10,7,8,0,716.0,61.0,1.6,17.0,304.0,231.21,161.71
2016,10,7,8,15,548.5,105.5,1.6,17.5,307.5,263.2,196.67
2016,10,7,8,30,381.0,150.0,1.6,18.0,311.0,276.78,213.71
2016,10,7,8,45,605.0,111.0,1.65,19.0,398.5,351.61,271.99
2016,10,7,9,0,829.0,72.0,1.7,20.0,486.0,445.91,345.47
2016,10,7,9,15,845.0,74.5,1.7,20.5,525.0,496.75,385.96
2016,10,7,9,30,861.0,77.0,1.7,21.0,564.0,546.47,424.53
2016,10,7,9,45,854.0,86.0,1.75,22.0,592.5,588.59,455.46
2016,10,7,10,0,847.0,95.0,1.8,23.0,621.0,628.88,483.95
2016,10,7,10,15,856.0,96.5,1.75,23.5,647.5,667.19,510.8
2016,10,7,10,30,865.0,98.0,1.7,24.0,674.0,704.52,535.59
2016,10,7,10,45,873.5,98.0,1.7,25.0,693.0,737.76,555.53
2016,10,7,11,0,882.0,98.0,1.7,26.0,712.0,768.59,573.54
2016,10,7,11,15,885.5,98.5,1.6,26.5,723.5,793.48,587.56
2016,10,7,11,30,889.0,99.0,1.5,27.0,735.0,815.4,599.44
2016,10,7,11,45,891.5,98.5,1.45,27.5,738.5,832.36,608.49
2016,10,7,12,0,894.0,98.0,1.4,28.0,742.0,846.11,615.47
2016,10,7,12,15,893.0,98.0,1.3,28.0,737.5,854.18,619.43
2016,10,7,12,30,892.0,98.0,1.2,28.0,733.0,858.87,621.29
2016,10,7,12,45,862.5,109.0,1.1,28.0,714.0,852.93,616.39
2016,10,7,13,0,833.0,120.0,1.0,28.0,695.0,839.32,606.76
2016,10,7,13,15,826.0,118.5,0.9,28.0,674.5,827.74,598.61
2016,10,7,13,30,819.0,117.0,0.8,28.0,654.0,813.07,588.51
2016,10,7,13,45,810.5,114.5,0.75,28.5,627.0,793.11,574.74
2016,10,7,14,0,802.0,112.0,0.7,29.0,600.0,770.35,559.29
2016,10,7,14,15,684.5,136.0,0.7,28.5,536.0,693.55,510.92
2016,10,7,14,30,567.0,160.0,0.7,28.0,472.0,612.3,456.35
2016,10,7,14,45,480.5,168.0,0.7,28.0,419.0,544.19,409.03
2016,10,7,15,0,394.0,176.0,0.7,28.0,366.0,479.39,362.73
2016,10,7,15,15,434.0,150.0,0.75,27.5,341.0,463.69,354.2
2016,10,7,15,30,474.0,124.0,0.8,27.0,316.0,443.41,341.24
2016,10,7,15,45,436.0,116.0,0.9,26.5,275.0,394.13,305.19
2016,10,7,16,0,398.0,108.0,1.0,26.0,234.0,346.84,269.47
2016,10,7,16,15,359.5,93.0,1.1,25.0,192.5,293.64,228.37
2016,10,7,16,30,321.0,78.0,1.2,24.0,151.0,243.2,187.75
2016,10,7,16,45,263.5,61.5,1.35,23.5,111.5,186.7,140.87
2016,10,7,17,0,206.0,45.0,1.5,23.0,72.0,135.68,97.25
2016,10,7,17,15,103.0,28.0,1.55,22.0,41.5,68.86,34.37
2016,10,7,17,30,0.0,11.0,1.6,21.0,11.0,10.81,0.0
2016,10,7,17,45,0.0,5.5,1.65,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,60.0,9.0,1.1,14.5,12.0,8.85,0.0
2016,10,8,6,30,120.0,18.0,1.1,15.0,24.0,14.14,0.0
2016,10,8,6,45,247.5,31.5,1.1,15.5,62.0,24.78,14.35
2016,10,8,7,0,375.0,45.0,1.1,16.0,100.0,40.49,24.18
2016,10,8,7,15,456.0,54.0,1.1,16.5,147.0,77.7,42.85
2016,10,8,7,30,537.0,63.0,1.1,17.0,194.0,124.12,74.8
2016,10,8,7,45,589.0,69.5,1.1,17.5,242.5,171.71,113.01
2016,10,8,8,0,641.0,76.0,1.1,18.0,291.0,224.59,157.65
2016,10,8,8,15,677.5,81.0,1.1,19.0,338.0,276.44,202.09
2016,10,8,8,30,714.0,86.0,1.1,20.0,385.0,331.22,248.14
2016,10,8,8,45,739.0,90.0,1.1,21.0,428.5,383.06,290.87
2016,10,8,9,0,764.0,94.0,1.1,22.0,472.0,436.82,333.53
2016,10,8,9,15,783.0,97.0,1.15,23.0,511.0,486.4,371.85
2016,10,8,9,30,802.0,100.0,1.2,24.0,550.0,535.9,408.78
2016,10,8,9,45,848.0,89.5,1.25,25.0,590.5,586.99,445.99
2016,10,8,10,0,894.0,79.0,1.3,26.0,631.0,638.41,482.39
2016,10,8,10,15,902.5,80.0,1.25,26.5,657.0,678.36,509.47
2016,10,8,10,30,911.0,81.0,1.2,27.0,683.0,716.17,533.07
2016,10,8,10,45,915.5,82.5,1.2,27.5,702.0,749.28,553.28
2016,10,8,11,0,920.0,84.0,1.2,28.0,721.0,779.62,571.48
2016,10,8,11,15,923.5,84.5,1.1,28.5,732.0,805.23,585.2
2016,10,8,11,30,927.0,85.0,1.0,29.0,743.0,827.73,596.69
2016,10,8,11,45,927.0,85.5,0.9,29.5,746.0,844.2,604.14
2016,10,8,12,0,927.0,86.0,0.8,30.0,749.0,857.26,609.38
2016,10,8,12,15,926.0,85.5,0.7,30.0,744.0,864.94,612.44
2016,10,8,12,30,925.0,85.0,0.6,30.0,739.0,869.11,613.39
2016,10,8,12,45,921.5,84.5,0.5,30.0,726.5,867.66,610.94
2016,10,8,13,0,918.0,84.0,0.4,30.0,714.0,862.7,606.5
2016,10,8,13,15,912.0,83.0,0.35,30.0,693.5,851.65,599.41
2016,10,8,13,30,906.0,82.0,0.3,30.0,673.0,837.26,590.46
2016,10,8,13,45,897.0,81.0,0.3,30.0,645.0,817.2,578.99
2016,10,8,14,0,888.0,80.0,0.3,30.0,617.0,794.13,565.71
2016,10,8,14,15,875.5,78.5,0.4,30.0,582.5,764.96,550.14
2016,10,8,14,30,863.0,77.0,0.5,30.0,548.0,733.28,532.72
2016,10,8,14,45,845.5,74.5,0.6,30.0,507.5,694.59,510.23
2016,10,8,15,0,828.0,72.0,0.7,30.0,467.0,658.39,488.86
2016,10,8,15,15,803.5,69.5,0.8,29.5,422.0,611.74,459.52
2016,10,8,15,30,779.0,67.0,0.9,29.0,377.0,564.39,427.77
2016,10,8,15,45,743.5,63.0,1.05,28.5,329.0,508.62,388.71
2016,10,8,16,0,708.0,59.0,1.2,28.0,281.0,453.73,348.24
2016,10,8,16,15,656.0,54.0,1.2,27.0,231.5,390.98,299.83
2016,10,8,16,30,604.0,49.0,1.2,26.0,182.0,334.04,253.64
2016,10,8,16,45,519.0,41.0,1.3,25.0,134.5,262.37,194.84
2016,10,8,17,0,434.0,33.0,1.4,24.0,87.0,198.51,139.73
2016,10,8,17,15,283.5,21.5,1.45,23.0,50.0,116.63,51.53
2016,10,8,17,30,133.0,10.0,1.5,22.0,13.0,40.76,0.0
2016,10,8,17,45,66.5,5.0,1.55,21.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
