Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.0,0.7,14.5,12.5,7.86,0.0
2016,10,9,6,30,189.0,16.0,0.7,15.0,25.0,12.58,0.0
2016,10,9,6,45,320.0,27.5,0.7,15.5,64.5,21.09,11.15
2016,10,9,7,0,451.0,39.0,0.7,16.0,104.0,34.96,19.5
2016,10,9,7,15,528.5,46.5,0.65,16.5,152.0,74.82,38.09
2016,10,9,7,30,606.0,54.0,0.6,17.0,200.0,123.32,71.08
2016,10,9,7,45,654.5,59.5,0.55,17.5,249.0,173.04,110.98
2016,10,9,8,0,703.0,65.0,0.5,18.0,298.0,228.98,158.1
2016,10,9,8,15,736.5,69.0,0.5,19.0,345.5,281.93,203.4
2016,10,9,8,30,770.0,73.0,0.5,20.0,393.0,337.39,249.84
2016,10,9,8,45,793.0,76.0,0.5,21.0,436.5,389.89,292.78
2016,10,9,9,0,816.0,79.0,0.5,22.0,480.0,443.17,334.68
2016,10,9,9,15,833.5,81.5,0.55,22.5,519.0,493.73,374.07
2016,10,9,9,30,851.0,84.0,0.6,23.0,558.0,543.94,411.94
2016,10,9,9,45,867.5,84.0,0.65,24.0,592.0,589.87,444.83
2016,10,9,10,0,884.0,84.0,0.7,25.0,626.0,634.92,476.06
2016,10,9,10,15,892.5,85.5,0.8,25.5,652.5,674.98,504.4
2016,10,9,10,30,901.0,87.0,0.9,26.0,679.0,712.92,529.89
2016,10,9,10,45,905.5,88.5,1.0,27.0,697.5,745.68,549.89
2016,10,9,11,0,910.0,90.0,1.1,28.0,716.0,775.71,567.93
2016,10,9,11,15,913.0,90.5,1.2,28.0,727.0,800.65,584.81
2016,10,9,11,30,916.0,91.0,1.3,28.0,738.0,822.51,599.78
2016,10,9,11,45,915.0,92.0,1.4,28.5,740.5,838.5,609.8
2016,10,9,12,0,914.0,93.0,1.5,29.0,743.0,851.11,617.74
2016,10,9,12,15,912.5,93.0,1.55,29.0,737.5,858.79,623.28
2016,10,9,12,30,911.0,93.0,1.6,29.0,732.0,863.01,626.74
2016,10,9,12,45,902.0,94.5,1.7,29.0,718.0,859.17,625.65
2016,10,9,13,0,893.0,96.0,1.8,29.0,704.0,851.92,622.49
2016,10,9,13,15,886.5,95.0,1.85,28.5,683.0,840.67,617.51
2016,10,9,13,30,880.0,94.0,1.9,28.0,662.0,826.17,610.46
2016,10,9,13,45,867.5,93.5,1.95,28.0,633.5,804.3,597.29
2016,10,9,14,0,855.0,93.0,2.0,28.0,605.0,784.42,585.49
2016,10,9,14,15,840.5,90.5,2.05,27.5,570.0,753.29,567.04
2016,10,9,14,30,826.0,88.0,2.1,27.0,535.0,719.8,546.75
2016,10,9,14,45,805.5,86.0,2.15,27.0,494.5,680.51,520.97
2016,10,9,15,0,785.0,84.0,2.2,27.0,454.0,639.71,493.46
2016,10,9,15,15,599.0,107.5,2.2,26.5,374.0,522.5,406.91
2016,10,9,15,30,413.0,131.0,2.2,26.0,294.0,410.7,322.04
2016,10,9,15,45,384.5,119.0,2.2,25.5,255.5,365.02,287.49
2016,10,9,16,0,356.0,107.0,2.2,25.0,217.0,320.67,252.56
2016,10,9,16,15,449.0,80.5,2.05,24.0,194.0,319.36,250.54
2016,10,9,16,30,542.0,54.0,1.9,23.0,171.0,310.62,240.05
2016,10,9,16,45,453.5,45.0,1.8,22.5,125.0,239.77,180.01
2016,10,9,17,0,365.0,36.0,1.7,22.0,79.0,177.03,124.78
2016,10,9,17,15,182.5,18.0,1.6,21.0,39.5,82.21,27.58
2016,10,9,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.2,13.0,8.0,7.86,0.0
2016,10,10,6,30,0.0,16.0,1.2,13.0,16.0,15.73,0.0
2016,10,10,6,45,82.0,33.0,1.3,13.5,45.0,27.28,15.8
2016,10,10,7,0,164.0,50.0,1.4,14.0,74.0,42.71,28.63
2016,10,10,7,15,200.5,69.0,1.45,14.0,109.0,73.28,49.01
2016,10,10,7,30,237.0,88.0,1.5,14.0,144.0,108.2,75.53
2016,10,10,7,45,271.0,102.5,1.55,14.5,180.5,142.86,103.55
2016,10,10,8,0,305.0,117.0,1.6,15.0,217.0,181.07,135.5
2016,10,10,8,15,490.0,100.0,1.55,15.5,289.0,236.72,178.05
2016,10,10,8,30,675.0,83.0,1.5,16.0,361.0,311.78,237.97
2016,10,10,8,45,666.5,96.5,1.5,16.5,395.5,357.53,277.71
2016,10,10,9,0,658.0,110.0,1.5,17.0,430.0,401.33,314.55
2016,10,10,9,15,730.5,104.0,1.5,17.5,486.5,463.28,363.93
2016,10,10,9,30,803.0,98.0,1.5,18.0,543.0,530.33,415.85
2016,10,10,9,45,826.5,96.5,1.5,18.5,577.5,577.29,451.45
2016,10,10,10,0,850.0,95.0,1.5,19.0,612.0,623.86,485.89
2016,10,10,10,15,859.0,96.5,1.55,19.5,638.0,663.39,514.55
2016,10,10,10,30,868.0,98.0,1.6,20.0,664.0,699.11,539.78
2016,10,10,10,45,875.5,98.5,1.65,20.5,683.0,731.96,561.32
2016,10,10,11,0,883.0,99.0,1.7,21.0,702.0,762.35,581.0
2016,10,10,11,15,887.0,99.5,1.75,21.0,713.5,787.41,598.06
2016,10,10,11,30,891.0,100.0,1.8,21.0,725.0,809.52,613.18
2016,10,10,11,45,891.5,100.5,1.85,21.5,728.0,825.76,623.19
2016,10,10,12,0,892.0,101.0,1.9,22.0,731.0,838.75,631.1
2016,10,10,12,15,891.0,100.5,1.95,22.0,726.0,846.1,636.54
2016,10,10,12,30,890.0,100.0,2.0,22.0,721.0,850.07,639.88
2016,10,10,12,45,879.0,102.5,2.1,22.0,706.5,845.65,638.13
2016,10,10,13,0,868.0,105.0,2.2,22.0,692.0,842.69,637.55
2016,10,10,13,15,861.5,104.0,2.25,22.0,671.5,831.71,631.14
2016,10,10,13,30,855.0,103.0,2.3,22.0,651.0,817.54,622.66
2016,10,10,13,45,839.0,103.5,2.35,22.0,622.0,794.39,608.01
2016,10,10,14,0,823.0,104.0,2.4,22.0,593.0,768.59,591.52
2016,10,10,14,15,808.0,101.5,2.4,21.5,558.5,737.78,572.16
2016,10,10,14,30,793.0,99.0,2.4,21.0,524.0,704.74,551.0
2016,10,10,14,45,764.5,98.5,2.45,21.0,483.0,662.37,521.97
2016,10,10,15,0,736.0,98.0,2.5,21.0,442.0,622.0,492.66
2016,10,10,15,15,589.0,111.0,2.55,20.5,369.0,517.55,413.78
2016,10,10,15,30,442.0,124.0,2.6,20.0,296.0,418.68,337.04
2016,10,10,15,45,396.0,116.5,2.7,19.5,255.5,367.23,296.73
2016,10,10,16,0,350.0,109.0,2.8,19.0,215.0,318.53,257.22
2016,10,10,16,15,404.5,86.5,2.75,18.0,187.5,303.6,244.21
2016,10,10,16,30,459.0,64.0,2.7,17.0,160.0,283.55,224.84
2016,10,10,16,45,363.0,52.0,2.7,16.5,115.0,210.46,161.89
2016,10,10,17,0,267.0,40.0,2.7,16.0,70.0,148.12,106.15
2016,10,10,17,15,133.5,20.0,2.6,15.5,35.0,68.25,13.42
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,9.5,1.35,11.5,9.5,0.0,0.0
2016,10,11,6,30,0.0,19.0,1.4,12.0,19.0,18.68,0.0
2016,10,11,6,45,176.5,31.5,1.45,12.5,56.0,24.55,13.27
2016,10,11,7,0,353.0,44.0,1.5,13.0,93.0,37.42,26.94
2016,10,11,7,15,436.0,54.0,1.55,13.5,139.0,73.86,41.5
2016,10,11,7,30,519.0,64.0,1.6,14.0,185.0,119.72,72.88
2016,10,11,7,45,576.5,70.0,1.65,14.5,233.5,166.35,110.25
2016,10,11,8,0,634.0,76.0,1.7,15.0,282.0,218.9,154.94
2016,10,11,8,15,671.0,81.0,1.65,15.5,328.5,270.14,199.99
2016,10,11,8,30,708.0,86.0,1.6,16.0,375.0,324.35,247.04
2016,10,11,8,45,738.5,88.5,1.6,16.5,419.0,376.23,291.48
2016,10,11,9,0,769.0,91.0,1.6,17.0,463.0,430.5,336.53
2016,10,11,9,15,788.0,93.5,1.55,17.0,501.5,479.47,376.78
2016,10,11,9,30,807.0,96.0,1.5,17.0,540.0,528.34,415.75
2016,10,11,9,45,839.0,91.0,1.5,17.5,576.5,576.61,452.78
2016,10,11,10,0,871.0,86.0,1.5,18.0,613.0,624.11,488.25
2016,10,11,10,15,880.5,87.5,1.5,18.0,639.0,664.17,518.09
2016,10,11,10,30,890.0,89.0,1.5,18.0,665.0,702.22,545.42
2016,10,11,10,45,896.0,89.5,1.5,18.5,684.0,734.51,566.2
2016,10,11,11,0,902.0,90.0,1.5,19.0,703.0,764.18,584.98
2016,10,11,11,15,905.5,90.5,1.5,19.0,714.0,789.16,601.55
2016,10,11,11,30,909.0,91.0,1.5,19.0,725.0,811.1,616.07
2016,10,11,11,45,909.0,92.0,1.5,19.5,728.0,827.65,625.78
2016,10,11,12,0,909.0,93.0,1.5,20.0,731.0,840.86,633.34
2016,10,11,12,15,908.0,92.5,1.5,20.0,726.0,848.25,638.3
2016,10,11,12,30,907.0,92.0,1.5,20.0,721.0,852.2,641.13
2016,10,11,12,45,888.5,98.0,1.55,20.5,704.5,845.41,636.26
2016,10,11,13,0,870.0,104.0,1.6,21.0,688.0,840.05,632.61
2016,10,11,13,15,863.0,102.5,1.65,20.5,667.0,828.06,626.93
2016,10,11,13,30,856.0,101.0,1.7,20.0,646.0,812.88,619.17
2016,10,11,13,45,629.0,165.0,1.8,20.0,556.0,695.51,537.93
2016,10,11,14,0,402.0,229.0,1.9,20.0,466.0,567.38,442.5
2016,10,11,14,15,602.0,162.0,2.0,19.5,493.0,648.86,509.52
2016,10,11,14,30,802.0,95.0,2.1,19.0,520.0,703.71,553.59
2016,10,11,14,45,697.0,107.5,2.25,19.0,456.5,625.0,496.6
2016,10,11,15,0,592.0,120.0,2.4,19.0,393.0,547.2,438.2
2016,10,11,15,15,585.0,108.0,2.5,18.5,355.5,509.34,410.95
2016,10,11,15,30,578.0,96.0,2.6,18.0,318.0,470.09,381.34
2016,10,11,15,45,527.0,92.5,2.75,18.0,274.5,414.4,336.64
2016,10,11,16,0,476.0,89.0,2.9,18.0,231.0,359.2,291.15
2016,10,11,16,15,482.5,73.0,2.85,17.5,194.5,324.97,261.48
2016,10,11,16,30,489.0,57.0,2.8,17.0,158.0,287.07,227.03
2016,10,11,16,45,393.0,46.5,2.8,16.5,113.0,214.97,164.59
2016,10,11,17,0,297.0,36.0,2.8,16.0,68.0,151.82,107.08
2016,10,11,17,15,148.5,18.0,2.7,15.5,34.0,68.58,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,43.0,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,86.0,14.0,1.3,12.0,17.0,13.76,0.0
2016,10,12,6,45,216.5,29.0,1.2,12.5,53.5,22.56,11.24
2016,10,12,7,0,347.0,44.0,1.1,13.0,90.0,36.8,26.33
2016,10,12,7,15,430.5,54.0,1.0,13.5,136.0,72.69,40.94
2016,10,12,7,30,514.0,64.0,0.9,14.0,182.0,118.09,71.66
2016,10,12,7,45,257.0,73.0,0.85,14.5,132.0,111.49,77.78
2016,10,12,8,0,0.0,82.0,0.8,15.0,82.0,78.8,61.2
2016,10,12,8,15,0.0,95.5,0.8,15.5,95.5,91.85,71.97
2016,10,12,8,30,0.0,109.0,0.8,16.0,109.0,104.95,82.49
2016,10,12,8,45,1.5,133.5,0.85,16.5,134.5,129.18,101.94
2016,10,12,9,0,3.0,158.0,0.9,17.0,160.0,153.74,121.32
2016,10,12,9,15,15.0,184.0,1.0,17.0,192.5,185.14,146.25
2016,10,12,9,30,27.0,210.0,1.1,17.0,225.0,217.83,172.01
2016,10,12,9,45,50.5,237.0,1.25,17.0,267.0,261.46,206.38
2016,10,12,10,0,74.0,264.0,1.4,17.0,309.0,305.68,240.9
2016,10,12,10,15,145.0,280.5,1.6,17.0,372.5,375.47,295.85
2016,10,12,10,30,216.0,297.0,1.8,17.0,436.0,446.91,351.35
2016,10,12,10,45,537.0,203.0,2.0,17.5,562.0,595.89,469.0
2016,10,12,11,0,858.0,109.0,2.2,18.0,688.0,751.67,585.59
2016,10,12,11,15,861.5,109.5,2.2,18.0,698.5,776.05,601.09
2016,10,12,11,30,865.0,110.0,2.2,18.0,709.0,797.52,615.72
2016,10,12,11,45,870.0,108.5,2.2,18.5,712.5,815.02,626.45
2016,10,12,12,0,875.0,107.0,2.2,19.0,716.0,825.4,632.3
2016,10,12,12,15,568.5,212.0,2.15,19.0,606.5,699.93,540.93
2016,10,12,12,30,262.0,317.0,2.1,19.0,497.0,557.92,430.97
2016,10,12,12,45,563.5,209.5,2.1,19.5,588.0,699.86,542.44
2016,10,12,13,0,865.0,102.0,2.1,20.0,679.0,830.53,635.05
2016,10,12,13,15,699.0,154.0,2.15,20.0,611.0,751.23,579.39
2016,10,12,13,30,533.0,206.0,2.2,20.0,543.0,664.89,516.23
2016,10,12,13,45,285.5,221.0,2.3,20.0,400.5,470.78,370.22
2016,10,12,14,0,38.0,236.0,2.4,20.0,258.0,275.81,215.81
2016,10,12,14,15,202.5,220.0,2.45,19.5,327.5,390.43,311.08
2016,10,12,14,30,367.0,204.0,2.5,19.0,397.0,496.87,396.57
2016,10,12,14,45,222.0,198.0,2.65,19.0,312.0,371.75,297.93
2016,10,12,15,0,77.0,192.0,2.8,19.0,227.0,255.56,204.22
2016,10,12,15,15,388.5,133.5,2.65,18.5,283.5,408.06,331.72
2016,10,12,15,30,700.0,75.0,2.5,18.0,340.0,516.29,418.58
2016,10,12,15,45,663.5,69.5,2.45,18.0,293.5,462.01,373.91
2016,10,12,16,0,627.0,64.0,2.4,18.0,247.0,408.97,329.85
2016,10,12,16,15,567.0,57.5,2.3,17.5,199.5,345.41,276.52
2016,10,12,16,30,507.0,51.0,2.2,17.0,152.0,286.08,225.03
2016,10,12,16,45,413.0,41.5,2.15,16.5,108.0,215.52,163.83
2016,10,12,17,0,319.0,32.0,2.1,16.0,64.0,153.84,106.3
2016,10,12,17,15,159.5,16.0,2.1,15.5,32.0,69.18,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.9,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.9,12.0,15.0,14.74,0.0
2016,10,13,6,45,141.0,28.0,1.95,12.5,46.5,21.79,10.04
2016,10,13,7,0,282.0,41.0,2.0,13.0,78.0,32.35,22.38
2016,10,13,7,15,333.0,55.0,2.1,13.5,117.0,66.22,39.01
2016,10,13,7,30,384.0,69.0,2.2,14.0,156.0,105.79,67.16
2016,10,13,7,45,421.0,81.5,2.35,14.5,197.5,147.15,100.76
2016,10,13,8,0,458.0,94.0,2.5,15.0,239.0,192.28,139.33
2016,10,13,8,15,477.0,106.5,2.45,15.5,278.5,235.91,177.75
2016,10,13,8,30,496.0,119.0,2.4,16.0,318.0,280.98,216.98
2016,10,13,8,45,543.5,122.0,2.35,16.5,362.0,330.3,258.52
2016,10,13,9,0,591.0,125.0,2.3,17.0,406.0,382.19,301.39
2016,10,13,9,15,418.5,179.5,2.25,17.0,387.0,380.62,302.04
2016,10,13,9,30,246.0,234.0,2.2,17.0,368.0,362.04,287.42
2016,10,13,9,45,139.0,234.5,2.15,17.5,311.0,311.64,247.02
2016,10,13,10,0,32.0,235.0,2.1,18.0,254.0,251.16,197.57
2016,10,13,10,15,179.5,255.0,2.05,18.5,369.0,371.6,293.39
2016,10,13,10,30,327.0,275.0,2.0,19.0,484.0,503.18,393.62
2016,10,13,10,45,229.0,295.0,2.0,19.5,444.0,461.75,359.33
2016,10,13,11,0,131.0,315.0,2.0,20.0,404.0,418.57,324.17
2016,10,13,11,15,266.0,299.0,2.05,20.0,481.5,514.42,399.08
2016,10,13,11,30,401.0,283.0,2.1,20.0,559.0,609.51,471.15
2016,10,13,11,45,410.5,278.0,2.15,20.5,561.0,620.12,477.89
2016,10,13,12,0,420.0,273.0,2.2,21.0,563.0,636.23,489.04
2016,10,13,12,15,365.0,289.0,2.25,21.0,540.0,607.34,467.3
2016,10,13,12,30,310.0,305.0,2.3,21.0,517.0,583.4,449.08
2016,10,13,12,45,275.0,305.0,2.35,21.0,490.5,557.06,429.75
2016,10,13,13,0,240.0,305.0,2.4,21.0,464.0,521.28,403.48
2016,10,13,13,15,297.0,283.5,2.4,20.5,473.5,552.41,429.39
2016,10,13,13,30,354.0,262.0,2.4,20.0,483.0,572.76,447.12
2016,10,13,13,45,378.5,243.0,2.4,20.0,470.5,567.45,444.46
2016,10,13,14,0,403.0,224.0,2.4,20.0,458.0,559.77,440.2
2016,10,13,14,15,353.0,219.0,2.4,19.5,415.0,509.76,403.34
2016,10,13,14,30,303.0,214.0,2.4,19.0,372.0,460.85,366.88
2016,10,13,14,45,354.0,187.0,2.4,19.0,357.5,458.39,367.04
2016,10,13,15,0,405.0,160.0,2.4,19.0,343.0,460.04,369.6
2016,10,13,15,15,410.0,141.0,2.35,18.5,310.5,428.63,346.18
2016,10,13,15,30,415.0,122.0,2.3,18.0,278.0,395.45,320.8
2016,10,13,15,45,392.0,108.0,2.3,18.0,239.0,350.87,284.71
2016,10,13,16,0,369.0,94.0,2.3,18.0,200.0,307.12,248.31
2016,10,13,16,15,334.0,79.0,2.15,17.5,161.0,257.75,206.61
2016,10,13,16,30,299.0,64.0,2.0,17.0,122.0,210.89,165.88
2016,10,13,16,45,238.0,48.5,1.95,17.0,86.0,156.79,118.55
2016,10,13,17,0,177.0,33.0,1.9,17.0,50.0,108.7,72.93
2016,10,13,17,15,88.5,16.5,1.8,16.5,25.0,48.63,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.0,3.75,16.0,1.0,0.96,0.0
2016,10,14,7,0,0.0,2.0,3.6,16.0,2.0,1.93,0.0
2016,10,14,7,15,0.0,3.0,3.4,16.0,3.0,2.89,0.0
2016,10,14,7,30,0.0,4.0,3.2,16.0,4.0,3.85,0.0
2016,10,14,7,45,0.0,5.5,3.0,16.0,5.5,5.3,0.0
2016,10,14,8,0,0.0,7.0,2.8,16.0,7.0,6.75,0.1
2016,10,14,8,15,0.0,8.0,2.65,16.0,8.0,7.71,0.92
2016,10,14,8,30,0.0,9.0,2.5,16.0,9.0,8.68,1.74
2016,10,14,8,45,0.0,54.0,2.45,16.5,54.0,52.18,38.43
2016,10,14,9,0,0.0,99.0,2.4,17.0,99.0,95.7,74.38
2016,10,14,9,15,0.0,95.5,2.35,17.0,95.5,92.38,71.39
2016,10,14,9,30,0.0,92.0,2.3,17.0,92.0,89.01,68.45
2016,10,14,9,45,0.0,98.5,2.3,17.5,98.5,95.34,73.35
2016,10,14,10,0,0.0,105.0,2.3,18.0,105.0,101.68,78.22
2016,10,14,10,15,0.0,80.5,2.25,18.0,80.5,77.89,58.67
2016,10,14,10,30,0.0,56.0,2.2,18.0,56.0,54.16,39.16
2016,10,14,10,45,0.0,96.5,2.15,18.0,96.5,93.43,71.22
2016,10,14,11,0,0.0,137.0,2.1,18.0,137.0,133.19,103.21
2016,10,14,11,15,0.0,139.0,2.05,18.0,139.0,135.22,104.68
2016,10,14,11,30,0.0,141.0,2.0,18.0,141.0,137.27,106.26
2016,10,14,11,45,0.0,148.5,1.95,18.5,148.5,144.78,112.01
2016,10,14,12,0,0.0,156.0,1.9,19.0,156.0,152.35,117.77
2016,10,14,12,15,16.0,214.0,1.85,19.0,225.0,223.9,174.73
2016,10,14,12,30,32.0,272.0,1.8,19.0,294.0,304.97,237.65
2016,10,14,12,45,16.5,222.5,1.8,19.0,234.0,233.84,182.13
2016,10,14,13,0,1.0,173.0,1.8,19.0,174.0,170.9,132.54
2016,10,14,13,15,9.0,198.5,1.75,19.0,204.5,203.77,159.09
2016,10,14,13,30,17.0,224.0,1.7,19.0,235.0,237.15,185.59
2016,10,14,13,45,8.5,188.0,1.65,19.0,193.5,193.25,150.98
2016,10,14,14,0,0.0,152.0,1.6,19.0,152.0,149.79,116.5
2016,10,14,14,15,0.0,81.5,1.55,18.5,81.5,78.84,59.55
2016,10,14,14,30,0.0,11.0,1.5,18.0,11.0,10.62,3.25
2016,10,14,14,45,0.0,52.0,1.5,18.0,52.0,50.25,36.46
2016,10,14,15,0,0.0,93.0,1.5,18.0,93.0,90.56,69.96
2016,10,14,15,15,2.0,110.0,1.45,18.0,111.0,109.96,86.1
2016,10,14,15,30,4.0,127.0,1.4,18.0,129.0,130.65,103.22
2016,10,14,15,45,2.0,109.5,1.4,18.0,110.5,111.76,87.74
2016,10,14,16,0,0.0,92.0,1.4,18.0,92.0,93.0,72.23
2016,10,14,16,15,0.0,73.5,1.25,17.5,73.5,74.14,56.5
2016,10,14,16,30,0.0,55.0,1.1,17.0,55.0,55.14,40.37
2016,10,14,16,45,0.0,38.5,1.0,16.5,38.5,38.23,25.77
2016,10,14,17,0,0.0,22.0,0.9,16.0,22.0,21.24,10.2
2016,10,14,17,15,0.0,11.0,0.85,15.5,11.0,10.81,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,6.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,0.0,13.0,1.9,13.0,13.0,12.78,0.0
2016,10,15,6,45,173.0,25.5,2.0,13.5,47.0,19.87,7.03
2016,10,15,7,0,346.0,38.0,2.1,14.0,81.0,29.39,19.55
2016,10,15,7,15,432.5,46.5,2.2,14.5,125.0,63.08,33.44
2016,10,15,7,30,519.0,55.0,2.3,15.0,169.0,106.9,62.08
2016,10,15,7,45,573.0,61.5,2.45,15.5,215.5,152.76,98.43
2016,10,15,8,0,627.0,68.0,2.6,16.0,262.0,204.06,142.11
2016,10,15,8,15,403.5,115.0,2.9,16.5,247.5,221.34,167.11
2016,10,15,8,30,180.0,162.0,3.2,17.0,233.0,214.41,168.59
2016,10,15,8,45,185.0,181.5,3.5,17.5,261.5,245.54,194.52
2016,10,15,9,0,190.0,201.0,3.8,18.0,290.0,277.02,220.19
2016,10,15,9,15,95.0,144.0,4.0,18.0,188.5,186.8,148.46
2016,10,15,9,30,0.0,87.0,4.2,18.0,87.0,84.16,64.19
2016,10,15,9,45,60.0,177.5,4.45,18.5,213.0,207.74,165.22
2016,10,15,10,0,120.0,268.0,4.7,19.0,339.0,340.1,270.13
2016,10,15,10,15,140.5,281.0,4.85,19.0,367.5,372.28,295.31
2016,10,15,10,30,161.0,294.0,5.0,19.0,396.0,405.59,321.55
2016,10,15,10,45,502.5,197.5,5.15,19.0,527.0,561.36,449.52
2016,10,15,11,0,844.0,101.0,5.3,19.0,658.0,724.86,578.48
2016,10,15,11,15,478.0,210.0,5.4,19.0,526.5,584.88,466.8
2016,10,15,11,30,112.0,319.0,5.5,19.0,395.0,410.66,323.98
2016,10,15,11,45,87.0,311.0,5.65,19.5,370.0,385.63,303.93
2016,10,15,12,0,62.0,303.0,5.8,20.0,345.0,359.48,282.57
2016,10,15,12,15,31.0,165.5,5.85,19.5,186.5,191.15,150.26
2016,10,15,12,30,0.0,28.0,5.9,19.0,28.0,27.07,16.63
2016,10,15,12,45,8.5,130.5,6.0,19.0,136.0,134.07,104.28
2016,10,15,13,0,17.0,233.0,6.1,19.0,244.0,245.61,193.89
2016,10,15,13,15,182.0,246.0,6.1,19.0,358.5,408.35,327.81
2016,10,15,13,30,347.0,259.0,6.1,19.0,473.0,561.57,450.48
2016,10,15,13,45,173.5,209.5,6.15,19.0,316.5,359.47,289.65
2016,10,15,14,0,0.0,160.0,6.2,19.0,160.0,158.12,123.9
2016,10,15,14,15,0.0,155.5,6.15,19.0,155.5,153.95,120.95
2016,10,15,14,30,0.0,151.0,6.1,19.0,151.0,149.85,117.89
2016,10,15,14,45,0.0,104.0,6.05,19.0,104.0,101.56,78.63
2016,10,15,15,0,0.0,57.0,6.0,19.0,57.0,55.08,40.36
2016,10,15,15,15,0.0,44.5,5.8,18.5,44.5,42.98,30.45
2016,10,15,15,30,0.0,32.0,5.6,18.0,32.0,30.89,20.42
2016,10,15,15,45,0.0,27.0,5.45,17.5,27.0,26.05,16.41
2016,10,15,16,0,0.0,22.0,5.3,17.0,22.0,21.22,12.34
2016,10,15,16,15,0.0,17.5,5.15,17.0,17.5,16.88,8.6
2016,10,15,16,30,0.0,13.0,5.0,17.0,13.0,12.53,4.83
2016,10,15,16,45,0.0,9.0,4.85,17.0,9.0,8.67,1.44
2016,10,15,17,0,0.0,5.0,4.7,17.0,5.0,4.82,0.0
2016,10,15,17,15,0.0,2.5,4.55,17.0,2.5,2.46,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.5,1.45,13.5,2.5,0.0,0.0
2016,10,16,6,30,0.0,5.0,1.5,14.0,5.0,4.91,0.0
2016,10,16,6,45,0.0,19.5,1.6,14.5,19.5,18.81,5.27
2016,10,16,7,0,0.0,34.0,1.7,15.0,34.0,32.28,21.82
2016,10,16,7,15,0.0,52.5,1.8,15.0,52.5,49.54,35.79
2016,10,16,7,30,0.0,71.0,1.9,15.0,71.0,67.12,51.07
2016,10,16,7,45,3.5,89.5,2.0,15.5,90.5,85.48,66.52
2016,10,16,8,0,7.0,108.0,2.1,16.0,110.0,104.36,82.15
2016,10,16,8,15,11.5,125.0,2.2,16.0,129.0,122.6,97.18
2016,10,16,8,30,16.0,142.0,2.3,16.0,148.0,141.37,112.51
2016,10,16,8,45,8.0,101.0,2.4,16.5,104.0,100.53,78.58
2016,10,16,9,0,0.0,60.0,2.5,17.0,60.0,57.99,43.05
2016,10,16,9,15,0.0,70.0,2.55,17.0,70.0,67.68,51.03
2016,10,16,9,30,0.0,80.0,2.6,17.0,80.0,77.38,58.93
2016,10,16,9,45,0.0,56.5,2.7,17.5,56.5,54.62,39.87
2016,10,16,10,0,0.0,33.0,2.8,18.0,33.0,31.89,20.9
2016,10,16,10,15,0.0,86.5,2.85,18.0,86.5,83.7,63.55
2016,10,16,10,30,0.0,140.0,2.9,18.0,140.0,136.02,105.9
2016,10,16,10,45,0.0,76.5,3.0,18.5,76.5,74.02,55.26
2016,10,16,11,0,0.0,13.0,3.1,19.0,13.0,12.56,4.72
2016,10,16,11,15,0.0,33.5,3.1,19.0,33.5,32.39,21.07
2016,10,16,11,30,0.0,54.0,3.1,19.0,54.0,52.23,37.32
2016,10,16,11,45,0.0,54.0,3.15,19.0,54.0,52.23,37.3
2016,10,16,12,0,0.0,54.0,3.2,19.0,54.0,52.23,37.3
2016,10,16,12,15,0.0,86.5,3.3,19.0,86.5,83.73,62.98
2016,10,16,12,30,0.0,119.0,3.4,19.0,119.0,115.7,88.85
2016,10,16,12,45,0.0,89.5,3.55,19.0,89.5,86.63,65.36
2016,10,16,13,0,0.0,60.0,3.7,19.0,60.0,58.03,42.12
2016,10,16,13,15,0.0,44.0,3.85,19.0,44.0,42.54,29.47
2016,10,16,13,30,0.0,28.0,4.0,19.0,28.0,27.06,16.75
2016,10,16,13,45,0.0,76.5,4.2,19.0,76.5,74.0,55.45
2016,10,16,14,0,0.0,125.0,4.4,19.0,125.0,122.27,94.96
2016,10,16,14,15,0.0,94.5,4.5,19.0,94.5,91.63,70.1
2016,10,16,14,30,0.0,64.0,4.6,19.0,64.0,61.87,45.78
2016,10,16,14,45,0.0,59.0,4.7,19.0,59.0,57.02,41.89
2016,10,16,15,0,0.0,54.0,4.8,19.0,54.0,52.18,37.98
2016,10,16,15,15,0.0,58.5,4.7,18.5,58.5,56.53,41.79
2016,10,16,15,30,0.0,63.0,4.6,18.0,63.0,60.89,45.61
2016,10,16,15,45,0.0,53.5,4.6,18.0,53.5,51.69,37.93
2016,10,16,16,0,0.0,44.0,4.6,18.0,44.0,42.49,30.17
2016,10,16,16,15,0.0,35.0,4.45,17.5,35.0,33.79,22.78
2016,10,16,16,30,0.0,26.0,4.3,17.0,26.0,25.09,15.29
2016,10,16,16,45,0.0,17.5,4.2,16.5,17.5,16.88,8.13
2016,10,16,17,0,0.0,9.0,4.1,16.0,9.0,8.67,0.3
2016,10,16,17,15,0.0,4.5,4.1,15.5,4.5,4.42,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,10.0,5.0,1.6,12.5,5.0,0.0,0.0
2016,10,17,6,30,20.0,10.0,1.6,13.0,10.0,9.83,0.0
2016,10,17,6,45,148.5,26.0,1.6,13.5,42.0,20.45,4.81
2016,10,17,7,0,277.0,42.0,1.6,14.0,74.0,32.47,21.95
2016,10,17,7,15,371.0,52.5,1.6,14.0,118.0,63.97,36.69
2016,10,17,7,30,465.0,63.0,1.6,14.0,162.0,106.5,64.35
2016,10,17,7,45,533.0,69.0,1.6,14.5,209.0,150.8,98.5
2016,10,17,8,0,601.0,75.0,1.6,15.0,256.0,202.19,141.24
2016,10,17,8,15,641.0,80.0,1.6,15.5,301.5,251.66,184.57
2016,10,17,8,30,681.0,85.0,1.6,16.0,347.0,304.44,230.5
2016,10,17,8,45,716.5,86.5,1.6,16.5,390.5,355.05,274.08
2016,10,17,9,0,752.0,88.0,1.6,17.0,434.0,408.46,318.8
2016,10,17,9,15,771.5,90.5,1.6,17.0,471.5,456.2,358.68
2016,10,17,9,30,791.0,93.0,1.6,17.0,509.0,503.89,397.45
2016,10,17,9,45,807.5,94.0,1.6,17.5,541.0,548.06,431.77
2016,10,17,10,0,824.0,95.0,1.6,18.0,573.0,591.35,464.45
2016,10,17,10,15,833.5,96.5,1.6,18.0,598.0,629.61,493.44
2016,10,17,10,30,843.0,98.0,1.6,18.0,623.0,665.99,520.49
2016,10,17,10,45,852.5,98.0,1.65,18.5,641.5,698.71,543.46
2016,10,17,11,0,862.0,98.0,1.7,19.0,660.0,726.53,561.77
2016,10,17,11,15,865.0,98.5,1.75,19.0,670.0,749.82,577.96
2016,10,17,11,30,868.0,99.0,1.8,19.0,680.0,770.21,592.19
2016,10,17,11,45,869.5,98.5,1.9,19.5,682.5,785.35,602.15
2016,10,17,12,0,871.0,98.0,2.0,20.0,685.0,797.34,610.03
2016,10,17,12,15,869.0,98.0,2.05,20.0,679.0,803.87,615.0
2016,10,17,12,30,867.0,98.0,2.1,20.0,673.0,807.13,617.87
2016,10,17,12,45,864.0,96.0,2.15,20.0,660.0,804.1,616.54
2016,10,17,13,0,861.0,94.0,2.2,20.0,647.0,797.78,613.09
2016,10,17,13,15,853.5,93.0,2.25,19.5,626.5,785.79,606.94
2016,10,17,13,30,846.0,92.0,2.3,19.0,606.0,775.38,602.01
2016,10,17,13,45,837.0,90.0,2.35,19.0,578.5,755.09,588.92
2016,10,17,14,0,828.0,88.0,2.4,19.0,551.0,731.99,573.86
2016,10,17,14,15,812.5,85.5,2.4,19.0,517.0,700.91,552.64
2016,10,17,14,30,797.0,83.0,2.4,19.0,483.0,667.68,529.71
2016,10,17,14,45,777.0,80.0,2.45,19.0,443.5,628.89,502.43
2016,10,17,15,0,757.0,77.0,2.5,19.0,404.0,588.71,472.44
2016,10,17,15,15,727.0,73.5,2.45,18.5,360.5,540.72,436.1
2016,10,17,15,30,697.0,70.0,2.4,18.0,317.0,495.01,400.36
2016,10,17,15,45,655.5,65.0,2.4,18.0,271.0,439.54,355.24
2016,10,17,16,0,614.0,60.0,2.4,18.0,225.0,385.76,310.02
2016,10,17,16,15,547.5,53.5,2.25,17.5,178.5,321.16,255.13
2016,10,17,16,30,481.0,47.0,2.1,17.0,132.0,261.41,202.77
2016,10,17,16,45,372.5,37.0,2.0,16.5,90.0,188.51,139.24
2016,10,17,17,0,264.0,27.0,1.9,16.0,48.0,123.32,67.89
2016,10,17,17,15,132.0,13.5,1.9,15.5,24.0,46.33,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,185.0,17.5,1.9,12.5,38.5,13.13,0.0
2016,10,18,7,0,370.0,35.0,1.9,13.0,77.0,27.19,17.43
2016,10,18,7,15,462.0,43.0,2.0,13.5,122.0,58.55,29.83
2016,10,18,7,30,554.0,51.0,2.1,14.0,167.0,103.47,58.13
2016,10,18,7,45,617.0,55.5,2.25,14.5,215.0,150.32,94.54
2016,10,18,8,0,680.0,60.0,2.4,15.0,263.0,204.82,140.62
2016,10,18,8,15,717.0,64.0,2.45,15.5,309.0,256.28,186.5
2016,10,18,8,30,754.0,68.0,2.5,16.0,355.0,310.59,234.71
2016,10,18,8,45,783.0,70.0,2.55,16.5,398.5,362.44,280.38
2016,10,18,9,0,812.0,72.0,2.6,17.0,442.0,415.63,326.0
2016,10,18,9,15,830.5,74.0,2.5,17.0,480.0,464.91,367.75
2016,10,18,9,30,849.0,76.0,2.4,17.0,518.0,513.66,407.84
2016,10,18,9,45,864.5,76.5,2.35,17.5,550.5,558.55,443.21
2016,10,18,10,0,880.0,77.0,2.3,18.0,583.0,602.3,476.63
2016,10,18,10,15,889.0,78.5,2.2,18.5,608.5,641.64,505.49
2016,10,18,10,30,898.0,80.0,2.1,19.0,634.0,678.9,531.96
2016,10,18,10,45,905.5,80.0,2.05,19.5,652.5,711.26,553.3
2016,10,18,11,0,913.0,80.0,2.0,20.0,671.0,741.06,572.28
2016,10,18,11,15,916.0,80.5,1.95,20.0,681.5,765.32,588.31
2016,10,18,11,30,919.0,81.0,1.9,20.0,692.0,786.5,602.19
2016,10,18,11,45,923.0,79.5,1.85,20.5,695.0,803.09,611.74
2016,10,18,12,0,927.0,78.0,1.8,21.0,698.0,816.39,619.08
2016,10,18,12,15,925.5,78.0,1.85,21.0,692.5,823.61,624.5
2016,10,18,12,30,924.0,78.0,1.9,21.0,687.0,827.36,627.73
2016,10,18,12,45,916.5,78.5,1.95,21.0,672.5,823.39,625.84
2016,10,18,13,0,909.0,79.0,2.0,21.0,658.0,816.0,621.78
2016,10,18,13,15,902.0,78.5,2.0,21.0,637.0,804.54,614.61
2016,10,18,13,30,895.0,78.0,2.0,21.0,616.0,789.84,605.32
2016,10,18,13,45,882.5,77.0,2.05,21.0,587.5,767.23,590.97
2016,10,18,14,0,870.0,76.0,2.1,21.0,559.0,741.83,574.65
2016,10,18,14,15,855.0,74.5,2.15,21.0,524.0,711.44,554.64
2016,10,18,14,30,840.0,73.0,2.2,21.0,489.0,683.15,535.96
2016,10,18,14,45,815.5,71.5,2.25,21.0,448.5,641.96,507.55
2016,10,18,15,0,791.0,70.0,2.3,21.0,408.0,599.54,476.37
2016,10,18,15,15,762.0,67.0,2.25,20.5,363.5,551.73,440.57
2016,10,18,15,30,733.0,64.0,2.2,20.0,319.0,503.68,403.43
2016,10,18,15,45,687.5,60.0,2.2,20.0,272.0,445.82,356.81
2016,10,18,16,0,642.0,56.0,2.2,20.0,225.0,392.38,312.08
2016,10,18,16,15,576.0,49.5,2.2,19.0,178.0,327.07,257.66
2016,10,18,16,30,510.0,43.0,2.2,18.0,131.0,266.61,205.3
2016,10,18,16,45,399.0,33.5,2.2,17.5,88.5,192.56,140.58
2016,10,18,17,0,288.0,24.0,2.2,17.0,46.0,125.45,61.43
2016,10,18,17,15,144.0,12.0,2.3,16.5,23.0,47.37,0.0
2016,10,18,17,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
