Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,214.5,15.0,1.9,11.5,38.5,11.01,0.0
2016,10,19,7,0,429.0,30.0,1.9,12.0,77.0,22.62,13.5
2016,10,19,7,15,515.5,37.0,1.95,12.5,122.0,56.28,26.89
2016,10,19,7,30,602.0,44.0,2.0,13.0,167.0,102.2,55.35
2016,10,19,7,45,655.5,48.5,2.05,14.0,214.5,149.74,92.44
2016,10,19,8,0,709.0,53.0,2.1,15.0,262.0,202.55,137.34
2016,10,19,8,15,612.5,79.5,2.1,15.5,281.5,240.44,176.23
2016,10,19,8,30,516.0,106.0,2.1,16.0,301.0,267.74,204.71
2016,10,19,8,45,535.5,116.5,2.15,16.5,339.5,312.7,243.58
2016,10,19,9,0,555.0,127.0,2.2,17.0,378.0,360.04,283.35
2016,10,19,9,15,708.0,97.5,2.15,17.5,445.5,429.03,338.85
2016,10,19,9,30,861.0,68.0,2.1,18.0,513.0,509.11,402.17
2016,10,19,9,45,872.0,70.0,2.1,19.0,544.5,553.39,436.01
2016,10,19,10,0,883.0,72.0,2.1,20.0,576.0,596.18,467.75
2016,10,19,10,15,891.5,73.0,2.0,20.0,601.0,634.65,496.68
2016,10,19,10,30,900.0,74.0,1.9,20.0,626.0,671.01,523.29
2016,10,19,10,45,902.0,76.5,1.85,20.5,643.0,702.19,543.6
2016,10,19,11,0,904.0,79.0,1.8,21.0,660.0,730.54,561.45
2016,10,19,11,15,907.0,79.0,1.75,21.0,670.0,753.98,576.8
2016,10,19,11,30,910.0,79.0,1.7,21.0,680.0,774.37,590.03
2016,10,19,11,45,909.0,80.0,1.7,21.5,682.0,789.62,599.07
2016,10,19,12,0,908.0,81.0,1.7,22.0,684.0,801.53,605.93
2016,10,19,12,15,906.5,80.5,1.7,22.0,678.5,808.03,610.37
2016,10,19,12,30,905.0,80.0,1.7,22.0,673.0,811.11,612.67
2016,10,19,12,45,900.0,80.0,1.75,22.5,659.5,808.56,610.61
2016,10,19,13,0,895.0,80.0,1.8,23.0,646.0,802.63,606.42
2016,10,19,13,15,888.0,79.0,1.8,23.0,625.0,790.7,598.97
2016,10,19,13,30,881.0,78.0,1.8,23.0,604.0,775.58,589.47
2016,10,19,13,45,872.0,76.5,1.85,23.0,576.5,755.29,576.88
2016,10,19,14,0,863.0,75.0,1.9,23.0,549.0,732.13,562.26
2016,10,19,14,15,848.5,73.0,1.95,23.0,515.0,701.71,542.41
2016,10,19,14,30,834.0,71.0,2.0,23.0,481.0,669.03,520.75
2016,10,19,14,45,813.5,69.0,2.05,23.0,441.0,634.53,497.45
2016,10,19,15,0,793.0,67.0,2.1,23.0,401.0,594.25,468.01
2016,10,19,15,15,764.0,63.5,2.05,22.5,357.0,545.92,432.09
2016,10,19,15,30,735.0,60.0,2.0,22.0,313.0,497.37,394.85
2016,10,19,15,45,693.5,56.0,1.95,21.5,266.5,441.78,350.84
2016,10,19,16,0,652.0,52.0,1.9,21.0,220.0,387.72,306.37
2016,10,19,16,15,586.5,46.0,1.85,20.0,173.5,322.81,252.35
2016,10,19,16,30,521.0,40.0,1.8,19.0,127.0,265.6,202.61
2016,10,19,16,45,411.5,31.0,1.75,18.0,85.0,192.64,138.86
2016,10,19,17,0,302.0,22.0,1.7,17.0,43.0,125.42,51.61
2016,10,19,17,15,151.0,11.0,1.75,16.5,21.5,47.62,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,209.0,15.0,1.45,12.5,37.5,11.12,0.0
2016,10,20,7,0,418.0,30.0,1.5,13.0,75.0,22.82,13.46
2016,10,20,7,15,508.5,37.5,1.5,13.5,120.5,53.5,25.09
2016,10,20,7,30,599.0,45.0,1.5,14.0,166.0,101.51,54.77
2016,10,20,7,45,656.5,50.0,1.55,15.0,214.0,149.8,91.88
2016,10,20,8,0,714.0,55.0,1.6,16.0,262.0,203.82,137.21
2016,10,20,8,15,749.5,58.5,1.5,16.5,308.5,255.88,183.25
2016,10,20,8,30,785.0,62.0,1.4,17.0,355.0,310.56,231.23
2016,10,20,8,45,811.0,64.5,1.35,18.0,398.0,363.03,276.23
2016,10,20,9,0,837.0,67.0,1.3,19.0,441.0,416.49,320.44
2016,10,20,9,15,854.5,68.5,1.25,19.5,479.0,465.76,360.55
2016,10,20,9,30,872.0,70.0,1.2,20.0,517.0,514.18,398.57
2016,10,20,9,45,886.0,71.0,1.2,20.5,549.5,559.44,433.22
2016,10,20,10,0,900.0,72.0,1.2,21.0,582.0,603.39,465.83
2016,10,20,10,15,908.5,73.0,1.2,21.5,607.0,642.38,493.91
2016,10,20,10,30,917.0,74.0,1.2,22.0,632.0,679.2,519.71
2016,10,20,10,45,922.0,75.0,1.25,23.0,650.0,711.26,539.88
2016,10,20,11,0,927.0,76.0,1.3,24.0,668.0,740.58,557.6
2016,10,20,11,15,929.5,76.5,1.3,24.0,678.0,764.63,573.29
2016,10,20,11,30,932.0,77.0,1.3,24.0,688.0,785.54,586.9
2016,10,20,11,45,932.5,77.0,1.3,24.5,690.0,801.12,595.86
2016,10,20,12,0,933.0,77.0,1.3,25.0,692.0,813.32,602.66
2016,10,20,12,15,931.0,77.0,1.3,25.0,686.0,820.12,607.17
2016,10,20,12,30,929.0,77.0,1.3,25.0,680.0,823.41,609.55
2016,10,20,12,45,922.5,77.5,1.35,25.5,666.0,820.22,607.21
2016,10,20,13,0,916.0,78.0,1.4,26.0,652.0,813.58,602.76
2016,10,20,13,15,909.0,77.0,1.4,26.0,631.0,801.5,595.43
2016,10,20,13,30,902.0,76.0,1.4,26.0,610.0,786.15,586.05
2016,10,20,13,45,892.5,74.0,1.45,26.5,582.0,764.62,571.95
2016,10,20,14,0,883.0,72.0,1.5,27.0,554.0,740.15,555.89
2016,10,20,14,15,868.5,70.5,1.5,26.5,519.0,709.92,537.48
2016,10,20,14,30,854.0,69.0,1.5,26.0,484.0,677.37,517.24
2016,10,20,14,45,834.0,66.5,1.5,26.0,444.0,637.91,490.77
2016,10,20,15,0,814.0,64.0,1.5,26.0,404.0,600.99,464.26
2016,10,20,15,15,785.0,61.0,1.5,25.5,359.5,552.66,429.38
2016,10,20,15,30,756.0,58.0,1.5,25.0,315.0,504.05,393.08
2016,10,20,15,45,714.0,54.0,1.55,24.5,267.5,447.56,349.56
2016,10,20,16,0,672.0,50.0,1.6,24.0,220.0,392.61,305.35
2016,10,20,16,15,605.5,44.0,1.6,23.0,173.0,326.67,251.34
2016,10,20,16,30,539.0,38.0,1.6,22.0,126.0,265.4,199.06
2016,10,20,16,45,422.5,29.5,1.65,21.0,83.5,193.25,136.21
2016,10,20,17,0,306.0,21.0,1.7,20.0,41.0,123.47,37.37
2016,10,20,17,15,153.0,10.5,1.7,19.5,20.5,47.11,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.0,14.5,1.2,14.5,34.5,10.78,0.0
2016,10,21,7,0,396.0,29.0,1.2,15.0,69.0,22.06,12.52
2016,10,21,7,15,486.5,36.5,1.15,15.5,113.5,50.49,23.41
2016,10,21,7,30,577.0,44.0,1.1,16.0,158.0,96.97,51.58
2016,10,21,7,45,633.0,49.0,1.05,16.5,205.0,143.63,87.05
2016,10,21,8,0,689.0,54.0,1.0,17.0,252.0,195.85,130.59
2016,10,21,8,15,725.0,57.5,0.9,17.5,297.5,246.56,174.9
2016,10,21,8,30,761.0,61.0,0.8,18.0,343.0,299.97,221.14
2016,10,21,8,45,786.5,63.5,0.7,19.0,385.0,350.92,264.08
2016,10,21,9,0,812.0,66.0,0.6,20.0,427.0,402.85,306.07
2016,10,21,9,15,830.0,68.5,0.55,20.5,464.5,452.08,345.21
2016,10,21,9,30,848.0,71.0,0.5,21.0,502.0,500.59,382.3
2016,10,21,9,45,858.0,73.5,0.5,21.5,533.0,544.14,414.89
2016,10,21,10,0,868.0,76.0,0.5,22.0,564.0,586.17,445.33
2016,10,21,10,15,877.0,77.5,0.5,22.5,589.0,624.8,472.47
2016,10,21,10,30,886.0,79.0,0.5,23.0,614.0,661.39,497.46
2016,10,21,10,45,891.5,80.0,0.55,23.5,631.5,692.84,518.38
2016,10,21,11,0,897.0,81.0,0.6,24.0,649.0,721.68,536.65
2016,10,21,11,15,900.0,81.5,0.7,24.0,659.0,745.38,553.23
2016,10,21,11,30,903.0,82.0,0.8,24.0,669.0,766.07,567.92
2016,10,21,11,45,903.0,82.0,0.9,24.5,671.5,780.81,577.63
2016,10,21,12,0,903.0,82.0,1.0,25.0,674.0,792.26,585.29
2016,10,21,12,15,901.5,82.0,1.1,25.0,668.0,799.2,591.2
2016,10,21,12,30,900.0,82.0,1.2,25.0,662.0,802.76,595.01
2016,10,21,12,45,891.5,83.0,1.35,25.0,648.0,798.55,594.32
2016,10,21,13,0,883.0,84.0,1.5,25.0,634.0,791.03,591.46
2016,10,21,13,15,876.0,83.0,1.65,25.0,613.0,779.21,585.65
2016,10,21,13,30,869.0,82.0,1.8,25.0,592.0,764.26,577.64
2016,10,21,13,45,857.0,81.0,1.95,25.0,564.0,742.52,564.83
2016,10,21,14,0,845.0,80.0,2.1,25.0,536.0,722.57,553.12
2016,10,21,14,15,829.5,78.0,2.2,24.5,501.5,691.89,534.33
2016,10,21,14,30,814.0,76.0,2.3,24.0,467.0,659.03,513.65
2016,10,21,14,45,791.5,73.5,2.4,24.0,427.5,619.0,485.71
2016,10,21,15,0,769.0,71.0,2.5,24.0,388.0,577.71,455.36
2016,10,21,15,15,738.0,67.5,2.5,23.5,344.5,529.22,419.17
2016,10,21,15,30,707.0,64.0,2.5,23.0,301.0,480.71,381.73
2016,10,21,15,45,662.0,59.5,2.55,22.5,254.5,424.12,336.76
2016,10,21,16,0,617.0,55.0,2.6,22.0,208.0,372.19,293.67
2016,10,21,16,15,547.0,48.0,2.6,21.0,162.0,306.51,238.79
2016,10,21,16,30,477.0,41.0,2.6,20.0,116.0,246.12,186.47
2016,10,21,16,45,358.5,31.0,2.6,19.5,76.0,172.03,120.99
2016,10,21,17,0,240.0,21.0,2.6,19.0,36.0,102.51,16.32
2016,10,21,17,15,120.0,10.5,2.65,18.5,18.0,38.81,0.0
2016,10,21,17,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,154.0,16.0,1.7,12.5,31.5,12.29,0.0
2016,10,22,7,0,308.0,32.0,1.7,13.0,63.0,25.19,14.98
2016,10,22,7,15,391.5,43.5,1.7,13.0,105.0,52.19,27.93
2016,10,22,7,30,475.0,55.0,1.7,13.0,147.0,94.64,54.62
2016,10,22,7,45,534.5,61.5,1.7,13.5,191.5,137.68,87.43
2016,10,22,8,0,594.0,68.0,1.7,14.0,236.0,186.8,128.44
2016,10,22,8,15,647.5,67.5,1.65,14.5,279.5,233.27,169.03
2016,10,22,8,30,701.0,67.0,1.6,15.0,323.0,285.24,214.46
2016,10,22,8,45,710.5,77.5,1.55,15.5,363.5,334.51,257.91
2016,10,22,9,0,720.0,88.0,1.5,16.0,404.0,384.42,300.45
2016,10,22,9,15,522.5,145.5,1.4,16.5,385.5,384.84,303.43
2016,10,22,9,30,325.0,203.0,1.3,17.0,367.0,365.48,288.72
2016,10,22,9,45,342.5,214.0,1.2,17.5,396.0,401.05,316.06
2016,10,22,10,0,360.0,225.0,1.1,18.0,425.0,437.18,342.78
2016,10,22,10,15,450.0,208.5,1.1,18.0,470.5,494.22,386.74
2016,10,22,10,30,540.0,192.0,1.1,18.0,516.0,552.32,430.8
2016,10,22,10,45,490.0,217.0,1.1,18.5,518.0,562.06,435.87
2016,10,22,11,0,440.0,242.0,1.1,19.0,520.0,567.56,438.01
2016,10,22,11,15,404.5,256.5,1.15,19.0,515.0,563.46,434.85
2016,10,22,11,30,369.0,271.0,1.2,19.0,510.0,561.99,433.43
2016,10,22,11,45,488.0,231.0,1.25,19.0,548.0,624.21,481.47
2016,10,22,12,0,607.0,191.0,1.3,19.0,586.0,683.91,526.63
2016,10,22,12,15,749.5,143.5,1.35,19.0,626.5,751.11,576.2
2016,10,22,12,30,892.0,96.0,1.4,19.0,667.0,808.69,616.08
2016,10,22,12,45,890.0,94.5,1.45,19.0,654.0,806.88,615.16
2016,10,22,13,0,888.0,93.0,1.5,19.0,641.0,801.72,612.73
2016,10,22,13,15,751.5,126.5,1.55,19.0,579.5,735.35,567.66
2016,10,22,13,30,615.0,160.0,1.6,19.0,518.0,660.95,514.86
2016,10,22,13,45,466.0,190.5,1.7,19.0,454.5,571.67,448.82
2016,10,22,14,0,317.0,221.0,1.8,19.0,391.0,481.11,379.87
2016,10,22,14,15,208.5,213.5,1.85,19.0,322.5,381.96,303.69
2016,10,22,14,30,100.0,206.0,1.9,19.0,254.0,287.85,229.14
2016,10,22,14,45,205.5,181.0,1.95,19.0,268.5,335.3,269.55
2016,10,22,15,0,311.0,156.0,2.0,19.0,283.0,375.57,302.83
2016,10,22,15,15,294.0,141.5,2.05,18.5,251.0,339.6,274.69
2016,10,22,15,30,277.0,127.0,2.1,18.0,219.0,304.0,246.45
2016,10,22,15,45,262.5,109.0,2.15,18.0,185.5,266.0,215.07
2016,10,22,16,0,248.0,91.0,2.2,18.0,152.0,228.47,183.18
2016,10,22,16,15,217.5,73.0,2.15,17.0,118.0,184.71,145.93
2016,10,22,16,30,187.0,55.0,2.1,16.0,84.0,143.21,109.65
2016,10,22,16,45,128.5,37.5,2.1,15.5,54.0,95.54,66.67
2016,10,22,17,0,70.0,20.0,2.1,15.0,24.0,47.13,0.0
2016,10,22,17,15,35.0,10.0,2.15,14.5,12.0,18.04,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,14.5,1.35,11.5,32.0,11.02,0.0
2016,10,23,7,0,366.0,29.0,1.3,12.0,64.0,22.47,12.57
2016,10,23,7,15,464.0,37.5,1.3,12.5,108.5,48.36,23.4
2016,10,23,7,30,562.0,46.0,1.3,13.0,153.0,93.15,49.9
2016,10,23,7,45,620.0,52.0,1.3,13.5,200.0,140.11,85.58
2016,10,23,8,0,678.0,58.0,1.3,14.0,247.0,194.08,130.79
2016,10,23,8,15,716.5,62.0,1.3,14.5,293.0,245.06,175.84
2016,10,23,8,30,755.0,66.0,1.3,15.0,339.0,299.02,223.43
2016,10,23,8,45,780.0,69.5,1.3,15.5,381.0,350.28,268.38
2016,10,23,9,0,805.0,73.0,1.3,16.0,423.0,402.5,312.87
2016,10,23,9,15,823.5,75.0,1.3,16.0,460.5,450.89,353.76
2016,10,23,9,30,842.0,77.0,1.3,16.0,498.0,499.0,393.27
2016,10,23,9,45,858.5,78.0,1.35,16.5,530.5,543.79,428.7
2016,10,23,10,0,875.0,79.0,1.4,17.0,563.0,587.87,462.59
2016,10,23,10,15,884.5,80.0,1.45,17.0,588.0,626.38,492.42
2016,10,23,10,30,894.0,81.0,1.5,17.0,613.0,662.85,520.21
2016,10,23,10,45,901.5,81.0,1.55,17.5,631.0,694.69,542.88
2016,10,23,11,0,909.0,81.0,1.6,18.0,649.0,723.97,562.34
2016,10,23,11,15,912.0,81.5,1.65,18.0,659.5,747.82,578.98
2016,10,23,11,30,915.0,82.0,1.7,18.0,670.0,768.62,593.57
2016,10,23,11,45,916.5,82.0,1.75,18.5,672.0,784.59,603.73
2016,10,23,12,0,918.0,82.0,1.8,19.0,674.0,797.27,611.71
2016,10,23,12,15,916.5,81.5,1.85,19.0,668.5,803.71,616.66
2016,10,23,12,30,915.0,81.0,1.9,19.0,663.0,806.73,619.43
2016,10,23,12,45,902.5,83.5,2.0,19.5,647.5,801.09,615.59
2016,10,23,13,0,890.0,86.0,2.1,20.0,632.0,792.14,609.6
2016,10,23,13,15,881.5,85.0,2.15,20.0,610.5,779.15,601.64
2016,10,23,13,30,873.0,84.0,2.2,20.0,589.0,763.04,591.55
2016,10,23,13,45,864.0,81.5,2.25,20.0,561.0,741.86,577.89
2016,10,23,14,0,855.0,79.0,2.3,20.0,533.0,722.29,565.37
2016,10,23,14,15,745.0,96.0,2.3,19.5,473.0,646.33,512.21
2016,10,23,14,30,635.0,113.0,2.3,19.0,413.0,575.55,459.74
2016,10,23,14,45,604.5,109.5,2.35,19.0,375.0,534.33,429.0
2016,10,23,15,0,574.0,106.0,2.4,19.0,337.0,492.8,397.12
2016,10,23,15,15,543.5,99.0,2.35,18.5,298.0,447.5,362.03
2016,10,23,15,30,513.0,92.0,2.3,18.0,259.0,402.62,326.25
2016,10,23,15,45,475.0,82.0,2.3,17.5,218.0,349.16,282.68
2016,10,23,16,0,437.0,72.0,2.3,17.0,177.0,300.46,241.49
2016,10,23,16,15,384.5,59.5,2.15,16.5,136.5,244.97,193.5
2016,10,23,16,30,332.0,47.0,2.0,16.0,96.0,193.67,147.89
2016,10,23,16,45,166.0,36.5,1.9,15.5,61.0,112.64,77.84
2016,10,23,17,0,0.0,26.0,1.8,15.0,26.0,29.17,0.0
2016,10,23,17,15,0.0,13.0,1.8,14.5,13.0,12.78,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.0,3.45,13.5,4.0,3.85,0.0
2016,10,24,7,0,0.0,8.0,3.6,14.0,8.0,7.71,0.43
2016,10,24,7,15,0.0,14.5,3.65,14.0,14.5,13.98,5.95
2016,10,24,7,30,0.0,21.0,3.7,14.0,21.0,20.26,11.49
2016,10,24,7,45,0.0,28.0,3.8,14.5,28.0,27.02,17.38
2016,10,24,8,0,0.0,35.0,3.9,15.0,35.0,33.79,23.19
2016,10,24,8,15,0.0,42.0,4.0,15.0,42.0,40.56,28.98
2016,10,24,8,30,0.0,49.0,4.1,15.0,49.0,47.33,34.7
2016,10,24,8,45,0.0,87.0,4.25,15.5,87.0,84.06,65.49
2016,10,24,9,0,0.0,125.0,4.4,16.0,125.0,120.8,95.79
2016,10,24,9,15,108.5,169.5,4.4,16.0,223.5,215.85,173.66
2016,10,24,9,30,217.0,214.0,4.4,16.0,322.0,319.12,257.38
2016,10,24,9,45,108.5,138.5,4.4,16.0,192.5,196.13,157.96
2016,10,24,10,0,0.0,63.0,4.4,16.0,63.0,60.91,45.33
2016,10,24,10,15,0.0,93.5,4.45,16.0,93.5,90.5,69.85
2016,10,24,10,30,0.0,124.0,4.5,16.0,124.0,120.39,94.33
2016,10,24,10,45,0.0,136.5,4.55,16.5,136.5,132.76,104.11
2016,10,24,11,0,0.0,149.0,4.6,17.0,149.0,145.21,113.92
2016,10,24,11,15,17.5,204.0,4.6,17.0,215.5,212.94,168.98
2016,10,24,11,30,35.0,259.0,4.6,17.0,282.0,288.7,229.51
2016,10,24,11,45,43.0,267.0,4.65,17.5,294.5,304.68,241.76
2016,10,24,12,0,51.0,275.0,4.7,18.0,307.0,320.91,254.29
2016,10,24,12,15,48.5,270.5,4.75,18.0,301.5,315.64,250.19
2016,10,24,12,30,46.0,266.0,4.8,18.0,296.0,310.18,246.01
2016,10,24,12,45,23.0,200.5,4.85,18.0,215.5,216.47,171.38
2016,10,24,13,0,0.0,135.0,4.9,18.0,135.0,131.98,102.81
2016,10,24,13,15,0.0,108.5,4.95,18.0,108.5,105.46,81.4
2016,10,24,13,30,0.0,82.0,5.0,18.0,82.0,79.33,60.1
2016,10,24,13,45,58.5,158.0,5.05,18.0,189.0,205.11,164.84
2016,10,24,14,0,117.0,234.0,5.1,18.0,296.0,340.77,274.73
2016,10,24,14,15,58.5,174.0,4.95,18.0,205.0,222.38,178.75
2016,10,24,14,30,0.0,114.0,4.8,18.0,114.0,111.97,87.46
2016,10,24,14,45,0.0,63.0,4.7,18.0,63.0,60.89,45.39
2016,10,24,15,0,0.0,12.0,4.6,18.0,12.0,11.58,4.11
2016,10,24,15,15,0.0,10.5,4.45,17.5,10.5,10.13,2.92
2016,10,24,15,30,0.0,9.0,4.3,17.0,9.0,8.68,1.72
2016,10,24,15,45,0.0,7.5,4.15,16.5,7.5,7.23,0.49
2016,10,24,16,0,0.0,6.0,4.0,16.0,6.0,5.78,0.0
2016,10,24,16,15,0.0,4.5,3.9,15.5,4.5,4.34,0.0
2016,10,24,16,30,0.0,3.0,3.8,15.0,3.0,2.89,0.0
2016,10,24,16,45,0.0,1.5,3.7,15.0,1.5,1.44,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.5,3.45,15.0,5.5,5.41,0.0
2016,10,25,7,0,0.0,11.0,3.6,15.0,11.0,10.6,2.49
2016,10,25,7,15,0.0,20.0,3.6,15.0,20.0,19.29,10.26
2016,10,25,7,30,0.0,29.0,3.6,15.0,29.0,27.99,17.92
2016,10,25,7,45,0.0,39.0,3.65,15.5,39.0,37.66,26.28
2016,10,25,8,0,0.0,49.0,3.7,16.0,49.0,47.33,34.54
2016,10,25,8,15,0.0,58.5,3.65,16.0,58.5,56.53,42.36
2016,10,25,8,30,0.0,68.0,3.6,16.0,68.0,65.73,50.08
2016,10,25,8,45,0.0,76.5,3.55,16.5,76.5,73.95,56.77
2016,10,25,9,0,0.0,85.0,3.5,17.0,85.0,82.19,63.39
2016,10,25,9,15,7.5,131.5,3.55,17.0,135.5,130.65,103.3
2016,10,25,9,30,15.0,178.0,3.6,17.0,186.0,180.22,143.53
2016,10,25,9,45,7.5,117.5,3.7,17.5,121.5,117.86,92.17
2016,10,25,10,0,0.0,57.0,3.8,18.0,57.0,55.1,40.2
2016,10,25,10,15,31.0,155.5,3.85,18.0,173.5,172.33,136.59
2016,10,25,10,30,62.0,254.0,3.9,18.0,290.0,293.73,233.46
2016,10,25,10,45,31.0,140.0,3.95,18.5,158.0,159.29,125.36
2016,10,25,11,0,0.0,26.0,4.0,19.0,26.0,25.12,15.12
2016,10,25,11,15,0.0,62.5,4.0,19.0,62.5,60.45,44.2
2016,10,25,11,30,0.0,99.0,4.0,19.0,99.0,95.9,73.09
2016,10,25,11,45,19.5,180.5,4.05,19.0,193.0,191.73,150.83
2016,10,25,12,0,39.0,262.0,4.1,19.0,287.0,297.82,234.84
2016,10,25,12,15,19.5,177.0,4.0,19.0,189.5,188.98,148.35
2016,10,25,12,30,0.0,92.0,3.9,19.0,92.0,89.04,67.43
2016,10,25,12,45,0.0,60.5,3.85,19.0,60.5,58.51,42.61
2016,10,25,13,0,0.0,29.0,3.8,19.0,29.0,28.02,17.56
2016,10,25,13,15,30.0,136.0,3.75,19.0,153.5,160.27,126.67
2016,10,25,13,30,60.0,243.0,3.7,19.0,278.0,299.82,238.21
2016,10,25,13,45,46.0,224.0,3.65,19.0,250.0,268.81,213.35
2016,10,25,14,0,32.0,205.0,3.6,19.0,222.0,238.03,188.95
2016,10,25,14,15,30.5,191.5,3.5,19.0,207.0,222.63,177.03
2016,10,25,14,30,29.0,178.0,3.4,19.0,192.0,207.22,164.99
2016,10,25,14,45,14.5,149.0,3.35,19.0,156.0,159.45,126.36
2016,10,25,15,0,0.0,120.0,3.3,19.0,120.0,119.8,93.91
2016,10,25,15,15,0.0,105.5,3.15,19.0,105.5,105.23,82.12
2016,10,25,15,30,0.0,91.0,3.0,19.0,91.0,90.66,70.15
2016,10,25,15,45,0.0,76.0,2.9,19.0,76.0,75.52,57.55
2016,10,25,16,0,0.0,61.0,2.8,19.0,61.0,60.34,44.74
2016,10,25,16,15,0.0,46.5,2.6,18.5,46.5,45.64,32.24
2016,10,25,16,30,0.0,32.0,2.4,18.0,32.0,30.91,19.58
2016,10,25,16,45,0.0,20.0,2.25,17.5,20.0,19.3,8.62
2016,10,25,17,0,0.0,8.0,2.1,17.0,8.0,7.71,0.0
2016,10,25,17,15,0.0,4.0,2.05,16.5,4.0,3.93,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,168.5,13.0,1.7,13.5,27.5,12.78,0.0
2016,10,26,7,0,337.0,26.0,1.7,14.0,55.0,20.19,9.47
2016,10,26,7,15,439.0,34.5,1.7,14.5,97.5,41.53,19.51
2016,10,26,7,30,541.0,43.0,1.7,15.0,140.0,84.43,43.6
2016,10,26,7,45,602.5,48.5,1.75,15.5,186.0,131.02,78.0
2016,10,26,8,0,664.0,54.0,1.8,16.0,232.0,182.17,120.15
2016,10,26,8,15,377.5,98.0,1.85,16.5,203.5,187.87,138.6
2016,10,26,8,30,91.0,142.0,1.9,17.0,175.0,163.53,128.34
2016,10,26,8,45,444.0,104.5,2.0,17.5,289.5,258.93,200.39
2016,10,26,9,0,797.0,67.0,2.1,18.0,404.0,386.26,299.78
2016,10,26,9,15,816.0,69.0,2.15,18.5,441.0,434.11,339.87
2016,10,26,9,30,835.0,71.0,2.2,19.0,478.0,481.73,378.97
2016,10,26,9,45,852.5,71.0,2.3,19.5,509.5,525.36,414.14
2016,10,26,10,0,870.0,71.0,2.4,20.0,541.0,568.33,447.89
2016,10,26,10,15,879.0,72.0,2.45,20.0,565.5,606.03,477.57
2016,10,26,10,30,888.0,73.0,2.5,20.0,590.0,641.69,505.17
2016,10,26,10,45,891.5,75.0,2.6,20.5,607.0,672.55,527.95
2016,10,26,11,0,895.0,77.0,2.7,21.0,624.0,700.7,547.18
2016,10,26,11,15,899.0,77.5,2.75,21.0,634.0,724.75,564.19
2016,10,26,11,30,903.0,78.0,2.8,21.0,644.0,745.85,579.15
2016,10,26,11,45,901.5,79.0,2.9,21.5,646.0,760.33,588.61
2016,10,26,12,0,900.0,80.0,3.0,22.0,648.0,771.53,595.86
2016,10,26,12,15,899.5,80.0,3.0,22.0,643.0,779.06,601.26
2016,10,26,12,30,899.0,80.0,3.0,22.0,638.0,783.25,604.45
2016,10,26,12,45,891.5,81.0,3.05,22.0,624.5,779.84,602.68
2016,10,26,13,0,884.0,82.0,3.1,22.0,611.0,773.15,598.75
2016,10,26,13,15,877.5,81.0,3.05,22.0,591.0,761.75,591.09
2016,10,26,13,30,871.0,80.0,3.0,22.0,571.0,747.23,581.32
2016,10,26,13,45,859.0,79.0,2.95,22.0,543.5,725.67,566.56
2016,10,26,14,0,847.0,78.0,2.9,22.0,516.0,705.81,553.1
2016,10,26,14,15,831.0,76.0,2.8,21.5,481.5,675.05,532.43
2016,10,26,14,30,815.0,74.0,2.7,21.0,447.0,642.14,509.9
2016,10,26,14,45,791.5,71.5,2.65,21.0,407.5,601.92,479.59
2016,10,26,15,0,768.0,69.0,2.6,21.0,368.0,560.5,447.73
2016,10,26,15,15,735.0,65.5,2.45,20.5,324.5,511.56,409.75
2016,10,26,15,30,702.0,62.0,2.3,20.0,281.0,462.74,370.7
2016,10,26,15,45,653.0,57.0,2.2,19.5,235.0,407.32,325.26
2016,10,26,16,0,604.0,52.0,2.1,19.0,189.0,351.89,278.3
2016,10,26,16,15,525.0,45.0,1.8,18.0,143.5,284.51,220.84
2016,10,26,16,30,446.0,38.0,1.5,17.0,98.0,223.25,166.78
2016,10,26,16,45,223.0,30.5,1.25,16.5,60.5,122.23,77.3
2016,10,26,17,0,0.0,23.0,1.0,16.0,23.0,22.61,0.0
2016,10,26,17,15,0.0,11.5,0.95,15.5,11.5,11.3,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,5.0,2.15,13.5,5.0,4.91,0.0
2016,10,27,7,0,0.0,10.0,2.3,14.0,10.0,9.64,1.29
2016,10,27,7,15,0.0,18.5,2.4,14.5,18.5,17.85,9.02
2016,10,27,7,30,0.0,27.0,2.5,15.0,27.0,26.06,16.25
2016,10,27,7,45,0.0,35.5,2.6,15.5,35.5,34.27,23.4
2016,10,27,8,0,0.0,44.0,2.7,16.0,44.0,42.49,30.44
2016,10,27,8,15,0.0,53.0,2.65,16.0,53.0,51.2,37.87
2016,10,27,8,30,0.0,62.0,2.6,16.0,62.0,59.92,45.2
2016,10,27,8,45,0.0,38.5,2.55,16.5,38.5,37.18,25.87
2016,10,27,9,0,0.0,15.0,2.5,17.0,15.0,14.47,6.6
2016,10,27,9,15,0.0,51.0,2.45,17.0,51.0,49.28,35.86
2016,10,27,9,30,0.0,87.0,2.4,17.0,87.0,84.16,64.78
2016,10,27,9,45,0.0,124.5,2.35,17.5,124.5,120.75,94.51
2016,10,27,10,0,0.0,162.0,2.3,18.0,162.0,157.7,124.01
2016,10,27,10,15,5.0,180.0,2.25,18.0,183.0,178.68,140.65
2016,10,27,10,30,10.0,198.0,2.2,18.0,204.0,200.13,157.62
2016,10,27,10,45,11.0,204.5,2.15,18.0,211.5,207.84,163.51
2016,10,27,11,0,12.0,211.0,2.1,18.0,219.0,215.61,169.51
2016,10,27,11,15,6.0,179.5,2.2,18.0,183.5,180.12,141.13
2016,10,27,11,30,0.0,148.0,2.3,18.0,148.0,144.46,112.47
2016,10,27,11,45,0.0,148.0,2.4,18.0,148.0,144.56,112.6
2016,10,27,12,0,0.0,148.0,2.5,18.0,148.0,144.66,112.7
2016,10,27,12,15,0.0,126.0,2.5,17.5,126.0,122.74,95.24
2016,10,27,12,30,0.0,104.0,2.5,17.0,104.0,100.89,77.72
2016,10,27,12,45,0.0,119.5,2.5,17.0,119.5,116.37,90.43
2016,10,27,13,0,0.0,135.0,2.5,17.0,135.0,132.07,103.26
2016,10,27,13,15,0.0,136.5,2.4,17.0,136.5,133.76,104.72
2016,10,27,13,30,0.0,138.0,2.3,17.0,138.0,135.52,106.28
2016,10,27,13,45,0.0,136.5,2.2,17.0,136.5,134.27,105.42
2016,10,27,14,0,0.0,135.0,2.1,17.0,135.0,133.08,104.65
2016,10,27,14,15,0.0,137.0,2.0,17.0,137.0,135.67,106.96
2016,10,27,14,30,0.0,139.0,1.9,17.0,139.0,138.5,109.48
2016,10,27,14,45,0.0,107.5,1.8,17.0,107.5,105.89,82.91
2016,10,27,15,0,0.0,76.0,1.7,17.0,76.0,73.65,56.36
2016,10,27,15,15,0.0,66.5,1.6,17.0,66.5,64.28,48.65
2016,10,27,15,30,0.0,57.0,1.5,17.0,57.0,55.08,40.96
2016,10,27,15,45,0.0,47.0,1.4,17.0,47.0,45.4,32.77
2016,10,27,16,0,0.0,37.0,1.3,17.0,37.0,35.72,24.48
2016,10,27,16,15,0.0,28.0,1.2,16.5,28.0,27.02,16.97
2016,10,27,16,30,0.0,19.0,1.1,16.0,19.0,18.33,9.37
2016,10,27,16,45,0.0,11.5,1.0,16.0,11.5,11.09,2.07
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,3.5,13.0,0.35,15.0,13.5,12.78,0.0
2016,10,28,7,0,7.0,26.0,0.3,15.0,27.0,24.47,11.07
2016,10,28,7,15,35.5,44.5,0.35,15.0,50.5,41.55,27.7
2016,10,28,7,30,64.0,63.0,0.4,15.0,74.0,62.69,44.32
2016,10,28,7,45,77.5,82.5,0.5,15.5,100.0,87.26,64.31
2016,10,28,8,0,91.0,102.0,0.6,16.0,126.0,113.49,85.94
2016,10,28,8,15,101.0,121.0,0.7,16.0,151.5,139.96,108.14
2016,10,28,8,30,111.0,140.0,0.8,16.0,177.0,167.52,131.15
2016,10,28,8,45,55.5,105.0,0.9,16.5,123.5,120.87,94.5
2016,10,28,9,0,0.0,70.0,1.0,17.0,70.0,67.67,51.23
2016,10,28,9,15,205.0,122.0,1.1,17.0,220.0,211.68,168.54
2016,10,28,9,30,410.0,174.0,1.2,17.0,370.0,374.52,296.65
2016,10,28,9,45,205.0,110.5,1.35,17.5,208.5,219.21,174.97
2016,10,28,10,0,0.0,47.0,1.5,18.0,47.0,45.42,32.13
2016,10,28,10,15,0.0,58.0,1.6,18.0,58.0,56.07,41.03
2016,10,28,10,30,0.0,69.0,1.7,18.0,69.0,66.73,49.73
2016,10,28,10,45,0.0,98.5,1.85,18.0,98.5,95.4,73.13
2016,10,28,11,0,0.0,128.0,2.0,18.0,128.0,124.47,96.63
2016,10,28,11,15,0.0,76.5,2.1,18.0,76.5,74.01,55.48
2016,10,28,11,30,0.0,25.0,2.2,18.0,25.0,24.16,14.43
2016,10,28,11,45,0.0,25.5,2.35,18.5,25.5,24.64,14.8
2016,10,28,12,0,0.0,26.0,2.5,19.0,26.0,25.13,15.16
2016,10,28,12,15,0.0,47.0,2.55,19.0,47.0,45.44,31.91
2016,10,28,12,30,0.0,68.0,2.6,19.0,68.0,65.77,48.6
2016,10,28,12,45,125.0,166.0,2.65,19.0,240.0,270.23,216.82
2016,10,28,13,0,250.0,264.0,2.7,19.0,412.0,481.6,381.29
2016,10,28,13,15,246.0,256.5,2.7,19.0,397.5,462.01,365.83
2016,10,28,13,30,242.0,249.0,2.7,19.0,383.0,449.77,356.99
2016,10,28,13,45,177.0,236.5,2.7,19.0,332.0,386.72,307.7
2016,10,28,14,0,112.0,224.0,2.7,19.0,281.0,317.04,252.71
2016,10,28,14,15,108.5,210.0,2.65,18.5,262.0,298.23,238.94
2016,10,28,14,30,105.0,196.0,2.6,18.0,243.0,279.29,224.7
2016,10,28,14,45,103.0,177.0,2.6,18.0,220.0,255.25,205.88
2016,10,28,15,0,101.0,158.0,2.6,18.0,197.0,238.15,192.34
2016,10,28,15,15,94.0,140.0,2.45,17.5,173.0,211.72,171.18
2016,10,28,15,30,87.0,122.0,2.3,17.0,149.0,179.05,144.53
2016,10,28,15,45,79.5,102.5,2.15,17.0,124.0,157.42,126.15
2016,10,28,16,0,72.0,83.0,2.0,17.0,99.0,129.62,102.3
2016,10,28,16,15,57.0,63.5,1.75,16.0,74.5,99.05,76.14
2016,10,28,16,30,42.0,44.0,1.5,15.0,50.0,69.29,50.19
2016,10,28,16,45,21.0,27.0,1.3,14.5,30.0,36.76,18.37
2016,10,28,17,0,0.0,10.0,1.1,14.0,10.0,9.83,0.0
2016,10,28,17,15,0.0,5.0,1.1,13.5,5.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
