Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,100.5,13.5,1.7,14.5,21.0,13.27,0.0
2016,10,29,7,0,201.0,27.0,1.8,15.0,42.0,21.13,7.77
2016,10,29,7,15,308.5,38.5,1.9,15.0,81.0,39.2,21.18
2016,10,29,7,30,416.0,50.0,2.0,15.0,120.0,77.27,43.01
2016,10,29,7,45,491.5,56.5,2.15,15.5,164.5,117.84,71.75
2016,10,29,8,0,567.0,63.0,2.3,16.0,209.0,166.21,110.43
2016,10,29,8,15,283.5,80.0,2.4,16.0,153.0,145.15,106.64
2016,10,29,8,30,0.0,97.0,2.5,16.0,97.0,93.44,73.24
2016,10,29,8,45,0.0,115.0,2.6,16.5,115.0,110.95,87.62
2016,10,29,9,0,0.0,133.0,2.7,17.0,133.0,128.58,101.81
2016,10,29,9,15,30.5,165.5,2.8,17.0,180.5,175.0,139.48
2016,10,29,9,30,61.0,198.0,2.9,17.0,228.0,223.73,178.79
2016,10,29,9,45,49.5,205.5,3.05,17.5,230.5,228.57,182.1
2016,10,29,10,0,38.0,213.0,3.2,18.0,233.0,232.39,184.55
2016,10,29,10,15,433.5,152.5,3.25,18.0,398.5,417.66,336.54
2016,10,29,10,30,829.0,92.0,3.3,18.0,564.0,617.97,494.41
2016,10,29,10,45,643.0,157.0,3.35,18.5,530.0,591.07,469.98
2016,10,29,11,0,457.0,222.0,3.4,19.0,496.0,548.44,434.22
2016,10,29,11,15,663.0,155.5,3.35,19.0,559.5,637.94,505.86
2016,10,29,11,30,869.0,89.0,3.3,19.0,623.0,723.84,571.14
2016,10,29,11,45,877.0,86.5,3.3,19.5,627.0,740.95,581.8
2016,10,29,12,0,885.0,84.0,3.3,20.0,631.0,755.07,590.8
2016,10,29,12,15,883.5,84.0,3.25,20.0,625.5,761.69,595.38
2016,10,29,12,30,882.0,84.0,3.2,20.0,620.0,765.04,597.78
2016,10,29,12,45,880.0,82.5,3.15,20.0,607.0,763.05,596.48
2016,10,29,13,0,878.0,81.0,3.1,20.0,594.0,757.79,593.0
2016,10,29,13,15,870.0,80.0,3.0,20.0,573.5,745.37,584.23
2016,10,29,13,30,862.0,79.0,2.9,20.0,553.0,729.9,573.4
2016,10,29,13,45,854.0,76.0,2.85,20.0,526.0,709.19,559.08
2016,10,29,14,0,846.0,73.0,2.8,20.0,499.0,685.67,542.74
2016,10,29,14,15,829.0,71.0,2.7,19.5,465.0,658.78,524.63
2016,10,29,14,30,812.0,69.0,2.6,19.0,431.0,625.49,501.11
2016,10,29,14,45,789.5,66.5,2.55,19.0,391.5,586.32,471.16
2016,10,29,15,0,767.0,64.0,2.5,19.0,352.0,545.92,439.59
2016,10,29,15,15,732.5,60.5,2.35,18.5,309.0,496.63,400.74
2016,10,29,15,30,698.0,57.0,2.2,18.0,266.0,447.6,360.91
2016,10,29,15,45,645.5,52.5,2.1,18.0,220.5,389.25,311.92
2016,10,29,16,0,593.0,48.0,2.0,18.0,175.0,336.25,265.73
2016,10,29,16,15,511.0,41.0,1.85,17.0,131.0,269.14,208.2
2016,10,29,16,30,429.0,34.0,1.7,16.0,87.0,208.54,153.9
2016,10,29,16,45,283.0,23.0,1.55,15.5,51.5,127.72,67.61
2016,10,29,17,0,137.0,12.0,1.4,15.0,16.0,47.59,0.0
2016,10,29,17,15,68.5,6.0,1.4,14.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,4.15,13.5,5.5,5.41,0.0
2016,10,30,7,0,0.0,11.0,4.3,14.0,11.0,10.61,0.47
2016,10,30,7,15,0.0,22.5,4.3,14.0,22.5,21.72,11.99
2016,10,30,7,30,0.0,34.0,4.3,14.0,34.0,32.83,21.9
2016,10,30,7,45,0.0,47.0,4.35,14.5,47.0,45.37,32.79
2016,10,30,8,0,0.0,60.0,4.4,15.0,60.0,57.83,43.5
2016,10,30,8,15,0.0,73.0,4.45,15.0,73.0,70.36,54.21
2016,10,30,8,30,0.0,86.0,4.5,15.0,86.0,82.94,64.83
2016,10,30,8,45,0.0,84.5,4.55,15.5,84.5,81.64,63.52
2016,10,30,9,0,0.0,83.0,4.6,16.0,83.0,80.25,62.12
2016,10,30,9,15,0.0,45.0,4.65,16.0,45.0,43.47,31.11
2016,10,30,9,30,0.0,7.0,4.7,16.0,7.0,6.75,0.06
2016,10,30,9,45,0.0,9.0,4.8,16.5,9.0,8.69,1.67
2016,10,30,10,0,0.0,11.0,4.9,17.0,11.0,10.62,3.27
2016,10,30,10,15,13.5,115.0,4.95,17.0,123.0,119.49,93.94
2016,10,30,10,30,27.0,219.0,5.0,17.0,235.0,231.82,185.18
2016,10,30,10,45,244.5,219.0,5.1,17.5,364.5,387.43,312.99
2016,10,30,11,0,462.0,219.0,5.2,18.0,494.0,547.19,440.2
2016,10,30,11,15,254.5,238.0,5.15,18.0,390.0,429.31,344.69
2016,10,30,11,30,47.0,257.0,5.1,18.0,286.0,295.38,234.54
2016,10,30,11,45,52.0,261.5,5.1,18.0,293.5,305.52,242.95
2016,10,30,12,0,57.0,266.0,5.1,18.0,301.0,315.72,251.16
2016,10,30,12,15,431.0,189.5,5.05,18.0,450.0,536.96,434.07
2016,10,30,12,30,805.0,113.0,5.0,18.0,599.0,739.97,593.32
2016,10,30,12,45,500.5,189.5,4.95,18.0,489.5,594.38,477.93
2016,10,30,13,0,196.0,266.0,4.9,18.0,380.0,433.78,347.26
2016,10,30,13,15,98.0,144.0,4.85,18.0,201.0,225.66,181.98
2016,10,30,13,30,0.0,22.0,4.8,18.0,22.0,21.25,12.06
2016,10,30,13,45,14.0,107.5,4.75,18.0,114.5,114.84,90.11
2016,10,30,14,0,28.0,193.0,4.7,18.0,207.0,222.21,177.85
2016,10,30,14,15,147.0,186.5,4.55,17.5,252.0,304.73,247.87
2016,10,30,14,30,266.0,180.0,4.4,17.0,297.0,381.58,312.04
2016,10,30,14,45,274.0,161.5,4.3,17.0,272.5,359.36,294.34
2016,10,30,15,0,282.0,143.0,4.2,17.0,248.0,335.67,275.39
2016,10,30,15,15,427.5,111.0,4.0,16.5,248.0,379.89,312.45
2016,10,30,15,30,573.0,79.0,3.8,16.0,248.0,407.23,333.96
2016,10,30,15,45,529.0,70.0,3.65,16.0,205.5,353.03,287.14
2016,10,30,16,0,485.0,61.0,3.5,16.0,163.0,300.96,241.15
2016,10,30,16,15,394.0,51.5,3.4,15.5,120.5,232.06,181.37
2016,10,30,16,30,303.0,42.0,3.3,15.0,78.0,171.44,127.0
2016,10,30,16,45,173.5,27.0,3.2,15.0,46.0,96.83,45.81
2016,10,30,17,0,44.0,12.0,3.1,15.0,14.0,23.17,0.0
2016,10,30,17,15,22.0,6.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,90.5,13.5,1.7,11.5,19.5,13.27,0.0
2016,10,31,7,0,181.0,27.0,1.7,12.0,39.0,21.32,5.15
2016,10,31,7,15,297.5,38.5,1.8,12.5,78.0,37.62,20.94
2016,10,31,7,30,414.0,50.0,1.9,13.0,117.0,75.1,41.98
2016,10,31,7,45,238.5,73.5,2.0,13.5,115.0,98.54,67.14
2016,10,31,8,0,63.0,97.0,2.1,14.0,113.0,103.23,79.23
2016,10,31,8,15,73.5,115.0,2.15,14.0,137.0,126.94,99.35
2016,10,31,8,30,84.0,133.0,2.2,14.0,161.0,151.78,120.34
2016,10,31,8,45,190.5,144.5,2.3,14.5,218.5,204.48,162.13
2016,10,31,9,0,297.0,156.0,2.4,15.0,276.0,268.0,213.31
2016,10,31,9,15,172.0,172.5,2.45,15.0,244.0,244.04,195.9
2016,10,31,9,30,47.0,189.0,2.5,15.0,212.0,207.97,167.04
2016,10,31,9,45,78.0,209.5,2.55,15.5,249.5,247.01,198.44
2016,10,31,10,0,109.0,230.0,2.6,16.0,287.0,288.54,231.38
2016,10,31,10,15,68.0,223.5,2.6,16.0,260.0,262.61,210.06
2016,10,31,10,30,27.0,217.0,2.6,16.0,233.0,229.79,183.08
2016,10,31,10,45,58.0,241.0,2.65,16.0,275.0,279.92,223.57
2016,10,31,11,0,89.0,265.0,2.7,16.0,317.0,328.18,261.97
2016,10,31,11,15,218.0,260.0,2.75,16.0,391.0,420.73,336.88
2016,10,31,11,30,347.0,255.0,2.8,16.0,465.0,518.81,414.35
2016,10,31,11,45,322.0,261.0,2.85,16.5,456.5,514.16,409.24
2016,10,31,12,0,297.0,267.0,2.9,17.0,448.0,507.75,403.35
2016,10,31,12,15,338.5,255.5,2.95,17.0,459.5,530.3,421.9
2016,10,31,12,30,380.0,244.0,3.0,17.0,471.0,551.93,439.57
2016,10,31,12,45,326.0,248.5,3.1,17.5,440.5,518.24,412.56
2016,10,31,13,0,272.0,253.0,3.2,18.0,410.0,483.58,384.9
2016,10,31,13,15,269.5,244.5,3.25,17.5,395.5,472.08,377.51
2016,10,31,13,30,267.0,236.0,3.3,17.0,381.0,459.56,369.15
2016,10,31,13,45,137.5,203.0,3.35,17.0,277.5,318.93,257.21
2016,10,31,14,0,8.0,170.0,3.4,17.0,174.0,175.95,139.82
2016,10,31,14,15,17.5,168.5,3.45,17.0,176.5,181.65,145.27
2016,10,31,14,30,27.0,167.0,3.5,17.0,179.0,194.15,155.96
2016,10,31,14,45,168.0,152.5,3.55,17.0,215.5,273.98,224.09
2016,10,31,15,0,309.0,138.0,3.6,17.0,252.0,344.99,283.04
2016,10,31,15,15,289.5,123.5,3.55,16.5,220.0,308.24,252.93
2016,10,31,15,30,270.0,109.0,3.5,16.0,188.0,272.06,222.89
2016,10,31,15,45,242.5,92.5,3.5,16.0,154.0,230.32,187.15
2016,10,31,16,0,215.0,76.0,3.5,16.0,120.0,190.21,152.07
2016,10,31,16,15,176.0,58.5,3.5,15.5,88.5,146.08,113.46
2016,10,31,16,30,137.0,41.0,3.5,15.0,57.0,104.97,76.35
2016,10,31,16,45,68.5,25.0,3.5,15.0,33.0,56.28,21.0
2016,10,31,17,0,0.0,9.0,3.5,15.0,9.0,8.85,0.0
2016,10,31,17,15,0.0,4.5,3.6,14.5,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,102.5,12.0,1.95,11.5,18.5,11.8,0.0
2016,11,1,7,0,205.0,24.0,1.9,12.0,37.0,19.53,2.31
2016,11,1,7,15,325.5,35.0,1.95,12.5,76.5,33.89,17.94
2016,11,1,7,30,446.0,46.0,2.0,13.0,116.0,72.44,38.8
2016,11,1,7,45,521.5,52.5,2.05,13.5,160.5,113.93,67.64
2016,11,1,8,0,597.0,59.0,2.1,14.0,205.0,163.14,106.89
2016,11,1,8,15,643.5,64.0,2.15,14.0,249.5,211.48,149.2
2016,11,1,8,30,690.0,69.0,2.2,14.0,294.0,263.69,195.68
2016,11,1,8,45,723.0,72.0,2.25,14.5,335.5,313.65,240.22
2016,11,1,9,0,756.0,75.0,2.3,15.0,377.0,364.54,284.75
2016,11,1,9,15,778.5,78.0,2.25,15.0,414.0,412.43,326.39
2016,11,1,9,30,801.0,81.0,2.2,15.0,451.0,460.52,367.1
2016,11,1,9,45,817.0,82.5,2.15,15.5,482.0,503.65,402.19
2016,11,1,10,0,833.0,84.0,2.1,16.0,513.0,545.83,435.48
2016,11,1,10,15,844.0,85.5,1.95,16.0,537.5,583.91,465.07
2016,11,1,10,30,855.0,87.0,1.8,16.0,562.0,620.21,492.45
2016,11,1,10,45,862.5,88.0,1.7,16.5,579.5,651.73,514.88
2016,11,1,11,0,870.0,89.0,1.6,17.0,597.0,680.85,534.94
2016,11,1,11,15,873.5,89.5,1.5,17.0,607.0,701.33,548.72
2016,11,1,11,30,877.0,90.0,1.4,17.0,617.0,721.41,561.69
2016,11,1,11,45,877.0,90.0,1.35,17.5,618.5,735.45,569.73
2016,11,1,12,0,877.0,90.0,1.3,18.0,620.0,746.33,575.63
2016,11,1,12,15,874.5,90.0,1.25,18.0,614.0,752.17,579.18
2016,11,1,12,30,872.0,90.0,1.2,18.0,608.0,754.77,580.63
2016,11,1,12,45,868.5,88.5,1.2,18.0,595.0,755.86,581.76
2016,11,1,13,0,865.0,87.0,1.2,18.0,582.0,749.7,577.98
2016,11,1,13,15,856.0,86.0,1.15,18.0,560.5,736.86,569.14
2016,11,1,13,30,847.0,85.0,1.1,18.0,539.0,721.0,558.35
2016,11,1,13,45,833.0,83.5,1.1,18.0,511.0,698.13,543.21
2016,11,1,14,0,819.0,82.0,1.1,18.0,483.0,672.69,526.25
2016,11,1,14,15,800.5,79.5,1.1,18.0,449.0,640.71,504.19
2016,11,1,14,30,782.0,77.0,1.1,18.0,415.0,606.81,479.62
2016,11,1,14,45,753.5,74.5,1.1,18.0,375.5,565.01,448.57
2016,11,1,15,0,725.0,72.0,1.1,18.0,336.0,522.41,416.14
2016,11,1,15,15,687.0,68.0,1.15,17.5,293.0,475.06,380.02
2016,11,1,15,30,649.0,64.0,1.2,17.0,250.0,425.93,341.14
2016,11,1,15,45,593.5,58.0,1.25,17.0,205.5,367.12,292.58
2016,11,1,16,0,538.0,52.0,1.3,17.0,161.0,311.27,244.77
2016,11,1,16,15,446.5,43.5,1.45,16.0,118.0,241.9,186.1
2016,11,1,16,30,355.0,35.0,1.6,15.0,75.0,179.91,130.39
2016,11,1,16,45,177.5,17.5,1.75,14.5,37.5,84.83,26.25
2016,11,1,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,1.8,9.5,18.0,10.81,0.0
2016,11,2,7,0,233.0,22.0,1.8,10.0,36.0,17.71,0.0
2016,11,2,7,15,352.0,32.5,1.85,10.5,75.5,31.02,15.94
2016,11,2,7,30,471.0,43.0,1.9,11.0,115.0,70.12,36.52
2016,11,2,7,45,541.5,50.0,2.0,11.5,159.5,112.61,66.17
2016,11,2,8,0,612.0,57.0,2.1,12.0,204.0,162.22,106.12
2016,11,2,8,15,657.5,61.5,2.1,12.5,248.5,210.43,148.38
2016,11,2,8,30,703.0,66.0,2.1,13.0,293.0,263.23,195.28
2016,11,2,8,45,734.5,69.5,2.15,14.0,334.5,312.78,239.32
2016,11,2,9,0,766.0,73.0,2.2,15.0,376.0,363.98,283.73
2016,11,2,9,15,788.0,75.5,2.15,15.5,412.5,411.47,324.52
2016,11,2,9,30,810.0,78.0,2.1,16.0,449.0,459.07,364.15
2016,11,2,9,45,835.5,77.0,2.1,16.5,482.0,504.62,401.2
2016,11,2,10,0,861.0,76.0,2.1,17.0,515.0,548.82,436.22
2016,11,2,10,15,871.0,77.0,1.95,17.0,539.5,586.29,465.34
2016,11,2,10,30,881.0,78.0,1.8,17.0,564.0,621.82,492.14
2016,11,2,10,45,887.0,79.0,1.7,17.5,581.0,652.66,514.06
2016,11,2,11,0,893.0,80.0,1.6,18.0,598.0,680.96,533.5
2016,11,2,11,15,896.0,80.5,1.5,18.0,608.0,703.97,548.72
2016,11,2,11,30,899.0,81.0,1.4,18.0,618.0,724.02,561.58
2016,11,2,11,45,899.5,81.0,1.3,18.5,619.5,738.67,569.49
2016,11,2,12,0,900.0,81.0,1.2,19.0,621.0,750.1,575.14
2016,11,2,12,15,898.0,81.0,1.1,19.0,615.0,756.43,578.35
2016,11,2,12,30,896.0,81.0,1.0,19.0,609.0,759.44,579.37
2016,11,2,12,45,892.0,79.5,0.95,19.5,596.0,755.97,575.6
2016,11,2,13,0,888.0,78.0,0.9,20.0,583.0,749.21,569.77
2016,11,2,13,15,880.0,77.0,0.85,20.0,562.0,736.85,561.33
2016,11,2,13,30,872.0,76.0,0.8,20.0,541.0,721.42,550.92
2016,11,2,13,45,859.5,74.5,0.75,20.0,513.0,699.28,535.93
2016,11,2,14,0,847.0,73.0,0.7,20.0,485.0,678.77,522.15
2016,11,2,14,15,830.0,71.0,0.7,20.0,451.0,647.87,501.58
2016,11,2,14,30,813.0,69.0,0.7,20.0,417.0,614.91,478.25
2016,11,2,14,45,787.0,66.5,0.75,20.0,377.5,573.98,448.98
2016,11,2,15,0,761.0,64.0,0.8,20.0,338.0,532.03,418.05
2016,11,2,15,15,725.5,60.5,0.85,19.5,295.0,482.99,381.37
2016,11,2,15,30,690.0,57.0,0.9,19.0,252.0,434.27,343.39
2016,11,2,15,45,634.0,52.0,0.95,18.5,207.0,374.78,295.45
2016,11,2,16,0,578.0,47.0,1.0,18.0,162.0,321.28,250.24
2016,11,2,16,15,490.5,39.0,1.1,17.0,118.5,252.72,192.39
2016,11,2,16,30,403.0,31.0,1.2,16.0,75.0,191.3,136.36
2016,11,2,16,45,201.5,15.5,1.3,15.5,37.5,88.33,17.85
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,121.5,10.0,1.95,9.5,17.0,9.83,0.0
2016,11,3,7,0,243.0,20.0,2.0,10.0,34.0,15.9,0.0
2016,11,3,7,15,364.5,30.0,2.05,10.5,73.5,27.87,13.75
2016,11,3,7,30,486.0,40.0,2.1,11.0,113.0,67.01,33.67
2016,11,3,7,45,557.5,47.0,2.15,12.0,158.0,110.2,63.34
2016,11,3,8,0,629.0,54.0,2.2,13.0,203.0,160.58,103.47
2016,11,3,8,15,674.5,58.5,2.15,13.5,247.5,210.46,146.97
2016,11,3,8,30,720.0,63.0,2.1,14.0,292.0,262.89,193.46
2016,11,3,8,45,751.0,66.0,2.1,14.5,333.5,312.44,237.89
2016,11,3,9,0,782.0,69.0,2.1,15.0,375.0,363.55,282.74
2016,11,3,9,15,803.5,71.5,2.05,15.5,412.0,411.4,323.9
2016,11,3,9,30,825.0,74.0,2.0,16.0,449.0,459.28,363.8
2016,11,3,9,45,843.0,75.0,2.0,17.0,480.5,503.59,399.16
2016,11,3,10,0,861.0,76.0,2.0,18.0,512.0,547.03,432.66
2016,11,3,10,15,871.0,77.5,1.9,18.5,536.5,583.91,460.59
2016,11,3,10,30,881.0,79.0,1.8,19.0,561.0,619.9,486.95
2016,11,3,10,45,887.5,79.5,1.7,19.5,578.5,650.48,508.57
2016,11,3,11,0,894.0,80.0,1.6,20.0,596.0,678.54,527.75
2016,11,3,11,15,897.5,80.5,1.5,20.0,605.5,701.88,543.3
2016,11,3,11,30,901.0,81.0,1.4,20.0,615.0,722.27,556.32
2016,11,3,11,45,901.0,81.5,1.35,20.5,617.0,737.13,564.82
2016,11,3,12,0,901.0,82.0,1.3,21.0,619.0,748.76,571.15
2016,11,3,12,15,898.5,82.0,1.25,21.0,613.0,754.74,574.74
2016,11,3,12,30,896.0,82.0,1.2,21.0,607.0,757.4,576.22
2016,11,3,12,45,889.5,81.5,1.15,21.5,593.0,753.24,572.05
2016,11,3,13,0,883.0,81.0,1.1,22.0,579.0,745.82,565.84
2016,11,3,13,15,874.5,80.0,1.05,22.0,558.0,733.19,557.29
2016,11,3,13,30,866.0,79.0,1.0,22.0,537.0,717.53,546.77
2016,11,3,13,45,852.0,78.0,1.0,22.0,508.5,699.39,535.19
2016,11,3,14,0,838.0,77.0,1.0,22.0,480.0,674.34,518.76
2016,11,3,14,15,820.0,74.5,0.95,21.5,446.0,642.48,497.57
2016,11,3,14,30,802.0,72.0,0.9,21.0,412.0,608.62,473.85
2016,11,3,14,45,774.5,69.5,0.85,21.0,372.5,567.18,443.09
2016,11,3,15,0,747.0,67.0,0.8,21.0,333.0,524.83,410.96
2016,11,3,15,15,710.5,63.0,0.75,20.5,290.0,475.25,373.24
2016,11,3,15,30,674.0,59.0,0.7,20.0,247.0,426.09,334.52
2016,11,3,15,45,616.5,53.5,0.7,19.5,202.0,369.11,288.57
2016,11,3,16,0,559.0,48.0,0.7,19.0,157.0,312.55,241.32
2016,11,3,16,15,467.5,40.0,0.75,18.5,114.0,243.56,183.3
2016,11,3,16,30,376.0,32.0,0.8,18.0,71.0,181.99,127.08
2016,11,3,16,45,188.0,16.0,0.85,18.0,35.5,83.9,5.33
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,101.0,10.0,2.0,11.0,15.5,9.83,0.0
2016,11,4,7,0,202.0,20.0,2.0,11.0,31.0,16.11,0.0
2016,11,4,7,15,326.5,31.0,2.05,11.5,69.5,27.6,17.13
2016,11,4,7,30,451.0,42.0,2.1,12.0,108.0,65.47,33.72
2016,11,4,7,45,524.5,49.5,2.2,13.0,152.5,107.22,62.04
2016,11,4,8,0,598.0,57.0,2.3,14.0,197.0,156.44,100.77
2016,11,4,8,15,645.5,62.0,2.15,14.5,241.0,204.5,142.28
2016,11,4,8,30,693.0,67.0,2.0,15.0,285.0,256.52,187.94
2016,11,4,8,45,724.0,71.0,1.95,15.5,326.0,306.49,232.29
2016,11,4,9,0,755.0,75.0,1.9,16.0,367.0,357.24,276.41
2016,11,4,9,15,778.0,78.0,1.75,16.5,404.0,404.94,316.86
2016,11,4,9,30,801.0,81.0,1.6,17.0,441.0,452.88,356.08
2016,11,4,9,45,816.5,83.0,1.45,17.5,472.0,495.98,390.21
2016,11,4,10,0,832.0,85.0,1.3,18.0,503.0,538.12,422.28
2016,11,4,10,15,843.0,86.5,1.15,18.5,527.5,575.95,449.89
2016,11,4,10,30,854.0,88.0,1.0,19.0,552.0,612.01,475.07
2016,11,4,10,45,861.0,89.0,0.9,19.5,569.5,643.02,496.13
2016,11,4,11,0,868.0,90.0,0.8,20.0,587.0,671.62,514.78
2016,11,4,11,15,872.0,90.5,0.7,20.0,596.5,695.07,530.25
2016,11,4,11,30,876.0,91.0,0.6,20.0,606.0,715.68,542.55
2016,11,4,11,45,877.5,90.5,0.5,20.5,608.0,730.45,549.7
2016,11,4,12,0,879.0,90.0,0.4,21.0,610.0,738.52,552.33
2016,11,4,12,15,877.0,90.0,0.3,21.0,604.5,748.55,557.47
2016,11,4,12,30,875.0,90.0,0.2,21.0,599.0,751.73,558.16
2016,11,4,12,45,872.5,88.0,0.15,21.5,586.0,749.04,554.94
2016,11,4,13,0,870.0,86.0,0.1,22.0,573.0,743.09,549.85
2016,11,4,13,15,861.5,84.5,0.15,22.0,552.0,730.14,542.54
2016,11,4,13,30,853.0,83.0,0.2,22.0,531.0,714.15,533.41
2016,11,4,13,45,841.0,81.0,0.25,22.5,503.0,692.23,519.33
2016,11,4,14,0,829.0,79.0,0.3,23.0,475.0,667.66,503.47
2016,11,4,14,15,810.5,77.0,0.3,22.5,441.0,636.33,483.43
2016,11,4,14,30,792.0,75.0,0.3,22.0,407.0,603.04,461.17
2016,11,4,14,45,767.0,71.5,0.35,22.0,368.0,562.37,432.72
2016,11,4,15,0,742.0,68.0,0.4,22.0,329.0,520.67,402.6
2016,11,4,15,15,704.0,64.0,0.45,21.5,286.0,470.57,365.83
2016,11,4,15,30,666.0,60.0,0.5,21.0,243.0,423.87,329.96
2016,11,4,15,45,609.5,54.0,0.55,21.0,198.5,364.6,282.44
2016,11,4,16,0,553.0,48.0,0.6,21.0,154.0,308.37,235.57
2016,11,4,16,15,459.5,39.5,0.7,20.0,111.0,238.61,177.92
2016,11,4,16,30,366.0,31.0,0.8,19.0,68.0,176.53,121.25
2016,11,4,16,45,183.0,15.5,0.9,18.5,34.0,80.8,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,100.5,9.5,0.65,12.0,14.5,9.34,0.0
2016,11,5,7,0,201.0,19.0,0.7,12.0,29.0,15.3,0.0
2016,11,5,7,15,322.0,30.0,0.7,12.5,66.5,25.79,15.3
2016,11,5,7,30,443.0,41.0,0.7,13.0,104.0,62.84,31.98
2016,11,5,7,45,510.5,49.0,0.75,13.5,146.5,103.72,59.53
2016,11,5,8,0,578.0,57.0,0.8,14.0,189.0,151.42,96.92
2016,11,5,8,15,624.5,62.0,0.8,14.5,232.5,198.04,136.7
2016,11,5,8,30,671.0,67.0,0.8,15.0,276.0,248.54,180.54
2016,11,5,8,45,702.0,71.5,0.85,15.5,316.0,297.11,223.19
2016,11,5,9,0,733.0,76.0,0.9,16.0,356.0,347.86,266.79
2016,11,5,9,15,560.0,119.5,0.85,16.5,346.0,354.25,276.16
2016,11,5,9,30,387.0,163.0,0.8,17.0,336.0,343.18,269.68
2016,11,5,9,45,600.5,123.5,0.8,17.5,412.5,428.2,336.19
2016,11,5,10,0,814.0,84.0,0.8,18.0,489.0,524.78,409.64
2016,11,5,10,15,648.5,135.5,0.8,18.0,468.0,514.45,401.23
2016,11,5,10,30,483.0,187.0,0.8,18.0,447.0,488.52,381.18
2016,11,5,10,45,492.0,191.0,0.85,18.5,463.5,514.05,400.46
2016,11,5,11,0,501.0,195.0,0.9,19.0,480.0,538.48,418.15
2016,11,5,11,15,520.0,192.0,1.0,19.0,491.5,561.06,435.77
2016,11,5,11,30,539.0,189.0,1.1,19.0,503.0,582.52,452.52
2016,11,5,11,45,698.5,138.0,1.2,19.5,547.0,654.07,507.01
2016,11,5,12,0,858.0,87.0,1.3,20.0,591.0,717.07,552.41
2016,11,5,12,15,855.0,86.5,1.35,20.0,584.5,721.84,555.7
2016,11,5,12,30,852.0,86.0,1.4,20.0,578.0,727.36,560.27
2016,11,5,12,45,843.0,86.5,1.45,20.0,564.0,722.72,557.81
2016,11,5,13,0,834.0,87.0,1.5,20.0,550.0,714.98,553.35
2016,11,5,13,15,824.5,85.5,1.55,20.0,529.5,701.6,544.98
2016,11,5,13,30,815.0,84.0,1.6,20.0,509.0,685.34,534.63
2016,11,5,13,45,711.0,104.0,1.65,20.0,460.0,627.27,493.12
2016,11,5,14,0,607.0,124.0,1.7,20.0,411.0,567.2,448.36
2016,11,5,14,15,536.5,129.0,1.7,19.5,369.5,510.62,406.69
2016,11,5,14,30,466.0,134.0,1.7,19.0,328.0,459.48,368.04
2016,11,5,14,45,448.5,124.0,1.75,19.0,296.0,425.51,342.14
2016,11,5,15,0,431.0,114.0,1.8,19.0,264.0,391.1,315.12
2016,11,5,15,15,410.0,101.0,1.75,18.5,229.0,351.08,283.31
2016,11,5,15,30,389.0,88.0,1.7,18.0,194.0,311.32,250.74
2016,11,5,15,45,353.5,74.5,1.7,17.5,157.5,264.69,211.66
2016,11,5,16,0,318.0,61.0,1.7,17.0,121.0,220.08,173.12
2016,11,5,16,15,258.5,47.0,1.6,16.5,86.5,168.08,127.85
2016,11,5,16,30,199.0,33.0,1.5,16.0,52.0,121.25,83.19
2016,11,5,16,45,99.5,16.5,1.45,16.0,26.0,55.42,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,14.0,6.5,6.39,0.0
2016,11,6,7,0,0.0,13.0,0.8,14.0,13.0,12.55,0.0
2016,11,6,7,15,11.5,30.5,0.9,14.0,32.0,28.12,16.64
2016,11,6,7,30,23.0,48.0,1.0,14.0,51.0,45.98,31.68
2016,11,6,7,45,35.0,66.5,1.1,14.5,73.5,66.4,48.64
2016,11,6,8,0,47.0,85.0,1.2,15.0,96.0,88.36,66.89
2016,11,6,8,15,55.0,103.0,1.2,15.0,118.5,110.4,85.51
2016,11,6,8,30,63.0,121.0,1.2,15.0,141.0,133.35,104.82
2016,11,6,8,45,68.0,138.0,1.3,15.5,162.0,155.24,122.98
2016,11,6,9,0,73.0,155.0,1.4,16.0,183.0,177.62,141.29
2016,11,6,9,15,94.0,172.5,1.4,16.0,212.0,207.49,165.54
2016,11,6,9,30,115.0,190.0,1.4,16.0,241.0,241.46,192.9
2016,11,6,9,45,98.0,201.5,1.4,16.5,247.5,247.79,197.57
2016,11,6,10,0,81.0,213.0,1.4,17.0,254.0,254.93,202.7
2016,11,6,10,15,70.5,220.5,1.35,17.0,257.0,260.26,206.62
2016,11,6,10,30,60.0,228.0,1.3,17.0,260.0,264.75,209.78
2016,11,6,10,45,118.5,242.5,1.3,17.5,308.5,323.53,256.03
2016,11,6,11,0,177.0,257.0,1.3,18.0,357.0,381.1,300.29
2016,11,6,11,15,221.0,257.0,1.35,18.0,384.0,415.88,327.39
2016,11,6,11,30,265.0,257.0,1.4,18.0,411.0,457.91,359.83
2016,11,6,11,45,239.5,261.5,1.45,18.5,401.0,444.01,348.35
2016,11,6,12,0,214.0,266.0,1.5,19.0,391.0,434.9,340.7
2016,11,6,12,15,293.0,249.0,1.5,19.0,418.5,483.9,379.38
2016,11,6,12,30,372.0,232.0,1.5,19.0,446.0,525.61,411.98
2016,11,6,12,45,327.5,235.0,1.5,19.0,420.0,498.32,390.87
2016,11,6,13,0,283.0,238.0,1.5,19.0,394.0,470.03,369.36
2016,11,6,13,15,316.0,222.0,1.45,19.0,390.5,475.51,374.71
2016,11,6,13,30,349.0,206.0,1.4,19.0,387.0,479.08,378.35
2016,11,6,13,45,390.0,186.0,1.4,19.0,378.0,481.42,381.46
2016,11,6,14,0,431.0,166.0,1.4,19.0,369.0,489.51,388.57
2016,11,6,14,15,327.0,168.0,1.35,19.0,315.5,407.43,324.89
2016,11,6,14,30,223.0,170.0,1.3,19.0,262.0,337.88,270.02
2016,11,6,14,45,215.5,154.5,1.3,19.0,236.5,310.86,249.36
2016,11,6,15,0,208.0,139.0,1.3,19.0,211.0,283.56,227.79
2016,11,6,15,15,196.5,122.0,1.15,18.5,182.5,252.09,202.57
2016,11,6,15,30,185.0,105.0,1.0,18.0,154.0,220.83,176.91
2016,11,6,15,45,168.5,86.5,0.9,17.5,125.0,185.66,147.48
2016,11,6,16,0,152.0,68.0,0.8,17.0,96.0,151.26,117.99
2016,11,6,16,15,119.0,50.5,0.75,16.5,68.5,112.81,84.74
2016,11,6,16,30,86.0,33.0,0.7,16.0,41.0,76.77,50.68
2016,11,6,16,45,43.0,16.5,0.7,15.5,20.5,34.81,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,13.0,8.5,8.36,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,16.71,0.0
2016,11,7,7,15,77.5,32.0,1.5,13.5,42.5,26.6,14.98
2016,11,7,7,30,155.0,47.0,1.5,14.0,68.0,50.47,31.18
2016,11,7,7,45,183.5,64.0,1.55,14.5,98.5,79.15,52.89
2016,11,7,8,0,212.0,81.0,1.6,15.0,129.0,110.93,78.57
2016,11,7,8,15,230.0,98.0,1.55,15.5,159.5,143.39,106.07
2016,11,7,8,30,248.0,115.0,1.5,16.0,190.0,177.55,135.17
2016,11,7,8,45,258.0,130.5,1.45,16.5,218.5,209.3,162.31
2016,11,7,9,0,268.0,146.0,1.4,17.0,247.0,241.69,189.48
2016,11,7,9,15,408.5,136.0,1.35,17.5,306.5,304.32,239.03
2016,11,7,9,30,549.0,126.0,1.3,18.0,366.0,376.24,295.67
2016,11,7,9,45,469.5,155.0,1.3,18.5,371.0,390.43,307.34
2016,11,7,10,0,390.0,184.0,1.3,19.0,376.0,393.9,310.06
2016,11,7,10,15,394.5,193.5,1.25,19.5,395.5,421.14,330.69
2016,11,7,10,30,399.0,203.0,1.2,20.0,415.0,447.61,350.1
2016,11,7,10,45,584.5,154.5,1.15,20.5,476.0,532.58,414.88
2016,11,7,11,0,770.0,106.0,1.1,21.0,537.0,616.55,477.02
2016,11,7,11,15,774.5,107.0,1.05,21.0,546.5,638.75,492.22
2016,11,7,11,30,779.0,108.0,1.0,21.0,556.0,658.46,505.99
2016,11,7,11,45,780.0,108.0,1.0,21.5,558.0,672.05,514.84
2016,11,7,12,0,781.0,108.0,1.0,22.0,560.0,682.85,521.41
2016,11,7,12,15,778.5,107.5,1.0,22.0,554.0,687.74,524.82
2016,11,7,12,30,776.0,107.0,1.0,22.0,548.0,689.72,526.38
2016,11,7,12,45,793.5,97.5,1.05,22.0,540.0,693.39,529.82
2016,11,7,13,0,811.0,88.0,1.1,22.0,532.0,693.84,531.11
2016,11,7,13,15,639.0,133.0,1.05,22.0,475.0,618.94,476.58
2016,11,7,13,30,467.0,178.0,1.0,22.0,418.0,538.21,416.09
2016,11,7,13,45,401.5,180.5,1.0,22.0,378.5,490.3,381.21
2016,11,7,14,0,336.0,183.0,1.0,22.0,339.0,435.19,340.24
2016,11,7,14,15,237.0,178.0,0.95,22.0,284.5,359.43,282.19
2016,11,7,14,30,138.0,173.0,0.9,22.0,230.0,279.78,220.09
2016,11,7,14,45,132.5,157.0,0.9,22.0,207.0,256.01,202.16
2016,11,7,15,0,127.0,141.0,0.9,22.0,184.0,232.15,183.51
2016,11,7,15,15,119.0,123.0,0.8,21.5,159.0,204.45,161.6
2016,11,7,15,30,111.0,105.0,0.7,21.0,134.0,176.92,139.34
2016,11,7,15,45,98.0,86.0,0.6,20.5,108.5,146.02,113.82
2016,11,7,16,0,85.0,67.0,0.5,20.0,83.0,115.74,88.3
2016,11,7,16,15,60.5,49.0,0.5,19.5,58.5,83.1,60.58
2016,11,7,16,30,36.0,31.0,0.5,19.0,34.0,51.9,31.84
2016,11,7,16,45,18.0,15.5,0.55,18.5,17.0,23.43,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.0,1.3,12.5,10.0,9.83,0.0
2016,11,8,7,0,0.0,20.0,1.3,13.0,20.0,19.66,0.0
2016,11,8,7,15,173.5,30.0,1.3,13.5,53.0,23.35,11.95
2016,11,8,7,30,347.0,40.0,1.3,14.0,86.0,53.35,27.84
2016,11,8,7,45,412.0,50.5,1.35,14.5,125.5,90.53,52.69
2016,11,8,8,0,477.0,61.0,1.4,15.0,165.0,134.36,86.51
2016,11,8,8,15,520.5,68.5,1.3,15.5,204.5,177.05,122.54
2016,11,8,8,30,564.0,76.0,1.2,16.0,244.0,223.5,162.58
2016,11,8,8,45,601.0,79.0,1.15,16.5,281.5,266.92,200.42
2016,11,8,9,0,638.0,82.0,1.1,17.0,319.0,312.73,239.66
