Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,9,15,704.5,79.0,1.05,17.5,364.5,366.33,283.8
2016,11,8,9,30,771.0,76.0,1.0,18.0,410.0,424.18,330.19
2016,11,8,9,45,796.5,75.5,0.95,19.0,442.0,467.92,364.2
2016,11,8,10,0,822.0,75.0,0.9,20.0,474.0,511.48,396.9
2016,11,8,10,15,833.0,76.0,0.85,20.0,497.5,548.06,424.88
2016,11,8,10,30,844.0,77.0,0.8,20.0,521.0,582.91,450.87
2016,11,8,10,45,849.0,78.5,0.8,20.5,538.0,610.64,470.74
2016,11,8,11,0,854.0,80.0,0.8,21.0,555.0,637.62,489.59
2016,11,8,11,15,858.0,80.5,0.75,21.5,564.5,660.26,504.45
2016,11,8,11,30,862.0,81.0,0.7,22.0,574.0,680.15,516.46
2016,11,8,11,45,862.0,82.0,0.7,22.5,576.0,694.93,525.28
2016,11,8,12,0,862.0,83.0,0.7,23.0,578.0,706.67,532.12
2016,11,8,12,15,860.0,82.5,0.7,23.0,572.5,712.21,535.88
2016,11,8,12,30,858.0,82.0,0.7,23.0,567.0,714.6,537.69
2016,11,8,12,45,856.5,80.5,0.7,23.0,555.0,713.08,536.98
2016,11,8,13,0,855.0,79.0,0.7,23.0,543.0,708.42,534.31
2016,11,8,13,15,847.0,77.5,0.7,23.0,523.0,700.17,529.32
2016,11,8,13,30,839.0,76.0,0.7,23.0,503.0,684.88,519.59
2016,11,8,13,45,825.5,75.0,0.75,23.5,476.0,663.55,505.41
2016,11,8,14,0,812.0,74.0,0.8,24.0,449.0,639.7,489.32
2016,11,8,14,15,794.0,71.5,0.7,23.5,416.0,608.86,467.57
2016,11,8,14,30,776.0,69.0,0.6,23.0,383.0,576.12,444.05
2016,11,8,14,45,749.0,66.5,0.55,23.0,345.0,536.35,414.53
2016,11,8,15,0,722.0,64.0,0.5,23.0,307.0,495.73,383.68
2016,11,8,15,15,684.0,60.0,0.45,22.5,265.5,446.98,346.59
2016,11,8,15,30,646.0,56.0,0.4,22.0,224.0,401.56,310.65
2016,11,8,15,45,586.0,50.5,0.35,22.0,181.0,342.95,262.95
2016,11,8,16,0,526.0,45.0,0.3,22.0,138.0,287.69,216.54
2016,11,8,16,15,431.0,36.0,0.6,21.0,97.5,219.26,160.58
2016,11,8,16,30,336.0,27.0,0.9,20.0,57.0,158.9,100.8
2016,11,8,16,45,168.0,13.5,1.2,19.5,28.5,60.75,0.0
2016,11,8,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,57.5,7.0,1.45,12.5,9.0,0.0,0.0
2016,11,9,7,0,115.0,14.0,1.4,13.0,18.0,13.76,0.0
2016,11,9,7,15,234.0,27.5,1.45,13.5,52.0,21.85,10.2
2016,11,9,7,30,353.0,41.0,1.5,14.0,86.0,53.75,28.22
2016,11,9,7,45,430.5,50.0,1.55,14.5,127.0,90.84,52.22
2016,11,9,8,0,508.0,59.0,1.6,15.0,168.0,135.92,86.37
2016,11,9,8,15,559.0,65.5,1.5,15.5,210.0,180.62,123.85
2016,11,9,8,30,610.0,72.0,1.4,16.0,252.0,229.78,166.11
2016,11,9,8,45,611.5,79.5,1.35,16.5,281.5,268.82,201.64
2016,11,9,9,0,613.0,87.0,1.3,17.0,311.0,306.94,235.58
2016,11,9,9,15,652.0,87.5,1.3,17.5,347.5,351.86,273.51
2016,11,9,9,30,691.0,88.0,1.3,18.0,384.0,398.64,312.0
2016,11,9,9,45,670.5,101.0,1.35,18.5,406.0,431.21,338.85
2016,11,9,10,0,650.0,114.0,1.4,19.0,428.0,460.54,362.31
2016,11,9,10,15,735.0,101.0,1.4,19.5,472.0,517.93,406.54
2016,11,9,10,30,820.0,88.0,1.4,20.0,516.0,577.81,451.52
2016,11,9,10,45,828.5,89.0,1.4,20.5,533.5,608.54,473.73
2016,11,9,11,0,837.0,90.0,1.4,21.0,551.0,637.07,494.08
2016,11,9,11,15,841.0,90.5,1.4,21.5,560.5,659.7,509.82
2016,11,9,11,30,845.0,91.0,1.4,22.0,570.0,679.62,523.38
2016,11,9,11,45,846.5,90.5,1.4,22.5,572.0,693.87,532.22
2016,11,9,12,0,848.0,90.0,1.4,23.0,574.0,705.13,538.93
2016,11,9,12,15,845.5,90.0,1.35,23.0,568.5,711.04,542.61
2016,11,9,12,30,843.0,90.0,1.3,23.0,563.0,713.82,544.25
2016,11,9,12,45,845.5,86.5,1.3,23.0,551.5,713.13,544.11
2016,11,9,13,0,848.0,83.0,1.3,23.0,540.0,709.26,541.92
2016,11,9,13,15,838.5,81.5,1.25,23.0,519.5,696.0,532.81
2016,11,9,13,30,829.0,80.0,1.2,23.0,499.0,679.82,521.83
2016,11,9,13,45,638.5,119.0,1.15,23.5,431.0,585.31,451.82
2016,11,9,14,0,448.0,158.0,1.1,24.0,363.0,487.97,378.11
2016,11,9,14,15,605.0,115.0,1.05,23.5,370.5,536.09,417.16
2016,11,9,14,30,762.0,72.0,1.0,23.0,378.0,568.54,442.76
2016,11,9,14,45,735.0,69.0,0.95,23.0,340.0,528.68,412.18
2016,11,9,15,0,708.0,66.0,0.9,23.0,302.0,488.0,380.9
2016,11,9,15,15,668.5,61.5,0.85,22.5,260.5,441.09,344.66
2016,11,9,15,30,629.0,57.0,0.8,22.0,219.0,392.63,306.02
2016,11,9,15,45,570.0,51.0,0.75,21.5,176.5,334.74,258.85
2016,11,9,16,0,511.0,45.0,0.7,21.0,134.0,280.15,212.79
2016,11,9,16,15,413.5,36.0,0.75,20.5,94.0,211.73,155.11
2016,11,9,16,30,316.0,27.0,0.8,20.0,54.0,150.85,92.95
2016,11,9,16,45,158.0,13.5,0.85,20.0,27.0,57.58,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.0,13.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.1,14.0,10.0,9.83,0.0
2016,11,10,7,15,27.0,27.0,2.15,14.5,30.5,24.81,11.39
2016,11,10,7,30,54.0,44.0,2.2,15.0,51.0,42.53,27.49
2016,11,10,7,45,72.0,62.5,2.25,15.5,75.5,65.41,45.86
2016,11,10,8,0,90.0,81.0,2.3,16.0,100.0,90.45,66.33
2016,11,10,8,15,101.5,99.5,2.15,16.0,125.5,116.16,88.07
2016,11,10,8,30,113.0,118.0,2.0,16.0,151.0,143.1,110.91
2016,11,10,8,45,123.0,134.5,1.9,16.5,175.0,168.81,132.43
2016,11,10,9,0,133.0,151.0,1.8,17.0,199.0,195.4,154.37
2016,11,10,9,15,174.0,165.0,1.65,17.5,234.5,232.56,184.15
2016,11,10,9,30,215.0,179.0,1.5,18.0,270.0,273.01,216.24
2016,11,10,9,45,218.0,192.5,1.4,18.5,291.0,297.8,235.65
2016,11,10,10,0,221.0,206.0,1.3,19.0,312.0,322.4,254.5
2016,11,10,10,15,521.5,145.0,1.25,19.5,411.0,441.49,347.99
2016,11,10,10,30,822.0,84.0,1.2,20.0,510.0,572.01,446.73
2016,11,10,10,45,828.5,85.0,1.15,20.5,526.5,601.49,466.92
2016,11,10,11,0,835.0,86.0,1.1,21.0,543.0,628.68,485.81
2016,11,10,11,15,838.5,86.5,1.0,21.0,552.5,650.89,501.17
2016,11,10,11,30,842.0,87.0,0.9,21.0,562.0,670.37,514.25
2016,11,10,11,45,841.0,88.0,0.8,21.5,563.0,684.48,521.74
2016,11,10,12,0,840.0,89.0,0.7,22.0,564.0,695.57,526.98
2016,11,10,12,15,700.0,130.0,0.6,22.0,523.5,651.01,493.6
2016,11,10,12,30,560.0,171.0,0.5,22.0,483.0,596.33,452.64
2016,11,10,12,45,692.0,128.0,0.4,22.5,504.5,649.08,490.69
2016,11,10,13,0,824.0,85.0,0.3,23.0,526.0,691.7,518.38
2016,11,10,13,15,814.5,84.0,0.25,23.0,506.0,679.24,509.18
2016,11,10,13,30,805.0,83.0,0.2,23.0,486.0,663.95,498.94
2016,11,10,13,45,790.5,81.0,0.15,23.5,459.0,641.43,482.92
2016,11,10,14,0,776.0,79.0,0.1,24.0,432.0,616.53,464.69
2016,11,10,14,15,756.0,76.5,0.1,23.5,399.5,585.35,444.06
2016,11,10,14,30,736.0,74.0,0.1,23.0,367.0,552.47,421.72
2016,11,10,14,45,707.5,71.0,0.15,23.0,329.5,512.54,393.24
2016,11,10,15,0,679.0,68.0,0.2,23.0,292.0,474.57,365.29
2016,11,10,15,15,639.0,63.0,0.2,22.5,251.5,425.51,328.47
2016,11,10,15,30,599.0,58.0,0.2,22.0,211.0,377.41,291.02
2016,11,10,15,45,537.5,52.0,0.2,22.0,169.0,319.73,244.43
2016,11,10,16,0,476.0,46.0,0.2,22.0,127.0,265.59,199.23
2016,11,10,16,15,379.0,36.5,0.2,21.5,88.5,198.57,143.44
2016,11,10,16,30,282.0,27.0,0.2,21.0,50.0,138.26,81.52
2016,11,10,16,45,141.0,13.5,0.2,20.5,25.0,52.51,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.0,1.3,14.0,5.0,0.0,0.0
2016,11,11,7,0,0.0,10.0,1.3,14.0,10.0,9.83,0.0
2016,11,11,7,15,59.5,26.5,1.3,14.5,33.5,22.11,8.57
2016,11,11,7,30,119.0,43.0,1.3,15.0,57.0,43.38,26.39
2016,11,11,7,45,152.5,60.5,1.35,15.5,86.5,70.71,46.9
2016,11,11,8,0,186.0,78.0,1.4,16.0,116.0,101.72,71.42
2016,11,11,8,15,206.5,95.0,1.25,16.5,146.5,133.1,97.59
2016,11,11,8,30,227.0,112.0,1.1,17.0,177.0,166.46,125.61
2016,11,11,8,45,245.5,126.0,1.0,17.5,206.0,198.14,152.2
2016,11,11,9,0,264.0,140.0,0.9,18.0,235.0,231.23,179.54
2016,11,11,9,15,377.5,136.0,0.85,18.0,287.0,287.12,223.89
2016,11,11,9,30,491.0,132.0,0.8,18.0,339.0,350.17,273.72
2016,11,11,9,45,374.5,165.5,0.8,18.5,330.5,346.86,271.98
2016,11,11,10,0,258.0,199.0,0.8,19.0,322.0,336.89,264.19
2016,11,11,10,15,177.0,213.0,0.8,19.5,299.5,313.74,245.82
2016,11,11,10,30,96.0,227.0,0.8,20.0,277.0,284.12,221.87
2016,11,11,10,45,77.0,229.5,0.85,20.5,270.5,278.7,217.25
2016,11,11,11,0,58.0,232.0,0.9,21.0,264.0,272.05,211.45
2016,11,11,11,15,106.5,244.0,0.95,21.0,303.5,318.59,248.06
2016,11,11,11,30,155.0,256.0,1.0,21.0,343.0,372.96,289.82
2016,11,11,11,45,144.5,257.0,1.1,21.0,338.5,370.59,287.87
2016,11,11,12,0,134.0,258.0,1.2,21.0,334.0,367.47,285.72
2016,11,11,12,15,134.0,255.5,1.2,21.0,330.5,367.29,285.76
2016,11,11,12,30,134.0,253.0,1.2,21.0,327.0,366.64,285.47
2016,11,11,12,45,67.0,203.0,1.3,21.0,240.0,257.46,201.34
2016,11,11,13,0,0.0,153.0,1.4,21.0,153.0,151.16,116.8
2016,11,11,13,15,1.0,158.0,1.4,21.0,158.5,157.47,122.27
2016,11,11,13,30,2.0,163.0,1.4,21.0,164.0,163.98,127.63
2016,11,11,13,45,14.0,168.5,1.45,21.0,175.0,178.76,139.94
2016,11,11,14,0,26.0,174.0,1.5,21.0,186.0,193.57,152.21
2016,11,11,14,15,80.0,170.5,1.45,20.5,203.0,232.54,184.84
2016,11,11,14,30,134.0,167.0,1.4,20.0,220.0,269.5,215.32
2016,11,11,14,45,127.5,151.0,1.4,20.0,197.5,245.31,196.03
2016,11,11,15,0,121.0,135.0,1.4,20.0,175.0,221.09,176.66
2016,11,11,15,15,111.5,117.5,1.3,19.5,150.0,193.48,154.4
2016,11,11,15,30,102.0,100.0,1.2,19.0,125.0,166.19,131.9
2016,11,11,15,45,89.0,81.0,1.1,18.5,100.0,135.72,106.31
2016,11,11,16,0,76.0,62.0,1.0,18.0,75.0,105.83,80.76
2016,11,11,16,15,47.0,44.5,0.95,17.5,51.5,72.72,52.29
2016,11,11,16,30,18.0,27.0,0.9,17.0,28.0,36.09,18.01
2016,11,11,16,45,9.0,13.5,0.9,16.5,14.0,15.76,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,57.0,6.0,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,114.0,12.0,0.9,14.0,14.0,11.8,0.0
2016,11,12,7,15,251.0,23.0,0.9,14.5,46.5,18.03,4.94
2016,11,12,7,30,388.0,34.0,0.9,15.0,79.0,45.53,21.35
2016,11,12,7,45,470.5,41.0,0.9,15.5,119.5,82.35,43.6
2016,11,12,8,0,553.0,48.0,0.9,16.0,160.0,127.53,76.74
2016,11,12,8,15,604.5,53.0,0.85,16.5,201.5,172.54,114.03
2016,11,12,8,30,656.0,58.0,0.8,17.0,243.0,222.69,156.88
2016,11,12,8,45,692.0,61.0,0.8,17.5,282.5,269.34,197.65
2016,11,12,9,0,728.0,64.0,0.8,18.0,322.0,318.12,239.59
2016,11,12,9,15,752.0,66.5,0.8,18.0,357.5,363.5,278.66
2016,11,12,9,30,776.0,69.0,0.8,18.0,393.0,409.27,317.05
2016,11,12,9,45,795.5,70.0,0.8,18.5,423.5,451.42,351.08
2016,11,12,10,0,815.0,71.0,0.8,19.0,454.0,492.98,383.63
2016,11,12,10,15,826.0,72.5,0.8,19.0,477.5,529.58,412.33
2016,11,12,10,30,837.0,74.0,0.8,19.0,501.0,562.83,437.96
2016,11,12,10,45,845.0,74.5,0.85,19.5,518.0,592.65,460.14
2016,11,12,11,0,853.0,75.0,0.9,20.0,535.0,620.19,480.25
2016,11,12,11,15,694.0,127.0,0.95,20.0,505.5,596.33,461.52
2016,11,12,11,30,535.0,179.0,1.0,20.0,476.0,556.68,431.36
2016,11,12,11,45,699.0,127.5,1.1,20.5,517.0,626.6,485.35
2016,11,12,12,0,863.0,76.0,1.2,21.0,558.0,688.16,530.41
2016,11,12,12,15,861.0,76.0,1.25,21.0,553.0,694.31,534.68
2016,11,12,12,30,859.0,76.0,1.3,21.0,548.0,697.34,537.47
2016,11,12,12,45,846.5,77.5,1.4,21.0,533.5,691.51,534.59
2016,11,12,13,0,834.0,79.0,1.5,21.0,519.0,686.69,532.55
2016,11,12,13,15,825.5,78.0,1.55,21.0,499.5,674.97,525.22
2016,11,12,13,30,817.0,77.0,1.6,21.0,480.0,660.39,515.91
2016,11,12,13,45,803.5,75.0,1.65,21.0,453.5,638.54,501.32
2016,11,12,14,0,790.0,73.0,1.7,21.0,427.0,614.25,484.15
2016,11,12,14,15,771.0,71.0,1.7,21.0,395.0,584.21,461.99
2016,11,12,14,30,752.0,69.0,1.7,21.0,363.0,552.4,438.05
2016,11,12,14,45,725.0,65.5,1.75,21.0,326.0,512.64,407.75
2016,11,12,15,0,698.0,62.0,1.8,21.0,289.0,472.1,375.98
2016,11,12,15,15,657.5,58.0,1.85,20.5,248.0,423.48,337.53
2016,11,12,15,30,617.0,54.0,1.9,20.0,207.0,378.46,300.43
2016,11,12,15,45,554.5,48.0,1.95,19.5,165.5,320.1,251.56
2016,11,12,16,0,492.0,42.0,2.0,19.0,124.0,265.38,204.15
2016,11,12,16,15,388.5,33.5,2.0,18.5,85.5,197.08,144.77
2016,11,12,16,30,285.0,25.0,2.0,18.0,47.0,134.55,74.22
2016,11,12,16,45,142.5,12.5,2.05,17.5,23.5,51.4,0.0
2016,11,12,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,45.0,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,90.0,10.0,1.0,13.0,12.0,9.83,0.0
2016,11,13,7,15,222.5,22.5,0.95,13.0,43.5,17.74,3.54
2016,11,13,7,30,355.0,35.0,0.9,13.0,75.0,44.19,21.57
2016,11,13,7,45,438.5,43.5,0.85,13.5,115.5,80.52,43.84
2016,11,13,8,0,522.0,52.0,0.8,14.0,156.0,125.35,76.76
2016,11,13,8,15,575.0,57.5,0.7,14.5,197.5,169.41,113.16
2016,11,13,8,30,628.0,63.0,0.6,15.0,239.0,218.05,154.66
2016,11,13,8,45,354.5,103.0,0.55,15.5,205.5,207.62,157.34
2016,11,13,9,0,81.0,143.0,0.5,16.0,172.0,167.29,131.74
2016,11,13,9,15,92.5,159.5,0.45,16.5,195.5,192.35,152.05
2016,11,13,9,30,104.0,176.0,0.4,17.0,219.0,218.36,172.46
2016,11,13,9,45,138.0,189.5,0.35,17.5,251.5,255.46,201.21
2016,11,13,10,0,172.0,203.0,0.3,18.0,284.0,292.69,229.56
2016,11,13,10,15,282.0,198.0,0.35,18.0,338.0,357.73,280.27
2016,11,13,10,30,392.0,193.0,0.4,18.0,392.0,425.69,332.43
2016,11,13,10,45,608.0,141.0,0.5,18.5,461.0,521.13,405.26
2016,11,13,11,0,824.0,89.0,0.6,19.0,530.0,616.77,476.61
2016,11,13,11,15,829.0,89.5,0.6,19.0,540.0,639.7,492.51
2016,11,13,11,30,834.0,90.0,0.6,19.0,550.0,660.01,507.2
2016,11,13,11,45,837.5,89.5,0.65,19.5,553.0,675.46,518.04
2016,11,13,12,0,841.0,89.0,0.7,20.0,556.0,688.03,526.3
2016,11,13,12,15,839.5,88.5,0.65,20.0,550.5,694.12,529.83
2016,11,13,12,30,838.0,88.0,0.6,20.0,545.0,697.14,531.38
2016,11,13,12,45,843.5,83.5,0.6,20.5,534.5,697.48,530.94
2016,11,13,13,0,849.0,79.0,0.6,21.0,524.0,694.65,528.45
2016,11,13,13,15,840.0,78.0,0.6,21.0,504.0,682.55,520.69
2016,11,13,13,30,831.0,77.0,0.6,21.0,484.0,667.56,511.08
2016,11,13,13,45,819.0,75.0,0.6,21.5,457.5,646.61,496.36
2016,11,13,14,0,807.0,73.0,0.6,22.0,431.0,623.13,479.14
2016,11,13,14,15,787.5,70.5,0.6,21.5,398.5,591.96,457.93
2016,11,13,14,30,768.0,68.0,0.6,21.0,366.0,558.98,434.86
2016,11,13,14,45,740.5,65.0,0.6,21.0,328.5,519.2,405.29
2016,11,13,15,0,713.0,62.0,0.6,21.0,291.0,478.62,374.27
2016,11,13,15,15,672.5,57.5,0.65,20.5,250.0,429.08,336.46
2016,11,13,15,30,632.0,53.0,0.7,20.0,209.0,383.09,299.73
2016,11,13,15,45,570.0,47.5,0.75,20.0,166.5,325.19,251.84
2016,11,13,16,0,508.0,42.0,0.8,20.0,124.0,270.82,205.23
2016,11,13,16,15,405.5,33.0,0.9,19.0,85.0,201.91,146.49
2016,11,13,16,30,303.0,24.0,1.0,18.0,46.0,138.02,71.74
2016,11,13,16,45,151.5,12.0,1.1,17.5,23.0,53.1,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,52.0,5.0,1.55,12.0,5.5,0.0,0.0
2016,11,14,7,0,104.0,10.0,1.5,12.0,11.0,9.83,0.0
2016,11,14,7,15,246.0,21.5,1.45,12.5,43.0,16.95,1.58
2016,11,14,7,30,388.0,33.0,1.4,13.0,75.0,42.48,19.69
2016,11,14,7,45,471.0,41.0,1.35,13.5,116.0,79.78,42.06
2016,11,14,8,0,554.0,49.0,1.3,14.0,157.0,125.48,75.47
2016,11,14,8,15,606.5,54.0,1.2,14.5,199.0,170.38,112.74
2016,11,14,8,30,659.0,59.0,1.1,15.0,241.0,219.76,155.28
2016,11,14,8,45,352.0,98.0,1.0,15.5,196.5,200.93,152.42
2016,11,14,9,0,45.0,137.0,0.9,16.0,152.0,149.02,117.88
2016,11,14,9,15,73.0,155.5,0.8,16.5,183.5,180.67,143.34
2016,11,14,9,30,101.0,174.0,0.7,17.0,215.0,214.81,170.26
2016,11,14,9,45,125.5,188.0,0.6,17.5,243.0,247.76,195.84
2016,11,14,10,0,150.0,202.0,0.5,18.0,271.0,280.16,220.55
2016,11,14,10,15,223.0,206.0,0.45,18.5,315.0,329.7,258.57
2016,11,14,10,30,296.0,210.0,0.4,19.0,359.0,387.73,302.11
2016,11,14,10,45,335.0,210.0,0.35,19.5,384.0,420.95,326.13
2016,11,14,11,0,374.0,210.0,0.3,20.0,409.0,455.16,350.68
2016,11,14,11,15,609.0,149.5,0.35,20.0,480.0,560.74,430.73
2016,11,14,11,30,844.0,89.0,0.4,20.0,551.0,662.84,505.73
2016,11,14,11,45,843.5,89.5,0.45,20.5,553.0,676.83,514.31
2016,11,14,12,0,843.0,90.0,0.5,21.0,555.0,687.83,521.58
2016,11,14,12,15,840.5,89.5,0.55,21.0,549.5,693.28,526.0
2016,11,14,12,30,838.0,89.0,0.6,21.0,544.0,695.63,528.48
2016,11,14,12,45,835.0,87.5,0.65,21.0,531.5,693.43,527.97
2016,11,14,13,0,832.0,86.0,0.7,21.0,519.0,688.16,525.47
2016,11,14,13,15,822.5,85.0,0.75,21.0,499.0,675.92,518.22
2016,11,14,13,30,813.0,84.0,0.8,21.0,479.0,660.84,509.04
2016,11,14,13,45,798.5,82.0,0.9,21.5,452.5,638.56,493.79
2016,11,14,14,0,784.0,80.0,1.0,22.0,426.0,613.88,476.43
2016,11,14,14,15,763.5,77.5,1.1,21.5,393.0,582.64,455.59
2016,11,14,14,30,743.0,75.0,1.2,21.0,360.0,549.69,432.73
2016,11,14,14,45,713.5,71.5,1.35,21.0,322.5,511.51,404.47
2016,11,14,15,0,684.0,68.0,1.5,21.0,285.0,470.36,372.91
2016,11,14,15,15,641.5,63.0,1.55,20.0,244.5,420.48,334.36
2016,11,14,15,30,599.0,58.0,1.6,19.0,204.0,371.68,295.02
2016,11,14,15,45,535.0,51.5,1.65,18.5,162.0,313.09,245.96
2016,11,14,16,0,471.0,45.0,1.7,18.0,120.0,258.18,198.39
2016,11,14,16,15,366.5,35.0,1.8,17.5,81.5,189.21,138.22
2016,11,14,16,30,262.0,25.0,1.9,17.0,43.0,124.78,60.85
2016,11,14,16,45,131.0,12.5,2.0,16.5,21.5,47.78,0.0
2016,11,14,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,207.0,14.0,1.9,13.5,36.0,10.13,0.0
2016,11,15,7,30,414.0,28.0,2.0,14.0,72.0,37.46,15.37
2016,11,15,7,45,493.0,35.0,2.1,14.5,112.0,75.69,37.81
2016,11,15,8,0,572.0,42.0,2.2,15.0,152.0,120.55,70.34
2016,11,15,8,15,622.0,46.0,2.25,15.5,192.5,164.49,106.93
2016,11,15,8,30,672.0,50.0,2.3,16.0,233.0,212.63,148.9
2016,11,15,8,45,336.0,78.5,2.35,16.5,170.0,176.07,132.67
2016,11,15,9,0,0.0,107.0,2.4,17.0,107.0,103.59,81.31
2016,11,15,9,15,390.0,85.0,2.45,17.0,243.0,236.1,185.89
2016,11,15,9,30,780.0,63.0,2.5,17.0,379.0,397.35,313.7
2016,11,15,9,45,509.0,128.5,2.6,17.5,341.0,369.94,294.59
2016,11,15,10,0,238.0,194.0,2.7,18.0,303.0,318.75,254.4
2016,11,15,10,15,203.0,208.0,2.75,18.0,304.5,320.49,256.21
2016,11,15,10,30,168.0,222.0,2.8,18.0,306.0,322.87,257.94
2016,11,15,10,45,99.5,215.5,2.85,18.0,265.5,276.78,220.83
2016,11,15,11,0,31.0,209.0,2.9,18.0,225.0,230.75,183.11
2016,11,15,11,15,28.5,210.0,3.0,18.0,225.5,231.52,183.76
2016,11,15,11,30,26.0,211.0,3.1,18.0,226.0,226.66,179.83
2016,11,15,11,45,41.0,222.0,3.25,18.0,245.0,255.2,202.96
2016,11,15,12,0,56.0,233.0,3.4,18.0,264.0,278.82,222.06
2016,11,15,12,15,28.0,192.0,3.5,18.0,207.5,216.06,171.6
2016,11,15,12,30,0.0,151.0,3.6,18.0,151.0,148.73,116.79
2016,11,15,12,45,24.5,183.0,3.7,18.0,196.0,199.47,158.73
2016,11,15,13,0,49.0,215.0,3.8,18.0,241.0,259.02,207.1
2016,11,15,13,15,57.0,210.0,3.8,17.5,239.0,259.98,208.58
2016,11,15,13,30,65.0,205.0,3.8,17.0,237.0,260.74,210.05
2016,11,15,13,45,32.5,128.5,3.85,17.0,144.5,153.38,122.68
2016,11,15,14,0,0.0,52.0,3.9,17.0,52.0,50.24,36.63
2016,11,15,14,15,0.0,84.0,3.85,16.5,84.0,81.63,63.14
2016,11,15,14,30,0.0,116.0,3.8,16.0,116.0,115.82,91.89
2016,11,15,14,45,0.0,104.5,3.75,16.0,104.5,104.35,82.41
2016,11,15,15,0,0.0,93.0,3.7,16.0,93.0,92.9,72.89
2016,11,15,15,15,0.0,79.5,3.55,15.5,79.5,79.26,61.54
2016,11,15,15,30,0.0,66.0,3.4,15.0,66.0,65.61,49.99
2016,11,15,15,45,0.0,52.5,3.25,15.0,52.5,51.9,38.14
2016,11,15,16,0,0.0,39.0,3.1,15.0,39.0,38.11,26.12
2016,11,15,16,15,0.0,26.5,2.95,14.5,26.5,25.59,15.0
2016,11,15,16,30,0.0,14.0,2.8,14.0,14.0,13.51,1.57
2016,11,15,16,45,0.0,7.0,2.7,14.0,7.0,6.88,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,198.0,16.0,2.8,9.5,36.5,12.02,0.0
2016,11,16,7,30,396.0,32.0,2.9,10.0,73.0,39.67,18.12
2016,11,16,7,45,489.0,39.5,3.05,11.0,115.0,77.21,39.94
2016,11,16,8,0,582.0,47.0,3.2,12.0,157.0,124.18,73.73
2016,11,16,8,15,636.0,52.0,3.35,12.5,199.5,170.4,112.42
2016,11,16,8,30,690.0,57.0,3.5,13.0,242.0,221.92,157.66
2016,11,16,8,45,729.0,60.0,3.7,13.5,283.0,270.48,201.75
2016,11,16,9,0,768.0,63.0,3.9,14.0,324.0,321.4,247.63
2016,11,16,9,15,792.0,65.5,3.95,14.0,360.0,368.14,290.17
2016,11,16,9,30,816.0,68.0,4.0,14.0,396.0,415.18,332.11
2016,11,16,9,45,831.5,70.0,4.05,14.5,426.5,457.79,369.0
2016,11,16,10,0,847.0,72.0,4.1,15.0,457.0,499.44,404.12
2016,11,16,10,15,858.0,73.5,4.1,15.0,481.0,536.96,435.83
2016,11,16,10,30,869.0,75.0,4.1,15.0,505.0,572.71,465.47
2016,11,16,10,45,870.5,78.0,4.1,15.0,521.0,602.51,489.85
2016,11,16,11,0,872.0,81.0,4.1,15.0,537.0,629.67,511.75
2016,11,16,11,15,875.5,81.5,4.1,15.0,547.0,652.61,530.17
2016,11,16,11,30,879.0,82.0,4.1,15.0,557.0,669.86,544.11
2016,11,16,11,45,870.0,85.5,4.1,15.0,557.0,684.88,555.82
2016,11,16,12,0,861.0,89.0,4.1,15.0,557.0,693.74,562.66
2016,11,16,12,15,858.5,88.5,4.05,15.0,551.5,699.41,566.86
2016,11,16,12,30,856.0,88.0,4.0,15.0,546.0,701.92,568.81
2016,11,16,12,45,854.5,85.5,4.0,15.0,533.5,699.74,567.52
2016,11,16,13,0,853.0,83.0,4.0,15.0,521.0,694.42,563.99
2016,11,16,13,15,843.0,82.0,3.95,15.0,501.0,681.84,554.9
2016,11,16,13,30,833.0,81.0,3.9,15.0,481.0,666.37,543.71
2016,11,16,13,45,812.0,81.0,3.9,15.0,453.0,641.97,525.1
2016,11,16,14,0,791.0,81.0,3.9,15.0,425.0,615.31,504.48
2016,11,16,14,15,770.0,78.0,3.85,15.0,392.0,583.27,479.3
2016,11,16,14,30,749.0,75.0,3.8,15.0,359.0,549.52,452.29
2016,11,16,14,45,710.0,73.5,3.8,15.0,320.0,508.42,418.77
2016,11,16,15,0,671.0,72.0,3.8,15.0,281.0,464.76,382.48
2016,11,16,15,15,626.5,66.5,3.7,14.5,240.0,413.98,340.11
2016,11,16,15,30,582.0,61.0,3.6,14.0,199.0,364.4,297.45
2016,11,16,15,45,504.5,54.5,3.5,13.5,156.5,300.79,242.28
2016,11,16,16,0,427.0,48.0,3.4,13.0,114.0,241.79,189.88
2016,11,16,16,15,321.5,36.0,3.3,12.5,76.5,172.71,127.79
2016,11,16,16,30,216.0,24.0,3.2,12.0,39.0,107.32,44.21
2016,11,16,16,45,108.0,12.0,3.1,11.5,19.5,40.72,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,208.0,14.5,1.35,6.5,35.0,10.78,0.0
2016,11,17,7,30,416.0,29.0,1.3,7.0,70.0,36.24,15.57
2016,11,17,7,45,505.0,36.0,1.3,7.5,111.5,73.76,37.17
2016,11,17,8,0,594.0,43.0,1.3,8.0,153.0,121.22,71.64
2016,11,17,8,15,647.5,47.5,1.3,8.5,195.5,167.06,110.15
2016,11,17,8,30,701.0,52.0,1.3,9.0,238.0,217.44,154.6
2016,11,17,8,45,739.0,55.0,1.35,10.0,278.5,266.06,198.44
2016,11,17,9,0,777.0,58.0,1.4,11.0,319.0,316.91,243.67
2016,11,17,9,15,801.0,60.5,1.3,11.5,355.0,363.89,285.19
2016,11,17,9,30,825.0,63.0,1.2,12.0,391.0,411.16,325.62
2016,11,17,9,45,843.0,64.0,1.2,12.5,422.0,453.42,361.29
2016,11,17,10,0,861.0,65.0,1.2,13.0,453.0,495.24,395.51
2016,11,17,10,15,872.5,66.5,1.15,13.5,477.5,533.09,425.36
2016,11,17,10,30,884.0,68.0,1.1,14.0,502.0,569.17,452.92
2016,11,17,10,45,893.0,68.0,1.05,14.5,519.5,600.17,475.91
2016,11,17,11,0,902.0,68.0,1.0,15.0,537.0,628.83,496.54
2016,11,17,11,15,905.5,68.5,0.95,15.0,547.0,652.04,513.59
2016,11,17,11,30,909.0,69.0,0.9,15.0,557.0,672.36,528.23
2016,11,17,11,45,910.5,69.0,0.85,15.5,559.5,687.79,537.59
2016,11,17,12,0,912.0,69.0,0.8,16.0,562.0,700.08,544.48
2016,11,17,12,15,910.0,69.0,0.8,16.0,556.5,706.76,549.15
2016,11,17,12,30,908.0,69.0,0.8,16.0,551.0,710.17,551.7
2016,11,17,12,45,902.0,68.5,0.85,16.5,538.0,706.96,549.38
2016,11,17,13,0,896.0,68.0,0.9,17.0,525.0,700.51,544.94
2016,11,17,13,15,887.0,67.0,0.9,16.5,505.0,688.26,537.91
2016,11,17,13,30,878.0,66.0,0.9,16.0,485.0,673.01,528.81
2016,11,17,13,45,864.0,65.0,0.9,16.0,457.5,651.58,514.28
2016,11,17,14,0,850.0,64.0,0.9,16.0,430.0,627.59,497.12
2016,11,17,14,15,831.0,62.0,0.85,16.0,397.5,600.92,476.87
2016,11,17,14,30,812.0,60.0,0.8,16.0,365.0,568.27,451.89
2016,11,17,14,45,784.0,57.5,0.8,16.0,327.0,528.17,421.17
2016,11,17,15,0,756.0,55.0,0.8,16.0,289.0,487.2,388.87
2016,11,17,15,15,715.0,51.0,0.75,15.5,247.5,437.27,348.96
2016,11,17,15,30,674.0,47.0,0.7,15.0,206.0,388.07,308.18
2016,11,17,15,45,611.0,42.0,0.65,15.0,163.0,329.23,257.98
2016,11,17,16,0,548.0,37.0,0.6,15.0,120.0,273.66,208.98
2016,11,17,16,15,440.0,29.0,0.6,14.5,81.0,202.96,146.16
2016,11,17,16,30,332.0,21.0,0.6,14.0,42.0,139.57,50.81
2016,11,17,16,45,166.0,10.5,0.6,13.5,21.0,54.54,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,184.5,14.5,2.4,6.5,32.0,10.89,0.0
2016,11,18,7,30,369.0,29.0,2.4,7.0,64.0,33.9,14.8
2016,11,18,7,45,460.5,37.5,2.45,7.5,105.5,70.31,36.17
2016,11,18,8,0,552.0,46.0,2.5,8.0,147.0,115.96,69.08
2016,11,18,8,15,609.5,52.0,2.35,8.5,189.5,161.88,107.4
2016,11,18,8,30,667.0,58.0,2.2,9.0,232.0,212.78,152.09
2016,11,18,8,45,706.5,62.0,2.1,10.0,273.0,261.81,196.19
2016,11,18,9,0,746.0,66.0,2.0,11.0,314.0,312.58,241.28
2016,11,18,9,15,772.0,68.5,2.05,11.5,350.0,358.92,282.8
2016,11,18,9,30,798.0,71.0,2.1,12.0,386.0,405.78,323.76
2016,11,18,9,45,821.5,72.0,2.15,13.0,418.0,450.16,361.06
2016,11,18,10,0,845.0,73.0,2.2,14.0,450.0,494.19,396.95
2016,11,18,10,15,855.5,74.5,2.35,14.5,474.0,531.31,427.57
2016,11,18,10,30,866.0,76.0,2.5,15.0,498.0,566.64,456.13
2016,11,18,10,45,872.0,77.0,2.65,15.5,515.0,596.83,480.15
2016,11,18,11,0,878.0,78.0,2.8,16.0,532.0,622.32,500.25
