Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,15,880.5,78.5,2.85,16.5,541.0,644.46,517.01
2016,11,18,11,30,883.0,79.0,2.9,17.0,550.0,663.75,531.35
2016,11,18,11,45,881.5,79.5,3.0,17.5,551.5,677.45,541.51
2016,11,18,12,0,880.0,80.0,3.1,18.0,553.0,688.03,548.8
2016,11,18,12,15,877.0,80.0,3.2,18.0,547.0,693.89,553.61
2016,11,18,12,30,874.0,80.0,3.3,18.0,541.0,696.59,556.21
2016,11,18,12,45,869.0,78.5,3.4,18.0,528.0,696.87,557.17
2016,11,18,13,0,864.0,77.0,3.5,18.0,515.0,690.3,553.13
2016,11,18,13,15,854.5,76.0,3.55,18.0,495.5,678.14,544.83
2016,11,18,13,30,845.0,75.0,3.6,18.0,476.0,663.05,534.4
2016,11,18,13,45,831.5,73.5,3.7,18.0,449.0,641.95,518.96
2016,11,18,14,0,818.0,72.0,3.8,18.0,422.0,618.33,501.26
2016,11,18,14,15,798.5,69.5,3.75,17.5,390.0,587.5,478.12
2016,11,18,14,30,779.0,67.0,3.7,17.0,358.0,554.81,452.99
2016,11,18,14,45,751.5,64.0,3.65,17.0,320.5,515.39,421.05
2016,11,18,15,0,724.0,61.0,3.6,17.0,283.0,475.11,387.59
2016,11,18,15,15,682.0,56.5,3.4,16.5,242.0,425.21,345.96
2016,11,18,15,30,640.0,52.0,3.2,16.0,201.0,376.12,303.72
2016,11,18,15,45,574.5,46.0,3.05,15.5,158.5,319.72,254.42
2016,11,18,16,0,509.0,40.0,2.9,15.0,116.0,264.11,204.56
2016,11,18,16,15,396.0,31.0,2.8,14.0,77.5,192.79,140.06
2016,11,18,16,30,283.0,22.0,2.7,13.0,39.0,124.42,38.97
2016,11,18,16,45,141.5,11.0,2.65,12.5,19.5,48.32,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.0,4.9,13.0,1.0,0.96,0.0
2016,11,19,7,30,0.0,2.0,4.9,13.0,2.0,1.93,0.0
2016,11,19,7,45,0.0,4.0,4.9,13.0,4.0,3.85,0.0
2016,11,19,8,0,0.0,6.0,4.9,13.0,6.0,5.78,0.0
2016,11,19,8,15,0.0,7.5,4.9,13.0,7.5,7.23,0.53
2016,11,19,8,30,0.0,9.0,4.9,13.0,9.0,8.68,1.8
2016,11,19,8,45,0.0,11.0,4.9,13.5,11.0,10.61,3.46
2016,11,19,9,0,0.0,13.0,4.9,14.0,13.0,12.54,5.11
2016,11,19,9,15,0.0,14.5,4.9,14.0,14.5,13.99,6.34
2016,11,19,9,30,0.0,16.0,4.9,14.0,16.0,15.44,7.57
2016,11,19,9,45,0.0,41.0,4.9,14.0,41.0,39.6,28.15
2016,11,19,10,0,0.0,66.0,4.9,14.0,66.0,63.8,48.6
2016,11,19,10,15,0.0,36.5,4.9,14.0,36.5,35.25,24.35
2016,11,19,10,30,0.0,7.0,4.9,14.0,7.0,6.76,0.09
2016,11,19,10,45,0.0,59.5,4.9,14.5,59.5,57.51,43.02
2016,11,19,11,0,0.0,112.0,4.9,15.0,112.0,108.9,85.77
2016,11,19,11,15,6.5,151.0,4.85,15.0,154.5,152.16,121.58
2016,11,19,11,30,13.0,190.0,4.8,15.0,197.0,196.52,157.96
2016,11,19,11,45,11.5,188.0,4.8,15.5,194.5,193.93,155.43
2016,11,19,12,0,10.0,186.0,4.8,16.0,192.0,191.3,152.96
2016,11,19,12,15,13.5,190.0,4.75,16.0,197.5,198.3,158.79
2016,11,19,12,30,17.0,194.0,4.7,16.0,203.0,205.44,164.74
2016,11,19,12,45,8.5,138.5,4.7,16.0,143.0,142.13,112.92
2016,11,19,13,0,0.0,83.0,4.7,16.0,83.0,80.28,61.67
2016,11,19,13,15,5.0,125.0,4.6,16.0,127.5,126.28,100.1
2016,11,19,13,30,10.0,167.0,4.5,16.0,172.0,174.33,139.83
2016,11,19,13,45,5.0,135.5,4.45,16.0,138.0,137.97,109.92
2016,11,19,14,0,0.0,104.0,4.4,16.0,104.0,102.09,80.22
2016,11,19,14,15,0.0,58.0,4.25,16.0,58.0,56.05,41.79
2016,11,19,14,30,0.0,12.0,4.1,16.0,12.0,11.57,4.2
2016,11,19,14,45,0.0,10.5,4.0,16.0,10.5,10.13,2.98
2016,11,19,15,0,0.0,9.0,3.9,16.0,9.0,8.68,1.74
2016,11,19,15,15,0.0,7.5,3.7,15.5,7.5,7.23,0.51
2016,11,19,15,30,0.0,6.0,3.5,15.0,6.0,5.78,0.0
2016,11,19,15,45,0.0,4.5,3.35,15.0,4.5,4.34,0.0
2016,11,19,16,0,0.0,3.0,3.2,15.0,3.0,2.89,0.0
2016,11,19,16,15,0.0,2.0,3.15,14.5,2.0,1.93,0.0
2016,11,19,16,30,0.0,1.0,3.1,14.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,3.05,14.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,8.0,1.55,12.0,8.0,7.71,0.0
2016,11,20,7,30,0.0,16.0,1.5,12.0,16.0,15.44,5.83
2016,11,20,7,45,0.0,26.5,1.5,12.5,26.5,25.58,15.6
2016,11,20,8,0,0.0,37.0,1.5,13.0,37.0,35.74,24.59
2016,11,20,8,15,0.0,48.5,1.55,13.0,48.5,46.84,34.33
2016,11,20,8,30,0.0,60.0,1.6,13.0,60.0,57.94,43.98
2016,11,20,8,45,0.0,70.5,1.65,13.5,70.5,68.13,52.64
2016,11,20,9,0,0.0,81.0,1.7,14.0,81.0,78.36,61.18
2016,11,20,9,15,0.0,91.0,1.7,14.0,91.0,88.14,69.36
2016,11,20,9,30,0.0,101.0,1.7,14.0,101.0,97.96,77.49
2016,11,20,9,45,0.0,88.0,1.7,14.5,88.0,85.22,66.55
2016,11,20,10,0,0.0,75.0,1.7,15.0,75.0,72.52,55.7
2016,11,20,10,15,0.0,79.5,1.7,15.0,79.5,76.88,59.27
2016,11,20,10,30,0.0,84.0,1.7,15.0,84.0,81.25,62.83
2016,11,20,10,45,0.0,84.5,1.7,15.0,84.5,81.73,63.15
2016,11,20,11,0,0.0,85.0,1.7,15.0,85.0,82.22,63.49
2016,11,20,11,15,0.0,101.0,1.6,15.0,101.0,98.01,76.52
2016,11,20,11,30,0.0,117.0,1.5,15.0,117.0,113.96,89.61
2016,11,20,11,45,27.0,171.0,1.45,15.0,185.5,191.2,153.18
2016,11,20,12,0,54.0,225.0,1.4,15.0,254.0,268.58,215.22
2016,11,20,12,15,27.0,164.0,1.25,15.0,178.5,185.27,147.83
2016,11,20,12,30,0.0,103.0,1.1,15.0,103.0,100.13,77.99
2016,11,20,12,45,0.0,109.5,1.0,15.0,109.5,106.75,83.67
2016,11,20,13,0,0.0,116.0,0.9,15.0,116.0,113.47,89.25
2016,11,20,13,15,0.0,128.5,0.85,15.0,128.5,126.54,100.04
2016,11,20,13,30,0.0,141.0,0.8,15.0,141.0,140.0,111.13
2016,11,20,13,45,0.0,134.0,0.8,15.0,134.0,133.17,105.65
2016,11,20,14,0,0.0,127.0,0.8,15.0,127.0,126.37,100.26
2016,11,20,14,15,0.0,117.0,0.8,15.0,117.0,116.41,92.24
2016,11,20,14,30,0.0,107.0,0.8,15.0,107.0,106.48,84.17
2016,11,20,14,45,0.0,95.5,0.8,15.0,95.5,94.95,74.69
2016,11,20,15,0,0.0,84.0,0.8,15.0,84.0,83.44,65.11
2016,11,20,15,15,0.0,71.5,0.75,14.5,71.5,70.83,54.59
2016,11,20,15,30,0.0,59.0,0.7,14.0,59.0,58.21,43.87
2016,11,20,15,45,0.0,46.5,0.65,14.0,46.5,45.54,32.87
2016,11,20,16,0,0.0,34.0,0.6,14.0,34.0,32.84,21.75
2016,11,20,16,15,0.0,22.5,0.6,13.5,22.5,21.72,11.61
2016,11,20,16,30,0.0,11.0,0.6,13.0,11.0,10.61,0.0
2016,11,20,16,45,0.0,5.5,0.65,13.0,5.5,5.41,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,176.0,13.5,2.25,9.5,28.5,13.27,0.0
2016,11,21,7,30,352.0,27.0,2.3,10.0,57.0,28.59,11.21
2016,11,21,7,45,450.5,34.5,2.4,10.5,96.5,62.82,30.48
2016,11,21,8,0,549.0,42.0,2.5,11.0,136.0,106.96,60.77
2016,11,21,8,15,606.5,47.0,2.55,11.5,177.0,151.92,97.4
2016,11,21,8,30,664.0,52.0,2.6,12.0,218.0,200.9,139.87
2016,11,21,8,45,396.0,92.5,2.65,12.5,196.0,200.06,151.84
2016,11,21,9,0,128.0,133.0,2.7,13.0,174.0,171.99,137.11
2016,11,21,9,15,133.5,147.5,2.7,13.0,195.0,195.08,157.09
2016,11,21,9,30,139.0,162.0,2.7,13.0,216.0,218.49,176.98
2016,11,21,9,45,178.0,173.5,2.7,13.5,248.0,253.94,206.04
2016,11,21,10,0,217.0,185.0,2.7,14.0,280.0,292.03,237.03
2016,11,21,10,15,298.5,183.5,2.7,14.0,321.5,344.55,280.1
2016,11,21,10,30,380.0,182.0,2.7,14.0,363.0,398.21,323.84
2016,11,21,10,45,611.0,132.0,2.7,14.5,435.5,498.19,404.51
2016,11,21,11,0,842.0,82.0,2.7,15.0,508.0,599.36,484.41
2016,11,21,11,15,847.0,82.5,2.65,15.0,518.5,622.63,502.22
2016,11,21,11,30,852.0,83.0,2.6,15.0,529.0,643.26,518.26
2016,11,21,11,45,856.0,82.5,2.55,15.5,532.0,659.37,529.73
2016,11,21,12,0,860.0,82.0,2.5,16.0,535.0,672.6,538.85
2016,11,21,12,15,858.0,81.5,2.5,16.0,530.0,678.78,543.74
2016,11,21,12,30,856.0,81.0,2.5,16.0,525.0,681.85,546.2
2016,11,21,12,45,856.0,78.5,2.5,16.5,514.0,680.9,544.8
2016,11,21,13,0,856.0,76.0,2.5,17.0,503.0,676.82,541.22
2016,11,21,13,15,847.0,75.0,2.5,17.0,483.0,665.3,533.24
2016,11,21,13,30,838.0,74.0,2.5,17.0,463.0,650.88,522.9
2016,11,21,13,45,823.0,72.5,2.5,17.0,437.0,629.19,506.75
2016,11,21,14,0,808.0,71.0,2.5,17.0,411.0,605.06,488.51
2016,11,21,14,15,787.5,68.5,2.5,16.5,378.5,574.15,465.62
2016,11,21,14,30,767.0,66.0,2.5,16.0,346.0,541.47,440.76
2016,11,21,14,45,737.0,63.0,2.5,16.0,309.0,501.34,408.54
2016,11,21,15,0,707.0,60.0,2.5,16.0,272.0,460.52,374.89
2016,11,21,15,15,662.5,56.0,2.45,15.5,231.5,410.92,333.79
2016,11,21,15,30,618.0,52.0,2.4,15.0,191.0,365.43,294.57
2016,11,21,15,45,548.0,46.0,2.35,14.5,149.5,305.47,242.66
2016,11,21,16,0,478.0,40.0,2.3,14.0,108.0,249.62,192.75
2016,11,21,16,15,359.5,30.5,2.3,13.5,71.0,177.83,126.99
2016,11,21,16,30,241.0,21.0,2.3,13.0,34.0,108.18,13.46
2016,11,21,16,45,120.5,10.5,2.35,12.5,17.0,41.84,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,94.5,14.5,0.75,9.0,22.5,14.25,0.0
2016,11,22,7,30,189.0,29.0,0.7,9.0,45.0,26.53,11.37
2016,11,22,7,45,257.5,42.5,0.7,9.5,78.0,55.64,31.66
2016,11,22,8,0,326.0,56.0,0.7,10.0,111.0,91.64,57.77
2016,11,22,8,15,367.0,68.0,0.75,10.5,146.0,128.32,87.68
2016,11,22,8,30,408.0,80.0,0.8,11.0,181.0,168.72,122.11
2016,11,22,8,45,433.5,91.0,0.85,11.5,214.5,207.45,156.22
2016,11,22,9,0,459.0,102.0,0.9,12.0,248.0,247.9,191.6
2016,11,22,9,15,489.5,106.0,1.0,12.0,278.5,284.64,223.99
2016,11,22,9,30,520.0,110.0,1.1,12.0,309.0,322.91,257.29
2016,11,22,9,45,489.5,127.5,1.2,12.5,326.0,349.42,280.44
2016,11,22,10,0,459.0,145.0,1.3,13.0,343.0,372.52,300.01
2016,11,22,10,15,566.0,126.0,1.35,13.0,384.5,427.13,344.7
2016,11,22,10,30,673.0,107.0,1.4,13.0,426.0,484.94,391.39
2016,11,22,10,45,523.5,151.5,1.45,13.5,405.5,464.33,374.24
2016,11,22,11,0,374.0,196.0,1.5,14.0,385.0,431.53,347.33
2016,11,22,11,15,397.0,195.5,1.5,14.0,399.0,454.88,366.29
2016,11,22,11,30,420.0,195.0,1.5,14.0,413.0,483.92,388.93
2016,11,22,11,45,426.5,194.5,1.55,14.0,417.0,495.87,398.5
2016,11,22,12,0,433.0,194.0,1.6,14.0,421.0,506.43,407.1
2016,11,22,12,15,417.5,195.5,1.6,14.0,413.0,502.86,404.37
2016,11,22,12,30,402.0,197.0,1.6,14.0,405.0,497.53,400.37
2016,11,22,12,45,340.0,203.0,1.6,14.5,376.0,456.86,367.93
2016,11,22,13,0,278.0,209.0,1.6,15.0,347.0,422.39,340.08
2016,11,22,13,15,315.5,194.0,1.6,14.5,345.0,430.47,348.36
2016,11,22,13,30,353.0,179.0,1.6,14.0,343.0,436.68,354.87
2016,11,22,13,45,392.5,161.0,1.65,14.0,333.5,446.62,363.64
2016,11,22,14,0,432.0,143.0,1.7,14.0,324.0,446.1,364.24
2016,11,22,14,15,452.0,127.5,1.7,14.0,303.5,433.26,354.6
2016,11,22,14,30,472.0,112.0,1.7,14.0,283.0,417.83,342.63
2016,11,22,14,45,441.0,106.0,1.7,14.0,252.5,382.07,313.48
2016,11,22,15,0,410.0,100.0,1.7,14.0,222.0,346.68,284.12
2016,11,22,15,15,380.0,88.0,1.65,13.5,188.5,305.47,249.83
2016,11,22,15,30,350.0,76.0,1.6,13.0,155.0,265.22,215.36
2016,11,22,15,45,311.5,62.0,1.6,12.5,121.0,220.17,176.13
2016,11,22,16,0,273.0,48.0,1.6,12.0,87.0,177.4,137.79
2016,11,22,16,15,194.0,34.5,1.65,11.5,57.0,124.02,88.37
2016,11,22,16,30,115.0,21.0,1.7,11.0,27.0,68.97,2.12
2016,11,22,16,45,57.5,10.5,1.8,11.0,13.5,25.31,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,90.5,16.0,2.0,9.5,23.5,15.73,0.0
2016,11,23,7,30,181.0,32.0,1.9,10.0,47.0,28.39,12.14
2016,11,23,7,45,287.5,44.0,1.85,10.5,84.0,58.18,32.62
2016,11,23,8,0,394.0,56.0,1.8,11.0,121.0,99.59,61.25
2016,11,23,8,15,462.5,64.0,1.85,11.0,161.0,140.28,93.49
2016,11,23,8,30,531.0,72.0,1.9,11.0,201.0,187.36,133.25
2016,11,23,8,45,576.0,77.5,2.0,11.5,240.0,231.69,172.47
2016,11,23,9,0,621.0,83.0,2.1,12.0,279.0,279.27,214.54
2016,11,23,9,15,652.5,87.0,2.15,12.0,314.5,323.43,254.14
2016,11,23,9,30,684.0,91.0,2.2,12.0,350.0,368.88,294.21
2016,11,23,9,45,342.0,53.5,2.25,12.5,183.0,208.65,169.21
2016,11,23,10,0,0.0,16.0,2.3,13.0,16.0,15.44,7.57
2016,11,23,10,15,386.0,57.0,2.3,13.0,238.5,260.96,216.07
2016,11,23,10,30,772.0,98.0,2.3,13.0,461.0,526.83,428.52
2016,11,23,10,45,786.0,98.0,2.3,13.5,479.0,557.15,450.92
2016,11,23,11,0,800.0,98.0,2.3,14.0,497.0,586.6,473.68
2016,11,23,11,15,805.0,98.5,2.3,14.0,507.5,609.09,491.56
2016,11,23,11,30,810.0,99.0,2.3,14.0,518.0,629.09,507.34
2016,11,23,11,45,814.5,98.0,2.3,14.5,521.0,644.53,518.59
2016,11,23,12,0,819.0,97.0,2.3,15.0,524.0,657.23,527.64
2016,11,23,12,15,817.0,96.5,2.35,15.0,519.0,663.27,532.82
2016,11,23,12,30,815.0,96.0,2.4,15.0,514.0,666.34,535.77
2016,11,23,12,45,810.0,95.0,2.5,15.0,502.0,663.86,534.79
2016,11,23,13,0,805.0,94.0,2.6,15.0,490.0,658.41,531.55
2016,11,23,13,15,795.0,92.5,2.65,15.0,470.5,646.18,522.86
2016,11,23,13,30,785.0,91.0,2.7,15.0,451.0,631.2,511.98
2016,11,23,13,45,771.0,88.0,2.8,15.0,425.5,609.38,495.93
2016,11,23,14,0,757.0,85.0,2.9,15.0,400.0,587.86,479.71
2016,11,23,14,15,734.5,82.0,2.85,14.5,368.0,556.52,455.88
2016,11,23,14,30,712.0,79.0,2.8,14.0,336.0,523.67,430.32
2016,11,23,14,45,681.5,75.0,2.8,14.0,299.5,483.92,397.97
2016,11,23,15,0,651.0,71.0,2.8,14.0,263.0,443.68,364.39
2016,11,23,15,15,603.0,65.5,2.6,13.5,223.0,392.83,321.6
2016,11,23,15,30,555.0,60.0,2.4,13.0,183.0,343.39,278.8
2016,11,23,15,45,484.0,52.0,2.25,12.5,142.5,283.23,226.41
2016,11,23,16,0,413.0,44.0,2.1,12.0,102.0,227.28,176.35
2016,11,23,16,15,291.5,33.0,2.05,11.5,66.5,155.84,110.69
2016,11,23,16,30,170.0,22.0,2.0,11.0,31.0,86.69,0.0
2016,11,23,16,45,85.0,11.0,2.0,10.5,15.5,32.9,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,108.5,15.0,1.35,5.5,23.0,14.74,0.0
2016,11,24,7,30,217.0,30.0,1.4,6.0,46.0,26.39,10.21
2016,11,24,7,45,323.5,41.5,1.5,6.5,84.5,58.2,32.07
2016,11,24,8,0,430.0,53.0,1.6,7.0,123.0,99.61,60.64
2016,11,24,8,15,498.0,61.0,1.55,7.5,164.0,141.85,94.31
2016,11,24,8,30,566.0,69.0,1.5,8.0,205.0,190.35,135.49
2016,11,24,8,45,618.5,73.0,1.5,8.5,245.5,236.66,176.54
2016,11,24,9,0,671.0,77.0,1.5,9.0,286.0,286.83,220.96
2016,11,24,9,15,701.5,80.5,1.45,9.5,322.0,332.16,261.34
2016,11,24,9,30,732.0,84.0,1.4,10.0,358.0,378.61,301.67
2016,11,24,9,45,757.0,86.0,1.4,10.5,389.5,421.89,338.63
2016,11,24,10,0,782.0,88.0,1.4,11.0,421.0,464.76,374.27
2016,11,24,10,15,796.0,90.0,1.3,11.5,445.5,501.98,404.08
2016,11,24,10,30,810.0,92.0,1.2,12.0,470.0,537.86,431.85
2016,11,24,10,45,821.0,92.5,1.1,12.5,488.0,568.88,455.07
2016,11,24,11,0,832.0,93.0,1.0,13.0,506.0,597.91,476.06
2016,11,24,11,15,837.0,93.5,0.85,13.0,516.5,621.1,492.44
2016,11,24,11,30,842.0,94.0,0.7,13.0,527.0,641.69,506.35
2016,11,24,11,45,846.0,93.5,0.6,13.5,530.5,657.84,516.29
2016,11,24,12,0,850.0,93.0,0.5,14.0,534.0,671.13,523.89
2016,11,24,12,15,848.0,93.0,0.4,14.0,529.0,678.02,527.65
2016,11,24,12,30,846.0,93.0,0.3,14.0,524.0,681.84,529.22
2016,11,24,12,45,841.5,91.5,0.25,14.5,512.0,679.24,526.06
2016,11,24,13,0,837.0,90.0,0.2,15.0,500.0,673.58,520.83
2016,11,24,13,15,827.0,88.5,0.2,15.0,480.5,661.24,512.47
2016,11,24,13,30,817.0,87.0,0.2,15.0,461.0,646.06,502.07
2016,11,24,13,45,739.0,89.5,0.25,15.0,413.0,591.4,463.23
2016,11,24,14,0,661.0,92.0,0.3,15.0,365.0,534.13,422.11
2016,11,24,14,15,663.0,83.5,0.35,14.5,339.0,513.34,408.62
2016,11,24,14,30,665.0,75.0,0.4,14.0,313.0,490.13,392.27
2016,11,24,14,45,611.0,78.5,0.45,14.0,279.0,447.3,359.04
2016,11,24,15,0,557.0,82.0,0.5,14.0,245.0,404.98,325.45
2016,11,24,15,15,512.5,75.0,0.55,13.5,208.0,357.17,287.28
2016,11,24,15,30,468.0,68.0,0.6,13.0,171.0,310.68,248.76
2016,11,24,15,45,407.0,57.5,0.7,13.0,133.0,255.35,201.71
2016,11,24,16,0,346.0,47.0,0.8,13.0,95.0,203.65,156.27
2016,11,24,16,15,173.0,37.5,0.9,12.5,61.5,120.76,84.52
2016,11,24,16,30,0.0,28.0,1.0,12.0,28.0,32.37,0.0
2016,11,24,16,45,0.0,14.0,1.15,11.5,14.0,13.76,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,7.0,2.0,8.0,7.0,6.88,0.0
2016,11,25,7,30,0.0,14.0,2.0,8.0,14.0,13.51,2.76
2016,11,25,7,45,0.0,26.0,2.0,8.5,26.0,25.1,15.11
2016,11,25,8,0,0.0,38.0,2.0,9.0,38.0,36.66,25.61
2016,11,25,8,15,0.0,51.0,2.0,9.0,51.0,49.17,36.75
2016,11,25,8,30,0.0,64.0,2.0,9.0,64.0,61.75,47.88
2016,11,25,8,45,0.0,77.0,2.0,9.5,77.0,74.41,58.83
2016,11,25,9,0,0.0,90.0,2.0,10.0,90.0,87.13,69.66
2016,11,25,9,15,0.0,101.5,2.0,10.5,101.5,98.46,79.13
2016,11,25,9,30,0.0,113.0,2.0,11.0,113.0,109.84,88.52
2016,11,25,9,45,25.0,143.0,2.0,11.5,153.5,152.47,123.92
2016,11,25,10,0,50.0,173.0,2.0,12.0,194.0,196.15,159.75
2016,11,25,10,15,101.0,188.5,2.0,12.0,234.5,240.02,195.91
2016,11,25,10,30,152.0,204.0,2.0,12.0,275.0,291.19,237.77
2016,11,25,10,45,125.5,211.0,2.05,12.5,271.0,289.09,235.32
2016,11,25,11,0,99.0,218.0,2.1,13.0,267.0,280.4,227.65
2016,11,25,11,15,78.0,217.5,2.1,13.0,256.5,269.96,218.96
2016,11,25,11,30,57.0,217.0,2.1,13.0,246.0,258.42,209.29
2016,11,25,11,45,41.5,208.5,2.15,13.5,229.5,240.83,194.53
2016,11,25,12,0,26.0,200.0,2.2,14.0,213.0,216.71,174.48
2016,11,25,12,15,31.0,202.5,2.15,14.0,218.0,229.74,185.21
2016,11,25,12,30,36.0,205.0,2.1,14.0,223.0,236.94,191.16
2016,11,25,12,45,87.5,211.0,2.1,14.0,254.0,279.42,226.71
2016,11,25,13,0,139.0,217.0,2.1,14.0,285.0,329.19,267.51
2016,11,25,13,15,252.0,195.5,2.1,14.0,312.5,388.08,316.59
2016,11,25,13,30,365.0,174.0,2.1,14.0,340.0,436.7,356.9
2016,11,25,13,45,290.0,173.0,2.1,14.0,300.5,384.29,314.38
2016,11,25,14,0,215.0,172.0,2.1,14.0,261.0,325.6,266.9
2016,11,25,14,15,260.5,153.0,2.1,13.5,252.5,336.07,276.91
2016,11,25,14,30,306.0,134.0,2.1,13.0,244.0,335.96,277.89
2016,11,25,14,45,286.0,123.5,2.1,13.0,217.5,306.2,253.15
2016,11,25,15,0,266.0,113.0,2.1,13.0,191.0,276.75,228.32
2016,11,25,15,15,245.0,98.0,2.0,12.5,161.5,241.73,198.73
2016,11,25,15,30,224.0,83.0,1.9,12.0,132.0,207.43,169.03
2016,11,25,15,45,196.5,66.5,1.85,12.0,102.5,169.29,135.29
2016,11,25,16,0,169.0,50.0,1.8,12.0,73.0,132.67,102.25
2016,11,25,16,15,84.5,35.5,1.8,11.5,47.0,81.14,55.79
2016,11,25,16,30,0.0,21.0,1.8,11.0,21.0,22.02,0.0
2016,11,25,16,45,0.0,10.5,1.85,11.0,10.5,10.32,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.95,10.0,6.5,6.39,0.0
2016,11,26,7,30,0.0,13.0,2.9,10.0,13.0,12.54,1.35
2016,11,26,7,45,0.0,25.0,2.85,10.0,25.0,24.14,14.09
2016,11,26,8,0,0.0,37.0,2.8,10.0,37.0,35.71,24.63
2016,11,26,8,15,0.0,50.5,2.75,10.0,50.5,48.68,36.14
2016,11,26,8,30,0.0,64.0,2.7,10.0,64.0,61.75,47.66
2016,11,26,8,45,0.0,77.0,2.65,10.5,77.0,74.41,58.59
2016,11,26,9,0,0.0,90.0,2.6,11.0,90.0,87.14,69.41
2016,11,26,9,15,0.0,102.0,2.7,11.0,102.0,98.96,79.45
2016,11,26,9,30,0.0,114.0,2.8,11.0,114.0,110.84,89.44
2016,11,26,9,45,0.0,108.5,2.95,11.0,108.5,105.46,84.75
2016,11,26,10,0,0.0,103.0,3.1,11.0,103.0,100.03,80.05
2016,11,26,10,15,8.0,137.0,3.3,11.0,141.0,137.88,111.92
2016,11,26,10,30,16.0,171.0,3.5,11.0,179.0,176.78,144.34
2016,11,26,10,45,12.0,171.0,3.7,11.0,177.0,175.14,142.77
2016,11,26,11,0,8.0,171.0,3.9,11.0,175.0,173.26,141.06
2016,11,26,11,15,40.5,196.0,4.0,11.0,216.5,224.0,183.67
2016,11,26,11,30,73.0,221.0,4.1,11.0,258.0,272.73,224.23
2016,11,26,11,45,91.0,225.5,4.2,11.5,272.0,291.18,239.24
2016,11,26,12,0,109.0,230.0,4.3,12.0,286.0,309.97,254.57
2016,11,26,12,15,113.5,228.0,4.3,12.0,286.0,319.39,262.36
2016,11,26,12,30,118.0,226.0,4.3,12.0,286.0,322.15,264.85
2016,11,26,12,45,110.0,220.0,4.3,12.0,275.0,304.6,250.69
2016,11,26,13,0,102.0,214.0,4.3,12.0,264.0,293.63,241.83
2016,11,26,13,15,244.5,191.5,4.15,12.0,304.0,378.08,313.73
2016,11,26,13,30,387.0,169.0,4.0,12.0,344.0,452.51,375.88
2016,11,26,13,45,322.5,168.0,3.9,12.0,308.5,398.82,331.63
2016,11,26,14,0,258.0,167.0,3.8,12.0,273.0,353.88,294.34
2016,11,26,14,15,428.5,133.0,3.7,12.0,292.0,422.01,352.21
2016,11,26,14,30,599.0,99.0,3.6,12.0,311.0,476.57,397.18
2016,11,26,14,45,559.0,94.0,3.55,12.0,275.5,433.47,360.93
2016,11,26,15,0,519.0,89.0,3.5,12.0,240.0,390.59,324.57
2016,11,26,15,15,467.0,81.5,3.5,11.5,202.0,338.88,280.77
2016,11,26,15,30,415.0,74.0,3.5,11.0,164.0,291.16,239.17
2016,11,26,15,45,332.0,64.0,3.5,11.0,126.0,230.08,185.49
2016,11,26,16,0,249.0,54.0,3.5,11.0,88.0,174.89,136.29
2016,11,26,16,15,124.5,39.0,3.6,11.0,56.0,100.61,69.86
2016,11,26,16,30,0.0,24.0,3.7,11.0,24.0,26.44,0.0
2016,11,26,16,45,0.0,12.0,3.8,11.0,12.0,11.8,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,120.5,12.5,3.1,9.0,20.5,12.29,0.0
2016,11,27,7,30,241.0,25.0,3.1,9.0,41.0,20.83,4.5
2016,11,27,7,45,360.0,34.5,3.15,9.5,78.5,50.55,24.64
2016,11,27,8,0,479.0,44.0,3.2,10.0,116.0,92.31,51.83
2016,11,27,8,15,547.0,50.0,3.3,10.0,157.0,134.43,84.82
2016,11,27,8,30,615.0,56.0,3.4,10.0,198.0,182.69,125.94
2016,11,27,8,45,663.5,59.5,3.55,10.5,238.0,229.22,167.75
2016,11,27,9,0,712.0,63.0,3.7,11.0,278.0,279.49,213.13
2016,11,27,9,15,740.5,66.0,3.65,11.5,313.5,324.88,254.55
2016,11,27,9,30,769.0,69.0,3.6,12.0,349.0,371.12,295.87
2016,11,27,9,45,697.0,85.5,3.6,12.5,355.5,389.33,314.34
2016,11,27,10,0,625.0,102.0,3.6,13.0,362.0,400.45,325.72
2016,11,27,10,15,734.5,88.5,3.5,13.0,411.5,463.62,378.36
2016,11,27,10,30,844.0,75.0,3.4,13.0,461.0,530.97,433.45
2016,11,27,10,45,853.0,75.5,3.3,13.5,478.5,561.68,457.86
2016,11,27,11,0,862.0,76.0,3.2,14.0,496.0,590.22,480.12
2016,11,27,11,15,866.5,76.5,3.1,14.0,506.5,613.7,498.86
2016,11,27,11,30,871.0,77.0,3.0,14.0,517.0,634.5,515.2
2016,11,27,11,45,870.0,78.0,2.9,14.0,519.5,649.55,526.85
2016,11,27,12,0,869.0,79.0,2.8,14.0,522.0,661.58,536.03
2016,11,27,12,15,866.0,78.5,2.7,14.0,517.0,667.52,540.53
2016,11,27,12,30,863.0,78.0,2.6,14.0,512.0,670.34,542.6
2016,11,27,12,45,679.5,119.0,2.55,14.5,455.5,598.12,484.43
2016,11,27,13,0,496.0,160.0,2.5,15.0,399.0,517.55,419.58
2016,11,27,13,15,433.0,165.5,2.4,15.0,368.5,480.57,390.5
2016,11,27,13,30,370.0,171.0,2.3,15.0,338.0,435.18,354.47
2016,11,27,13,45,385.5,157.5,2.25,15.0,322.5,434.35,354.39
2016,11,27,14,0,401.0,144.0,2.2,15.0,307.0,423.84,346.49
2016,11,27,14,15,408.5,130.5,2.15,14.5,285.5,406.41,333.48
2016,11,27,14,30,416.0,117.0,2.1,14.0,264.0,387.14,318.65
2016,11,27,14,45,384.0,110.0,2.1,14.0,234.0,351.64,289.41
2016,11,27,15,0,352.0,103.0,2.1,14.0,204.0,316.7,260.12
2016,11,27,15,15,324.5,90.0,2.05,13.5,172.5,277.91,227.54
2016,11,27,15,30,297.0,77.0,2.0,13.0,141.0,240.01,194.83
2016,11,27,15,45,254.5,62.5,1.95,12.5,109.0,195.16,155.7
2016,11,27,16,0,212.0,48.0,1.9,12.0,77.0,152.99,118.02
2016,11,27,16,15,106.0,35.0,1.95,11.5,49.5,88.0,59.99
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,23.61,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.81,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,93.0,13.0,3.9,11.0,18.5,12.78,0.0
2016,11,28,7,30,186.0,26.0,4.0,11.0,37.0,20.58,2.46
2016,11,28,7,45,298.0,37.0,4.15,11.0,73.0,48.93,25.09
2016,11,28,8,0,410.0,48.0,4.3,11.0,109.0,87.87,50.87
2016,11,28,8,15,481.5,55.5,4.3,11.0,149.0,128.3,82.13
2016,11,28,8,30,553.0,63.0,4.3,11.0,189.0,175.35,121.65
2016,11,28,8,45,601.5,68.0,4.35,11.5,228.0,220.34,161.69
2016,11,28,9,0,650.0,73.0,4.4,12.0,267.0,268.86,205.16
2016,11,28,9,15,588.0,87.5,4.35,12.0,279.5,292.51,230.45
2016,11,28,9,30,526.0,102.0,4.3,12.0,292.0,309.65,248.94
2016,11,28,9,45,557.0,106.0,4.3,12.0,322.5,349.28,283.97
2016,11,28,10,0,588.0,110.0,4.3,12.0,353.0,389.9,319.25
2016,11,28,10,15,529.0,131.5,4.2,12.0,360.0,402.69,331.12
2016,11,28,10,30,470.0,153.0,4.1,12.0,367.0,412.33,339.62
2016,11,28,10,45,562.5,135.0,4.05,12.5,400.5,459.77,378.76
2016,11,28,11,0,655.0,117.0,4.0,13.0,434.0,513.03,421.94
2016,11,28,11,15,674.5,126.0,3.9,13.0,458.5,550.44,451.71
2016,11,28,11,30,694.0,135.0,3.8,13.0,483.0,586.43,479.98
2016,11,28,11,45,708.0,131.0,3.7,13.5,488.0,603.55,492.76
2016,11,28,12,0,722.0,127.0,3.6,14.0,493.0,618.48,503.74
2016,11,28,12,15,719.0,126.5,3.5,14.0,488.5,623.64,507.8
2016,11,28,12,30,716.0,126.0,3.4,14.0,484.0,626.15,509.79
2016,11,28,12,45,690.5,119.0,3.3,14.5,458.0,603.96,491.93
2016,11,28,13,0,665.0,112.0,3.2,15.0,432.0,579.12,472.1
2016,11,28,13,15,538.5,137.0,3.15,15.0,389.5,517.36,422.68
2016,11,28,13,30,412.0,162.0,3.1,15.0,347.0,459.54,375.69
2016,11,28,13,45,416.0,151.0,3.05,15.0,328.5,445.87,365.51
2016,11,28,14,0,420.0,140.0,3.0,15.0,310.0,430.49,353.57
2016,11,28,14,15,519.0,118.5,2.9,14.5,312.0,458.58,377.53
2016,11,28,14,30,618.0,97.0,2.8,14.0,314.0,483.56,398.04
