Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,45,600.0,88.5,2.75,14.0,280.5,448.66,369.08
2016,11,28,15,0,582.0,80.0,2.7,14.0,247.0,412.77,338.86
2016,11,28,15,15,530.0,73.5,2.5,13.5,208.0,361.48,295.64
2016,11,28,15,30,478.0,67.0,2.3,13.0,169.0,311.89,252.79
2016,11,28,15,45,424.0,56.0,2.15,12.5,131.5,259.14,206.5
2016,11,28,16,0,370.0,45.0,2.0,12.0,94.0,209.45,161.49
2016,11,28,16,15,185.0,36.0,2.05,11.5,60.5,122.81,84.51
2016,11,28,16,30,0.0,27.0,2.1,11.0,27.0,31.32,0.0
2016,11,28,16,45,0.0,13.5,2.2,10.5,13.5,13.27,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,189.5,9.5,2.4,6.5,21.0,9.34,0.0
2016,11,29,7,30,379.0,19.0,2.4,7.0,42.0,16.06,0.0
2016,11,29,7,45,485.5,26.0,2.4,7.5,80.5,47.38,19.09
2016,11,29,8,0,592.0,33.0,2.4,8.0,119.0,91.04,46.56
2016,11,29,8,15,652.5,37.5,2.45,8.5,160.5,135.63,81.36
2016,11,29,8,30,713.0,42.0,2.5,9.0,202.0,185.45,124.13
2016,11,29,8,45,750.0,45.0,2.6,9.5,241.5,232.74,167.46
2016,11,29,9,0,787.0,48.0,2.7,10.0,281.0,282.31,213.09
2016,11,29,9,15,812.0,50.0,2.65,10.5,316.5,328.24,255.47
2016,11,29,9,30,837.0,52.0,2.6,11.0,352.0,374.55,297.22
2016,11,29,9,45,853.5,54.0,2.55,11.5,382.5,417.36,335.14
2016,11,29,10,0,870.0,56.0,2.5,12.0,413.0,459.3,371.2
2016,11,29,10,15,881.5,57.5,2.35,12.0,437.5,497.12,403.4
2016,11,29,10,30,893.0,59.0,2.2,12.0,462.0,533.21,433.3
2016,11,29,10,45,899.0,60.0,2.1,12.5,479.5,563.8,457.45
2016,11,29,11,0,905.0,61.0,2.0,13.0,497.0,591.96,479.0
2016,11,29,11,15,909.0,61.5,1.9,13.0,507.5,615.77,497.58
2016,11,29,11,30,913.0,62.0,1.8,13.0,518.0,636.78,513.61
2016,11,29,11,45,912.0,63.0,1.7,13.5,521.0,652.27,524.17
2016,11,29,12,0,911.0,64.0,1.6,14.0,524.0,664.61,532.12
2016,11,29,12,15,754.0,101.0,1.55,14.0,479.5,616.92,494.52
2016,11,29,12,30,597.0,138.0,1.5,14.0,435.0,558.75,449.07
2016,11,29,12,45,735.0,104.5,1.5,14.5,461.5,615.92,494.05
2016,11,29,13,0,873.0,71.0,1.5,15.0,488.0,663.11,529.99
2016,11,29,13,15,864.0,70.0,1.5,15.0,469.0,652.14,521.66
2016,11,29,13,30,855.0,69.0,1.5,15.0,450.0,642.15,514.36
2016,11,29,13,45,842.0,67.0,1.5,15.0,424.5,621.79,499.31
2016,11,29,14,0,829.0,65.0,1.5,15.0,399.0,598.87,482.12
2016,11,29,14,15,809.0,63.0,1.45,14.5,367.5,569.38,460.08
2016,11,29,14,30,789.0,61.0,1.4,14.0,336.0,538.02,436.05
2016,11,29,14,45,760.0,58.0,1.35,14.0,300.0,498.92,404.56
2016,11,29,15,0,731.0,55.0,1.3,14.0,264.0,458.99,371.57
2016,11,29,15,15,687.0,51.0,1.25,13.5,224.0,410.03,331.1
2016,11,29,15,30,643.0,47.0,1.2,13.0,184.0,361.92,289.93
2016,11,29,15,45,572.5,41.0,1.2,12.5,143.0,301.76,238.06
2016,11,29,16,0,502.0,35.0,1.2,12.0,102.0,245.35,187.53
2016,11,29,16,15,378.0,26.0,1.15,11.5,65.5,176.7,120.52
2016,11,29,16,30,254.0,17.0,1.1,11.0,29.0,104.48,0.0
2016,11,29,16,45,127.0,8.5,1.1,11.0,14.5,40.92,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,100.5,11.0,1.15,9.0,16.5,10.81,0.0
2016,11,30,7,30,201.0,22.0,1.1,9.0,33.0,17.89,0.0
2016,11,30,7,45,310.5,32.5,1.05,9.5,68.0,43.43,20.68
2016,11,30,8,0,420.0,43.0,1.0,10.0,103.0,81.69,45.56
2016,11,30,8,15,490.5,50.0,1.1,10.0,142.0,121.57,75.93
2016,11,30,8,30,561.0,57.0,1.2,10.0,181.0,167.93,114.47
2016,11,30,8,45,608.5,61.5,1.35,10.5,219.5,212.23,153.59
2016,11,30,9,0,656.0,66.0,1.5,11.0,258.0,259.94,196.04
2016,11,30,9,15,688.0,69.5,1.6,11.0,293.5,304.48,236.46
2016,11,30,9,30,720.0,73.0,1.7,11.0,329.0,350.31,277.42
2016,11,30,9,45,496.5,118.5,1.8,11.5,302.5,331.99,267.48
2016,11,30,10,0,273.0,164.0,1.9,12.0,276.0,293.81,238.82
2016,11,30,10,15,217.5,180.0,1.9,12.0,272.5,290.44,236.94
2016,11,30,10,30,162.0,196.0,1.9,12.0,269.0,286.2,233.54
2016,11,30,10,45,176.0,203.5,1.95,12.0,286.0,307.49,251.14
2016,11,30,11,0,190.0,211.0,2.0,12.0,303.0,329.1,268.8
2016,11,30,11,15,133.0,213.5,2.05,12.0,278.5,303.13,247.29
2016,11,30,11,30,76.0,216.0,2.1,12.0,254.0,268.79,218.86
2016,11,30,11,45,63.5,213.5,2.2,12.5,245.5,260.14,211.49
2016,11,30,12,0,51.0,211.0,2.3,13.0,237.0,250.96,203.56
2016,11,30,12,15,77.5,215.5,2.4,13.0,254.5,274.66,223.49
2016,11,30,12,30,104.0,220.0,2.5,13.0,272.0,298.7,243.54
2016,11,30,12,45,228.5,203.5,2.6,13.0,314.0,370.77,304.17
2016,11,30,13,0,353.0,187.0,2.7,13.0,356.0,442.64,363.48
2016,11,30,13,15,224.5,189.5,2.65,13.0,295.5,361.08,296.3
2016,11,30,13,30,96.0,192.0,2.6,13.0,235.0,265.86,217.56
2016,11,30,13,45,92.0,182.5,2.6,13.0,221.5,252.92,207.49
2016,11,30,14,0,88.0,173.0,2.6,13.0,208.0,239.89,197.0
2016,11,30,14,15,399.5,124.5,2.5,13.0,265.5,392.44,325.76
2016,11,30,14,30,711.0,76.0,2.4,13.0,323.0,511.88,422.08
2016,11,30,14,45,680.5,71.5,2.35,13.0,287.5,472.42,388.7
2016,11,30,15,0,650.0,67.0,2.3,13.0,252.0,432.45,355.09
2016,11,30,15,15,601.5,62.0,2.15,12.5,213.0,382.9,313.21
2016,11,30,15,30,553.0,57.0,2.0,12.0,174.0,334.73,271.31
2016,11,30,15,45,473.5,50.0,1.95,11.5,134.0,273.13,217.77
2016,11,30,16,0,394.0,43.0,1.9,11.0,94.0,216.17,166.81
2016,11,30,16,15,271.5,31.0,1.9,10.5,60.0,145.38,99.39
2016,11,30,16,30,149.0,19.0,1.9,10.0,26.0,74.72,0.0
2016,11,30,16,45,74.5,9.5,1.9,10.0,13.0,28.42,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,163.5,9.5,2.15,6.5,18.0,9.34,0.0
2016,12,1,7,30,327.0,19.0,2.1,7.0,36.0,16.42,0.0
2016,12,1,7,45,444.5,26.5,2.1,7.5,74.0,43.59,17.63
2016,12,1,8,0,562.0,34.0,2.1,8.0,112.0,86.05,43.83
2016,12,1,8,15,627.0,39.0,2.3,8.5,153.5,129.91,77.4
2016,12,1,8,30,692.0,44.0,2.5,9.0,195.0,179.51,119.43
2016,12,1,8,45,734.0,47.5,2.75,9.5,235.0,227.32,162.86
2016,12,1,9,0,776.0,51.0,3.0,10.0,275.0,277.82,209.12
2016,12,1,9,15,803.0,53.5,3.1,10.5,311.5,324.59,252.35
2016,12,1,9,30,830.0,56.0,3.2,11.0,348.0,371.97,295.29
2016,12,1,9,45,842.0,59.5,3.3,11.5,378.5,414.5,333.48
2016,12,1,10,0,854.0,63.0,3.4,12.0,409.0,455.87,369.69
2016,12,1,10,15,867.0,64.5,3.45,12.0,434.0,493.01,402.26
2016,12,1,10,30,880.0,66.0,3.5,12.0,459.0,529.5,433.56
2016,12,1,10,45,889.0,67.0,3.55,12.5,477.0,561.46,459.83
2016,12,1,11,0,898.0,68.0,3.6,13.0,495.0,591.2,483.76
2016,12,1,11,15,902.5,68.5,3.55,13.0,506.0,615.31,503.47
2016,12,1,11,30,907.0,69.0,3.5,13.0,517.0,636.65,520.71
2016,12,1,11,45,909.0,68.5,3.5,13.5,520.5,652.43,532.62
2016,12,1,12,0,911.0,68.0,3.5,14.0,524.0,665.15,542.01
2016,12,1,12,15,909.5,68.0,3.45,14.0,520.0,673.04,548.35
2016,12,1,12,30,908.0,68.0,3.4,14.0,516.0,677.72,552.18
2016,12,1,12,45,901.0,68.0,3.35,14.5,503.5,675.57,549.62
2016,12,1,13,0,894.0,68.0,3.3,15.0,491.0,670.24,544.76
2016,12,1,13,15,884.5,67.0,3.25,15.0,472.0,659.02,536.31
2016,12,1,13,30,875.0,66.0,3.2,15.0,453.0,644.83,525.49
2016,12,1,13,45,859.0,65.0,3.2,15.0,427.0,623.7,509.32
2016,12,1,14,0,843.0,64.0,3.2,15.0,401.0,603.94,493.81
2016,12,1,14,15,822.5,62.0,3.1,14.5,369.0,574.12,470.82
2016,12,1,14,30,802.0,60.0,3.0,14.0,337.0,542.4,445.8
2016,12,1,14,45,771.5,57.0,2.9,14.0,300.5,502.39,412.72
2016,12,1,15,0,741.0,54.0,2.8,14.0,264.0,461.58,378.17
2016,12,1,15,15,696.5,50.0,2.65,13.5,224.0,412.32,336.41
2016,12,1,15,30,652.0,46.0,2.5,13.0,184.0,363.91,294.04
2016,12,1,15,45,579.0,40.5,2.45,12.5,142.5,303.16,240.74
2016,12,1,16,0,506.0,35.0,2.4,12.0,101.0,246.24,189.0
2016,12,1,16,15,380.5,26.0,2.45,11.5,65.0,177.27,120.37
2016,12,1,16,30,255.0,17.0,2.5,11.0,29.0,104.37,0.0
2016,12,1,16,45,127.5,8.5,2.65,10.5,14.5,40.99,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,163.5,9.0,3.15,6.5,17.5,8.85,0.0
2016,12,2,7,30,327.0,18.0,3.2,7.0,35.0,15.48,0.0
2016,12,2,7,45,440.0,26.0,3.25,7.5,72.0,41.75,16.48
2016,12,2,8,0,553.0,34.0,3.3,8.0,109.0,83.75,42.4
2016,12,2,8,15,618.5,39.0,3.4,8.5,150.0,127.03,75.32
2016,12,2,8,30,684.0,44.0,3.5,9.0,191.0,176.13,116.83
2016,12,2,8,45,724.5,47.5,3.65,9.5,230.5,223.09,159.6
2016,12,2,9,0,765.0,51.0,3.8,10.0,270.0,272.61,205.15
2016,12,2,9,15,792.0,53.5,3.9,10.5,306.0,318.84,248.09
2016,12,2,9,30,819.0,56.0,4.0,11.0,342.0,365.7,290.82
2016,12,2,9,45,832.0,59.5,4.1,11.5,372.5,408.19,329.24
2016,12,2,10,0,845.0,63.0,4.2,12.0,403.0,449.64,365.81
2016,12,2,10,15,858.0,64.5,4.1,12.5,427.5,486.48,397.33
2016,12,2,10,30,871.0,66.0,4.0,13.0,452.0,522.68,427.48
2016,12,2,10,45,880.0,66.5,3.95,13.5,470.0,553.87,453.02
2016,12,2,11,0,889.0,67.0,3.9,14.0,488.0,582.85,476.2
2016,12,2,11,15,893.5,67.5,3.85,14.0,499.0,606.79,495.84
2016,12,2,11,30,898.0,68.0,3.8,14.0,510.0,628.01,513.05
2016,12,2,11,45,900.0,68.0,3.75,14.5,513.5,644.26,525.19
2016,12,2,12,0,902.0,68.0,3.7,15.0,517.0,657.5,534.81
2016,12,2,12,15,900.0,68.0,3.7,15.0,513.0,665.06,541.1
2016,12,2,12,30,898.0,68.0,3.7,15.0,509.0,669.45,544.89
2016,12,2,12,45,888.5,68.5,3.7,15.0,496.5,666.31,542.82
2016,12,2,13,0,879.0,69.0,3.7,15.0,484.0,660.04,538.32
2016,12,2,13,15,869.0,68.0,3.65,15.0,465.0,648.68,529.73
2016,12,2,13,30,859.0,67.0,3.6,15.0,446.0,634.41,518.79
2016,12,2,13,45,843.0,66.0,3.6,15.0,420.0,617.47,505.59
2016,12,2,14,0,827.0,65.0,3.6,15.0,394.0,594.18,487.35
2016,12,2,14,15,806.0,62.5,3.45,14.5,362.5,563.89,463.78
2016,12,2,14,30,785.0,60.0,3.3,14.0,331.0,531.77,438.21
2016,12,2,14,45,754.5,57.0,3.15,14.0,294.5,492.3,405.32
2016,12,2,15,0,724.0,54.0,3.0,14.0,258.0,452.08,371.03
2016,12,2,15,15,679.0,50.0,2.8,13.5,218.5,403.22,329.41
2016,12,2,15,30,634.0,46.0,2.6,13.0,179.0,355.27,287.29
2016,12,2,15,45,562.5,40.5,2.45,12.5,139.0,295.91,235.0
2016,12,2,16,0,491.0,35.0,2.3,12.0,99.0,244.27,187.41
2016,12,2,16,15,366.0,26.0,2.3,11.5,63.5,172.24,116.47
2016,12,2,16,30,241.0,17.0,2.3,11.0,28.0,100.06,0.0
2016,12,2,16,45,120.5,8.5,2.35,10.5,14.0,39.19,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,7,15,127.0,9.0,1.35,7.5,15.0,8.85,0.0
2016,12,3,7,30,254.0,18.0,1.3,8.0,30.0,14.33,0.0
2016,12,3,7,45,372.5,26.5,1.3,8.5,65.0,37.43,14.78
2016,12,3,8,0,491.0,35.0,1.3,9.0,100.0,76.84,39.08
2016,12,3,8,15,559.0,40.5,1.35,9.5,140.0,118.6,70.34
2016,12,3,8,30,627.0,46.0,1.4,10.0,180.0,165.57,109.23
2016,12,3,8,45,675.5,49.0,1.45,10.5,219.0,211.11,149.59
2016,12,3,9,0,724.0,52.0,1.5,11.0,258.0,260.04,193.39
2016,12,3,9,15,517.0,91.0,1.55,11.5,247.5,264.79,206.24
2016,12,3,9,30,310.0,130.0,1.6,12.0,237.0,247.09,197.58
2016,12,3,9,45,382.5,130.5,1.65,12.5,275.0,293.68,236.32
2016,12,3,10,0,455.0,131.0,1.7,13.0,313.0,342.42,276.32
2016,12,3,10,15,648.0,98.5,1.65,13.5,375.5,420.99,339.46
2016,12,3,10,30,841.0,66.0,1.6,14.0,438.0,505.21,406.03
2016,12,3,10,45,851.0,67.0,1.6,14.5,456.0,536.64,430.6
2016,12,3,11,0,861.0,68.0,1.6,15.0,474.0,566.03,453.36
2016,12,3,11,15,866.0,68.5,1.6,15.0,485.0,589.68,472.18
2016,12,3,11,30,871.0,69.0,1.6,15.0,496.0,610.73,488.76
2016,12,3,11,45,871.5,69.5,1.65,15.5,499.0,626.24,500.35
2016,12,3,12,0,872.0,70.0,1.7,16.0,502.0,638.81,509.59
2016,12,3,12,15,870.5,69.5,1.75,16.0,498.5,645.95,515.69
2016,12,3,12,30,869.0,69.0,1.8,16.0,495.0,650.02,519.46
2016,12,3,12,45,863.5,69.0,1.85,16.5,483.5,648.97,518.38
2016,12,3,13,0,858.0,69.0,1.9,17.0,472.0,644.87,514.99
2016,12,3,13,15,849.0,68.0,1.85,17.0,454.0,634.37,507.15
2016,12,3,13,30,840.0,67.0,1.8,17.0,436.0,624.87,499.84
2016,12,3,13,45,823.0,66.5,1.8,17.0,411.0,604.36,484.5
2016,12,3,14,0,806.0,66.0,1.8,17.0,386.0,581.45,467.14
2016,12,3,14,15,785.5,63.5,1.7,16.5,355.5,551.96,444.8
2016,12,3,14,30,765.0,61.0,1.6,16.0,325.0,520.69,420.55
2016,12,3,14,45,730.0,59.0,1.55,16.0,288.5,480.51,388.19
2016,12,3,15,0,695.0,57.0,1.5,16.0,252.0,439.84,354.62
2016,12,3,15,15,649.5,53.0,1.45,15.5,213.5,391.68,314.83
2016,12,3,15,30,604.0,49.0,1.4,15.0,175.0,347.67,276.96
2016,12,3,15,45,525.0,43.0,1.35,14.5,135.0,286.12,224.22
2016,12,3,16,0,446.0,37.0,1.3,14.0,95.0,229.26,173.81
2016,12,3,16,15,323.0,27.0,1.35,13.5,60.5,158.68,105.82
2016,12,3,16,30,200.0,17.0,1.4,13.0,26.0,87.76,0.0
2016,12,3,16,45,100.0,8.5,1.5,12.5,13.0,33.93,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,8.0,13.5,13.27,0.0
2016,12,4,7,30,0.0,27.0,0.9,8.0,27.0,23.84,0.0
2016,12,4,7,45,230.5,32.0,0.95,8.5,62.0,36.15,16.84
2016,12,4,8,0,461.0,37.0,1.0,9.0,97.0,74.93,38.79
2016,12,4,8,15,532.5,43.0,1.05,9.5,136.5,115.23,68.56
2016,12,4,8,30,604.0,49.0,1.1,10.0,176.0,162.03,106.91
2016,12,4,8,45,648.5,53.5,1.15,10.5,214.5,207.58,147.12
2016,12,4,9,0,693.0,58.0,1.2,11.0,253.0,255.59,189.95
2016,12,4,9,15,723.0,61.5,1.2,11.0,288.5,300.61,230.82
2016,12,4,9,30,753.0,65.0,1.2,11.0,324.0,346.69,271.92
2016,12,4,9,45,603.0,98.0,1.25,11.5,317.5,350.95,280.04
2016,12,4,10,0,453.0,131.0,1.3,12.0,311.0,340.4,274.42
2016,12,4,10,15,498.5,130.5,1.3,12.0,340.0,378.91,306.74
2016,12,4,10,30,544.0,130.0,1.3,12.0,369.0,418.98,339.58
2016,12,4,10,45,535.5,138.5,1.3,12.5,382.0,440.57,356.59
2016,12,4,11,0,527.0,147.0,1.3,13.0,395.0,460.13,371.69
2016,12,4,11,15,674.5,116.0,1.35,13.0,440.5,530.26,427.86
2016,12,4,11,30,822.0,85.0,1.4,13.0,486.0,599.42,482.26
2016,12,4,11,45,825.0,85.0,1.45,13.5,489.5,615.58,493.96
2016,12,4,12,0,828.0,85.0,1.5,14.0,493.0,628.99,503.91
2016,12,4,12,15,611.5,135.0,1.65,14.0,435.5,554.35,446.24
2016,12,4,12,30,395.0,185.0,1.8,14.0,378.0,462.4,374.17
2016,12,4,12,45,374.0,184.5,1.95,14.5,364.0,450.37,365.26
2016,12,4,13,0,353.0,184.0,2.1,15.0,350.0,437.03,354.66
2016,12,4,13,15,403.5,166.5,2.2,15.0,349.0,457.38,371.96
2016,12,4,13,30,454.0,149.0,2.3,15.0,348.0,468.13,381.64
2016,12,4,13,45,504.0,130.0,2.4,15.0,339.0,473.9,387.38
2016,12,4,14,0,554.0,111.0,2.5,15.0,330.0,479.43,392.65
2016,12,4,14,15,509.5,113.5,2.45,14.5,302.5,443.4,364.15
2016,12,4,14,30,465.0,116.0,2.4,14.0,275.0,410.76,337.97
2016,12,4,14,45,450.0,105.0,2.35,14.0,245.0,379.29,312.06
2016,12,4,15,0,435.0,94.0,2.3,14.0,215.0,347.16,284.96
2016,12,4,15,15,396.0,83.5,2.25,13.5,181.0,303.47,248.17
2016,12,4,15,30,357.0,73.0,2.2,13.0,147.0,261.24,211.68
2016,12,4,15,45,311.0,59.5,2.15,12.5,113.5,214.32,170.56
2016,12,4,16,0,265.0,46.0,2.1,12.0,80.0,170.21,130.73
2016,12,4,16,15,132.5,33.5,2.15,11.5,50.5,95.18,63.18
2016,12,4,16,30,0.0,21.0,2.2,11.0,21.0,22.53,0.0
2016,12,4,16,45,0.0,10.5,2.3,11.0,10.5,10.32,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.5,2.0,7.0,6.5,6.39,0.0
2016,12,5,7,30,0.0,13.0,2.0,7.0,13.0,12.55,0.0
2016,12,5,7,45,7.0,28.5,2.0,7.5,29.5,27.31,14.5
2016,12,5,8,0,14.0,44.0,2.0,8.0,46.0,43.0,29.89
2016,12,5,8,15,24.5,61.0,2.0,8.0,66.0,61.75,46.16
2016,12,5,8,30,35.0,78.0,2.0,8.0,86.0,81.76,63.48
2016,12,5,8,45,41.5,94.5,2.0,8.5,105.0,101.51,80.62
2016,12,5,9,0,48.0,111.0,2.0,9.0,124.0,121.97,98.23
2016,12,5,9,15,55.5,124.5,1.95,9.0,142.0,140.42,114.13
2016,12,5,9,30,63.0,138.0,1.9,9.0,160.0,159.51,130.45
2016,12,5,9,45,52.5,148.0,1.9,9.5,167.5,168.35,137.93
2016,12,5,10,0,42.0,158.0,1.9,10.0,175.0,176.32,144.44
2016,12,5,10,15,234.0,156.0,1.9,10.0,257.5,274.33,226.09
2016,12,5,10,30,426.0,154.0,1.9,10.0,340.0,382.76,314.89
2016,12,5,10,45,453.0,155.5,1.9,10.0,361.0,412.87,339.46
2016,12,5,11,0,480.0,157.0,1.9,10.0,382.0,443.06,364.25
2016,12,5,11,15,342.5,185.5,1.85,10.0,348.0,399.75,328.68
2016,12,5,11,30,205.0,214.0,1.8,10.0,314.0,349.75,287.18
2016,12,5,11,45,212.0,215.5,1.8,10.0,319.0,360.22,296.14
2016,12,5,12,0,219.0,217.0,1.8,10.0,324.0,370.26,304.39
2016,12,5,12,15,236.5,213.0,1.75,10.0,328.5,380.39,312.88
2016,12,5,12,30,254.0,209.0,1.7,10.0,333.0,396.94,326.3
2016,12,5,12,45,217.0,207.5,1.7,10.5,311.5,366.14,300.86
2016,12,5,13,0,180.0,206.0,1.7,11.0,290.0,341.59,280.43
2016,12,5,13,15,163.0,198.0,1.6,11.0,272.5,322.16,264.77
2016,12,5,13,30,146.0,190.0,1.5,11.0,255.0,302.42,248.74
2016,12,5,13,45,127.0,179.0,1.45,11.0,233.0,277.76,228.72
2016,12,5,14,0,108.0,168.0,1.4,11.0,211.0,253.2,208.64
2016,12,5,14,15,99.5,156.5,1.4,10.5,193.5,227.58,188.16
2016,12,5,14,30,91.0,145.0,1.4,10.0,176.0,209.24,173.32
2016,12,5,14,45,89.0,129.5,1.4,10.0,157.0,189.72,157.03
2016,12,5,15,0,87.0,114.0,1.4,10.0,138.0,176.43,145.64
2016,12,5,15,15,77.0,97.5,1.45,9.5,116.5,151.19,124.1
2016,12,5,15,30,67.0,81.0,1.5,9.0,95.0,120.54,97.63
2016,12,5,15,45,56.5,63.5,1.55,9.0,73.5,100.24,79.33
2016,12,5,16,0,46.0,46.0,1.6,9.0,52.0,74.47,56.08
2016,12,5,16,15,23.0,30.0,1.6,9.0,33.0,41.88,25.62
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,13.52,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,6.88,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,119.5,8.0,2.3,4.5,13.0,7.86,0.0
2016,12,6,7,30,239.0,16.0,2.3,5.0,26.0,15.73,0.0
2016,12,6,7,45,364.0,25.5,2.35,5.5,61.0,33.26,12.06
2016,12,6,8,0,489.0,35.0,2.4,6.0,96.0,72.93,36.71
2016,12,6,8,15,561.5,41.0,2.45,6.5,136.5,115.17,68.0
2016,12,6,8,30,634.0,47.0,2.5,7.0,177.0,163.05,107.64
2016,12,6,8,45,559.5,64.0,2.6,8.0,196.0,193.94,140.37
2016,12,6,9,0,485.0,81.0,2.7,9.0,215.0,217.63,166.3
2016,12,6,9,15,513.5,86.5,2.75,9.5,245.5,255.24,200.45
2016,12,6,9,30,542.0,92.0,2.8,10.0,276.0,294.27,235.36
2016,12,6,9,45,584.0,93.0,2.9,10.5,308.0,335.29,271.27
2016,12,6,10,0,626.0,94.0,3.0,11.0,340.0,378.07,308.08
2016,12,6,10,15,738.0,82.0,3.0,11.0,389.5,441.18,361.09
2016,12,6,10,30,850.0,70.0,3.0,11.0,439.0,509.78,417.82
2016,12,6,10,45,857.0,71.5,3.05,11.5,457.0,540.83,443.33
2016,12,6,11,0,864.0,73.0,3.1,12.0,475.0,569.67,466.69
2016,12,6,11,15,869.0,73.5,3.1,12.0,486.0,593.87,486.71
2016,12,6,11,30,874.0,74.0,3.1,12.0,497.0,612.87,502.44
2016,12,6,11,45,683.0,119.5,3.15,12.0,452.0,563.58,462.61
2016,12,6,12,0,492.0,165.0,3.2,12.0,407.0,498.9,410.16
2016,12,6,12,15,677.5,121.5,3.25,12.0,451.5,580.18,477.49
2016,12,6,12,30,863.0,78.0,3.3,12.0,496.0,655.54,538.6
2016,12,6,12,45,860.0,76.5,3.35,12.0,485.0,654.88,538.23
2016,12,6,13,0,857.0,75.0,3.4,12.0,474.0,651.14,535.91
2016,12,6,13,15,847.5,74.0,3.45,12.0,456.0,640.74,528.29
2016,12,6,13,30,838.0,73.0,3.5,12.0,438.0,627.45,518.3
2016,12,6,13,45,823.5,71.5,3.6,12.0,413.0,607.7,503.2
2016,12,6,14,0,809.0,70.0,3.7,12.0,388.0,585.47,485.84
2016,12,6,14,15,788.0,67.5,3.65,12.0,357.5,555.95,461.94
2016,12,6,14,30,767.0,65.0,3.6,12.0,327.0,524.62,436.1
2016,12,6,14,45,737.5,61.5,3.6,12.0,291.0,485.97,403.84
2016,12,6,15,0,708.0,58.0,3.6,12.0,255.0,446.52,370.04
2016,12,6,15,15,661.5,54.0,3.45,11.5,216.0,397.73,328.08
2016,12,6,15,30,615.0,50.0,3.3,11.0,177.0,353.26,288.36
2016,12,6,15,45,545.5,43.5,3.15,10.5,137.5,294.94,236.37
2016,12,6,16,0,476.0,37.0,3.0,10.0,98.0,240.51,186.09
2016,12,6,16,15,347.0,27.5,2.9,9.5,62.5,167.37,113.43
2016,12,6,16,30,218.0,18.0,2.8,9.0,27.0,94.1,0.0
2016,12,6,16,45,109.0,9.0,2.7,8.5,13.5,36.79,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,5.0,8.5,8.36,0.0
2016,12,7,7,30,0.0,17.0,1.9,5.0,17.0,16.71,0.0
2016,12,7,7,45,88.0,30.0,1.9,5.0,41.0,29.04,13.57
2016,12,7,8,0,176.0,43.0,1.9,5.0,65.0,53.96,33.09
2016,12,7,8,15,199.5,59.0,1.95,5.0,92.5,82.6,56.65
2016,12,7,8,30,223.0,75.0,2.0,5.0,120.0,113.27,83.18
2016,12,7,8,45,240.5,89.0,2.05,5.5,147.0,142.78,109.52
2016,12,7,9,0,258.0,103.0,2.1,6.0,174.0,173.65,137.21
2016,12,7,9,15,268.5,116.0,2.05,6.5,198.5,202.55,163.2
2016,12,7,9,30,279.0,129.0,2.0,7.0,223.0,231.93,189.18
2016,12,7,9,45,185.5,146.5,2.0,7.5,212.0,222.17,182.98
2016,12,7,10,0,92.0,164.0,2.0,8.0,201.0,204.22,168.7
2016,12,7,10,15,169.5,172.5,2.0,8.0,244.5,256.55,212.7
2016,12,7,10,30,247.0,181.0,2.0,8.0,288.0,314.77,261.13
2016,12,7,10,45,197.0,193.0,2.05,8.5,280.5,304.97,252.56
2016,12,7,11,0,147.0,205.0,2.1,9.0,273.0,295.99,244.52
2016,12,7,11,15,84.0,194.0,2.2,9.0,233.0,246.81,203.74
2016,12,7,11,30,21.0,183.0,2.3,9.0,193.0,194.44,159.55
2016,12,7,11,45,10.5,140.5,2.45,9.0,145.5,144.61,117.95
2016,12,7,12,0,0.0,98.0,2.6,9.0,98.0,95.19,76.07
2016,12,7,12,15,0.0,80.5,2.7,9.0,80.5,77.85,61.39
2016,12,7,12,30,0.0,63.0,2.8,9.0,63.0,60.9,46.92
2016,12,7,12,45,0.0,96.5,2.95,9.5,96.5,93.81,74.95
2016,12,7,13,0,0.0,130.0,3.1,10.0,130.0,128.27,103.97
2016,12,7,13,15,0.0,117.0,3.15,9.5,117.0,115.06,93.05
2016,12,7,13,30,0.0,104.0,3.2,9.0,104.0,101.88,82.14
2016,12,7,13,45,0.0,119.0,3.25,9.0,119.0,117.92,95.92
2016,12,7,14,0,0.0,134.0,3.3,9.0,134.0,134.79,110.36
2016,12,7,14,15,0.0,123.0,3.3,9.0,123.0,123.77,101.11
2016,12,7,14,30,0.0,112.0,3.3,9.0,112.0,112.79,91.85
2016,12,7,14,45,0.0,99.5,3.35,9.0,99.5,100.17,81.11
2016,12,7,15,0,0.0,87.0,3.4,9.0,87.0,87.57,70.27
2016,12,7,15,15,0.0,73.5,3.3,8.5,73.5,73.84,58.42
2016,12,7,15,30,0.0,60.0,3.2,8.0,60.0,60.07,46.37
2016,12,7,15,45,0.0,46.0,3.15,8.0,46.0,45.65,33.54
2016,12,7,16,0,0.0,32.0,3.1,8.0,32.0,31.07,20.5
2016,12,7,16,15,0.0,20.5,3.05,7.5,20.5,19.79,9.38
2016,12,7,16,30,0.0,9.0,3.0,7.0,9.0,8.68,0.0
2016,12,7,16,45,0.0,4.5,2.95,7.0,4.5,4.42,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,3.2,11.0,5.0,4.91,0.0
2016,12,8,7,30,0.0,10.0,3.2,11.0,10.0,9.83,0.0
2016,12,8,7,45,3.5,25.5,3.2,11.5,26.0,24.35,10.66
2016,12,8,8,0,7.0,41.0,3.2,12.0,42.0,39.62,26.61
2016,12,8,8,15,18.5,57.5,3.15,12.0,61.0,57.45,41.94
2016,12,8,8,30,30.0,74.0,3.1,12.0,80.0,76.75,58.38
2016,12,8,8,45,37.0,89.5,3.05,12.5,98.5,95.33,74.28
2016,12,8,9,0,44.0,105.0,3.0,13.0,117.0,114.64,90.7
2016,12,8,9,15,49.0,119.5,2.9,13.0,134.5,133.02,106.44
2016,12,8,9,30,54.0,134.0,2.8,13.0,152.0,151.86,122.43
2016,12,8,9,45,63.5,147.5,2.75,13.0,171.0,171.91,139.24
2016,12,8,10,0,73.0,161.0,2.7,13.0,190.0,192.69,156.57
2016,12,8,10,15,36.5,116.5,2.65,13.0,131.0,132.71,106.89
2016,12,8,10,30,0.0,72.0,2.6,13.0,72.0,69.61,53.69
2016,12,8,10,45,6.0,120.0,2.55,13.5,123.0,120.31,96.18
2016,12,8,11,0,12.0,168.0,2.5,14.0,174.0,172.62,139.12
2016,12,8,11,15,6.0,155.5,2.45,14.0,158.5,156.72,125.75
2016,12,8,11,30,0.0,143.0,2.4,14.0,143.0,140.57,112.28
2016,12,8,11,45,0.0,144.0,2.35,14.0,144.0,141.71,113.2
2016,12,8,12,0,0.0,145.0,2.3,14.0,145.0,142.89,114.15
2016,12,8,12,15,0.0,138.5,2.25,14.0,138.5,136.38,108.78
2016,12,8,12,30,0.0,132.0,2.2,14.0,132.0,129.88,103.44
2016,12,8,12,45,0.0,103.5,2.2,14.0,103.5,100.9,79.46
2016,12,8,13,0,0.0,75.0,2.2,14.0,75.0,72.52,55.81
2016,12,8,13,15,0.0,70.0,2.15,14.0,70.0,67.67,51.81
2016,12,8,13,30,0.0,65.0,2.1,14.0,65.0,62.83,47.79
2016,12,8,13,45,0.0,44.5,2.1,14.0,44.5,42.98,31.04
2016,12,8,14,0,0.0,24.0,2.1,14.0,24.0,23.16,14.2
2016,12,8,14,15,0.0,22.0,2.05,14.0,22.0,21.23,12.57
2016,12,8,14,30,0.0,20.0,2.0,14.0,20.0,19.3,10.93
2016,12,8,14,45,0.0,17.5,1.95,14.0,17.5,16.88,8.86
2016,12,8,15,0,0.0,15.0,1.9,14.0,15.0,14.46,6.78
2016,12,8,15,15,0.0,12.5,1.8,13.5,12.5,12.05,4.7
2016,12,8,15,30,0.0,10.0,1.7,13.0,10.0,9.64,2.6
2016,12,8,15,45,0.0,7.5,1.65,13.0,7.5,7.23,0.47
2016,12,8,16,0,0.0,5.0,1.6,13.0,5.0,4.82,0.0
2016,12,8,16,15,0.0,3.0,1.55,13.0,3.0,2.89,0.0
2016,12,8,16,30,0.0,1.0,1.5,13.0,1.0,0.96,0.0
2016,12,8,16,45,0.0,0.5,1.45,13.0,0.5,0.49,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
