Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,81.5,7.0,1.3,12.0,9.5,6.88,0.0
2016,12,9,7,30,163.0,14.0,1.3,12.0,19.0,13.76,0.0
2016,12,9,7,45,300.0,23.5,1.35,12.5,51.5,26.95,7.86
2016,12,9,8,0,437.0,33.0,1.4,13.0,84.0,63.5,30.31
2016,12,9,8,15,511.5,39.0,1.5,13.0,122.5,102.07,57.48
2016,12,9,8,30,586.0,45.0,1.6,13.0,161.0,148.08,94.16
2016,12,9,8,45,636.5,48.5,1.7,13.5,199.0,191.93,132.14
2016,12,9,9,0,687.0,52.0,1.8,14.0,237.0,239.47,174.14
2016,12,9,9,15,369.5,92.0,1.85,14.0,193.5,210.76,162.79
2016,12,9,9,30,52.0,132.0,1.9,14.0,150.0,149.03,119.27
2016,12,9,9,45,34.0,137.5,2.0,14.5,150.0,149.94,120.35
2016,12,9,10,0,16.0,143.0,2.1,15.0,150.0,147.07,117.85
2016,12,9,10,15,104.5,163.5,2.15,15.0,208.5,216.13,174.65
2016,12,9,10,30,193.0,184.0,2.2,15.0,267.0,286.01,231.56
2016,12,9,10,45,114.5,184.0,2.3,15.0,234.0,251.07,203.02
2016,12,9,11,0,36.0,184.0,2.4,15.0,201.0,206.78,166.43
2016,12,9,11,15,41.0,191.0,2.4,15.0,210.5,218.49,176.09
2016,12,9,11,30,46.0,198.0,2.4,15.0,220.0,230.44,185.77
2016,12,9,11,45,206.5,194.0,2.4,15.5,294.5,331.94,269.61
2016,12,9,12,0,367.0,190.0,2.4,16.0,369.0,438.48,354.81
2016,12,9,12,15,291.0,200.0,2.35,16.0,341.5,406.03,327.91
2016,12,9,12,30,215.0,210.0,2.3,16.0,314.0,364.68,294.51
2016,12,9,12,45,232.0,203.5,2.25,16.0,313.0,370.3,299.64
2016,12,9,13,0,249.0,197.0,2.2,16.0,312.0,382.43,309.52
2016,12,9,13,15,143.5,185.5,2.15,15.5,251.0,294.63,238.97
2016,12,9,13,30,38.0,174.0,2.1,15.0,190.0,207.67,167.58
2016,12,9,13,45,123.0,168.5,2.05,15.0,217.5,262.6,214.31
2016,12,9,14,0,208.0,163.0,2.0,15.0,245.0,307.93,252.1
2016,12,9,14,15,202.0,150.5,1.85,15.0,225.0,287.79,235.52
2016,12,9,14,30,196.0,138.0,1.7,15.0,205.0,267.25,218.7
2016,12,9,14,45,190.0,123.5,1.55,15.0,182.5,250.95,205.0
2016,12,9,15,0,184.0,109.0,1.4,15.0,160.0,227.14,184.94
2016,12,9,15,15,170.0,93.5,1.3,14.5,135.0,197.94,160.4
2016,12,9,15,30,156.0,78.0,1.2,14.0,110.0,169.09,135.61
2016,12,9,15,45,135.5,61.5,1.1,14.0,85.0,136.63,107.16
2016,12,9,16,0,115.0,45.0,1.0,14.0,60.0,105.11,79.01
2016,12,9,16,15,57.5,30.5,1.0,13.5,38.0,59.27,37.51
2016,12,9,16,30,0.0,16.0,1.0,13.0,16.0,15.77,0.0
2016,12,9,16,45,0.0,8.0,1.05,13.0,8.0,7.86,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.65,14.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,3.6,14.0,3.0,2.95,0.0
2016,12,10,7,45,0.0,8.5,3.6,14.0,8.5,8.19,0.0
2016,12,10,8,0,0.0,14.0,3.6,14.0,14.0,13.5,5.3
2016,12,10,8,15,0.0,20.5,3.5,14.0,20.5,19.77,10.91
2016,12,10,8,30,0.0,27.0,3.4,14.0,27.0,26.05,16.45
2016,12,10,8,45,0.0,33.5,3.3,14.0,33.5,32.34,21.96
2016,12,10,9,0,0.0,40.0,3.2,14.0,40.0,38.62,27.41
2016,12,10,9,15,0.0,46.5,3.05,14.0,46.5,44.91,32.82
2016,12,10,9,30,0.0,53.0,2.9,14.0,53.0,51.2,38.18
2016,12,10,9,45,0.0,58.5,2.8,14.0,58.5,56.53,42.67
2016,12,10,10,0,0.0,64.0,2.7,14.0,64.0,61.86,47.13
2016,12,10,10,15,0.0,39.5,2.7,14.0,39.5,38.14,26.94
2016,12,10,10,30,0.0,15.0,2.7,14.0,15.0,14.47,6.73
2016,12,10,10,45,0.0,32.5,2.7,14.5,32.5,31.38,21.09
2016,12,10,11,0,0.0,50.0,2.7,15.0,50.0,48.31,35.32
2016,12,10,11,15,0.0,36.0,2.65,15.0,36.0,34.77,23.85
2016,12,10,11,30,0.0,22.0,2.6,15.0,22.0,21.24,12.39
2016,12,10,11,45,0.0,43.5,2.55,15.0,43.5,42.02,29.96
2016,12,10,12,0,0.0,65.0,2.5,15.0,65.0,62.84,47.44
2016,12,10,12,15,0.0,36.0,2.45,15.0,36.0,34.77,23.82
2016,12,10,12,30,0.0,7.0,2.4,15.0,7.0,6.76,0.08
2016,12,10,12,45,0.0,41.5,2.35,15.0,41.5,40.09,28.36
2016,12,10,13,0,0.0,76.0,2.3,15.0,76.0,73.49,56.47
2016,12,10,13,15,0.0,72.5,2.25,14.5,72.5,70.1,53.75
2016,12,10,13,30,0.0,69.0,2.2,14.0,69.0,66.7,51.06
2016,12,10,13,45,0.0,86.5,2.15,14.0,86.5,84.13,65.81
2016,12,10,14,0,0.0,104.0,2.1,14.0,104.0,102.6,81.38
2016,12,10,14,15,0.0,95.5,2.05,14.0,95.5,94.13,74.34
2016,12,10,14,30,0.0,87.0,2.0,14.0,87.0,85.67,67.3
2016,12,10,14,45,0.0,77.5,2.0,14.0,77.5,76.16,59.32
2016,12,10,15,0,0.0,68.0,2.0,14.0,68.0,66.67,51.26
2016,12,10,15,15,0.0,57.5,1.95,13.5,57.5,56.11,42.28
2016,12,10,15,30,0.0,47.0,1.9,13.0,47.0,45.54,33.17
2016,12,10,15,45,0.0,36.5,1.85,13.0,36.5,35.25,24.14
2016,12,10,16,0,0.0,26.0,1.8,13.0,26.0,25.1,15.14
2016,12,10,16,15,0.0,16.5,1.75,12.5,16.5,15.92,6.3
2016,12,10,16,30,0.0,7.0,1.7,12.0,7.0,6.75,0.0
2016,12,10,16,45,0.0,3.5,1.65,12.0,3.5,3.44,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,1.55,6.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,1.5,6.0,12.0,11.8,0.0
2016,12,11,7,45,65.5,26.5,1.45,6.5,33.5,24.33,8.2
2016,12,11,8,0,131.0,41.0,1.4,7.0,55.0,47.39,28.93
2016,12,11,8,15,154.0,57.0,1.35,7.0,81.0,73.22,50.09
2016,12,11,8,30,177.0,73.0,1.3,7.0,107.0,101.36,74.02
2016,12,11,8,45,191.0,88.0,1.3,7.5,132.5,128.74,98.12
2016,12,11,9,0,205.0,103.0,1.3,8.0,158.0,157.28,123.33
2016,12,11,9,15,212.0,117.5,1.3,8.0,181.0,184.21,147.45
2016,12,11,9,30,219.0,132.0,1.3,8.0,204.0,211.47,171.55
2016,12,11,9,45,224.0,144.0,1.3,8.5,224.0,235.65,192.41
2016,12,11,10,0,229.0,156.0,1.3,9.0,244.0,259.81,212.83
2016,12,11,10,15,171.0,170.0,1.35,9.5,238.0,253.32,207.88
2016,12,11,10,30,113.0,184.0,1.4,10.0,232.0,245.66,201.43
2016,12,11,10,45,113.0,192.0,1.45,10.5,242.0,258.39,211.67
2016,12,11,11,0,113.0,200.0,1.5,11.0,252.0,270.88,221.51
2016,12,11,11,15,141.5,205.5,1.5,11.0,272.0,296.85,242.88
2016,12,11,11,30,170.0,211.0,1.5,11.0,292.0,323.7,264.81
2016,12,11,11,45,305.5,192.5,1.55,11.5,339.5,396.32,324.27
2016,12,11,12,0,441.0,174.0,1.6,12.0,387.0,472.89,385.38
2016,12,11,12,15,333.5,191.0,1.65,12.0,351.5,422.33,344.41
2016,12,11,12,30,226.0,208.0,1.7,12.0,316.0,369.03,301.3
2016,12,11,12,45,252.5,200.0,1.75,12.0,318.5,386.2,315.99
2016,12,11,13,0,279.0,192.0,1.8,12.0,321.0,395.63,324.24
2016,12,11,13,15,139.5,146.0,1.85,12.0,210.5,246.86,203.35
2016,12,11,13,30,0.0,100.0,1.9,12.0,100.0,97.78,77.49
2016,12,11,13,45,0.0,102.0,2.0,12.0,102.0,100.12,79.79
2016,12,11,14,0,0.0,104.0,2.1,12.0,104.0,102.61,82.0
2016,12,11,14,15,0.0,96.0,1.95,11.5,96.0,94.66,75.51
2016,12,11,14,30,0.0,88.0,1.8,11.0,88.0,86.73,69.0
2016,12,11,14,45,0.0,78.0,1.65,11.0,78.0,76.7,60.47
2016,12,11,15,0,0.0,68.0,1.5,11.0,68.0,66.67,51.87
2016,12,11,15,15,0.0,57.5,1.45,10.5,57.5,56.11,42.81
2016,12,11,15,30,0.0,47.0,1.4,10.0,47.0,45.53,33.6
2016,12,11,15,45,0.0,36.5,1.35,10.0,36.5,35.25,24.48
2016,12,11,16,0,0.0,26.0,1.3,10.0,26.0,25.1,15.39
2016,12,11,16,15,0.0,16.5,1.35,9.5,16.5,15.92,6.47
2016,12,11,16,30,0.0,7.0,1.4,9.0,7.0,6.75,0.0
2016,12,11,16,45,0.0,3.5,1.45,9.0,3.5,3.44,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,6.5,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,15.73,0.0
2016,12,12,7,45,201.0,24.5,1.75,7.5,47.0,24.13,6.09
2016,12,12,8,0,402.0,33.0,1.8,8.0,78.0,58.13,28.12
2016,12,12,8,15,482.0,40.0,1.85,8.0,116.5,96.07,54.83
2016,12,12,8,30,562.0,47.0,1.9,8.0,155.0,141.47,91.03
2016,12,12,8,45,607.0,53.0,1.95,8.5,192.5,185.36,129.66
2016,12,12,9,0,652.0,59.0,2.0,9.0,230.0,232.54,172.07
2016,12,12,9,15,686.0,62.5,1.9,9.0,265.5,276.72,212.67
2016,12,12,9,30,720.0,66.0,1.8,9.0,301.0,322.54,254.17
2016,12,12,9,45,583.0,95.5,1.75,9.5,297.5,329.76,265.05
2016,12,12,10,0,446.0,125.0,1.7,10.0,294.0,323.28,262.83
2016,12,12,10,15,538.5,114.5,1.6,10.0,332.5,372.23,303.89
2016,12,12,10,30,631.0,104.0,1.5,10.0,371.0,428.16,349.76
2016,12,12,10,45,524.0,134.5,1.45,10.5,363.0,421.79,344.46
2016,12,12,11,0,417.0,165.0,1.4,11.0,355.0,410.39,334.71
2016,12,12,11,15,504.0,149.0,1.4,11.0,384.0,454.82,371.25
2016,12,12,11,30,591.0,133.0,1.4,11.0,413.0,503.69,410.44
2016,12,12,11,45,508.0,155.0,1.45,11.0,397.5,485.37,395.64
2016,12,12,12,0,425.0,177.0,1.5,11.0,382.0,465.54,379.74
2016,12,12,12,15,433.0,174.0,1.5,11.0,382.0,473.23,386.38
2016,12,12,12,30,441.0,171.0,1.5,11.0,382.0,479.45,391.64
2016,12,12,12,45,387.5,177.0,1.5,11.0,359.5,447.04,366.0
2016,12,12,13,0,334.0,183.0,1.5,11.0,337.0,420.6,344.87
2016,12,12,13,15,329.0,176.5,1.5,11.0,323.0,410.14,337.08
2016,12,12,13,30,324.0,170.0,1.5,11.0,309.0,398.56,328.19
2016,12,12,13,45,292.5,164.0,1.5,11.0,284.0,370.06,305.37
2016,12,12,14,0,261.0,158.0,1.5,11.0,259.0,341.4,282.25
2016,12,12,14,15,248.0,148.0,1.45,10.5,238.5,319.1,264.68
2016,12,12,14,30,235.0,138.0,1.4,10.0,218.0,296.52,246.52
2016,12,12,14,45,227.0,124.0,1.35,10.0,194.0,271.68,225.82
2016,12,12,15,0,219.0,110.0,1.3,10.0,170.0,246.51,204.43
2016,12,12,15,15,201.5,94.5,1.3,9.5,144.0,214.62,177.32
2016,12,12,15,30,184.0,79.0,1.3,9.0,118.0,183.19,149.96
2016,12,12,15,45,160.5,63.0,1.3,9.0,91.5,149.22,119.64
2016,12,12,16,0,137.0,47.0,1.3,9.0,65.0,116.4,89.73
2016,12,12,16,15,68.5,32.5,1.35,9.0,41.5,66.12,43.63
2016,12,12,16,30,0.0,18.0,1.4,9.0,18.0,18.25,0.0
2016,12,12,16,45,0.0,9.0,1.45,9.0,9.0,8.85,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,2.0,1.6,8.5,2.0,1.93,0.0
2016,12,13,8,0,0.0,4.0,1.7,9.0,4.0,3.85,0.0
2016,12,13,8,15,0.0,6.5,1.65,9.0,6.5,6.26,0.0
2016,12,13,8,30,0.0,9.0,1.6,9.0,9.0,8.67,1.85
2016,12,13,8,45,0.0,11.0,1.6,9.5,11.0,10.6,3.57
2016,12,13,9,0,0.0,13.0,1.6,10.0,13.0,12.53,5.27
2016,12,13,9,15,0.0,15.0,1.55,10.0,15.0,14.47,6.97
2016,12,13,9,30,0.0,17.0,1.5,10.0,17.0,16.4,8.66
2016,12,13,9,45,0.0,19.0,1.5,10.5,19.0,18.33,10.31
2016,12,13,10,0,0.0,21.0,1.5,11.0,21.0,20.26,11.94
2016,12,13,10,15,45.5,100.5,1.5,11.0,120.0,120.29,97.48
2016,12,13,10,30,91.0,180.0,1.5,11.0,219.0,226.54,185.63
2016,12,13,10,45,264.0,170.0,1.5,11.5,289.0,317.82,260.37
2016,12,13,11,0,437.0,160.0,1.5,12.0,359.0,415.47,338.7
2016,12,13,11,15,325.5,183.5,1.45,12.0,334.0,383.16,311.97
2016,12,13,11,30,214.0,207.0,1.4,12.0,309.0,344.94,280.66
2016,12,13,11,45,252.0,204.5,1.35,12.0,325.0,376.03,306.05
2016,12,13,12,0,290.0,202.0,1.3,12.0,341.0,401.84,326.77
2016,12,13,12,15,308.0,197.5,1.25,12.0,345.0,412.66,335.45
2016,12,13,12,30,326.0,193.0,1.2,12.0,349.0,422.67,343.56
2016,12,13,12,45,320.5,190.5,1.2,12.0,340.5,418.81,340.7
2016,12,13,13,0,315.0,188.0,1.2,12.0,332.0,413.82,337.02
2016,12,13,13,15,163.0,172.0,1.2,12.0,246.5,291.23,238.21
2016,12,13,13,30,11.0,156.0,1.2,12.0,161.0,163.96,132.39
2016,12,13,13,45,5.5,119.0,1.2,12.0,121.5,121.39,97.53
2016,12,13,14,0,0.0,82.0,1.2,12.0,82.0,79.72,62.56
2016,12,13,14,15,0.0,75.0,1.2,12.0,75.0,72.75,56.8
2016,12,13,14,30,0.0,68.0,1.2,12.0,68.0,65.79,50.94
2016,12,13,14,45,0.0,60.5,1.25,12.0,60.5,58.47,44.72
2016,12,13,15,0,0.0,53.0,1.3,12.0,53.0,51.21,38.48
2016,12,13,15,15,0.0,44.5,1.25,11.5,44.5,42.98,31.42
2016,12,13,15,30,0.0,36.0,1.2,11.0,36.0,34.76,24.26
2016,12,13,15,45,0.0,27.5,1.2,11.0,27.5,26.54,16.99
2016,12,13,16,0,0.0,19.0,1.2,11.0,19.0,18.33,9.69
2016,12,13,16,15,0.0,12.0,1.3,10.5,12.0,11.57,3.2
2016,12,13,16,30,0.0,5.0,1.4,10.0,5.0,4.82,0.0
2016,12,13,16,45,0.0,2.5,1.5,10.0,2.5,2.46,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,12.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,12.0,8.0,7.86,0.0
2016,12,14,7,45,29.0,23.0,2.65,12.5,26.0,21.11,3.87
2016,12,14,8,0,58.0,38.0,2.8,13.0,44.0,39.36,23.98
2016,12,14,8,15,78.0,54.5,2.8,13.0,66.5,61.04,41.95
2016,12,14,8,30,98.0,71.0,2.8,13.0,89.0,84.87,61.81
2016,12,14,8,45,110.0,87.5,2.85,13.0,112.0,109.02,82.65
2016,12,14,9,0,122.0,104.0,2.9,13.0,135.0,134.31,104.59
2016,12,14,9,15,129.5,119.0,2.95,13.0,156.5,157.79,125.11
2016,12,14,9,30,137.0,134.0,3.0,13.0,178.0,181.81,145.91
2016,12,14,9,45,139.0,146.5,3.05,13.5,195.5,201.64,162.81
2016,12,14,10,0,141.0,159.0,3.1,14.0,213.0,221.43,179.37
2016,12,14,10,15,161.5,170.0,3.1,14.0,235.0,248.06,201.61
2016,12,14,10,30,182.0,181.0,3.1,14.0,257.0,275.78,224.59
2016,12,14,10,45,102.5,177.5,3.1,14.0,221.0,237.0,192.76
2016,12,14,11,0,23.0,174.0,3.1,14.0,185.0,184.81,149.26
2016,12,14,11,15,30.0,182.5,3.1,14.0,196.5,202.89,164.23
2016,12,14,11,30,37.0,191.0,3.1,14.0,208.0,217.32,176.05
2016,12,14,11,45,18.5,159.5,3.1,14.5,168.0,169.0,135.89
2016,12,14,12,0,0.0,128.0,3.1,15.0,128.0,125.53,99.53
2016,12,14,12,15,0.0,129.5,3.05,15.0,129.5,127.19,100.96
2016,12,14,12,30,0.0,131.0,3.0,15.0,131.0,128.9,102.39
2016,12,14,12,45,0.0,127.0,2.95,15.0,127.0,124.97,99.19
2016,12,14,13,0,0.0,123.0,2.9,15.0,123.0,121.07,96.02
2016,12,14,13,15,0.0,119.0,2.9,15.0,119.0,117.19,92.9
2016,12,14,13,30,0.0,115.0,2.9,15.0,115.0,113.34,89.81
2016,12,14,13,45,0.0,117.5,2.9,15.0,117.5,116.38,92.45
2016,12,14,14,0,0.0,120.0,2.9,15.0,120.0,119.65,95.29
2016,12,14,14,15,0.0,110.0,2.9,14.5,110.0,109.63,87.21
2016,12,14,14,30,0.0,100.0,2.9,14.0,100.0,99.64,79.08
2016,12,14,14,45,0.0,89.0,2.9,14.0,89.0,88.57,69.8
2016,12,14,15,0,0.0,78.0,2.9,14.0,78.0,77.53,60.44
2016,12,14,15,15,0.0,66.0,2.9,14.0,66.0,65.38,50.04
2016,12,14,15,30,0.0,54.0,2.9,14.0,54.0,53.21,39.5
2016,12,14,15,45,0.0,42.0,2.9,14.0,42.0,40.99,28.84
2016,12,14,16,0,0.0,30.0,2.9,14.0,30.0,28.97,18.28
2016,12,14,16,15,0.0,19.0,2.85,13.5,19.0,18.34,8.25
2016,12,14,16,30,0.0,8.0,2.8,13.0,8.0,7.71,0.0
2016,12,14,16,45,0.0,4.0,2.8,13.0,4.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,13.0,2.0,1.93,0.0
2016,12,15,8,0,0.0,4.0,4.6,13.0,4.0,3.85,0.0
2016,12,15,8,15,0.0,6.5,4.35,13.0,6.5,6.26,0.0
2016,12,15,8,30,0.0,9.0,4.1,13.0,9.0,8.67,1.71
2016,12,15,8,45,0.0,11.5,3.9,13.5,11.5,11.09,3.83
2016,12,15,9,0,0.0,14.0,3.7,14.0,14.0,13.5,5.92
2016,12,15,9,15,0.0,16.5,3.6,14.0,16.5,15.91,8.01
2016,12,15,9,30,0.0,19.0,3.5,14.0,19.0,18.33,10.09
2016,12,15,9,45,0.0,21.0,3.45,14.0,21.0,20.26,11.74
2016,12,15,10,0,0.0,23.0,3.4,14.0,23.0,22.2,13.38
2016,12,15,10,15,0.0,20.5,3.3,14.0,20.5,19.78,11.29
2016,12,15,10,30,0.0,18.0,3.2,14.0,18.0,17.37,9.21
2016,12,15,10,45,0.0,39.0,3.1,14.0,39.0,37.67,26.49
2016,12,15,11,0,0.0,60.0,3.0,14.0,60.0,57.99,43.67
2016,12,15,11,15,0.0,67.0,2.95,14.0,67.0,64.77,49.33
2016,12,15,11,30,0.0,74.0,2.9,14.0,74.0,71.55,55.0
2016,12,15,11,45,0.0,75.0,2.85,14.0,75.0,72.52,55.79
2016,12,15,12,0,0.0,76.0,2.8,14.0,76.0,73.49,56.59
2016,12,15,12,15,0.0,72.5,2.8,14.0,72.5,70.1,53.74
2016,12,15,12,30,0.0,69.0,2.8,14.0,69.0,66.71,50.91
2016,12,15,12,45,0.0,69.0,2.8,14.0,69.0,66.71,50.93
2016,12,15,13,0,0.0,69.0,2.8,14.0,69.0,66.71,50.97
2016,12,15,13,15,0.0,75.5,2.75,14.0,75.5,73.0,56.32
2016,12,15,13,30,0.0,82.0,2.7,14.0,82.0,79.43,61.79
2016,12,15,13,45,0.0,61.5,2.7,14.0,61.5,59.44,44.98
2016,12,15,14,0,0.0,41.0,2.7,14.0,41.0,39.59,28.2
2016,12,15,14,15,0.0,38.0,2.6,14.0,38.0,36.69,25.77
2016,12,15,14,30,0.0,35.0,2.5,14.0,35.0,33.79,23.32
2016,12,15,14,45,0.0,31.0,2.45,14.0,31.0,29.92,20.03
2016,12,15,15,0,0.0,27.0,2.4,14.0,27.0,26.05,16.71
2016,12,15,15,15,0.0,23.0,2.25,14.0,23.0,22.19,13.35
2016,12,15,15,30,0.0,19.0,2.1,14.0,19.0,18.32,9.97
2016,12,15,15,45,0.0,14.5,2.0,14.0,14.5,13.98,6.16
2016,12,15,16,0,0.0,10.0,1.9,14.0,10.0,9.64,2.33
2016,12,15,16,15,0.0,6.5,1.8,13.5,6.5,6.26,0.0
2016,12,15,16,30,0.0,3.0,1.7,13.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,1.6,13.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,75.5,5.5,3.85,7.0,6.5,0.0,0.0
2016,12,16,7,30,151.0,11.0,3.9,7.0,13.0,10.81,0.0
2016,12,16,7,45,305.5,21.0,4.0,7.5,45.5,19.84,0.64
2016,12,16,8,0,460.0,31.0,4.1,8.0,78.0,56.21,25.09
2016,12,16,8,15,543.0,37.0,4.2,8.0,118.0,96.57,52.7
2016,12,16,8,30,626.0,43.0,4.3,8.0,158.0,143.68,89.86
2016,12,16,8,45,674.5,48.0,4.45,8.5,198.0,189.92,130.64
2016,12,16,9,0,723.0,53.0,4.6,9.0,238.0,239.68,175.89
2016,12,16,9,15,756.5,56.0,4.6,9.0,274.5,286.06,219.49
2016,12,16,9,30,790.0,59.0,4.6,9.0,311.0,333.83,264.01
2016,12,16,9,45,813.0,61.0,4.7,9.5,343.5,377.59,304.34
2016,12,16,10,0,836.0,63.0,4.8,10.0,376.0,421.2,343.66
2016,12,16,10,15,851.5,65.0,4.8,10.0,402.0,460.95,379.5
2016,12,16,10,30,867.0,67.0,4.8,10.0,428.0,499.46,413.54
2016,12,16,10,45,876.0,68.0,4.8,10.5,448.0,530.38,440.01
2016,12,16,11,0,885.0,69.0,4.8,11.0,468.0,560.56,465.19
2016,12,16,11,15,891.5,70.0,4.75,11.0,480.5,587.04,487.6
2016,12,16,11,30,898.0,71.0,4.7,11.0,493.0,610.98,507.56
2016,12,16,11,45,901.0,71.0,4.7,11.0,498.5,628.98,522.73
2016,12,16,12,0,904.0,71.0,4.7,11.0,504.0,644.06,535.38
2016,12,16,12,15,903.5,71.0,4.7,11.0,501.5,653.92,543.75
2016,12,16,12,30,903.0,71.0,4.7,11.0,499.0,660.65,549.56
2016,12,16,12,45,898.0,70.5,4.75,11.5,489.0,660.77,549.26
2016,12,16,13,0,893.0,70.0,4.8,12.0,479.0,657.73,546.4
2016,12,16,13,15,884.5,69.0,4.8,11.5,462.0,648.77,540.64
2016,12,16,13,30,876.0,68.0,4.8,11.0,445.0,640.58,535.21
2016,12,16,13,45,862.0,66.5,4.85,11.0,420.5,621.77,520.45
2016,12,16,14,0,848.0,65.0,4.9,11.0,396.0,600.32,503.3
2016,12,16,14,15,828.0,63.0,4.85,11.0,365.5,572.29,480.19
2016,12,16,14,30,808.0,61.0,4.8,11.0,335.0,542.25,454.96
2016,12,16,14,45,779.5,58.0,4.8,11.0,299.5,504.65,423.1
2016,12,16,15,0,751.0,55.0,4.8,11.0,264.0,466.01,389.53
2016,12,16,15,15,707.5,51.0,4.65,10.5,225.0,418.18,347.86
2016,12,16,15,30,664.0,47.0,4.5,10.0,186.0,370.93,305.44
2016,12,16,15,45,596.5,41.0,4.4,9.5,145.5,312.4,252.73
2016,12,16,16,0,529.0,35.0,4.3,9.0,105.0,257.11,201.27
2016,12,16,16,15,264.5,33.5,4.2,8.5,68.5,146.64,103.4
2016,12,16,16,30,0.0,32.0,4.1,8.0,32.0,39.43,0.0
2016,12,16,16,45,0.0,16.0,4.05,7.5,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,250.0,14.5,1.85,3.0,40.0,13.5,0.0
2016,12,17,8,0,500.0,29.0,1.8,4.0,80.0,56.67,24.79
2016,12,17,8,15,581.0,35.0,1.85,4.5,120.5,97.64,52.68
2016,12,17,8,30,662.0,41.0,1.9,5.0,161.0,146.18,91.07
2016,12,17,8,45,711.5,45.5,1.95,5.5,202.0,193.76,133.11
2016,12,17,9,0,761.0,50.0,2.0,6.0,243.0,244.92,179.63
2016,12,17,9,15,793.0,53.0,2.0,6.5,280.5,292.5,223.89
2016,12,17,9,30,825.0,56.0,2.0,7.0,318.0,341.28,268.58
2016,12,17,9,45,845.5,58.0,2.0,7.5,350.5,385.48,308.78
2016,12,17,10,0,866.0,60.0,2.0,8.0,383.0,428.5,346.94
2016,12,17,10,15,880.5,61.5,2.0,8.0,409.5,468.06,381.97
2016,12,17,10,30,895.0,63.0,2.0,8.0,436.0,506.23,415.01
2016,12,17,10,45,903.0,64.5,2.0,8.5,455.5,539.41,442.53
2016,12,17,11,0,911.0,66.0,2.0,9.0,475.0,570.37,467.58
2016,12,17,11,15,916.5,66.5,2.0,9.0,488.0,596.42,489.11
2016,12,17,11,30,922.0,67.0,2.0,9.0,501.0,619.79,508.18
2016,12,17,11,45,922.5,68.0,2.0,9.5,505.5,637.88,521.92
2016,12,17,12,0,923.0,69.0,2.0,10.0,510.0,652.91,533.07
2016,12,17,12,15,922.0,69.0,2.0,10.0,508.0,662.74,541.09
2016,12,17,12,30,921.0,69.0,2.0,10.0,506.0,669.37,546.6
2016,12,17,12,45,911.0,70.0,2.0,10.0,495.0,668.17,546.02
2016,12,17,13,0,901.0,71.0,2.0,10.0,484.0,663.76,542.97
2016,12,17,13,15,892.0,70.0,1.95,10.0,466.5,654.57,535.97
2016,12,17,13,30,883.0,69.0,1.9,10.0,449.0,646.12,529.29
2016,12,17,13,45,868.0,67.5,1.85,10.0,424.5,626.72,514.2
2016,12,17,14,0,853.0,66.0,1.8,10.0,400.0,604.67,496.89
2016,12,17,14,15,833.0,64.0,1.75,10.0,369.0,576.64,474.6
2016,12,17,14,30,813.0,62.0,1.7,10.0,338.0,546.58,450.25
2016,12,17,14,45,782.5,59.5,1.65,10.0,302.5,508.42,418.91
2016,12,17,15,0,752.0,57.0,1.6,10.0,267.0,469.27,385.95
2016,12,17,15,15,707.5,53.0,1.6,9.5,227.5,420.93,345.48
2016,12,17,15,30,663.0,49.0,1.6,9.0,188.0,373.17,304.07
2016,12,17,15,45,592.0,43.0,1.6,8.5,147.0,313.1,251.44
2016,12,17,16,0,521.0,37.0,1.6,8.0,106.0,260.67,203.3
2016,12,17,16,15,260.5,34.5,1.65,7.5,69.0,147.66,104.72
2016,12,17,16,30,0.0,32.0,1.7,7.0,32.0,39.24,0.0
2016,12,17,16,45,0.0,16.0,1.75,7.0,16.0,15.73,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,14.0,2.85,1.5,39.0,12.54,0.0
2016,12,18,8,0,501.0,28.0,2.9,2.0,78.0,54.77,23.56
2016,12,18,8,15,584.5,34.0,2.95,2.5,119.0,95.94,51.54
2016,12,18,8,30,668.0,40.0,3.0,3.0,160.0,144.91,90.42
2016,12,18,8,45,718.0,44.0,3.1,3.5,201.0,192.31,132.72
2016,12,18,9,0,768.0,48.0,3.2,4.0,242.0,243.33,179.73
2016,12,18,9,15,801.0,51.0,3.15,4.5,280.0,291.49,225.17
2016,12,18,9,30,834.0,54.0,3.1,5.0,318.0,340.92,271.16
2016,12,18,9,45,852.0,57.0,3.1,5.5,350.5,385.61,312.59
2016,12,18,10,0,870.0,60.0,3.1,6.0,383.0,428.92,351.81
2016,12,18,10,15,885.5,61.5,3.0,6.5,410.5,469.13,387.24
2016,12,18,10,30,901.0,63.0,2.9,7.0,438.0,508.01,420.5
2016,12,18,10,45,911.5,64.5,2.85,7.5,458.5,542.74,449.61
2016,12,18,11,0,922.0,66.0,2.8,8.0,479.0,575.36,476.25
2016,12,18,11,15,927.5,66.5,2.75,8.0,491.5,601.76,498.25
2016,12,18,11,30,933.0,67.0,2.7,8.0,504.0,625.45,517.7
2016,12,18,11,45,935.5,67.0,2.7,8.5,509.5,643.92,532.01
2016,12,18,12,0,938.0,67.0,2.7,9.0,515.0,659.34,543.7
2016,12,18,12,15,937.0,67.0,2.7,9.0,512.5,669.42,552.07
2016,12,18,12,30,936.0,67.0,2.7,9.0,510.0,676.26,557.83
2016,12,18,12,45,931.5,66.5,2.7,9.5,500.0,677.0,557.83
2016,12,18,13,0,927.0,66.0,2.7,10.0,490.0,674.48,555.25
2016,12,18,13,15,918.5,65.0,2.7,10.0,472.5,665.59,548.72
2016,12,18,13,30,910.0,64.0,2.7,10.0,455.0,653.58,539.67
2016,12,18,13,45,897.0,62.5,2.7,10.0,431.0,635.2,525.51
2016,12,18,14,0,884.0,61.0,2.7,10.0,407.0,614.08,508.94
2016,12,18,14,15,865.0,59.0,2.6,9.5,376.0,586.26,487.25
2016,12,18,14,30,846.0,57.0,2.5,9.0,345.0,559.97,466.09
2016,12,18,14,45,818.5,54.5,2.45,9.0,309.5,522.78,435.06
2016,12,18,15,0,791.0,52.0,2.4,9.0,274.0,484.39,402.23
2016,12,18,15,15,749.5,48.5,2.3,8.0,234.0,437.08,362.37
2016,12,18,15,30,708.0,45.0,2.2,7.0,194.0,390.11,321.28
2016,12,18,15,45,642.0,39.5,2.1,6.5,152.5,331.3,268.63
2016,12,18,16,0,576.0,34.0,2.0,6.0,111.0,275.53,216.82
2016,12,18,16,15,456.5,26.0,2.0,5.5,73.0,202.5,145.39
2016,12,18,16,30,337.0,18.0,2.0,5.0,35.0,131.64,0.0
2016,12,18,16,45,168.5,9.0,2.0,5.0,17.5,53.56,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,1.95,2.5,36.5,11.63,0.0
2016,12,19,8,0,441.0,29.0,1.9,3.0,73.0,51.62,22.89
2016,12,19,8,15,525.0,36.0,1.9,3.5,112.0,90.66,49.44
2016,12,19,8,30,609.0,43.0,1.9,4.0,151.0,137.63,86.29
2016,12,19,8,45,660.5,47.0,1.9,4.5,190.5,182.48,125.7
2016,12,19,9,0,712.0,51.0,1.9,5.0,230.0,231.17,169.89
