Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,15,745.0,54.5,1.85,5.5,266.5,277.37,212.83
2016,12,19,9,30,778.0,58.0,1.8,6.0,303.0,324.97,256.41
2016,12,19,9,45,714.5,70.0,1.8,6.5,313.0,346.05,278.81
2016,12,19,10,0,651.0,82.0,1.8,7.0,323.0,360.84,294.61
2016,12,19,10,15,741.5,76.5,1.8,7.5,369.5,419.99,344.36
2016,12,19,10,30,832.0,71.0,1.8,8.0,416.0,483.49,396.46
2016,12,19,10,45,841.5,72.5,1.85,8.5,435.5,516.05,423.46
2016,12,19,11,0,851.0,74.0,1.9,9.0,455.0,546.66,448.47
2016,12,19,11,15,765.0,90.0,1.85,9.0,439.5,536.74,441.21
2016,12,19,11,30,679.0,106.0,1.8,9.0,424.0,522.11,429.96
2016,12,19,11,45,674.5,108.5,1.8,9.5,427.5,535.4,440.35
2016,12,19,12,0,670.0,111.0,1.8,10.0,431.0,546.27,448.42
2016,12,19,12,15,602.0,129.5,1.8,10.0,416.0,531.94,436.74
2016,12,19,12,30,534.0,148.0,1.8,10.0,401.0,511.47,420.32
2016,12,19,12,45,588.5,130.0,1.8,10.5,404.0,533.09,437.75
2016,12,19,13,0,643.0,112.0,1.8,11.0,407.0,549.9,451.04
2016,12,19,13,15,740.5,92.5,1.75,11.0,420.0,589.23,482.37
2016,12,19,13,30,838.0,73.0,1.7,11.0,433.0,622.47,508.42
2016,12,19,13,45,822.5,71.5,1.65,11.0,409.5,603.41,493.24
2016,12,19,14,0,807.0,70.0,1.6,11.0,386.0,581.86,476.35
2016,12,19,14,15,786.0,67.5,1.5,10.5,356.0,553.61,454.53
2016,12,19,14,30,765.0,65.0,1.4,10.0,326.0,523.49,430.75
2016,12,19,14,45,734.5,62.0,1.3,10.0,291.5,485.99,399.78
2016,12,19,15,0,704.0,59.0,1.2,10.0,257.0,447.62,367.41
2016,12,19,15,15,659.0,54.5,1.2,9.5,218.5,399.93,327.77
2016,12,19,15,30,614.0,50.0,1.2,9.0,180.0,356.21,289.92
2016,12,19,15,45,541.0,44.5,1.3,8.5,141.0,297.92,239.4
2016,12,19,16,0,468.0,39.0,1.4,8.0,102.0,243.51,190.46
2016,12,19,16,15,234.0,35.5,1.4,7.5,67.0,140.15,100.53
2016,12,19,16,30,0.0,32.0,1.4,7.0,32.0,38.82,0.0
2016,12,19,16,45,0.0,16.0,1.4,7.0,16.0,15.73,0.0
2016,12,19,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,14.5,2.2,5.0,32.5,11.14,0.0
2016,12,20,8,0,372.0,29.0,2.2,6.0,65.0,46.13,20.34
2016,12,20,8,15,458.0,36.5,2.15,6.5,102.5,82.51,44.89
2016,12,20,8,30,544.0,44.0,2.1,7.0,140.0,127.02,79.16
2016,12,20,8,45,599.0,48.5,2.05,7.5,178.0,170.04,116.22
2016,12,20,9,0,654.0,53.0,2.0,8.0,216.0,217.72,158.66
2016,12,20,9,15,689.0,56.0,1.95,8.5,251.5,261.4,198.78
2016,12,20,9,30,724.0,59.0,1.9,9.0,287.0,306.78,239.91
2016,12,20,9,45,754.5,60.0,1.85,10.0,319.0,349.72,277.87
2016,12,20,10,0,785.0,61.0,1.8,11.0,351.0,393.26,315.22
2016,12,20,10,15,702.5,82.0,1.75,11.0,355.5,407.72,329.97
2016,12,20,10,30,620.0,103.0,1.7,11.0,360.0,414.52,337.47
2016,12,20,10,45,729.0,85.0,1.65,11.5,400.5,471.49,383.65
2016,12,20,11,0,838.0,67.0,1.6,12.0,441.0,531.23,430.84
2016,12,20,11,15,844.5,67.5,1.5,12.0,454.0,554.45,449.19
2016,12,20,11,30,851.0,68.0,1.4,12.0,467.0,577.17,466.89
2016,12,20,11,45,742.0,95.0,1.35,12.5,445.5,560.92,452.82
2016,12,20,12,0,633.0,122.0,1.3,13.0,424.0,534.93,431.41
2016,12,20,12,15,743.0,96.0,1.25,13.0,449.0,583.84,470.24
2016,12,20,12,30,853.0,70.0,1.2,13.0,474.0,626.34,503.16
2016,12,20,12,45,634.0,118.5,1.2,13.5,416.0,549.8,441.99
2016,12,20,13,0,415.0,167.0,1.2,14.0,358.0,460.93,371.37
2016,12,20,13,15,613.0,119.5,1.2,13.5,389.5,537.99,434.95
2016,12,20,13,30,811.0,72.0,1.2,13.0,421.0,604.46,488.07
2016,12,20,13,45,798.0,70.5,1.25,13.0,398.5,587.31,474.86
2016,12,20,14,0,785.0,69.0,1.3,13.0,376.0,567.7,460.32
2016,12,20,14,15,765.5,66.5,1.25,13.0,347.5,540.79,439.19
2016,12,20,14,30,746.0,64.0,1.2,13.0,319.0,512.01,416.22
2016,12,20,14,45,719.5,60.5,1.15,13.0,286.0,476.63,387.58
2016,12,20,15,0,693.0,57.0,1.1,13.0,253.0,440.27,357.42
2016,12,20,15,15,650.0,53.0,1.05,12.0,215.5,394.51,320.16
2016,12,20,15,30,607.0,49.0,1.0,11.0,178.0,352.43,284.41
2016,12,20,15,45,544.0,43.0,1.0,10.5,140.0,298.04,237.3
2016,12,20,16,0,481.0,37.0,1.0,10.0,102.0,246.9,191.35
2016,12,20,16,15,366.0,28.0,1.05,9.5,67.0,178.12,127.27
2016,12,20,16,30,251.0,19.0,1.1,9.0,32.0,110.29,10.56
2016,12,20,16,45,125.5,9.5,1.15,9.0,16.0,42.95,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,192.5,14.0,2.25,7.5,32.5,10.34,0.0
2016,12,21,8,0,385.0,28.0,2.3,8.0,65.0,45.15,19.1
2016,12,21,8,15,471.0,35.0,2.35,8.5,102.5,81.56,43.25
2016,12,21,8,30,557.0,42.0,2.4,9.0,140.0,126.1,77.18
2016,12,21,8,45,612.5,46.5,2.5,9.5,178.5,170.27,114.98
2016,12,21,9,0,668.0,51.0,2.6,10.0,217.0,218.14,157.47
2016,12,21,9,15,703.0,54.5,2.65,10.5,253.0,262.94,198.54
2016,12,21,9,30,738.0,58.0,2.7,11.0,289.0,309.42,240.71
2016,12,21,9,45,766.5,59.5,2.8,11.5,321.0,352.72,279.78
2016,12,21,10,0,795.0,61.0,2.9,12.0,353.0,396.45,318.38
2016,12,21,10,15,811.5,62.5,2.75,12.0,379.5,434.89,352.16
2016,12,21,10,30,828.0,64.0,2.6,12.0,406.0,472.28,384.2
2016,12,21,10,45,841.0,65.0,2.5,12.5,426.5,504.45,410.72
2016,12,21,11,0,854.0,66.0,2.4,13.0,447.0,536.2,436.11
2016,12,21,11,15,861.0,66.5,2.35,13.0,460.0,562.07,457.3
2016,12,21,11,30,868.0,67.0,2.3,13.0,473.0,585.51,476.21
2016,12,21,11,45,872.5,67.0,2.3,13.5,479.5,604.34,490.58
2016,12,21,12,0,877.0,67.0,2.3,14.0,486.0,620.39,502.57
2016,12,21,12,15,877.5,67.0,2.3,14.0,484.5,631.06,511.21
2016,12,21,12,30,878.0,67.0,2.3,14.0,483.0,638.71,517.48
2016,12,21,12,45,869.5,68.0,2.3,14.5,473.5,638.71,516.85
2016,12,21,13,0,861.0,69.0,2.3,15.0,464.0,635.65,513.86
2016,12,21,13,15,853.5,68.0,2.25,15.0,448.0,627.93,508.07
2016,12,21,13,30,846.0,67.0,2.2,15.0,432.0,621.06,502.69
2016,12,21,13,45,833.5,65.5,2.2,15.0,409.5,603.96,489.76
2016,12,21,14,0,821.0,64.0,2.2,15.0,387.0,584.27,474.64
2016,12,21,14,15,802.0,62.0,2.1,14.5,358.0,557.71,454.33
2016,12,21,14,30,783.0,60.0,2.0,14.0,329.0,529.16,431.99
2016,12,21,14,45,755.0,57.5,1.95,14.0,295.0,493.34,402.76
2016,12,21,15,0,727.0,55.0,1.9,14.0,261.0,456.49,371.95
2016,12,21,15,15,685.0,51.0,1.75,13.0,223.0,410.29,333.81
2016,12,21,15,30,643.0,47.0,1.6,12.0,185.0,364.61,294.77
2016,12,21,15,45,577.0,41.5,1.5,11.5,145.5,307.95,245.36
2016,12,21,16,0,511.0,36.0,1.4,11.0,106.0,254.37,197.11
2016,12,21,16,15,396.5,27.5,1.4,10.5,70.0,188.73,135.4
2016,12,21,16,30,282.0,19.0,1.4,10.0,34.0,120.62,19.61
2016,12,21,16,45,141.0,9.5,1.45,10.0,17.0,47.3,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,208.0,14.5,1.4,6.5,34.0,10.79,0.0
2016,12,22,8,0,416.0,29.0,1.3,7.0,68.0,47.02,19.9
2016,12,22,8,15,504.0,35.5,1.2,7.5,107.0,84.59,44.61
2016,12,22,8,30,592.0,42.0,1.1,8.0,146.0,131.11,79.94
2016,12,22,8,45,644.0,47.0,1.05,8.5,185.0,176.09,118.43
2016,12,22,9,0,696.0,52.0,1.0,9.0,224.0,225.04,161.66
2016,12,22,9,15,731.0,55.5,0.9,9.5,261.0,271.11,203.21
2016,12,22,9,30,766.0,59.0,0.8,10.0,298.0,318.82,245.43
2016,12,22,9,45,789.0,61.5,0.75,10.5,330.5,362.29,283.57
2016,12,22,10,0,812.0,64.0,0.7,11.0,363.0,405.73,320.51
2016,12,22,10,15,829.0,65.5,0.8,11.5,389.5,445.09,354.06
2016,12,22,10,30,846.0,67.0,0.9,12.0,416.0,483.41,385.96
2016,12,22,10,45,857.0,68.5,1.0,12.5,436.5,517.35,413.77
2016,12,22,11,0,868.0,70.0,1.1,13.0,457.0,549.4,439.52
2016,12,22,11,15,875.0,70.5,1.15,13.0,470.5,573.84,459.58
2016,12,22,11,30,882.0,71.0,1.2,13.0,484.0,597.71,478.86
2016,12,22,11,45,885.0,71.5,1.25,13.5,490.0,616.57,493.19
2016,12,22,12,0,888.0,72.0,1.3,14.0,496.0,632.58,505.18
2016,12,22,12,15,887.5,72.0,1.3,14.0,494.0,642.88,513.31
2016,12,22,12,30,887.0,72.0,1.3,14.0,492.0,650.12,519.1
2016,12,22,12,45,883.5,71.0,1.3,14.0,483.0,651.2,520.31
2016,12,22,13,0,880.0,70.0,1.3,14.0,474.0,649.17,519.19
2016,12,22,13,15,871.5,69.0,1.2,14.0,457.5,640.87,512.47
2016,12,22,13,30,863.0,68.0,1.1,14.0,441.0,633.36,506.11
2016,12,22,13,45,849.5,66.5,1.05,14.0,417.5,615.56,492.55
2016,12,22,14,0,836.0,65.0,1.0,14.0,394.0,595.14,476.9
2016,12,22,14,15,816.0,63.0,0.95,14.0,364.5,567.81,455.77
2016,12,22,14,30,796.0,61.0,0.9,14.0,335.0,538.48,432.72
2016,12,22,14,45,765.0,58.5,0.85,14.0,300.0,500.76,402.7
2016,12,22,15,0,734.0,56.0,0.8,14.0,265.0,462.1,371.21
2016,12,22,15,15,690.5,52.0,0.85,13.0,226.5,414.97,334.03
2016,12,22,15,30,647.0,48.0,0.9,12.0,188.0,368.4,295.66
2016,12,22,15,45,579.5,42.5,1.0,11.5,148.0,310.88,246.75
2016,12,22,16,0,512.0,37.0,1.1,11.0,108.0,260.36,201.64
2016,12,22,16,15,398.0,28.5,1.15,10.5,72.0,190.98,137.67
2016,12,22,16,30,284.0,20.0,1.2,10.0,36.0,123.11,27.57
2016,12,22,16,45,142.0,10.0,1.25,10.0,18.0,48.27,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,4.05,8.0,2.5,2.41,0.0
2016,12,23,8,0,0.0,5.0,4.0,8.0,5.0,4.82,0.0
2016,12,23,8,15,0.0,8.5,3.8,8.0,8.5,8.19,1.27
2016,12,23,8,30,0.0,12.0,3.6,8.0,12.0,11.57,4.32
2016,12,23,8,45,0.0,15.0,3.45,8.0,15.0,14.46,6.94
2016,12,23,9,0,0.0,18.0,3.3,8.0,18.0,17.36,9.54
2016,12,23,9,15,0.0,21.5,3.15,8.0,21.5,20.74,12.54
2016,12,23,9,30,0.0,25.0,3.0,8.0,25.0,24.12,15.51
2016,12,23,9,45,0.0,27.5,2.9,8.5,27.5,26.54,17.58
2016,12,23,10,0,0.0,30.0,2.8,9.0,30.0,28.96,19.62
2016,12,23,10,15,0.0,38.5,2.85,9.0,38.5,37.18,26.73
2016,12,23,10,30,0.0,47.0,2.9,9.0,47.0,45.4,33.81
2016,12,23,10,45,12.5,109.5,2.95,9.5,115.5,113.05,91.72
2016,12,23,11,0,25.0,172.0,3.0,10.0,184.0,183.62,150.81
2016,12,23,11,15,12.5,94.5,3.35,10.0,100.5,98.74,79.19
2016,12,23,11,30,0.0,17.0,3.7,10.0,17.0,16.41,8.53
2016,12,23,11,45,0.0,75.5,4.05,10.5,75.5,73.01,57.03
2016,12,23,12,0,0.0,134.0,4.4,11.0,134.0,131.64,106.43
2016,12,23,12,15,124.0,169.5,4.55,11.0,228.5,257.75,214.3
2016,12,23,12,30,248.0,205.0,4.7,11.0,323.0,384.87,320.35
2016,12,23,12,45,124.0,117.5,4.9,11.0,176.5,203.81,169.89
2016,12,23,13,0,0.0,30.0,5.1,11.0,30.0,28.97,19.25
2016,12,23,13,15,0.0,33.5,5.1,11.0,33.5,32.35,22.21
2016,12,23,13,30,0.0,37.0,5.1,11.0,37.0,35.73,25.15
2016,12,23,13,45,0.0,29.0,5.1,11.0,29.0,28.0,18.52
2016,12,23,14,0,0.0,21.0,5.1,11.0,21.0,20.27,11.88
2016,12,23,14,15,0.0,19.5,4.95,10.5,19.5,18.82,10.67
2016,12,23,14,30,0.0,18.0,4.8,10.0,18.0,17.36,9.46
2016,12,23,14,45,0.0,16.0,4.7,10.0,16.0,15.43,7.78
2016,12,23,15,0,0.0,14.0,4.6,10.0,14.0,13.5,6.1
2016,12,23,15,15,273.0,37.5,4.35,9.5,96.5,192.01,161.52
2016,12,23,15,30,546.0,61.0,4.1,9.0,179.0,340.16,282.63
2016,12,23,15,45,479.0,53.0,3.95,9.0,141.0,283.57,231.12
2016,12,23,16,0,412.0,45.0,3.8,9.0,103.0,230.44,182.36
2016,12,23,16,15,295.5,34.5,3.7,8.5,68.5,161.49,118.92
2016,12,23,16,30,179.0,24.0,3.6,8.0,34.0,95.35,26.34
2016,12,23,16,45,89.5,12.0,3.5,8.0,17.0,36.17,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,216.0,13.5,2.7,4.5,33.0,9.97,0.0
2016,12,24,8,0,432.0,27.0,2.7,5.0,66.0,45.54,18.67
2016,12,24,8,15,519.5,33.5,2.75,5.5,105.0,83.39,43.43
2016,12,24,8,30,607.0,40.0,2.8,6.0,144.0,129.6,78.69
2016,12,24,8,45,662.5,44.0,2.85,6.5,184.0,174.9,117.86
2016,12,24,9,0,718.0,48.0,2.9,7.0,224.0,224.48,162.49
2016,12,24,9,15,752.0,50.5,2.9,7.5,261.0,270.21,205.14
2016,12,24,9,30,786.0,53.0,2.9,8.0,298.0,317.44,248.74
2016,12,24,9,45,810.0,55.0,2.95,8.5,330.5,361.59,289.27
2016,12,24,10,0,834.0,57.0,3.0,9.0,363.0,405.03,328.3
2016,12,24,10,15,850.0,58.5,3.0,9.0,390.0,444.52,363.78
2016,12,24,10,30,866.0,60.0,3.0,9.0,417.0,482.84,397.48
2016,12,24,10,45,876.5,61.0,3.05,9.5,437.0,516.41,425.99
2016,12,24,11,0,887.0,62.0,3.1,10.0,457.0,548.01,452.23
2016,12,24,11,15,893.5,63.0,3.1,10.0,470.5,575.19,475.12
2016,12,24,11,30,900.0,64.0,3.1,10.0,484.0,599.86,495.6
2016,12,24,11,45,903.0,64.0,3.1,10.0,490.5,618.63,511.19
2016,12,24,12,0,906.0,64.0,3.1,10.0,497.0,634.48,524.3
2016,12,24,12,15,906.0,64.0,3.1,10.0,495.5,645.45,533.43
2016,12,24,12,30,906.0,64.0,3.1,10.0,494.0,653.31,540.03
2016,12,24,12,45,895.0,66.0,3.1,10.0,484.5,653.26,540.31
2016,12,24,13,0,884.0,68.0,3.1,10.0,475.0,650.06,538.09
2016,12,24,13,15,876.5,67.0,3.05,10.0,459.0,642.57,532.39
2016,12,24,13,30,869.0,66.0,3.0,10.0,443.0,632.08,524.25
2016,12,24,13,45,857.5,64.5,3.0,10.0,420.5,615.62,511.49
2016,12,24,14,0,846.0,63.0,3.0,10.0,398.0,600.27,499.24
2016,12,24,14,15,828.0,61.0,2.9,10.0,369.0,574.12,477.93
2016,12,24,14,30,810.0,59.0,2.8,10.0,340.0,545.84,454.55
2016,12,24,14,45,784.5,56.0,2.75,10.0,305.5,510.36,425.01
2016,12,24,15,0,759.0,53.0,2.7,10.0,271.0,473.63,393.68
2016,12,24,15,15,718.5,49.5,2.6,9.5,232.5,427.92,354.68
2016,12,24,15,30,678.0,46.0,2.5,9.0,194.0,382.51,314.69
2016,12,24,15,45,616.5,41.0,2.4,8.5,154.0,327.07,265.32
2016,12,24,16,0,555.0,36.0,2.3,8.0,114.0,274.28,216.72
2016,12,24,16,15,442.0,28.0,2.3,7.5,77.0,203.46,150.57
2016,12,24,16,30,329.0,20.0,2.3,7.0,40.0,135.97,46.45
2016,12,24,16,45,164.5,10.0,2.35,6.5,20.0,54.9,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,209.5,13.5,2.2,3.5,32.5,10.0,0.0
2016,12,25,8,0,419.0,27.0,2.3,4.0,65.0,44.34,18.26
2016,12,25,8,15,507.5,33.5,2.35,4.0,104.0,81.53,42.67
2016,12,25,8,30,596.0,40.0,2.4,4.0,143.0,127.2,77.65
2016,12,25,8,45,648.5,45.0,2.45,4.5,182.5,172.36,116.96
2016,12,25,9,0,701.0,50.0,2.5,5.0,222.0,221.57,161.51
2016,12,25,9,15,736.0,53.5,2.5,5.5,259.0,267.88,204.73
2016,12,25,9,30,771.0,57.0,2.5,6.0,296.0,315.85,249.0
2016,12,25,9,45,787.5,60.5,2.55,6.5,327.5,358.27,288.31
2016,12,25,10,0,804.0,64.0,2.6,7.0,359.0,400.19,326.21
2016,12,25,10,15,675.0,92.0,2.6,7.5,351.5,402.61,331.47
2016,12,25,10,30,546.0,120.0,2.6,8.0,344.0,391.8,324.47
2016,12,25,10,45,701.5,95.5,2.65,8.5,398.5,465.99,386.06
2016,12,25,11,0,857.0,71.0,2.7,9.0,453.0,543.21,448.89
2016,12,25,11,15,863.0,72.0,2.75,9.0,466.0,569.83,471.12
2016,12,25,11,30,869.0,73.0,2.8,9.0,479.0,593.98,491.33
2016,12,25,11,45,870.5,73.5,2.85,9.0,485.0,612.26,506.68
2016,12,25,12,0,872.0,74.0,2.9,9.0,491.0,627.68,519.6
2016,12,25,12,15,870.5,74.0,2.9,9.0,489.0,637.71,527.98
2016,12,25,12,30,869.0,74.0,2.9,9.0,487.0,644.69,533.9
2016,12,25,12,45,551.0,136.5,2.9,9.5,397.0,513.28,426.33
2016,12,25,13,0,233.0,199.0,2.9,10.0,307.0,365.8,303.26
2016,12,25,13,15,237.0,191.5,2.9,10.0,298.0,367.98,305.93
2016,12,25,13,30,241.0,184.0,2.9,10.0,289.0,362.12,301.53
2016,12,25,13,45,262.0,171.5,2.95,10.0,280.0,360.16,300.69
2016,12,25,14,0,283.0,159.0,3.0,10.0,271.0,356.74,298.53
2016,12,25,14,15,273.5,149.0,2.95,9.5,251.0,336.43,282.34
2016,12,25,14,30,264.0,139.0,2.9,9.0,231.0,315.57,265.44
2016,12,25,14,45,256.0,125.5,2.85,9.0,207.5,290.87,244.64
2016,12,25,15,0,248.0,112.0,2.8,9.0,184.0,265.72,223.06
2016,12,25,15,15,233.0,97.5,2.75,8.5,157.5,235.49,197.07
2016,12,25,15,30,218.0,83.0,2.7,8.0,131.0,205.47,170.63
2016,12,25,15,45,196.5,67.5,2.65,7.5,104.0,171.67,140.39
2016,12,25,16,0,175.0,52.0,2.6,7.0,77.0,138.79,110.3
2016,12,25,16,15,126.0,37.0,2.7,6.5,52.0,97.81,72.33
2016,12,25,16,30,77.0,22.0,2.8,6.0,27.0,55.97,19.51
2016,12,25,16,45,38.5,11.0,2.95,6.0,13.5,21.43,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.5,2.8,2.5,32.0,10.02,0.0
2016,12,26,8,0,419.0,27.0,2.9,3.0,64.0,43.77,18.0
2016,12,26,8,15,508.5,34.0,2.95,3.5,103.5,81.46,42.71
2016,12,26,8,30,598.0,41.0,3.0,4.0,143.0,127.74,78.03
2016,12,26,8,45,650.0,46.0,3.05,4.5,182.5,172.89,117.35
2016,12,26,9,0,702.0,51.0,3.1,5.0,222.0,222.05,161.97
2016,12,26,9,15,737.5,54.0,3.1,5.5,259.5,268.07,205.06
2016,12,26,9,30,773.0,57.0,3.1,6.0,297.0,315.78,249.32
2016,12,26,9,45,794.5,60.0,3.1,6.5,329.5,359.67,289.92
2016,12,26,10,0,816.0,63.0,3.1,7.0,362.0,403.43,329.42
2016,12,26,10,15,832.5,65.0,3.05,7.5,389.0,443.5,364.85
2016,12,26,10,30,849.0,67.0,3.0,8.0,416.0,482.51,398.41
2016,12,26,10,45,861.0,68.0,3.0,8.5,437.0,516.84,427.47
2016,12,26,11,0,873.0,69.0,3.0,9.0,458.0,547.5,452.91
2016,12,26,11,15,879.5,69.5,2.95,9.0,471.5,574.03,475.18
2016,12,26,11,30,886.0,70.0,2.9,9.0,485.0,598.09,495.07
2016,12,26,11,45,890.0,70.0,2.85,9.5,491.5,617.46,510.02
2016,12,26,12,0,894.0,70.0,2.8,10.0,498.0,634.0,522.46
2016,12,26,12,15,893.0,70.0,2.7,10.0,496.5,644.46,530.71
2016,12,26,12,30,892.0,70.0,2.6,10.0,495.0,651.82,536.43
2016,12,26,12,45,887.5,69.5,2.55,10.0,486.0,653.26,537.73
2016,12,26,13,0,883.0,69.0,2.5,10.0,477.0,651.55,536.56
2016,12,26,13,15,875.0,68.0,2.45,10.0,461.0,643.94,530.76
2016,12,26,13,30,867.0,67.0,2.4,10.0,445.0,633.34,522.58
2016,12,26,13,45,853.5,66.0,2.35,10.0,422.0,620.2,512.14
2016,12,26,14,0,840.0,65.0,2.3,10.0,399.0,600.64,496.64
2016,12,26,14,15,821.0,63.0,2.15,10.0,370.0,574.13,475.01
2016,12,26,14,30,802.0,61.0,2.0,10.0,341.0,545.53,451.37
2016,12,26,14,45,775.0,58.0,1.95,10.0,306.5,509.48,421.76
2016,12,26,15,0,748.0,55.0,1.9,10.0,272.0,472.27,390.45
2016,12,26,15,15,707.5,51.5,1.85,9.0,234.0,426.86,352.93
2016,12,26,15,30,667.0,48.0,1.8,8.0,196.0,381.75,314.24
2016,12,26,15,45,605.5,42.5,1.75,7.5,156.0,325.99,265.03
2016,12,26,16,0,544.0,37.0,1.7,7.0,116.0,272.91,216.61
2016,12,26,16,15,437.0,29.0,1.8,6.5,79.0,204.3,153.17
2016,12,26,16,30,330.0,21.0,1.9,6.0,42.0,142.63,62.59
2016,12,26,16,45,165.0,10.5,2.0,5.5,21.0,56.12,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.5,14.0,1.7,4.5,30.0,10.5,0.0
2016,12,27,8,0,357.0,28.0,1.7,5.0,60.0,40.45,16.91
2016,12,27,8,15,447.5,36.0,1.65,5.5,97.5,76.25,40.55
2016,12,27,8,30,538.0,44.0,1.6,6.0,135.0,120.73,74.02
2016,12,27,8,45,597.5,48.5,1.55,6.5,174.5,164.06,110.79
2016,12,27,9,0,657.0,53.0,1.5,7.0,214.0,212.6,153.64
2016,12,27,9,15,694.0,57.0,1.35,7.5,250.5,258.07,195.05
2016,12,27,9,30,731.0,61.0,1.2,8.0,287.0,305.48,237.56
2016,12,27,9,45,760.0,62.5,1.1,8.5,320.0,348.94,276.15
2016,12,27,10,0,789.0,64.0,1.0,9.0,353.0,392.93,314.05
2016,12,27,10,15,806.0,66.0,1.1,9.5,380.0,432.32,348.11
2016,12,27,10,30,823.0,68.0,1.2,10.0,407.0,470.77,380.59
2016,12,27,10,45,833.0,70.0,1.3,10.5,427.5,504.45,408.6
2016,12,27,11,0,843.0,72.0,1.4,11.0,448.0,536.29,434.55
2016,12,27,11,15,784.0,83.0,1.4,11.0,441.0,537.06,436.05
2016,12,27,11,30,725.0,94.0,1.4,11.0,434.0,533.84,434.23
2016,12,27,11,45,620.0,124.5,1.4,11.5,418.0,518.24,420.96
2016,12,27,12,0,515.0,155.0,1.4,12.0,402.0,494.06,400.84
2016,12,27,12,15,500.5,158.0,1.3,12.0,397.5,495.7,402.03
2016,12,27,12,30,486.0,161.0,1.2,12.0,393.0,495.31,401.32
2016,12,27,12,45,458.0,164.0,1.1,12.0,379.5,484.32,392.28
2016,12,27,13,0,430.0,167.0,1.0,12.0,366.0,471.52,381.85
2016,12,27,13,15,421.5,162.5,1.0,12.0,352.0,461.48,374.48
2016,12,27,13,30,413.0,158.0,1.0,12.0,338.0,449.94,365.84
2016,12,27,13,45,410.5,149.0,1.0,12.5,321.0,435.75,354.58
2016,12,27,14,0,408.0,140.0,1.0,13.0,304.0,420.07,342.05
2016,12,27,14,15,389.0,134.5,1.0,12.5,281.5,397.03,324.55
2016,12,27,14,30,370.0,129.0,1.0,12.0,259.0,373.31,306.2
2016,12,27,14,45,356.0,117.5,1.05,12.0,232.0,345.11,283.64
2016,12,27,15,0,342.0,106.0,1.1,12.0,205.0,316.37,260.07
2016,12,27,15,15,318.0,93.5,1.15,11.5,176.0,281.1,230.95
2016,12,27,15,30,294.0,81.0,1.2,11.0,147.0,246.31,201.36
2016,12,27,15,45,261.5,66.5,1.25,10.5,116.5,206.15,166.53
2016,12,27,16,0,229.0,52.0,1.3,10.0,86.0,167.58,132.18
2016,12,27,16,15,166.5,38.0,1.35,9.5,58.5,120.8,89.88
2016,12,27,16,30,104.0,24.0,1.4,9.0,31.0,73.76,33.35
2016,12,27,16,45,52.0,12.0,1.5,9.0,15.5,26.32,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,214.0,12.5,2.35,4.5,31.5,9.88,0.0
2016,12,28,8,0,428.0,25.0,2.4,5.0,63.0,41.02,15.71
2016,12,28,8,15,516.0,31.5,2.4,5.5,102.0,78.41,39.63
2016,12,28,8,30,604.0,38.0,2.4,6.0,141.0,124.23,74.11
2016,12,28,8,45,659.0,42.0,2.4,6.5,180.5,169.2,112.73
2016,12,28,9,0,714.0,46.0,2.4,7.0,220.0,218.45,156.91
2016,12,28,9,15,748.0,49.0,2.4,7.5,257.0,264.59,199.8
2016,12,28,9,30,782.0,52.0,2.4,8.0,294.0,312.29,243.69
2016,12,28,9,45,808.5,53.5,2.45,9.0,327.0,356.87,283.96
2016,12,28,10,0,835.0,55.0,2.5,10.0,360.0,401.01,322.79
2016,12,28,10,15,850.0,56.5,2.4,10.5,387.0,440.36,357.08
2016,12,28,10,30,865.0,58.0,2.3,11.0,414.0,478.51,389.34
2016,12,28,10,45,876.0,58.5,2.25,11.5,434.5,512.09,417.19
2016,12,28,11,0,887.0,59.0,2.2,12.0,455.0,543.74,442.74
2016,12,28,11,15,893.5,59.5,2.1,12.0,468.5,570.75,464.64
2016,12,28,11,30,900.0,60.0,2.0,12.0,482.0,595.23,484.09
2016,12,28,11,45,903.0,60.5,1.9,12.5,488.5,614.95,498.54
2016,12,28,12,0,906.0,61.0,1.8,13.0,495.0,631.77,510.42
2016,12,28,12,15,905.5,61.0,1.75,13.0,494.5,642.82,518.97
2016,12,28,12,30,905.0,61.0,1.7,13.0,494.0,650.75,525.05
2016,12,28,12,45,898.0,61.5,1.7,13.5,485.0,651.92,525.33
2016,12,28,13,0,891.0,62.0,1.7,14.0,476.0,649.92,523.21
2016,12,28,13,15,884.0,61.5,1.65,14.0,460.5,643.65,518.47
2016,12,28,13,30,877.0,61.0,1.6,14.0,445.0,634.34,511.39
2016,12,28,13,45,865.5,60.0,1.6,14.0,423.0,618.69,499.76
2016,12,28,14,0,854.0,59.0,1.6,14.0,401.0,600.32,485.89
2016,12,28,14,15,836.5,57.0,1.5,13.5,372.5,574.61,466.4
2016,12,28,14,30,819.0,55.0,1.4,13.0,344.0,546.76,444.82
2016,12,28,14,45,794.0,53.0,1.3,13.0,310.0,516.48,419.87
2016,12,28,15,0,769.0,51.0,1.2,13.0,276.0,481.13,390.41
2016,12,28,15,15,731.5,47.5,1.15,12.0,238.0,436.67,354.6
2016,12,28,15,30,694.0,44.0,1.1,11.0,200.0,392.32,317.47
2016,12,28,15,45,635.5,39.5,1.1,10.5,160.5,338.08,270.7
2016,12,28,16,0,577.0,35.0,1.1,10.0,121.0,286.26,224.33
2016,12,28,16,15,475.5,28.0,1.1,9.5,83.5,219.16,163.42
2016,12,28,16,30,374.0,21.0,1.1,9.0,46.0,155.86,79.26
2016,12,28,16,45,187.0,10.5,1.15,9.0,23.0,62.92,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,180.5,14.5,3.3,5.5,30.0,11.0,0.0
2016,12,29,8,0,361.0,29.0,3.4,6.0,60.0,40.71,17.07
2016,12,29,8,15,455.5,37.0,3.45,6.0,98.5,76.92,40.81
2016,12,29,8,30,550.0,45.0,3.5,6.0,137.0,122.25,74.86
2016,12,29,8,45,608.0,50.0,3.55,6.5,177.0,166.36,112.53
2016,12,29,9,0,666.0,55.0,3.6,7.0,217.0,215.57,156.43
2016,12,29,9,15,704.0,59.0,3.6,7.5,254.5,261.8,199.2
2016,12,29,9,30,742.0,63.0,3.6,8.0,292.0,310.06,243.49
2016,12,29,9,45,755.0,68.5,3.65,8.5,323.0,352.34,282.64
2016,12,29,10,0,768.0,74.0,3.7,9.0,354.0,393.96,320.25
2016,12,29,10,15,786.5,76.0,3.6,9.5,382.0,433.49,355.0
2016,12,29,10,30,805.0,78.0,3.5,10.0,410.0,472.25,388.15
2016,12,29,10,45,821.5,78.5,3.45,10.5,431.5,507.35,417.63
2016,12,29,11,0,838.0,79.0,3.4,11.0,453.0,541.0,445.21
2016,12,29,11,15,845.5,80.0,3.25,11.5,467.5,568.44,466.96
2016,12,29,11,30,853.0,81.0,3.1,12.0,482.0,593.54,486.32
2016,12,29,11,45,859.0,80.5,3.0,12.5,489.0,613.61,501.52
2016,12,29,12,0,865.0,80.0,2.9,13.0,496.0,631.0,514.31
2016,12,29,12,15,864.5,80.0,2.8,13.0,495.5,642.03,522.92
2016,12,29,12,30,864.0,80.0,2.7,13.0,495.0,650.04,529.08
2016,12,29,12,45,871.0,76.5,2.6,13.0,488.5,655.88,533.65
2016,12,29,13,0,878.0,73.0,2.5,13.0,482.0,658.63,535.75
2016,12,29,13,15,870.5,72.0,2.4,13.0,466.5,651.76,530.32
2016,12,29,13,30,863.0,71.0,2.3,13.0,451.0,641.85,522.54
2016,12,29,13,45,851.5,69.0,2.25,13.5,428.5,625.34,508.93
2016,12,29,14,0,840.0,67.0,2.2,14.0,406.0,606.09,493.1
2016,12,29,14,15,821.5,65.0,2.1,13.5,377.0,580.07,473.35
2016,12,29,14,30,803.0,63.0,2.0,13.0,348.0,551.91,451.5
2016,12,29,14,45,777.0,60.5,1.9,13.0,313.5,517.08,423.06
2016,12,29,15,0,751.0,58.0,1.8,13.0,279.0,480.98,392.94
2016,12,29,15,15,711.0,54.0,1.7,12.0,241.0,435.12,355.6
2016,12,29,15,30,671.0,50.0,1.6,11.0,203.0,389.48,317.11
2016,12,29,15,45,608.0,44.5,1.5,10.5,162.5,332.69,267.85
2016,12,29,16,0,545.0,39.0,1.4,10.0,122.0,278.61,219.47
2016,12,29,16,15,439.5,31.0,1.45,9.5,84.0,213.83,160.81
2016,12,29,16,30,334.0,23.0,1.5,9.0,46.0,149.68,81.23
2016,12,29,16,45,167.0,11.5,1.6,8.5,23.0,58.62,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,160.5,14.5,0.7,6.5,28.5,11.02,0.0
2016,12,30,8,0,321.0,29.0,0.6,7.0,57.0,38.72,16.54
2016,12,30,8,15,414.5,37.5,0.55,7.0,94.5,73.23,39.29
2016,12,30,8,30,508.0,46.0,0.5,7.0,132.0,116.82,71.56
2016,12,30,8,45,562.0,52.5,0.45,7.5,170.5,159.62,107.41
2016,12,30,9,0,616.0,59.0,0.4,8.0,209.0,206.82,148.35
2016,12,30,9,15,655.0,63.5,0.55,8.5,245.5,251.77,188.72
2016,12,30,9,30,694.0,68.0,0.7,9.0,282.0,298.96,230.78
2016,12,30,9,45,732.5,68.5,0.85,9.5,316.5,343.71,270.41
2016,12,30,10,0,771.0,69.0,1.0,10.0,351.0,389.71,310.36
2016,12,30,10,15,788.5,71.0,1.15,10.5,378.0,428.94,344.35
2016,12,30,10,30,806.0,73.0,1.3,11.0,405.0,467.32,376.9
2016,12,30,10,45,815.5,75.0,1.45,11.5,425.5,500.53,404.72
2016,12,30,11,0,825.0,77.0,1.6,12.0,446.0,531.92,430.52
2016,12,30,11,15,832.5,78.0,1.6,12.0,460.0,559.11,452.64
2016,12,30,11,30,840.0,79.0,1.6,12.0,474.0,584.01,472.61
2016,12,30,11,45,843.0,79.5,1.65,12.5,481.0,603.21,487.36
2016,12,30,12,0,846.0,80.0,1.7,13.0,488.0,619.69,499.83
2016,12,30,12,15,846.0,80.0,1.7,13.0,487.0,630.9,508.79
2016,12,30,12,30,846.0,80.0,1.7,13.0,486.0,639.17,515.44
2016,12,30,12,45,843.0,79.0,1.75,13.0,478.5,641.4,517.86
2016,12,30,13,0,840.0,78.0,1.8,13.0,471.0,640.61,517.98
2016,12,30,13,15,832.0,77.0,1.85,13.0,455.5,633.6,513.32
2016,12,30,13,30,824.0,76.0,1.9,13.0,440.0,623.68,506.38
2016,12,30,13,45,811.5,74.5,2.0,13.0,418.0,607.54,494.83
2016,12,30,14,0,799.0,73.0,2.1,13.0,396.0,588.82,481.03
2016,12,30,14,15,780.5,70.5,2.15,12.5,367.5,562.92,461.95
2016,12,30,14,30,762.0,68.0,2.2,12.0,339.0,535.0,440.76
2016,12,30,14,45,732.5,65.5,2.3,12.0,305.5,499.1,411.97
2016,12,30,15,0,703.0,63.0,2.4,12.0,272.0,462.18,381.54
2016,12,30,15,15,662.0,59.0,2.35,11.5,234.5,420.0,346.15
2016,12,30,15,30,621.0,55.0,2.3,11.0,197.0,375.66,307.93
2016,12,30,15,45,546.0,50.0,2.25,10.5,157.0,315.97,256.22
2016,12,30,16,0,471.0,45.0,2.2,10.0,117.0,260.03,206.48
2016,12,30,16,15,365.5,35.5,2.2,9.5,80.5,192.49,146.04
2016,12,30,16,30,260.0,26.0,2.2,9.0,44.0,129.83,74.18
2016,12,30,16,45,130.0,13.0,2.25,9.0,22.0,49.88,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
